Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,182.0,15.5,3.55,5.5,32.5,12.12,0.0
2016,1,1,8,0,364.0,31.0,3.6,6.0,65.0,25.05,15.23
2016,1,1,8,15,458.0,39.5,3.65,6.0,105.0,30.9,21.97
2016,1,1,8,30,552.0,48.0,3.7,6.0,145.0,36.61,27.65
2016,1,1,8,45,608.5,54.0,3.75,6.5,186.0,39.93,30.93
2016,1,1,9,0,665.0,60.0,3.8,7.0,227.0,43.24,34.05
2016,1,1,9,15,702.5,64.5,3.8,7.0,266.0,45.24,35.97
2016,1,1,9,30,740.0,69.0,3.8,7.0,305.0,81.32,47.11
2016,1,1,9,45,762.0,72.5,3.8,7.5,338.5,123.14,70.35
2016,1,1,10,0,784.0,76.0,3.8,8.0,372.0,166.13,102.37
2016,1,1,10,15,802.0,78.5,3.75,8.0,400.0,208.43,138.49
2016,1,1,10,30,820.0,81.0,3.7,8.0,428.0,251.03,177.05
2016,1,1,10,45,831.5,83.0,3.65,8.5,450.0,291.53,214.57
2016,1,1,11,0,843.0,85.0,3.6,9.0,472.0,331.31,251.42
2016,1,1,11,15,850.5,86.0,3.5,9.0,486.5,367.88,285.72
2016,1,1,11,30,858.0,87.0,3.4,9.0,501.0,403.0,318.25
2016,1,1,11,45,862.0,87.0,3.3,9.5,508.5,434.11,346.33
2016,1,1,12,0,866.0,87.0,3.2,10.0,516.0,463.2,372.03
2016,1,1,12,15,865.5,87.0,3.1,10.0,515.5,488.04,394.43
2016,1,1,12,30,865.0,87.0,3.0,10.0,515.0,510.37,414.3
2016,1,1,12,45,865.5,85.0,2.9,10.0,507.5,528.52,430.49
2016,1,1,13,0,866.0,83.0,2.8,10.0,500.0,543.97,444.19
2016,1,1,13,15,858.0,82.0,2.65,10.0,484.0,553.15,452.51
2016,1,1,13,30,850.0,81.0,2.5,10.0,468.0,559.33,458.2
2016,1,1,13,45,714.5,98.0,2.45,10.0,412.5,512.57,421.95
2016,1,1,14,0,579.0,115.0,2.4,10.0,357.0,460.7,381.13
2016,1,1,14,15,656.5,90.5,2.35,10.0,347.0,480.97,398.86
2016,1,1,14,30,734.0,66.0,2.3,10.0,337.0,495.69,411.53
2016,1,1,14,45,688.5,69.5,2.25,10.0,305.0,474.34,394.15
2016,1,1,15,0,643.0,73.0,2.2,10.0,273.0,449.91,374.06
2016,1,1,15,15,608.5,67.5,2.15,9.5,237.0,419.56,349.46
2016,1,1,15,30,574.0,62.0,2.1,9.0,201.0,388.03,322.95
2016,1,1,15,45,513.0,56.0,2.05,9.0,163.0,341.84,282.82
2016,1,1,16,0,452.0,50.0,2.0,9.0,125.0,296.16,241.9
2016,1,1,16,15,370.0,39.0,2.05,9.0,88.5,236.97,188.36
2016,1,1,16,30,288.0,28.0,2.1,9.0,52.0,180.58,124.14
2016,1,1,16,45,144.0,14.0,2.15,9.0,26.0,70.88,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,2,7,45,62.5,17.0,3.7,8.5,22.5,14.3,0.0
2016,1,2,8,0,125.0,34.0,3.8,9.0,45.0,27.84,17.27
2016,1,2,8,15,165.0,49.5,3.8,9.0,73.5,39.84,29.55
2016,1,2,8,30,205.0,65.0,3.8,9.0,102.0,51.51,40.64
2016,1,2,8,45,230.5,80.5,3.85,9.5,131.0,62.83,51.16
2016,1,2,9,0,256.0,96.0,3.9,10.0,160.0,73.83,61.2
2016,1,2,9,15,271.0,110.0,3.85,10.0,188.0,83.46,69.98
2016,1,2,9,30,286.0,124.0,3.8,10.0,216.0,106.32,79.29
2016,1,2,9,45,307.5,133.0,3.8,10.5,241.0,132.09,95.55
2016,1,2,10,0,329.0,142.0,3.8,11.0,266.0,159.45,115.93
2016,1,2,10,15,181.0,155.0,3.85,11.0,224.5,164.44,126.83
2016,1,2,10,30,33.0,168.0,3.9,11.0,183.0,154.98,125.26
2016,1,2,10,45,149.0,181.0,4.0,11.5,250.0,197.96,157.21
2016,1,2,11,0,265.0,194.0,4.1,12.0,317.0,251.45,198.76
2016,1,2,11,15,283.0,198.0,4.2,12.0,332.5,274.21,218.43
2016,1,2,11,30,301.0,202.0,4.3,12.0,348.0,297.61,238.72
2016,1,2,11,45,259.5,211.0,4.4,12.5,338.0,302.1,243.7
2016,1,2,12,0,218.0,220.0,4.5,13.0,328.0,301.41,244.01
2016,1,2,12,15,163.0,221.0,4.55,13.0,301.5,285.8,232.26
2016,1,2,12,30,108.0,222.0,4.6,13.0,275.0,263.58,214.64
2016,1,2,12,45,177.0,215.5,4.65,13.0,301.5,300.48,245.59
2016,1,2,13,0,246.0,209.0,4.7,13.0,328.0,340.87,279.33
2016,1,2,13,15,216.5,205.0,4.7,13.0,307.5,322.44,264.78
2016,1,2,13,30,187.0,201.0,4.7,13.0,287.0,307.55,253.01
2016,1,2,13,45,235.5,186.0,4.7,13.5,288.5,329.67,271.64
2016,1,2,14,0,284.0,171.0,4.7,14.0,290.0,345.05,284.69
2016,1,2,14,15,189.5,163.5,4.6,13.5,241.0,280.07,231.56
2016,1,2,14,30,95.0,156.0,4.5,13.0,192.0,214.37,176.89
2016,1,2,14,45,88.5,142.5,4.4,13.0,173.5,198.02,163.46
2016,1,2,15,0,82.0,129.0,4.3,13.0,155.0,181.43,149.56
2016,1,2,15,15,75.0,113.0,4.05,12.5,134.0,161.29,132.7
2016,1,2,15,30,68.0,97.0,3.8,12.0,113.0,140.95,115.35
2016,1,2,15,45,58.0,79.5,3.55,12.0,92.0,116.9,94.31
2016,1,2,16,0,48.0,62.0,3.3,12.0,71.0,92.63,72.83
2016,1,2,16,15,27.0,45.5,3.35,11.5,50.0,64.49,47.95
2016,1,2,16,30,6.0,29.0,3.4,11.0,29.0,32.8,18.76
2016,1,2,16,45,3.0,14.5,3.45,11.0,14.5,14.76,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,12.0,4.2,10.5,12.0,11.13,0.0
2016,1,3,8,0,0.0,24.0,4.1,11.0,24.0,22.29,12.56
2016,1,3,8,15,0.0,38.5,4.0,11.0,38.5,35.15,25.19
2016,1,3,8,30,0.0,53.0,3.9,11.0,53.0,47.82,37.03
2016,1,3,8,45,0.0,68.5,3.8,11.5,68.5,61.12,49.23
2016,1,3,9,0,0.0,84.0,3.7,12.0,84.0,74.25,61.11
2016,1,3,9,15,0.5,98.0,3.6,12.0,98.5,86.09,71.78
2016,1,3,9,30,1.0,112.0,3.5,12.0,113.0,98.57,79.03
2016,1,3,9,45,4.0,123.5,3.4,12.5,125.5,109.72,88.11
2016,1,3,10,0,7.0,135.0,3.3,13.0,138.0,121.15,97.29
2016,1,3,10,15,41.0,157.5,3.35,13.0,175.0,144.23,115.01
2016,1,3,10,30,75.0,180.0,3.4,13.0,212.0,173.67,138.21
2016,1,3,10,45,38.5,168.0,3.5,13.0,184.5,159.88,128.19
2016,1,3,11,0,2.0,156.0,3.6,13.0,157.0,143.04,115.26
2016,1,3,11,15,4.5,163.0,3.8,13.0,165.5,150.92,121.71
2016,1,3,11,30,7.0,170.0,4.0,13.0,174.0,159.02,128.34
2016,1,3,11,45,118.0,195.0,4.2,13.5,254.0,229.27,185.03
2016,1,3,12,0,229.0,220.0,4.4,14.0,334.0,306.18,247.0
2016,1,3,12,15,350.5,197.5,4.4,14.0,372.0,352.53,284.9
2016,1,3,12,30,472.0,175.0,4.4,14.0,410.0,404.92,327.99
2016,1,3,12,45,236.0,145.0,4.4,14.0,262.5,264.8,215.95
2016,1,3,13,0,0.0,115.0,4.4,14.0,115.0,107.62,85.19
2016,1,3,13,15,40.5,157.0,4.05,14.0,175.5,174.08,141.13
2016,1,3,13,30,81.0,199.0,3.7,14.0,236.0,241.61,197.01
2016,1,3,13,45,40.5,162.5,3.35,14.5,181.0,183.51,148.68
2016,1,3,14,0,0.0,126.0,3.0,15.0,126.0,119.86,95.41
2016,1,3,14,15,0.0,71.0,2.65,14.5,71.0,66.06,50.61
2016,1,3,14,30,0.0,16.0,2.3,14.0,16.0,14.84,7.1
2016,1,3,14,45,0.0,14.5,2.0,14.0,14.5,13.44,5.93
2016,1,3,15,0,0.0,13.0,1.7,14.0,13.0,12.05,4.74
2016,1,3,15,15,0.0,11.0,1.55,13.5,11.0,10.19,3.15
2016,1,3,15,30,0.0,9.0,1.4,13.0,9.0,8.33,1.54
2016,1,3,15,45,0.0,7.0,1.3,13.0,7.0,6.48,0.0
2016,1,3,16,0,0.0,5.0,1.2,13.0,5.0,4.62,0.0
2016,1,3,16,15,0.0,3.5,1.3,13.0,3.5,3.24,0.0
2016,1,3,16,30,0.0,2.0,1.4,13.0,2.0,1.85,0.0
2016,1,3,16,45,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,1,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,187.0,14.0,5.05,12.5,31.5,10.79,0.0
2016,1,4,8,0,374.0,28.0,5.1,13.0,63.0,22.21,12.35
2016,1,4,8,15,464.5,35.5,5.15,13.0,101.5,27.26,18.1
2016,1,4,8,30,555.0,43.0,5.2,13.0,140.0,32.19,22.91
2016,1,4,8,45,609.5,48.0,5.3,13.0,180.0,38.12,28.46
2016,1,4,9,0,664.0,53.0,5.4,13.0,220.0,41.05,31.24
2016,1,4,9,15,473.0,88.0,5.5,13.0,216.5,63.46,51.38
2016,1,4,9,30,282.0,123.0,5.6,13.0,213.0,105.11,77.66
2016,1,4,9,45,286.5,135.5,5.7,13.5,235.5,131.84,95.27
2016,1,4,10,0,291.0,148.0,5.8,14.0,258.0,158.78,115.99
2016,1,4,10,15,420.5,136.5,5.9,14.0,308.5,185.99,133.42
2016,1,4,10,30,550.0,125.0,6.0,14.0,359.0,226.09,163.54
2016,1,4,10,45,414.0,159.5,6.15,14.5,341.0,246.01,187.02
2016,1,4,11,0,278.0,194.0,6.3,15.0,323.0,255.22,200.07
2016,1,4,11,15,320.0,193.5,6.4,15.0,346.5,282.68,223.23
2016,1,4,11,30,362.0,193.0,6.5,15.0,370.0,312.22,248.33
2016,1,4,11,45,354.0,198.0,6.6,15.0,373.0,328.4,263.23
2016,1,4,12,0,346.0,203.0,6.7,15.0,376.0,343.27,276.81
2016,1,4,12,15,334.5,205.0,6.75,15.0,372.0,352.43,285.53
2016,1,4,12,30,323.0,207.0,6.8,15.0,368.0,360.09,292.84
2016,1,4,12,45,262.5,211.5,6.9,15.0,341.0,344.09,280.64
2016,1,4,13,0,202.0,216.0,7.0,15.0,314.0,320.17,261.62
2016,1,4,13,15,142.0,208.0,7.0,14.5,276.5,285.71,234.06
2016,1,4,13,30,82.0,200.0,7.0,14.0,239.0,243.18,199.3
2016,1,4,13,45,66.5,187.5,7.0,14.0,218.0,224.44,184.0
2016,1,4,14,0,51.0,175.0,7.0,14.0,197.0,205.08,168.04
2016,1,4,14,15,25.5,94.0,6.75,14.0,105.0,106.15,85.08
2016,1,4,14,30,0.0,13.0,6.5,14.0,13.0,12.05,4.68
2016,1,4,14,45,0.0,12.0,6.3,14.0,12.0,11.12,3.9
2016,1,4,15,0,0.0,11.0,6.1,14.0,11.0,10.19,3.11
2016,1,4,15,15,0.0,9.5,5.95,14.0,9.5,8.8,1.91
2016,1,4,15,30,0.0,8.0,5.8,14.0,8.0,7.41,0.7
2016,1,4,15,45,0.0,6.5,5.7,14.0,6.5,6.01,0.0
2016,1,4,16,0,0.0,5.0,5.6,14.0,5.0,4.62,0.0
2016,1,4,16,15,0.0,3.5,5.55,13.5,3.5,3.24,0.0
2016,1,4,16,30,0.0,2.0,5.5,13.0,2.0,1.85,0.0
2016,1,4,16,45,0.0,1.0,5.5,13.0,1.0,0.92,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,4.45,12.0,9.0,8.34,0.0
2016,1,5,8,0,0.0,18.0,4.7,12.0,18.0,16.69,7.93
2016,1,5,8,15,0.0,29.0,4.8,12.0,29.0,26.93,17.9
2016,1,5,8,30,0.0,40.0,4.9,12.0,40.0,37.17,27.43
2016,1,5,8,45,0.0,51.5,5.0,12.5,51.5,47.5,36.9
2016,1,5,9,0,0.0,63.0,5.1,13.0,63.0,57.7,46.13
2016,1,5,9,15,0.0,74.0,5.1,13.0,74.0,67.39,54.88
2016,1,5,9,30,0.0,85.0,5.1,13.0,85.0,77.22,60.65
2016,1,5,9,45,0.0,94.0,5.1,13.0,94.0,85.53,67.67
2016,1,5,10,0,0.0,103.0,5.1,13.0,103.0,93.85,74.64
2016,1,5,10,15,0.0,73.5,5.15,13.0,73.5,68.4,52.93
2016,1,5,10,30,0.0,44.0,5.2,13.0,44.0,40.88,29.4
2016,1,5,10,45,0.0,57.5,5.3,13.0,57.5,53.47,40.1
2016,1,5,11,0,0.0,71.0,5.4,13.0,71.0,66.07,50.75
2016,1,5,11,15,0.0,55.5,5.5,12.5,55.5,51.61,38.49
2016,1,5,11,30,0.0,40.0,5.6,12.0,40.0,37.17,26.21
2016,1,5,11,45,0.0,25.5,5.7,12.0,25.5,23.68,14.66
2016,1,5,12,0,0.0,11.0,5.8,12.0,11.0,10.21,3.1
2016,1,5,12,15,140.0,113.0,5.8,12.0,183.0,175.02,142.84
2016,1,5,12,30,280.0,215.0,5.8,12.0,355.0,347.16,285.13
2016,1,5,12,45,141.0,188.5,5.8,12.0,259.0,256.0,210.39
2016,1,5,13,0,2.0,162.0,5.8,12.0,163.0,153.7,124.64
2016,1,5,13,15,200.0,168.0,5.7,12.0,261.0,281.59,233.38
2016,1,5,13,30,398.0,174.0,5.6,12.0,359.0,408.3,338.99
2016,1,5,13,45,199.0,130.0,5.55,12.0,222.5,250.13,208.11
2016,1,5,14,0,0.0,86.0,5.5,12.0,86.0,80.33,63.15
2016,1,5,14,15,0.0,75.5,5.45,12.0,75.5,70.27,54.75
2016,1,5,14,30,0.0,65.0,5.4,12.0,65.0,60.46,46.43
2016,1,5,14,45,336.0,69.0,5.4,12.0,177.0,275.36,232.96
2016,1,5,15,0,672.0,73.0,5.4,12.0,289.0,470.14,394.99
2016,1,5,15,15,632.5,68.5,5.15,12.0,251.5,437.92,366.86
2016,1,5,15,30,593.0,64.0,4.9,12.0,214.0,404.54,337.72
2016,1,5,15,45,529.5,58.5,4.7,12.0,174.5,357.05,296.13
2016,1,5,16,0,466.0,53.0,4.5,12.0,135.0,309.99,253.86
2016,1,5,16,15,369.5,43.5,4.25,12.0,97.0,244.58,195.42
2016,1,5,16,30,273.0,34.0,4.0,12.0,59.0,182.8,133.68
2016,1,5,16,45,136.5,17.0,3.75,12.0,29.5,88.97,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,6.45,13.0,0.5,0.46,0.0
2016,1,6,8,0,0.0,1.0,6.3,13.0,1.0,0.92,0.0
2016,1,6,8,15,0.0,1.5,6.3,13.0,1.5,1.39,0.0
2016,1,6,8,30,0.0,2.0,6.3,13.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,2.5,6.3,13.0,2.5,2.31,0.0
2016,1,6,9,0,0.0,3.0,6.3,13.0,3.0,2.78,0.0
2016,1,6,9,15,0.0,4.0,6.35,13.0,4.0,3.7,0.0
2016,1,6,9,30,0.0,5.0,6.4,13.0,5.0,4.63,0.0
2016,1,6,9,45,0.0,5.5,6.5,13.0,5.5,5.1,0.0
2016,1,6,10,0,0.0,6.0,6.6,13.0,6.0,5.56,0.0
2016,1,6,10,15,8.5,83.0,6.7,13.0,87.0,78.44,61.15
2016,1,6,10,30,17.0,160.0,6.8,13.0,168.0,147.46,119.02
2016,1,6,10,45,206.5,167.5,6.95,13.0,263.5,200.0,156.78
2016,1,6,11,0,396.0,175.0,7.1,13.0,359.0,273.92,214.29
2016,1,6,11,15,348.5,190.5,7.0,13.0,356.0,289.78,230.38
2016,1,6,11,30,301.0,206.0,6.9,13.0,353.0,301.3,242.22
2016,1,6,11,45,305.0,208.5,6.85,13.0,360.0,318.39,257.56
2016,1,6,12,0,309.0,211.0,6.8,13.0,367.0,334.94,272.3
2016,1,6,12,15,154.5,138.5,6.65,13.0,216.5,206.35,168.07
2016,1,6,12,30,0.0,66.0,6.5,13.0,66.0,61.42,46.6
2016,1,6,12,45,0.0,82.5,6.35,13.0,82.5,76.83,59.71
2016,1,6,13,0,0.0,99.0,6.2,13.0,99.0,92.4,72.89
2016,1,6,13,15,102.5,151.5,6.15,13.0,199.5,207.02,170.16
2016,1,6,13,30,205.0,204.0,6.1,13.0,300.0,321.05,265.31
2016,1,6,13,45,119.5,187.0,6.05,13.0,242.5,259.89,214.37
2016,1,6,14,0,34.0,170.0,6.0,13.0,185.0,189.93,155.52
2016,1,6,14,15,68.5,166.0,5.9,12.5,193.0,207.69,171.52
2016,1,6,14,30,103.0,162.0,5.8,12.0,201.0,233.03,193.73
2016,1,6,14,45,91.0,149.0,5.75,12.0,181.5,206.83,171.83
2016,1,6,15,0,79.0,136.0,5.7,12.0,162.0,187.9,155.86
2016,1,6,15,15,70.5,119.5,5.55,11.5,140.5,166.48,137.87
2016,1,6,15,30,62.0,103.0,5.4,11.0,119.0,144.9,119.41
2016,1,6,15,45,208.0,84.5,5.25,11.0,124.0,214.65,178.64
2016,1,6,16,0,354.0,66.0,5.1,11.0,129.0,270.63,223.19
2016,1,6,16,15,263.0,53.0,5.05,11.0,92.5,207.44,166.71
2016,1,6,16,30,172.0,40.0,5.0,11.0,56.0,148.7,110.04
2016,1,6,16,45,86.0,20.0,4.95,11.0,28.0,67.17,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,114.0,18.0,2.15,10.5,29.0,14.18,0.0
2016,1,7,8,0,228.0,36.0,2.2,11.0,58.0,28.27,17.49
2016,1,7,8,15,323.5,47.5,2.3,11.0,95.5,36.67,26.56
2016,1,7,8,30,419.0,59.0,2.4,11.0,133.0,46.67,36.04
2016,1,7,8,45,503.0,63.0,2.5,11.5,174.5,47.65,37.21
2016,1,7,9,0,587.0,67.0,2.6,12.0,216.0,48.91,38.46
2016,1,7,9,15,627.5,71.5,2.6,12.0,253.5,50.65,40.11
2016,1,7,9,30,668.0,76.0,2.6,12.0,291.0,78.2,45.95
2016,1,7,9,45,728.0,72.0,2.6,12.0,329.5,118.28,66.55
2016,1,7,10,0,788.0,68.0,2.6,12.0,368.0,158.34,93.98
2016,1,7,10,15,805.0,70.0,2.55,12.0,396.5,200.52,129.39
2016,1,7,10,30,822.0,72.0,2.5,12.0,425.0,242.9,167.17
2016,1,7,10,45,833.0,73.5,2.5,12.0,447.0,283.24,204.36
2016,1,7,11,0,844.0,75.0,2.5,12.0,469.0,322.83,240.97
2016,1,7,11,15,851.0,76.0,2.5,12.0,484.0,359.63,275.06
2016,1,7,11,30,858.0,77.0,2.5,12.0,499.0,394.97,307.39
2016,1,7,11,45,860.5,77.5,2.5,12.0,506.5,426.36,336.01
2016,1,7,12,0,863.0,78.0,2.5,12.0,514.0,455.66,362.36
2016,1,7,12,15,556.0,149.5,2.55,12.0,430.5,405.92,326.71
2016,1,7,12,30,249.0,221.0,2.6,12.0,347.0,338.24,274.2
2016,1,7,12,45,554.0,149.0,2.7,12.0,423.5,435.91,354.6
2016,1,7,13,0,859.0,77.0,2.8,12.0,500.0,538.91,437.95
2016,1,7,13,15,852.0,76.0,2.85,12.0,485.0,548.96,446.98
2016,1,7,13,30,845.0,75.0,2.9,12.0,470.0,556.05,454.05
2016,1,7,13,45,834.5,73.0,2.95,12.0,448.5,557.14,456.28
2016,1,7,14,0,824.0,71.0,3.0,12.0,427.0,555.26,456.01
2016,1,7,14,15,807.5,69.0,2.9,12.0,399.0,547.08,450.17
2016,1,7,14,30,791.0,67.0,2.8,12.0,371.0,536.14,441.91
2016,1,7,14,45,768.5,64.0,2.75,12.0,337.5,518.07,427.88
2016,1,7,15,0,746.0,61.0,2.7,12.0,304.0,497.64,411.54
2016,1,7,15,15,711.0,57.5,2.5,11.5,266.0,467.72,387.35
2016,1,7,15,30,676.0,54.0,2.3,11.0,228.0,436.25,361.05
2016,1,7,15,45,625.0,48.5,2.1,11.0,187.5,393.14,323.72
2016,1,7,16,0,574.0,43.0,1.9,11.0,147.0,349.83,284.99
2016,1,7,16,15,486.5,36.0,1.85,11.0,107.5,292.86,233.97
2016,1,7,16,30,399.0,29.0,1.8,11.0,68.0,235.29,176.14
2016,1,7,16,45,199.5,14.5,1.75,11.0,34.0,115.67,13.76
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,14.5,16.0,1.4,10.0,17.5,14.76,0.0
2016,1,8,8,0,29.0,32.0,1.5,10.0,35.0,28.4,17.73
2016,1,8,8,15,49.0,49.5,1.6,10.0,57.0,41.39,30.85
2016,1,8,8,30,69.0,67.0,1.7,10.0,79.0,54.97,43.6
2016,1,8,8,45,81.0,84.0,1.8,10.5,102.0,67.85,55.47
2016,1,8,9,0,93.0,101.0,1.9,11.0,125.0,80.39,66.82
2016,1,8,9,15,99.5,117.5,1.85,11.0,147.0,92.25,77.51
2016,1,8,9,30,106.0,134.0,1.8,11.0,169.0,110.16,86.59
2016,1,8,9,45,107.5,148.0,1.75,11.0,186.0,129.3,100.85
2016,1,8,10,0,109.0,162.0,1.7,11.0,203.0,148.56,116.25
2016,1,8,10,15,61.5,160.5,1.65,11.0,184.0,150.19,119.61
2016,1,8,10,30,14.0,159.0,1.6,11.0,165.0,146.01,118.05
2016,1,8,10,45,16.0,167.5,1.6,11.5,175.0,155.57,125.64
2016,1,8,11,0,18.0,176.0,1.6,12.0,185.0,165.28,133.3
2016,1,8,11,15,130.0,195.5,1.65,12.0,260.0,220.78,176.65
2016,1,8,11,30,242.0,215.0,1.7,12.0,335.0,287.52,229.45
2016,1,8,11,45,244.5,218.5,1.75,12.0,341.0,303.22,242.85
2016,1,8,12,0,247.0,222.0,1.8,12.0,347.0,318.48,256.0
2016,1,8,12,15,213.0,225.0,1.85,12.0,333.0,313.06,252.64
2016,1,8,12,30,179.0,228.0,1.9,12.0,319.0,307.45,248.89
2016,1,8,12,45,204.5,222.5,2.0,12.5,325.0,321.88,260.86
2016,1,8,13,0,230.0,217.0,2.1,13.0,331.0,336.53,272.94
2016,1,8,13,15,299.5,199.5,2.1,13.0,343.5,368.39,299.44
2016,1,8,13,30,369.0,182.0,2.1,13.0,356.0,395.61,322.24
2016,1,8,13,45,342.5,177.5,2.15,13.0,333.0,382.23,312.18
2016,1,8,14,0,316.0,173.0,2.2,13.0,310.0,367.32,300.92
2016,1,8,14,15,181.5,164.5,2.2,12.5,242.5,277.59,228.48
2016,1,8,14,30,47.0,156.0,2.2,12.0,175.0,186.88,153.14
2016,1,8,14,45,42.0,143.0,2.25,12.0,158.5,172.02,141.16
2016,1,8,15,0,37.0,130.0,2.3,12.0,142.0,157.03,128.71
2016,1,8,15,15,31.5,114.5,2.15,12.0,124.0,138.66,113.21
2016,1,8,15,30,26.0,99.0,2.0,12.0,106.0,120.18,97.4
2016,1,8,15,45,18.5,82.5,1.9,12.0,87.0,93.48,74.41
2016,1,8,16,0,11.0,66.0,1.8,12.0,68.0,73.13,56.59
2016,1,8,16,15,5.5,48.5,1.85,11.5,49.5,52.32,38.35
2016,1,8,16,30,0.0,31.0,1.9,11.0,31.0,30.92,19.15
2016,1,8,16,45,0.0,15.5,2.0,11.0,15.5,14.38,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,2.5,16.0,5.6,11.5,16.0,14.86,0.0
2016,1,9,8,0,5.0,32.0,5.7,12.0,32.0,28.85,17.91
2016,1,9,8,15,23.0,49.0,5.7,12.0,52.5,42.47,31.48
2016,1,9,8,30,41.0,66.0,5.7,12.0,73.0,56.27,44.37
2016,1,9,8,45,50.0,83.5,5.7,12.0,94.5,70.11,57.15
2016,1,9,9,0,59.0,101.0,5.7,12.0,116.0,83.64,69.51
2016,1,9,9,15,65.5,117.0,5.55,12.0,136.0,95.89,80.57
2016,1,9,9,30,72.0,133.0,5.4,12.0,156.0,112.3,89.07
2016,1,9,9,45,70.5,146.0,5.25,12.0,170.5,128.44,101.54
2016,1,9,10,0,69.0,159.0,5.1,12.0,185.0,144.35,114.55
2016,1,9,10,15,143.0,171.5,4.85,12.0,231.5,170.34,133.07
2016,1,9,10,30,217.0,184.0,4.6,12.0,278.0,206.0,160.37
2016,1,9,10,45,206.5,195.0,4.4,12.5,288.5,224.43,176.62
2016,1,9,11,0,196.0,206.0,4.2,13.0,299.0,241.74,191.76
2016,1,9,11,15,181.5,214.0,3.9,13.0,302.0,254.12,202.99
2016,1,9,11,30,167.0,222.0,3.6,13.0,305.0,265.13,212.86
2016,1,9,11,45,243.0,217.0,3.3,13.0,339.5,301.41,242.12
2016,1,9,12,0,319.0,212.0,3.0,13.0,374.0,340.9,274.11
2016,1,9,12,15,294.0,216.0,2.75,13.0,365.5,345.2,278.32
2016,1,9,12,30,269.0,220.0,2.5,13.0,357.0,347.49,280.72
2016,1,9,12,45,236.5,220.5,2.25,13.0,340.0,336.46,272.31
2016,1,9,13,0,204.0,221.0,2.0,13.0,323.0,327.03,264.95
2016,1,9,13,15,172.5,215.5,1.8,13.0,300.0,310.42,251.8
2016,1,9,13,30,141.0,210.0,1.6,13.0,277.0,292.33,237.32
2016,1,9,13,45,125.0,200.0,1.4,13.0,257.0,277.08,225.19
2016,1,9,14,0,109.0,190.0,1.2,13.0,237.0,261.02,212.29
2016,1,9,14,15,129.0,178.0,1.05,13.0,230.5,262.76,214.22
2016,1,9,14,30,149.0,166.0,0.9,13.0,224.0,263.94,215.52
2016,1,9,14,45,142.5,152.5,0.75,13.0,204.5,247.63,202.3
2016,1,9,15,0,136.0,139.0,0.6,13.0,185.0,230.81,188.58
2016,1,9,15,15,127.5,123.0,0.55,13.0,161.5,209.39,171.09
2016,1,9,15,30,119.0,107.0,0.5,13.0,138.0,187.58,152.93
2016,1,9,15,45,106.0,89.5,0.45,13.0,113.5,161.13,130.51
2016,1,9,16,0,93.0,72.0,0.4,13.0,89.0,134.47,107.47
2016,1,9,16,15,70.5,54.5,0.45,13.0,65.5,103.1,80.12
2016,1,9,16,30,48.0,37.0,0.5,13.0,42.0,71.73,51.57
2016,1,9,16,45,24.0,18.5,0.6,13.0,21.0,33.86,7.36
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,3.4,10.5,31.0,12.1,0.0
2016,1,10,8,0,326.0,31.0,3.6,11.0,62.0,24.96,14.88
2016,1,10,8,15,418.0,40.0,3.7,11.0,101.0,31.22,21.79
2016,1,10,8,30,510.0,49.0,3.8,11.0,140.0,37.3,27.71
2016,1,10,8,45,571.5,54.5,3.9,11.5,181.0,40.11,30.47
2016,1,10,9,0,633.0,60.0,4.0,12.0,222.0,42.94,33.1
2016,1,10,9,15,670.0,64.0,4.0,12.0,260.0,44.5,34.57
2016,1,10,9,30,707.0,68.0,4.0,12.0,298.0,73.22,40.65
2016,1,10,9,45,738.5,70.0,4.0,12.0,333.0,117.67,65.58
2016,1,10,10,0,770.0,72.0,4.0,12.0,368.0,160.01,96.3
2016,1,10,10,15,586.5,114.5,3.85,12.0,350.0,198.09,137.01
2016,1,10,10,30,403.0,157.0,3.7,12.0,332.0,221.11,165.53
2016,1,10,10,45,356.0,175.0,3.6,12.5,335.5,245.73,189.08
2016,1,10,11,0,309.0,193.0,3.5,13.0,339.0,264.22,206.93
2016,1,10,11,15,339.0,194.5,3.3,13.0,359.0,290.78,229.45
2016,1,10,11,30,369.0,196.0,3.1,13.0,379.0,318.65,253.01
2016,1,10,11,45,218.5,208.5,2.95,13.5,317.5,282.73,226.5
2016,1,10,12,0,68.0,221.0,2.8,14.0,256.0,235.59,189.46
2016,1,10,12,15,34.0,171.5,2.75,14.0,189.0,177.26,142.39
2016,1,10,12,30,0.0,122.0,2.7,14.0,122.0,113.82,90.13
2016,1,10,12,45,0.0,122.0,2.65,14.0,122.0,114.0,90.4
2016,1,10,13,0,0.0,122.0,2.6,14.0,122.0,114.21,90.62
2016,1,10,13,15,0.0,96.5,2.55,14.0,96.5,90.08,70.55
2016,1,10,13,30,0.0,71.0,2.5,14.0,71.0,66.08,50.47
2016,1,10,13,45,0.0,67.5,2.5,14.0,67.5,62.8,47.8
2016,1,10,14,0,0.0,64.0,2.5,14.0,64.0,59.53,45.1
2016,1,10,14,15,0.0,87.5,2.45,13.5,87.5,81.88,64.2
2016,1,10,14,30,0.0,111.0,2.4,13.0,111.0,105.78,84.59
2016,1,10,14,45,0.0,101.0,2.4,13.0,101.0,96.33,76.71
2016,1,10,15,0,0.0,91.0,2.4,13.0,91.0,86.87,68.78
2016,1,10,15,15,0.0,79.5,2.3,13.0,79.5,75.8,59.4
2016,1,10,15,30,0.0,68.0,2.2,13.0,68.0,64.67,49.87
2016,1,10,15,45,0.0,56.5,2.15,13.0,56.5,53.47,40.17
2016,1,10,16,0,0.0,45.0,2.1,13.0,45.0,42.19,30.29
2016,1,10,16,15,0.0,33.0,2.15,12.5,33.0,30.65,20.16
2016,1,10,16,30,0.0,21.0,2.2,12.0,21.0,19.48,10.15
2016,1,10,16,45,0.0,12.0,2.3,12.0,12.0,11.12,0.0
2016,1,10,17,0,0.0,3.0,2.4,12.0,3.0,2.86,0.0
2016,1,10,17,15,0.0,1.5,2.45,12.0,1.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,3.1,12.0,15.0,13.92,0.0
2016,1,11,8,0,0.0,30.0,3.1,12.0,30.0,27.29,16.77
2016,1,11,8,15,8.0,47.0,3.15,12.0,48.5,41.95,31.08
2016,1,11,8,30,16.0,64.0,3.2,12.0,67.0,54.91,43.21
2016,1,11,8,45,24.5,81.0,3.25,12.5,87.0,68.46,55.59
2016,1,11,9,0,33.0,98.0,3.3,13.0,107.0,81.71,67.51
2016,1,11,9,15,38.0,113.5,3.25,13.0,125.5,93.68,78.23
2016,1,11,9,30,43.0,129.0,3.2,13.0,144.0,108.72,86.26
2016,1,11,9,45,46.5,142.5,3.15,13.5,160.0,124.08,98.08
2016,1,11,10,0,50.0,156.0,3.1,14.0,176.0,139.79,110.48
2016,1,11,10,15,43.0,165.0,3.0,14.0,183.0,150.54,119.6
2016,1,11,10,30,36.0,174.0,2.9,14.0,190.0,160.53,128.13
2016,1,11,10,45,125.0,190.0,2.85,14.0,249.0,199.22,157.17
2016,1,11,11,0,214.0,206.0,2.8,14.0,308.0,247.49,194.75
2016,1,11,11,15,237.5,210.5,2.75,14.0,327.0,270.32,213.71
2016,1,11,11,30,261.0,215.0,2.7,14.0,346.0,295.19,234.43
2016,1,11,11,45,175.0,221.0,2.65,14.5,309.5,276.34,220.68
2016,1,11,12,0,89.0,227.0,2.6,15.0,273.0,250.37,200.46
2016,1,11,12,15,170.0,226.0,2.55,15.0,313.5,294.54,236.22
2016,1,11,12,30,251.0,225.0,2.5,15.0,354.0,344.05,276.06
2016,1,11,12,45,197.0,225.5,2.45,15.0,326.0,321.63,258.58
2016,1,11,13,0,143.0,226.0,2.4,15.0,298.0,300.03,241.62
2016,1,11,13,15,214.0,213.5,2.35,15.0,317.5,331.5,267.88
2016,1,11,13,30,285.0,201.0,2.3,15.0,337.0,370.06,299.45
2016,1,11,13,45,263.0,194.0,2.25,15.0,315.5,356.15,288.69
2016,1,11,14,0,241.0,187.0,2.2,15.0,294.0,340.93,277.01
2016,1,11,14,15,236.0,175.0,2.1,15.0,274.0,328.94,267.94
