Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,231.0,163.0,2.0,15.0,254.0,315.91,257.9
2016,1,11,14,45,223.5,150.0,1.95,15.0,232.0,299.34,244.92
2016,1,11,15,0,216.0,137.0,1.9,15.0,210.0,281.91,231.02
2016,1,11,15,15,206.0,121.5,1.75,15.0,184.5,259.32,212.53
2016,1,11,15,30,196.0,106.0,1.6,15.0,159.0,236.03,193.1
2016,1,11,15,45,367.0,77.5,1.45,15.0,155.5,299.28,244.16
2016,1,11,16,0,538.0,49.0,1.3,15.0,152.0,348.73,280.58
2016,1,11,16,15,455.5,41.0,1.25,14.5,113.0,288.95,228.98
2016,1,11,16,30,373.0,33.0,1.2,14.0,74.0,232.09,176.73
2016,1,11,16,45,236.0,22.0,1.2,14.0,43.5,146.01,69.91
2016,1,11,17,0,99.0,11.0,1.2,14.0,13.0,49.51,0.0
2016,1,11,17,15,49.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,15.0,3.65,11.5,32.5,11.62,0.0
2016,1,12,8,0,367.0,30.0,3.6,12.0,65.0,23.95,14.08
2016,1,12,8,15,456.5,38.0,3.5,12.0,104.5,29.34,20.08
2016,1,12,8,30,546.0,46.0,3.4,12.0,144.0,34.59,25.2
2016,1,12,8,45,601.0,51.5,3.35,12.0,185.0,37.51,28.09
2016,1,12,9,0,656.0,57.0,3.3,12.0,226.0,40.43,30.86
2016,1,12,9,15,692.5,60.5,3.15,12.0,264.5,45.79,35.74
2016,1,12,9,30,729.0,64.0,3.0,12.0,303.0,75.22,41.57
2016,1,12,9,45,525.5,106.0,2.95,12.5,288.0,125.79,80.68
2016,1,12,10,0,322.0,148.0,2.9,13.0,273.0,163.21,118.32
2016,1,12,10,15,350.0,155.5,2.95,13.0,301.0,192.15,141.45
2016,1,12,10,30,378.0,163.0,3.0,13.0,329.0,223.04,167.26
2016,1,12,10,45,408.0,166.5,3.05,13.5,353.5,251.48,191.26
2016,1,12,11,0,438.0,170.0,3.1,14.0,378.0,283.6,218.49
2016,1,12,11,15,428.5,179.0,3.1,14.0,388.0,308.5,241.05
2016,1,12,11,30,419.0,188.0,3.1,14.0,398.0,331.91,262.01
2016,1,12,11,45,395.0,196.5,3.15,14.5,397.0,345.92,274.76
2016,1,12,12,0,371.0,205.0,3.2,15.0,396.0,358.39,285.81
2016,1,12,12,15,443.5,189.0,3.2,15.0,417.5,393.86,315.11
2016,1,12,12,30,516.0,173.0,3.2,15.0,439.0,429.04,344.2
2016,1,12,12,45,337.5,200.5,3.25,15.0,373.5,374.02,301.5
2016,1,12,13,0,159.0,228.0,3.3,15.0,308.0,310.74,250.88
2016,1,12,13,15,301.0,200.0,3.3,15.0,346.5,371.45,301.42
2016,1,12,13,30,443.0,172.0,3.3,15.0,385.0,435.88,354.18
2016,1,12,13,45,414.0,169.0,3.35,15.0,361.5,423.52,344.88
2016,1,12,14,0,385.0,166.0,3.4,15.0,338.0,409.23,334.19
2016,1,12,14,15,356.5,159.0,3.45,15.0,310.5,381.48,312.78
2016,1,12,14,30,328.0,152.0,3.5,15.0,283.0,359.99,295.99
2016,1,12,14,45,311.5,142.0,3.6,15.0,257.5,341.0,281.11
2016,1,12,15,0,295.0,132.0,3.7,15.0,232.0,321.09,265.17
2016,1,12,15,15,282.0,117.0,3.75,14.5,204.0,296.38,245.46
2016,1,12,15,30,269.0,102.0,3.8,14.0,176.0,270.8,224.46
2016,1,12,15,45,245.5,87.0,3.9,14.0,146.0,239.02,197.21
2016,1,12,16,0,222.0,72.0,4.0,14.0,116.0,207.17,169.2
2016,1,12,16,15,186.5,56.0,4.1,13.5,86.5,168.27,134.9
2016,1,12,16,30,151.0,40.0,4.2,13.0,57.0,130.16,99.7
2016,1,12,16,45,75.5,25.0,4.3,13.0,33.5,73.32,37.01
2016,1,12,17,0,0.0,10.0,4.4,13.0,10.0,9.53,0.0
2016,1,12,17,15,0.0,5.0,4.5,13.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,159.0,16.5,5.6,13.5,32.0,12.95,0.0
2016,1,13,8,0,318.0,33.0,5.8,14.0,64.0,26.77,16.29
2016,1,13,8,15,413.5,42.0,5.9,14.0,104.0,32.94,23.01
2016,1,13,8,30,509.0,51.0,6.0,14.0,144.0,38.95,28.81
2016,1,13,8,45,564.5,58.0,6.15,14.0,185.0,42.97,32.68
2016,1,13,9,0,620.0,65.0,6.3,14.0,226.0,46.92,36.36
2016,1,13,9,15,659.5,69.5,6.4,14.0,265.0,48.72,38.03
2016,1,13,9,30,699.0,74.0,6.5,14.0,304.0,78.52,44.58
2016,1,13,9,45,718.5,79.0,6.65,14.5,337.5,120.52,67.99
2016,1,13,10,0,738.0,84.0,6.8,15.0,371.0,163.58,99.8
2016,1,13,10,15,699.5,92.5,6.9,15.0,381.0,200.12,133.0
2016,1,13,10,30,661.0,101.0,7.0,15.0,391.0,232.32,164.29
2016,1,13,10,45,493.0,147.5,7.1,15.0,370.0,258.16,194.59
2016,1,13,11,0,325.0,194.0,7.2,15.0,349.0,270.74,211.92
2016,1,13,11,15,361.0,193.5,7.2,15.0,371.0,298.42,235.67
2016,1,13,11,30,397.0,193.0,7.2,15.0,393.0,327.74,260.91
2016,1,13,11,45,451.5,184.0,7.25,15.0,415.0,359.85,288.38
2016,1,13,12,0,506.0,175.0,7.3,15.0,437.0,393.13,316.95
2016,1,13,12,15,403.5,197.5,7.25,14.5,407.0,383.66,311.63
2016,1,13,12,30,301.0,220.0,7.2,14.0,377.0,364.69,297.76
2016,1,13,12,45,412.0,193.5,7.2,14.0,404.5,410.72,336.73
2016,1,13,13,0,523.0,167.0,7.2,14.0,432.0,455.55,374.84
2016,1,13,13,15,375.5,189.0,7.15,14.0,377.0,401.85,331.26
2016,1,13,13,30,228.0,211.0,7.1,14.0,322.0,343.06,282.66
2016,1,13,13,45,510.0,149.5,7.05,14.0,382.0,459.19,381.14
2016,1,13,14,0,792.0,88.0,7.0,14.0,442.0,565.22,470.03
2016,1,13,14,15,774.5,85.5,6.7,14.0,414.0,556.26,462.93
2016,1,13,14,30,757.0,83.0,6.4,14.0,386.0,546.58,455.27
2016,1,13,14,45,737.0,79.0,6.15,14.0,353.0,529.53,441.54
2016,1,13,15,0,717.0,75.0,5.9,14.0,320.0,510.14,425.56
2016,1,13,15,15,681.5,70.5,5.5,13.5,282.0,479.39,400.36
2016,1,13,15,30,646.0,66.0,5.1,13.0,244.0,447.18,373.21
2016,1,13,15,45,603.0,59.0,4.75,13.0,204.0,406.99,338.06
2016,1,13,16,0,560.0,52.0,4.4,13.0,164.0,366.41,301.5
2016,1,13,16,15,474.5,44.5,4.2,12.5,123.0,304.76,247.25
2016,1,13,16,30,389.0,37.0,4.0,12.0,82.0,245.79,192.53
2016,1,13,16,45,246.5,25.5,3.8,12.0,49.5,157.59,92.35
2016,1,13,17,0,104.0,14.0,3.6,12.0,17.0,54.92,0.0
2016,1,13,17,15,52.0,7.0,3.5,11.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,126.0,16.0,2.75,11.5,28.5,12.52,0.0
2016,1,14,8,0,252.0,32.0,2.9,12.0,57.0,25.67,15.64
2016,1,14,8,15,303.0,45.5,3.1,12.0,90.5,34.91,24.99
2016,1,14,8,30,354.0,59.0,3.3,12.0,124.0,44.55,34.07
2016,1,14,8,45,388.0,70.5,3.5,12.0,158.0,52.31,41.34
2016,1,14,9,0,422.0,82.0,3.7,12.0,192.0,59.83,48.27
2016,1,14,9,15,440.5,93.5,3.85,12.0,224.0,67.09,54.84
2016,1,14,9,30,459.0,105.0,4.0,12.0,256.0,94.43,64.2
2016,1,14,9,45,473.0,113.5,4.2,12.5,284.0,127.71,84.33
2016,1,14,10,0,487.0,122.0,4.4,13.0,312.0,161.86,110.02
2016,1,14,10,15,476.5,135.0,4.55,13.0,333.0,196.03,139.68
2016,1,14,10,30,466.0,148.0,4.7,13.0,354.0,228.82,169.36
2016,1,14,10,45,407.5,169.0,4.85,13.0,356.0,254.21,194.73
2016,1,14,11,0,349.0,190.0,5.0,13.0,358.0,275.06,215.66
2016,1,14,11,15,309.0,204.0,5.2,13.0,356.0,290.05,230.64
2016,1,14,11,30,269.0,218.0,5.4,13.0,354.0,301.74,242.32
2016,1,14,11,45,262.0,224.0,5.65,13.0,358.5,316.85,256.02
2016,1,14,12,0,255.0,230.0,5.9,13.0,363.0,330.96,268.71
2016,1,14,12,15,162.0,228.5,6.1,13.0,313.0,293.76,239.42
2016,1,14,12,30,69.0,227.0,6.3,13.0,263.0,249.76,203.63
2016,1,14,12,45,95.0,228.5,6.5,13.0,277.5,268.42,219.57
2016,1,14,13,0,121.0,230.0,6.7,13.0,292.0,292.72,240.15
2016,1,14,13,15,88.5,218.0,6.75,13.0,262.5,262.21,215.15
2016,1,14,13,30,56.0,206.0,6.8,13.0,233.0,234.91,192.58
2016,1,14,13,45,28.0,114.0,6.85,13.0,127.5,126.58,102.26
2016,1,14,14,0,0.0,22.0,6.9,13.0,22.0,20.42,11.84
2016,1,14,14,15,0.0,64.0,6.75,13.0,64.0,59.53,45.32
2016,1,14,14,30,0.0,106.0,6.6,13.0,106.0,100.48,80.22
2016,1,14,14,45,0.0,96.0,6.5,13.0,96.0,90.97,72.24
2016,1,14,15,0,0.0,86.0,6.4,13.0,86.0,81.42,64.2
2016,1,14,15,15,0.0,75.5,6.3,13.0,75.5,71.32,55.63
2016,1,14,15,30,0.0,65.0,6.2,13.0,65.0,61.18,46.93
2016,1,14,15,45,0.0,53.5,6.15,13.0,53.5,49.93,37.19
2016,1,14,16,0,0.0,42.0,6.1,13.0,42.0,39.02,27.66
2016,1,14,16,15,0.0,31.0,6.1,13.0,31.0,28.78,18.64
2016,1,14,16,30,0.0,20.0,6.1,13.0,20.0,18.55,9.59
2016,1,14,16,45,0.0,12.0,6.2,13.0,12.0,11.12,1.75
2016,1,14,17,0,0.0,4.0,6.3,13.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,6.35,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,17.0,0.4,12.5,32.0,13.34,0.0
2016,1,15,8,0,296.0,34.0,0.4,13.0,64.0,27.61,17.33
2016,1,15,8,15,388.0,43.5,0.55,13.0,103.0,34.19,24.35
2016,1,15,8,30,480.0,53.0,0.7,13.0,142.0,40.58,30.5
2016,1,15,8,45,539.5,59.5,0.9,13.0,182.5,44.07,33.9
2016,1,15,9,0,599.0,66.0,1.1,13.0,223.0,47.55,37.15
2016,1,15,9,15,638.5,71.0,1.3,13.0,262.0,49.71,39.13
2016,1,15,9,30,678.0,76.0,1.5,13.0,301.0,80.19,46.2
2016,1,15,9,45,624.0,91.5,1.7,13.5,316.0,123.68,74.29
2016,1,15,10,0,570.0,107.0,1.9,14.0,331.0,161.74,105.45
2016,1,15,10,15,580.5,114.0,1.95,14.0,356.5,198.52,136.19
2016,1,15,10,30,591.0,121.0,2.0,14.0,382.0,235.49,168.56
2016,1,15,10,45,612.5,122.0,2.15,14.0,405.0,270.04,199.26
2016,1,15,11,0,634.0,123.0,2.3,14.0,428.0,305.24,230.7
2016,1,15,11,15,568.5,147.0,2.25,14.0,427.5,330.13,255.1
2016,1,15,11,30,503.0,171.0,2.2,14.0,427.0,350.33,274.63
2016,1,15,11,45,457.0,185.5,2.2,14.0,421.0,364.79,288.57
2016,1,15,12,0,411.0,200.0,2.2,14.0,415.0,375.44,298.83
2016,1,15,12,15,397.5,203.5,2.15,14.0,412.0,384.78,307.51
2016,1,15,12,30,384.0,207.0,2.1,14.0,409.0,394.6,316.25
2016,1,15,12,45,602.5,149.5,2.05,14.0,461.0,471.38,378.04
2016,1,15,13,0,821.0,92.0,2.0,14.0,513.0,545.75,437.24
2016,1,15,13,15,812.5,90.5,1.9,14.0,498.0,554.67,444.65
2016,1,15,13,30,804.0,89.0,1.8,14.0,483.0,560.65,450.05
2016,1,15,13,45,799.0,85.0,1.75,14.0,462.5,563.09,452.89
2016,1,15,14,0,794.0,81.0,1.7,14.0,442.0,562.64,453.41
2016,1,15,14,15,776.5,79.0,1.6,14.0,414.0,554.24,447.37
2016,1,15,14,30,759.0,77.0,1.5,14.0,386.0,543.09,439.07
2016,1,15,14,45,737.0,73.5,1.45,14.5,352.5,525.07,424.8
2016,1,15,15,0,715.0,70.0,1.4,15.0,319.0,504.7,408.44
2016,1,15,15,15,680.5,66.0,1.3,14.5,281.5,477.22,387.28
2016,1,15,15,30,646.0,62.0,1.2,14.0,244.0,446.06,362.59
2016,1,15,15,45,593.5,57.0,1.1,14.0,203.5,403.01,327.01
2016,1,15,16,0,541.0,52.0,1.0,14.0,163.0,359.96,290.32
2016,1,15,16,15,461.5,44.5,1.0,14.0,123.0,301.25,240.31
2016,1,15,16,30,382.0,37.0,1.0,14.0,83.0,245.06,190.06
2016,1,15,16,45,248.0,25.5,1.05,14.0,50.5,162.25,104.38
2016,1,15,17,0,114.0,14.0,1.1,14.0,18.0,59.57,0.0
2016,1,15,17,15,57.0,7.0,1.15,14.0,9.0,6.67,0.0
2016,1,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,15.0,4.35,13.5,15.0,13.92,0.0
2016,1,16,8,0,0.0,30.0,4.4,14.0,30.0,27.42,17.05
2016,1,16,8,15,3.5,48.0,4.35,14.0,48.5,42.9,31.75
2016,1,16,8,30,7.0,66.0,4.3,14.0,67.0,58.15,45.78
2016,1,16,8,45,16.0,83.0,4.3,14.0,87.0,72.47,58.87
2016,1,16,9,0,25.0,100.0,4.3,14.0,107.0,83.35,68.74
2016,1,16,9,15,32.0,115.5,4.2,14.0,125.5,95.32,79.42
2016,1,16,9,30,39.0,131.0,4.1,14.0,144.0,110.51,87.5
2016,1,16,9,45,19.5,124.5,4.0,14.5,131.0,112.36,88.98
2016,1,16,10,0,0.0,118.0,3.9,15.0,118.0,106.67,84.7
2016,1,16,10,15,10.0,143.5,3.8,15.0,148.0,130.8,104.26
2016,1,16,10,30,20.0,169.0,3.7,15.0,178.0,156.07,124.65
2016,1,16,10,45,15.0,171.0,3.65,15.0,178.0,158.61,126.8
2016,1,16,11,0,10.0,173.0,3.6,15.0,178.0,160.51,128.4
2016,1,16,11,15,49.5,199.5,3.55,15.0,225.0,197.67,158.05
2016,1,16,11,30,89.0,226.0,3.5,15.0,272.0,239.77,191.8
2016,1,16,11,45,44.5,179.0,3.5,15.0,202.0,184.24,147.32
2016,1,16,12,0,0.0,132.0,3.5,15.0,132.0,122.69,97.08
2016,1,16,12,15,70.5,186.0,3.5,15.0,223.5,208.4,167.63
2016,1,16,12,30,141.0,240.0,3.5,15.0,315.0,301.68,243.08
2016,1,16,12,45,75.0,210.5,3.5,15.5,250.5,240.67,193.51
2016,1,16,13,0,9.0,181.0,3.5,16.0,186.0,175.47,140.02
2016,1,16,13,15,4.5,124.5,3.4,16.0,127.0,119.26,94.09
2016,1,16,13,30,0.0,68.0,3.3,16.0,68.0,63.28,47.65
2016,1,16,13,45,14.5,124.0,3.2,16.0,130.5,125.28,99.62
2016,1,16,14,0,29.0,180.0,3.1,16.0,193.0,197.08,158.84
2016,1,16,14,15,14.5,123.5,3.0,15.5,130.0,125.91,100.44
2016,1,16,14,30,0.0,67.0,2.9,15.0,67.0,62.33,47.32
2016,1,16,14,45,26.5,104.5,2.8,15.0,114.0,119.47,96.02
2016,1,16,15,0,53.0,142.0,2.7,15.0,161.0,179.25,146.1
2016,1,16,15,15,45.5,127.0,2.55,15.0,142.0,160.26,130.19
2016,1,16,15,30,38.0,112.0,2.4,15.0,123.0,141.24,114.21
2016,1,16,15,45,29.5,94.5,2.3,15.0,102.5,118.45,94.85
2016,1,16,16,0,21.0,77.0,2.2,15.0,82.0,95.56,75.16
2016,1,16,16,15,10.5,59.5,2.15,14.5,62.0,66.55,50.25
2016,1,16,16,30,0.0,42.0,2.1,14.0,42.0,43.23,29.95
2016,1,16,16,45,0.0,25.5,2.1,14.0,25.5,25.35,12.57
2016,1,16,17,0,0.0,9.0,2.1,14.0,9.0,8.58,0.0
2016,1,16,17,15,0.0,4.5,2.15,14.0,4.5,4.29,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,5.65,14.0,8.5,7.87,0.0
2016,1,17,8,0,0.0,17.0,5.7,14.0,17.0,15.76,7.45
2016,1,17,8,15,0.0,26.5,5.7,14.0,26.5,24.59,15.82
2016,1,17,8,30,0.0,36.0,5.7,14.0,36.0,33.43,23.99
2016,1,17,8,45,0.0,46.0,5.75,14.5,46.0,42.75,32.45
2016,1,17,9,0,0.0,56.0,5.8,15.0,56.0,52.06,40.8
2016,1,17,9,15,0.0,66.0,5.8,15.0,66.0,61.02,48.81
2016,1,17,9,30,0.0,76.0,5.8,15.0,76.0,69.99,54.04
2016,1,17,9,45,0.0,45.5,5.8,15.0,45.5,42.27,30.44
2016,1,17,10,0,0.0,15.0,5.8,15.0,15.0,13.91,6.23
2016,1,17,10,15,0.0,33.0,5.75,15.0,33.0,30.64,20.47
2016,1,17,10,30,0.0,51.0,5.7,15.0,51.0,47.41,34.64
2016,1,17,10,45,0.0,85.5,5.7,15.0,85.5,79.54,61.66
2016,1,17,11,0,0.0,120.0,5.7,15.0,120.0,110.73,87.66
2016,1,17,11,15,0.0,122.0,5.7,15.0,122.0,112.82,89.28
2016,1,17,11,30,0.0,124.0,5.7,15.0,124.0,114.88,90.92
2016,1,17,11,45,0.0,118.0,5.75,15.0,118.0,109.6,86.46
2016,1,17,12,0,0.0,112.0,5.8,15.0,112.0,104.21,81.94
2016,1,17,12,15,0.0,135.0,5.85,15.0,135.0,125.72,99.8
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,147.54,117.87
2016,1,17,12,45,0.0,134.0,5.95,15.0,134.0,125.28,99.45
2016,1,17,13,0,0.0,110.0,6.0,15.0,110.0,102.76,80.78
2016,1,17,13,15,3.0,140.5,6.0,15.0,142.5,133.78,106.72
2016,1,17,13,30,6.0,171.0,6.0,15.0,175.0,165.83,133.41
2016,1,17,13,45,3.0,135.5,6.0,15.0,137.5,129.85,103.65
2016,1,17,14,0,0.0,100.0,6.0,15.0,100.0,93.74,73.58
2016,1,17,14,15,9.5,128.0,5.95,15.0,132.5,127.46,102.16
2016,1,17,14,30,19.0,156.0,5.9,15.0,165.0,163.1,132.2
2016,1,17,14,45,14.0,142.5,5.85,15.0,148.5,147.52,119.29
2016,1,17,15,0,9.0,129.0,5.8,15.0,132.0,131.89,106.28
2016,1,17,15,15,4.5,115.0,5.65,14.5,116.5,116.01,93.14
2016,1,17,15,30,0.0,101.0,5.5,14.0,101.0,100.19,79.86
2016,1,17,15,45,0.0,84.5,5.4,14.0,84.5,83.98,65.99
2016,1,17,16,0,0.0,68.0,5.3,14.0,68.0,67.55,51.78
2016,1,17,16,15,0.0,52.0,5.25,14.0,52.0,51.43,37.7
2016,1,17,16,30,0.0,36.0,5.2,14.0,36.0,34.87,23.15
2016,1,17,16,45,0.0,22.5,5.2,14.0,22.5,20.9,9.76
2016,1,17,17,0,0.0,9.0,5.2,14.0,9.0,8.34,0.0
2016,1,17,17,15,0.0,4.5,5.2,14.0,4.5,4.29,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,2.5,12.5,35.5,11.46,0.0
2016,1,18,8,0,400.0,30.0,2.7,13.0,71.0,23.64,14.16
2016,1,18,8,15,486.5,37.5,2.65,13.5,112.0,28.57,19.39
2016,1,18,8,30,573.0,45.0,2.6,14.0,153.0,33.39,23.99
2016,1,18,8,45,628.0,49.5,2.6,14.5,195.0,38.88,29.06
2016,1,18,9,0,683.0,54.0,2.6,15.0,237.0,41.29,31.26
2016,1,18,9,15,718.0,58.0,2.6,15.0,276.5,43.23,33.03
2016,1,18,9,30,753.0,62.0,2.6,15.0,316.0,77.76,40.92
2016,1,18,9,45,773.5,65.5,2.6,15.0,350.5,121.18,65.39
2016,1,18,10,0,794.0,69.0,2.6,15.0,385.0,165.69,98.54
2016,1,18,10,15,810.0,71.0,2.7,15.0,414.5,208.9,135.03
2016,1,18,10,30,826.0,73.0,2.8,15.0,444.0,252.29,173.7
2016,1,18,10,45,693.0,110.0,2.95,15.5,432.5,283.63,207.45
2016,1,18,11,0,560.0,147.0,3.1,16.0,421.0,305.0,231.4
2016,1,18,11,15,476.0,174.0,3.2,16.0,412.0,324.18,251.25
2016,1,18,11,30,392.0,201.0,3.3,16.0,403.0,335.93,263.94
2016,1,18,11,45,404.5,202.0,3.4,16.0,414.0,360.01,284.7
2016,1,18,12,0,417.0,203.0,3.5,16.0,425.0,383.13,304.5
2016,1,18,12,15,447.5,196.0,3.5,16.0,434.5,406.99,324.67
2016,1,18,12,30,478.0,189.0,3.5,16.0,444.0,430.94,344.83
2016,1,18,12,45,666.0,134.5,3.5,16.0,485.0,494.1,396.39
2016,1,18,13,0,854.0,80.0,3.5,16.0,526.0,556.87,447.5
2016,1,18,13,15,560.5,147.5,3.5,16.0,437.0,474.17,382.56
2016,1,18,13,30,267.0,215.0,3.5,16.0,348.0,378.11,305.35
2016,1,18,13,45,349.0,190.5,3.5,16.0,357.5,406.5,329.94
2016,1,18,14,0,431.0,166.0,3.5,16.0,367.0,442.08,359.58
2016,1,18,14,15,266.0,172.5,3.4,15.5,294.0,347.38,283.76
2016,1,18,14,30,101.0,179.0,3.3,15.0,221.0,244.13,199.19
2016,1,18,14,45,155.0,163.0,3.25,15.0,221.5,268.63,220.61
2016,1,18,15,0,209.0,147.0,3.2,15.0,222.0,292.51,240.96
2016,1,18,15,15,198.0,132.0,2.95,15.0,196.5,270.07,222.47
2016,1,18,15,30,187.0,117.0,2.7,15.0,171.0,247.01,203.27
2016,1,18,15,45,171.5,100.0,2.45,15.0,144.0,218.49,179.13
2016,1,18,16,0,156.0,83.0,2.2,15.0,117.0,189.66,154.23
2016,1,18,16,15,133.5,65.5,2.2,14.5,89.5,156.46,125.47
2016,1,18,16,30,111.0,48.0,2.2,14.0,62.0,123.43,96.05
2016,1,18,16,45,55.5,32.0,2.2,14.0,39.0,70.23,47.12
2016,1,18,17,0,0.0,16.0,2.2,14.0,16.0,15.44,0.0
2016,1,18,17,15,0.0,8.0,2.2,14.0,8.0,7.63,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.0,8.7,14.5,11.0,10.19,0.0
2016,1,19,8,0,0.0,22.0,8.8,15.0,22.0,20.42,11.36
2016,1,19,8,15,0.0,35.0,8.95,15.0,35.0,32.52,22.65
2016,1,19,8,30,0.0,48.0,9.1,15.0,48.0,44.13,33.31
2016,1,19,8,45,0.0,61.0,9.25,15.0,61.0,55.61,43.78
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,66.97,54.04
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,78.61,64.42
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,90.62,71.51
2016,1,19,9,45,0.0,78.0,9.0,15.5,78.0,72.2,55.73
2016,1,19,10,0,0.0,55.0,8.9,16.0,55.0,51.13,37.74
2016,1,19,10,15,9.0,112.5,8.6,16.0,117.0,104.57,82.25
2016,1,19,10,30,18.0,170.0,8.3,16.0,179.0,156.69,125.21
2016,1,19,10,45,9.0,158.0,8.05,16.0,162.5,146.02,116.52
2016,1,19,11,0,0.0,146.0,7.8,16.0,146.0,133.86,106.54
2016,1,19,11,15,0.0,147.0,7.65,16.0,147.0,135.3,107.61
2016,1,19,11,30,0.0,148.0,7.5,16.0,148.0,136.67,108.64
2016,1,19,11,45,57.0,195.5,7.4,16.0,226.0,204.67,164.25
2016,1,19,12,0,114.0,243.0,7.3,16.0,304.0,277.38,223.49
2016,1,19,12,15,109.5,246.5,7.05,16.0,305.0,284.13,229.18
2016,1,19,12,30,105.0,250.0,6.8,16.0,306.0,290.44,234.53
2016,1,19,12,45,64.0,227.5,6.55,16.0,262.0,251.71,203.11
2016,1,19,13,0,23.0,205.0,6.3,16.0,218.0,206.27,165.85
2016,1,19,13,15,23.5,199.5,6.3,15.5,212.0,202.63,163.42
2016,1,19,13,30,24.0,194.0,6.3,15.0,206.0,198.91,160.89
2016,1,19,13,45,158.0,194.0,6.35,15.0,268.0,291.82,239.55
2016,1,19,14,0,292.0,194.0,6.4,15.0,330.0,382.74,315.61
2016,1,19,14,15,374.0,167.5,6.35,15.0,331.5,407.12,337.07
2016,1,19,14,30,456.0,141.0,6.3,15.0,333.0,438.69,364.24
2016,1,19,14,45,433.5,132.0,6.25,15.0,302.5,416.57,346.56
2016,1,19,15,0,411.0,123.0,6.2,15.0,272.0,393.01,327.53
2016,1,19,15,15,369.5,118.0,5.95,14.5,241.0,361.89,302.1
2016,1,19,15,30,328.0,113.0,5.7,14.0,210.0,321.71,268.79
2016,1,19,15,45,302.0,98.0,5.5,14.0,177.0,287.38,239.38
2016,1,19,16,0,276.0,83.0,5.3,14.0,144.0,252.91,209.15
2016,1,19,16,15,230.5,67.5,4.9,14.0,110.5,208.12,169.5
2016,1,19,16,30,185.0,52.0,4.5,14.0,77.0,164.83,130.41
2016,1,19,16,45,92.5,36.5,4.15,14.0,49.0,102.55,72.59
2016,1,19,17,0,0.0,21.0,3.8,14.0,21.0,22.65,0.0
2016,1,19,17,15,0.0,10.5,3.6,13.5,10.5,10.01,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,170.0,17.0,1.45,12.0,35.0,13.14,0.27
2016,1,20,8,0,340.0,34.0,1.6,12.0,70.0,27.21,17.42
2016,1,20,8,15,407.5,44.5,1.75,12.0,108.0,34.69,24.97
2016,1,20,8,30,475.0,55.0,1.9,12.0,146.0,41.89,31.82
2016,1,20,8,45,528.0,61.0,2.05,12.5,185.5,44.85,34.67
2016,1,20,9,0,581.0,67.0,2.2,13.0,225.0,47.82,37.39
2016,1,20,9,15,620.5,69.5,2.25,13.0,261.5,47.92,37.51
2016,1,20,9,30,660.0,72.0,2.3,13.0,298.0,79.59,44.5
2016,1,20,9,45,644.5,84.5,2.4,13.5,324.5,123.07,72.34
2016,1,20,10,0,629.0,97.0,2.5,14.0,351.0,164.68,105.33
2016,1,20,10,15,528.0,129.5,2.45,14.0,354.0,204.68,143.82
2016,1,20,10,30,427.0,162.0,2.4,14.0,357.0,235.08,174.7
2016,1,20,10,45,456.5,165.0,2.35,14.5,382.5,267.63,202.15
2016,1,20,11,0,486.0,168.0,2.3,15.0,408.0,301.78,230.94
2016,1,20,11,15,499.0,171.5,2.15,15.0,425.0,331.85,256.98
2016,1,20,11,30,512.0,175.0,2.0,15.0,442.0,361.8,282.55
2016,1,20,11,45,471.0,189.0,1.95,15.0,438.0,378.09,297.56
2016,1,20,12,0,430.0,203.0,1.9,15.0,434.0,390.79,309.15
2016,1,20,12,15,481.5,189.5,1.75,15.0,449.0,419.34,332.4
2016,1,20,12,30,533.0,176.0,1.6,15.0,464.0,448.75,356.04
2016,1,20,12,45,704.5,126.5,1.45,15.5,502.0,509.87,403.43
2016,1,20,13,0,876.0,77.0,1.3,16.0,540.0,568.83,448.24
2016,1,20,13,15,869.5,76.0,1.25,16.0,526.0,579.89,457.19
2016,1,20,13,30,863.0,75.0,1.2,16.0,512.0,587.94,464.09
2016,1,20,13,45,673.5,116.5,1.15,16.0,449.0,534.23,423.28
2016,1,20,14,0,484.0,158.0,1.1,16.0,386.0,467.81,372.49
2016,1,20,14,15,492.0,145.5,1.1,16.0,366.0,463.8,371.03
2016,1,20,14,30,500.0,133.0,1.1,16.0,346.0,457.73,367.36
2016,1,20,14,45,503.0,120.5,1.1,16.0,320.0,446.54,359.59
2016,1,20,15,0,506.0,108.0,1.1,16.0,294.0,433.24,349.99
2016,1,20,15,15,483.5,99.5,1.1,15.5,261.5,407.75,330.95
2016,1,20,15,30,461.0,91.0,1.1,15.0,229.0,381.09,310.42
2016,1,20,15,45,429.5,80.5,1.1,15.0,194.0,346.19,282.01
2016,1,20,16,0,398.0,70.0,1.1,15.0,159.0,311.0,252.43
2016,1,20,16,15,355.0,57.0,1.05,14.5,123.5,266.89,214.92
2016,1,20,16,30,312.0,44.0,1.0,14.0,88.0,223.79,176.73
2016,1,20,16,45,156.0,34.5,1.0,14.0,56.5,136.83,99.32
2016,1,20,17,0,0.0,25.0,1.0,14.0,25.0,28.98,0.0
2016,1,20,17,15,0.0,12.5,0.9,14.0,12.5,11.91,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,17.0,4.35,12.5,36.0,13.09,0.81
2016,1,21,8,0,359.0,34.0,4.4,13.0,72.0,27.13,17.3
2016,1,21,8,15,444.0,42.0,4.3,13.0,112.5,32.32,22.77
2016,1,21,8,30,529.0,50.0,4.2,13.0,153.0,37.39,27.68
2016,1,21,8,45,587.5,55.0,4.15,13.5,195.0,39.74,29.95
2016,1,21,9,0,646.0,60.0,4.1,14.0,237.0,42.12,32.13
2016,1,21,9,15,681.5,64.0,3.95,14.0,276.0,43.65,33.53
2016,1,21,9,30,717.0,68.0,3.8,14.0,315.0,84.03,46.13
2016,1,21,9,45,658.5,86.5,3.7,14.5,332.0,126.97,74.66
2016,1,21,10,0,600.0,105.0,3.6,15.0,349.0,168.33,109.36
2016,1,21,10,15,699.5,91.5,3.65,15.0,396.0,206.05,137.73
2016,1,21,10,30,799.0,78.0,3.7,15.0,443.0,254.4,177.2
2016,1,21,10,45,633.5,126.0,3.8,15.5,425.0,284.85,211.02
2016,1,21,11,0,468.0,174.0,3.9,16.0,407.0,302.16,231.97
2016,1,21,11,15,482.5,177.0,4.0,16.0,424.0,331.79,258.03
2016,1,21,11,30,497.0,180.0,4.1,16.0,441.0,361.45,283.85
2016,1,21,11,45,487.5,187.5,4.2,16.0,447.0,384.79,304.62
2016,1,21,12,0,478.0,195.0,4.3,16.0,453.0,406.4,323.64
2016,1,21,12,15,391.0,214.0,4.3,16.0,425.5,396.41,317.24
2016,1,21,12,30,304.0,233.0,4.3,16.0,398.0,383.41,307.77
2016,1,21,12,45,303.0,230.0,4.35,16.0,393.0,390.54,314.43
2016,1,21,13,0,302.0,227.0,4.4,16.0,388.0,396.61,320.1
2016,1,21,13,15,170.5,217.5,4.4,16.0,308.0,314.82,254.58
2016,1,21,13,30,39.0,208.0,4.4,16.0,228.0,227.23,182.8
2016,1,21,13,45,116.5,208.5,4.45,16.0,264.5,283.12,229.77
2016,1,21,14,0,194.0,209.0,4.5,16.0,301.0,334.13,272.31
2016,1,21,14,15,169.0,197.5,4.55,15.5,274.0,310.47,253.88
2016,1,21,14,30,144.0,186.0,4.6,15.0,247.0,286.03,234.72
2016,1,21,14,45,99.5,168.0,4.7,15.0,208.5,233.86,191.88
2016,1,21,15,0,55.0,150.0,4.8,15.0,170.0,189.33,154.73
2016,1,21,15,15,49.5,134.5,4.8,15.0,151.5,170.87,139.51
2016,1,21,15,30,44.0,119.0,4.8,15.0,133.0,152.27,123.94
2016,1,21,15,45,37.5,102.0,4.85,15.0,112.5,131.12,105.98
2016,1,21,16,0,31.0,85.0,4.9,15.0,92.0,109.87,87.66
2016,1,21,16,15,20.5,67.0,4.9,15.0,71.5,85.06,66.06
2016,1,21,16,30,10.0,49.0,4.9,15.0,51.0,55.51,40.44
2016,1,21,16,45,5.0,32.0,4.95,15.0,33.0,35.02,21.83
2016,1,21,17,0,0.0,15.0,5.0,15.0,15.0,13.92,0.0
2016,1,21,17,15,0.0,7.5,5.05,15.0,7.5,7.15,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
