Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,6.9,14.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,6.7,14.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,13.0,6.55,14.0,13.0,12.05,0.75
2016,1,22,8,0,0.0,23.0,6.4,14.0,23.0,21.34,12.39
2016,1,22,8,15,0.0,36.5,6.4,14.0,36.5,33.88,24.03
2016,1,22,8,30,0.0,50.0,6.4,14.0,50.0,45.89,35.08
2016,1,22,8,45,0.0,64.0,6.4,14.5,64.0,58.18,46.19
2016,1,22,9,0,0.0,78.0,6.4,15.0,78.0,70.32,57.02
2016,1,22,9,15,0.0,91.5,6.5,15.0,91.5,81.93,67.35
2016,1,22,9,30,0.0,105.0,6.6,15.0,105.0,94.02,74.34
2016,1,22,9,45,0.0,106.5,6.75,15.0,106.5,96.43,76.27
2016,1,22,10,0,0.0,108.0,6.9,15.0,108.0,98.52,77.9
2016,1,22,10,15,0.0,88.5,6.95,15.0,88.5,82.01,63.88
2016,1,22,10,30,0.0,69.0,7.0,15.0,69.0,64.2,48.78
2016,1,22,10,45,0.0,93.5,7.05,15.0,93.5,86.81,67.71
2016,1,22,11,0,0.0,118.0,7.1,15.0,118.0,109.02,86.18
2016,1,22,11,15,3.5,150.0,7.2,15.0,152.0,139.29,111.21
2016,1,22,11,30,7.0,182.0,7.3,15.0,186.0,170.07,136.54
2016,1,22,11,45,3.5,110.0,7.4,15.0,112.0,103.77,81.52
2016,1,22,12,0,0.0,38.0,7.5,15.0,38.0,35.33,24.17
2016,1,22,12,15,0.0,39.5,7.3,15.0,39.5,36.72,25.36
2016,1,22,12,30,0.0,41.0,7.1,15.0,41.0,38.12,26.53
2016,1,22,12,45,0.0,104.0,6.9,15.0,104.0,97.0,75.9
2016,1,22,13,0,0.0,167.0,6.7,15.0,167.0,156.96,125.69
2016,1,22,13,15,17.5,187.5,6.45,15.0,196.5,187.49,151.18
2016,1,22,13,30,35.0,208.0,6.2,15.0,226.0,224.89,182.27
2016,1,22,13,45,49.0,205.5,5.95,15.0,230.0,233.24,189.53
2016,1,22,14,0,63.0,203.0,5.7,15.0,234.0,241.87,197.09
2016,1,22,14,15,61.5,191.5,5.6,15.0,220.0,231.42,188.83
2016,1,22,14,30,60.0,180.0,5.5,15.0,206.0,220.69,180.32
2016,1,22,14,45,62.0,166.5,5.45,15.0,191.5,209.56,171.51
2016,1,22,15,0,64.0,153.0,5.4,15.0,177.0,198.14,162.36
2016,1,22,15,15,57.5,138.0,5.35,14.5,157.5,179.65,147.34
2016,1,22,15,30,51.0,123.0,5.3,14.0,138.0,161.08,131.99
2016,1,22,15,45,43.5,105.5,5.3,14.0,117.0,138.72,112.94
2016,1,22,16,0,36.0,88.0,5.3,14.0,96.0,116.27,93.52
2016,1,22,16,15,25.5,69.5,5.2,14.0,75.0,90.74,71.22
2016,1,22,16,30,15.0,51.0,5.1,14.0,54.0,64.98,48.59
2016,1,22,16,45,7.5,33.5,5.1,14.0,35.0,37.89,24.48
2016,1,22,17,0,0.0,16.0,5.1,14.0,16.0,14.85,0.0
2016,1,22,17,15,0.0,8.0,5.1,14.0,8.0,7.63,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,2.5,5.0,5.8,12.0,5.0,0.0,0.0
2016,1,23,7,30,5.0,10.0,6.0,12.0,10.0,9.53,0.0
2016,1,23,7,45,73.0,30.0,6.2,12.5,37.5,24.48,8.4
2016,1,23,8,0,141.0,50.0,6.4,13.0,65.0,39.91,28.27
2016,1,23,8,15,226.0,65.0,6.5,13.0,103.5,51.38,39.51
2016,1,23,8,30,311.0,80.0,6.6,13.0,142.0,60.57,48.25
2016,1,23,8,45,346.0,96.0,6.75,13.0,180.0,71.41,58.27
2016,1,23,9,0,381.0,112.0,6.9,13.0,218.0,81.9,67.81
2016,1,23,9,15,273.5,128.0,6.9,13.0,210.5,95.5,79.95
2016,1,23,9,30,166.0,144.0,6.9,13.0,203.0,122.61,94.29
2016,1,23,9,45,418.5,125.0,6.95,13.0,292.5,136.59,93.14
2016,1,23,10,0,671.0,106.0,7.0,13.0,382.0,181.54,118.5
2016,1,23,10,15,540.5,138.0,6.95,13.0,371.0,216.79,155.1
2016,1,23,10,30,410.0,170.0,6.9,13.0,360.0,240.01,181.76
2016,1,23,10,45,393.0,183.5,6.9,13.0,373.0,269.6,209.1
2016,1,23,11,0,376.0,197.0,6.9,13.0,386.0,295.03,232.69
2016,1,23,11,15,575.0,156.5,6.85,13.0,456.5,349.15,275.95
2016,1,23,11,30,774.0,116.0,6.8,13.0,527.0,416.99,331.89
2016,1,23,11,45,554.0,172.5,6.8,13.0,469.5,402.09,324.45
2016,1,23,12,0,334.0,229.0,6.8,13.0,412.0,371.13,301.75
2016,1,23,12,15,257.5,240.5,6.8,13.0,382.0,357.52,291.74
2016,1,23,12,30,181.0,252.0,6.8,13.0,352.0,335.84,274.49
2016,1,23,12,45,173.0,249.5,6.8,13.0,344.0,336.5,275.59
2016,1,23,13,0,165.0,247.0,6.8,13.0,336.0,336.24,275.84
2016,1,23,13,15,237.0,232.0,6.85,13.0,356.5,368.68,303.82
2016,1,23,13,30,309.0,217.0,6.9,13.0,377.0,408.36,337.66
2016,1,23,13,45,303.5,208.5,6.95,13.0,360.5,402.82,333.87
2016,1,23,14,0,298.0,200.0,7.0,13.0,344.0,395.97,329.03
2016,1,23,14,15,325.5,183.5,7.0,13.0,332.0,399.28,332.96
2016,1,23,14,30,353.0,167.0,7.0,13.0,320.0,401.1,335.61
2016,1,23,14,45,204.5,160.5,7.05,13.0,247.5,297.22,248.47
2016,1,23,15,0,56.0,154.0,7.1,13.0,175.0,194.45,160.57
2016,1,23,15,15,49.0,138.5,6.95,13.0,156.0,175.12,144.45
2016,1,23,15,30,42.0,123.0,6.8,13.0,137.0,155.7,127.99
2016,1,23,15,45,281.0,96.0,6.7,13.0,164.0,276.11,232.18
2016,1,23,16,0,520.0,69.0,6.6,13.0,191.0,382.21,320.23
2016,1,23,16,15,443.5,60.5,6.4,12.5,149.0,322.0,267.26
2016,1,23,16,30,367.0,52.0,6.2,12.0,107.0,264.26,215.32
2016,1,23,16,45,249.5,39.0,6.05,12.0,70.5,186.98,144.11
2016,1,23,17,0,132.0,26.0,5.9,12.0,34.0,107.06,36.47
2016,1,23,17,15,66.0,13.0,5.75,12.0,17.0,38.8,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,30.0,5.5,3.8,10.0,6.5,0.0,0.0
2016,1,24,7,30,60.0,11.0,3.7,10.0,13.0,10.48,0.0
2016,1,24,7,45,185.0,25.5,3.65,10.5,44.0,20.1,6.72
2016,1,24,8,0,310.0,40.0,3.6,11.0,75.0,32.59,22.38
2016,1,24,8,15,395.5,50.0,3.6,11.0,115.5,39.36,29.29
2016,1,24,8,30,481.0,60.0,3.6,11.0,156.0,45.94,35.63
2016,1,24,8,45,295.0,87.5,3.6,11.5,151.0,64.54,52.49
2016,1,24,9,0,109.0,115.0,3.6,12.0,146.0,90.36,75.58
2016,1,24,9,15,122.0,131.0,3.6,12.0,170.0,101.77,85.74
2016,1,24,9,30,135.0,147.0,3.6,12.0,194.0,123.48,96.0
2016,1,24,9,45,171.0,161.0,3.6,12.0,227.5,147.85,113.13
2016,1,24,10,0,207.0,175.0,3.6,12.0,261.0,175.6,134.11
2016,1,24,10,15,201.5,189.5,3.45,12.0,278.0,198.9,154.02
2016,1,24,10,30,196.0,204.0,3.3,12.0,295.0,221.58,173.72
2016,1,24,10,45,224.5,212.0,3.15,12.5,321.5,248.09,195.18
2016,1,24,11,0,253.0,220.0,3.0,13.0,348.0,275.41,217.43
2016,1,24,11,15,160.5,226.5,2.95,13.0,308.5,261.61,208.96
2016,1,24,11,30,68.0,233.0,2.9,13.0,269.0,239.13,192.36
2016,1,24,11,45,453.5,164.5,2.85,13.0,413.0,352.5,282.16
2016,1,24,12,0,839.0,96.0,2.8,13.0,557.0,487.89,389.19
2016,1,24,12,15,651.5,149.0,2.9,13.0,508.0,472.26,378.9
2016,1,24,12,30,464.0,202.0,3.0,13.0,459.0,443.18,357.33
2016,1,24,12,45,380.0,218.0,3.1,13.0,427.0,423.08,342.53
2016,1,24,13,0,296.0,234.0,3.2,13.0,395.0,402.6,326.69
2016,1,24,13,15,577.5,158.5,3.4,13.0,462.0,504.52,411.37
2016,1,24,13,30,859.0,83.0,3.6,13.0,529.0,606.61,494.81
2016,1,24,13,45,847.0,82.0,3.85,13.5,507.5,608.99,497.11
2016,1,24,14,0,835.0,81.0,4.1,14.0,486.0,608.29,497.4
2016,1,24,14,15,820.0,79.0,4.2,13.5,458.0,601.63,494.48
2016,1,24,14,30,805.0,77.0,4.3,13.0,430.0,592.05,489.16
2016,1,24,14,45,779.0,76.0,4.4,13.0,395.5,574.1,475.99
2016,1,24,15,0,753.0,75.0,4.5,13.0,361.0,553.66,460.49
2016,1,24,15,15,722.5,71.0,4.25,12.5,322.5,524.95,437.82
2016,1,24,15,30,692.0,67.0,4.0,12.0,284.0,497.42,415.46
2016,1,24,15,45,649.5,62.0,3.75,12.0,242.5,457.93,382.13
2016,1,24,16,0,607.0,57.0,3.5,12.0,201.0,417.84,347.27
2016,1,24,16,15,538.0,50.0,3.3,11.5,158.0,361.39,298.49
2016,1,24,16,30,469.0,43.0,3.1,11.0,115.0,306.62,249.43
2016,1,24,16,45,358.0,33.0,2.95,11.0,76.5,231.42,180.02
2016,1,24,17,0,247.0,23.0,2.8,11.0,38.0,154.6,69.03
2016,1,24,17,15,123.5,11.5,2.65,11.0,19.0,60.79,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,61.5,6.0,0.5,11.0,7.5,0.0,0.0
2016,1,25,7,30,123.0,12.0,0.5,11.0,15.0,11.44,0.0
2016,1,25,7,45,264.0,23.0,0.5,11.5,48.0,18.42,6.3
2016,1,25,8,0,405.0,34.0,0.5,12.0,81.0,26.74,17.43
2016,1,25,8,15,487.5,41.5,0.45,12.0,123.0,31.5,22.36
2016,1,25,8,30,570.0,49.0,0.4,12.0,165.0,36.15,26.87
2016,1,25,8,45,621.5,54.5,0.35,12.5,207.5,38.96,29.53
2016,1,25,9,0,673.0,60.0,0.3,13.0,250.0,45.85,35.73
2016,1,25,9,15,707.5,64.0,0.3,13.0,290.5,47.59,37.29
2016,1,25,9,30,742.0,68.0,0.3,13.0,331.0,89.92,48.53
2016,1,25,9,45,745.0,76.5,0.3,13.5,363.5,136.09,77.75
2016,1,25,10,0,748.0,85.0,0.3,14.0,396.0,177.85,109.92
2016,1,25,10,15,765.5,87.5,0.35,14.0,426.5,224.47,148.94
2016,1,25,10,30,783.0,90.0,0.4,14.0,457.0,267.56,186.5
2016,1,25,10,45,793.5,92.5,0.5,14.0,480.5,308.87,223.42
2016,1,25,11,0,804.0,95.0,0.6,14.0,504.0,349.57,259.67
2016,1,25,11,15,811.5,96.0,0.6,14.0,521.0,386.96,292.47
2016,1,25,11,30,819.0,97.0,0.6,14.0,538.0,423.06,323.56
2016,1,25,11,45,611.0,157.5,0.65,14.5,489.0,417.91,323.52
2016,1,25,12,0,403.0,218.0,0.7,15.0,440.0,395.07,308.33
2016,1,25,12,15,615.0,159.0,0.7,15.0,499.5,465.4,363.44
2016,1,25,12,30,827.0,100.0,0.7,15.0,559.0,538.52,419.68
2016,1,25,12,45,684.0,138.5,0.75,15.0,515.5,520.25,406.87
2016,1,25,13,0,541.0,177.0,0.8,15.0,472.0,491.2,386.13
2016,1,25,13,15,483.5,187.0,0.85,15.0,446.0,480.18,379.09
2016,1,25,13,30,426.0,197.0,0.9,15.0,420.0,465.98,369.14
2016,1,25,13,45,486.5,174.0,0.95,15.0,419.0,487.09,387.21
2016,1,25,14,0,547.0,151.0,1.0,15.0,418.0,506.6,403.77
2016,1,25,14,15,405.0,167.5,1.05,15.0,359.0,441.39,353.67
2016,1,25,14,30,263.0,184.0,1.1,15.0,300.0,366.69,295.56
2016,1,25,14,45,387.0,149.5,1.15,15.0,305.5,415.64,336.68
2016,1,25,15,0,511.0,115.0,1.2,15.0,311.0,452.58,367.25
2016,1,25,15,15,595.0,92.0,1.2,14.5,297.5,478.23,388.48
2016,1,25,15,30,679.0,69.0,1.2,14.0,284.0,494.7,402.24
2016,1,25,15,45,634.5,64.0,1.2,14.0,242.5,454.17,369.63
2016,1,25,16,0,590.0,59.0,1.2,14.0,201.0,413.12,335.89
2016,1,25,16,15,522.5,52.0,1.2,13.5,158.5,357.58,289.85
2016,1,25,16,30,455.0,45.0,1.2,13.0,116.0,303.62,243.25
2016,1,25,16,45,345.0,34.5,1.2,13.0,78.0,228.24,176.13
2016,1,25,17,0,235.0,24.0,1.2,13.0,40.0,152.49,77.91
2016,1,25,17,15,117.5,12.0,1.25,13.0,20.0,59.23,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,63.0,6.0,1.35,11.0,7.5,0.0,0.0
2016,1,26,7,30,126.0,12.0,1.4,11.0,15.0,11.44,0.0
2016,1,26,7,45,267.0,24.0,1.5,11.0,49.5,19.28,7.42
2016,1,26,8,0,408.0,36.0,1.6,11.0,84.0,28.51,19.05
2016,1,26,8,15,491.0,44.0,1.7,11.0,127.0,33.63,24.31
2016,1,26,8,30,574.0,52.0,1.8,11.0,170.0,38.63,29.15
2016,1,26,8,45,628.0,57.5,1.9,11.5,213.5,41.34,31.73
2016,1,26,9,0,682.0,63.0,2.0,12.0,257.0,44.03,34.17
2016,1,26,9,15,717.0,67.0,2.05,12.0,298.5,51.12,40.55
2016,1,26,9,30,752.0,71.0,2.1,12.0,340.0,94.43,51.77
2016,1,26,9,45,770.5,75.5,2.2,12.5,375.5,139.31,79.89
2016,1,26,10,0,789.0,80.0,2.3,13.0,411.0,185.17,115.64
2016,1,26,10,15,806.5,82.5,2.3,13.0,442.5,229.8,154.11
2016,1,26,10,30,824.0,85.0,2.3,13.0,474.0,274.82,194.46
2016,1,26,10,45,836.0,86.5,2.35,13.5,498.5,317.47,233.11
2016,1,26,11,0,848.0,88.0,2.4,14.0,523.0,359.53,270.91
2016,1,26,11,15,856.0,89.5,2.4,14.0,540.5,399.3,306.77
2016,1,26,11,30,864.0,91.0,2.4,14.0,558.0,437.74,340.84
2016,1,26,11,45,869.0,91.0,2.4,14.5,568.0,471.88,370.22
2016,1,26,12,0,874.0,91.0,2.4,15.0,578.0,504.06,397.31
2016,1,26,12,15,701.0,139.0,2.4,15.0,530.0,491.09,389.59
2016,1,26,12,30,528.0,187.0,2.4,15.0,482.0,465.28,370.87
2016,1,26,12,45,698.0,139.5,2.45,15.0,526.0,531.0,424.19
2016,1,26,13,0,868.0,92.0,2.5,15.0,570.0,596.38,476.57
2016,1,26,13,15,862.5,91.0,2.5,15.0,556.0,608.9,487.16
2016,1,26,13,30,857.0,90.0,2.5,15.0,542.0,618.39,495.64
2016,1,26,13,45,719.5,115.5,2.5,15.0,485.0,573.84,461.83
2016,1,26,14,0,582.0,141.0,2.5,15.0,428.0,523.25,422.97
2016,1,26,14,15,606.5,126.0,2.5,15.0,410.0,527.6,427.99
2016,1,26,14,30,631.0,111.0,2.5,15.0,392.0,529.32,430.58
2016,1,26,14,45,698.0,94.5,2.5,15.0,383.5,552.66,450.01
2016,1,26,15,0,765.0,78.0,2.5,15.0,375.0,569.68,464.23
2016,1,26,15,15,735.0,74.0,2.35,14.5,335.5,541.01,442.37
2016,1,26,15,30,705.0,70.0,2.2,14.0,296.0,513.6,421.05
2016,1,26,15,45,657.0,65.5,2.1,14.0,253.0,471.1,386.51
2016,1,26,16,0,609.0,61.0,2.0,14.0,210.0,428.11,350.54
2016,1,26,16,15,542.0,54.0,2.05,13.5,166.5,372.13,303.82
2016,1,26,16,30,475.0,47.0,2.1,13.0,123.0,317.58,256.36
2016,1,26,16,45,362.0,36.5,2.15,13.0,83.0,239.69,186.96
2016,1,26,17,0,249.0,26.0,2.2,13.0,43.0,162.74,92.74
2016,1,26,17,15,124.5,13.0,2.25,13.0,21.5,63.45,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,51.5,6.5,3.85,10.0,8.0,0.0,0.0
2016,1,27,7,30,103.0,13.0,3.9,10.0,16.0,12.39,0.0
2016,1,27,7,45,234.0,26.0,3.95,10.5,49.5,21.08,9.21
2016,1,27,8,0,365.0,39.0,4.0,11.0,83.0,31.2,21.4
2016,1,27,8,15,448.0,48.5,3.85,11.0,125.5,37.55,27.78
2016,1,27,8,30,531.0,58.0,3.7,11.0,168.0,43.71,33.7
2016,1,27,8,45,583.5,64.5,3.55,11.5,211.0,47.02,36.82
2016,1,27,9,0,636.0,71.0,3.4,12.0,254.0,50.29,39.78
2016,1,27,9,15,563.5,89.5,3.3,12.0,269.5,65.21,53.16
2016,1,27,9,30,491.0,108.0,3.2,12.0,285.0,106.84,70.16
2016,1,27,9,45,645.0,92.0,3.1,12.5,350.0,137.16,83.34
2016,1,27,10,0,799.0,76.0,3.0,13.0,415.0,184.9,115.15
2016,1,27,10,15,816.0,78.5,2.75,13.5,445.5,229.97,153.93
2016,1,27,10,30,833.0,81.0,2.5,14.0,476.0,275.36,194.26
2016,1,27,10,45,844.5,82.5,2.25,14.5,501.0,318.33,232.86
2016,1,27,11,0,856.0,84.0,2.0,15.0,526.0,360.63,270.29
2016,1,27,11,15,753.5,111.5,1.75,15.0,510.0,381.51,292.22
2016,1,27,11,30,651.0,139.0,1.5,15.0,494.0,395.91,307.31
2016,1,27,11,45,595.0,161.0,1.3,15.0,489.5,417.38,326.06
2016,1,27,12,0,539.0,183.0,1.1,15.0,485.0,431.74,338.23
2016,1,27,12,15,500.5,195.5,1.05,15.0,476.5,443.48,348.37
2016,1,27,12,30,462.0,208.0,1.0,15.0,468.0,451.91,355.53
2016,1,27,12,45,540.5,180.5,0.95,15.5,482.0,483.38,380.07
2016,1,27,13,0,619.0,153.0,0.9,16.0,496.0,518.55,406.89
2016,1,27,13,15,743.0,118.5,0.95,16.0,520.5,570.42,447.6
2016,1,27,13,30,867.0,84.0,1.0,16.0,545.0,620.84,486.87
2016,1,27,13,45,859.5,82.0,1.05,16.0,524.0,625.05,491.11
2016,1,27,14,0,852.0,80.0,1.1,16.0,503.0,626.15,493.47
2016,1,27,14,15,838.5,78.0,1.05,16.0,475.0,620.46,489.87
2016,1,27,14,30,825.0,76.0,1.0,16.0,447.0,611.79,483.99
2016,1,27,14,45,806.5,73.5,1.0,16.0,413.5,596.58,473.61
2016,1,27,15,0,788.0,71.0,1.0,16.0,380.0,578.72,461.02
2016,1,27,15,15,760.5,67.5,0.85,16.0,341.0,551.8,440.07
2016,1,27,15,30,733.0,64.0,0.7,16.0,302.0,522.86,417.13
2016,1,27,15,45,694.5,59.0,0.55,16.0,259.5,484.16,386.14
2016,1,27,16,0,656.0,54.0,0.4,16.0,217.0,444.44,353.45
2016,1,27,16,15,593.5,48.0,0.45,15.5,173.0,394.24,313.42
2016,1,27,16,30,531.0,42.0,0.5,15.0,129.0,341.92,269.76
2016,1,27,16,45,428.0,33.0,0.6,15.0,88.5,268.65,206.5
2016,1,27,17,0,325.0,24.0,0.7,15.0,48.0,197.13,119.69
2016,1,27,17,15,162.5,12.0,0.75,14.5,24.0,78.63,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,67.5,6.5,0.4,12.0,8.5,0.0,0.0
2016,1,28,7,30,135.0,13.0,0.4,12.0,17.0,12.39,0.0
2016,1,28,7,45,265.0,24.5,0.4,12.5,51.0,19.53,8.55
2016,1,28,8,0,395.0,36.0,0.4,13.0,85.0,28.23,18.82
2016,1,28,8,15,472.5,44.0,0.55,13.0,126.5,33.34,23.95
2016,1,28,8,30,550.0,52.0,0.7,13.0,168.0,38.31,28.7
2016,1,28,8,45,296.0,83.0,0.9,13.0,147.0,60.63,48.8
2016,1,28,9,0,42.0,114.0,1.1,13.0,126.0,93.93,78.4
2016,1,28,9,15,47.5,130.0,1.05,13.0,146.0,106.66,89.52
2016,1,28,9,30,53.0,146.0,1.0,13.0,166.0,124.27,98.23
2016,1,28,9,45,134.0,163.0,1.0,13.5,219.0,147.31,112.89
2016,1,28,10,0,215.0,180.0,1.0,14.0,272.0,182.85,137.82
2016,1,28,10,15,330.0,175.0,1.3,14.0,327.5,212.78,158.23
2016,1,28,10,30,445.0,170.0,1.6,14.0,383.0,253.31,188.93
2016,1,28,10,45,632.0,128.5,1.95,14.5,448.0,296.24,220.9
2016,1,28,11,0,819.0,87.0,2.3,15.0,513.0,353.24,266.08
2016,1,28,11,15,551.5,163.0,2.25,15.0,453.5,353.31,274.04
2016,1,28,11,30,284.0,239.0,2.2,15.0,394.0,334.34,263.82
2016,1,28,11,45,285.0,243.5,2.2,15.0,401.5,352.58,279.41
2016,1,28,12,0,286.0,248.0,2.2,15.0,409.0,370.23,294.16
2016,1,28,12,15,143.0,198.5,2.0,15.0,279.0,261.33,208.86
2016,1,28,12,30,0.0,149.0,1.8,15.0,149.0,139.04,109.75
2016,1,28,12,45,5.5,173.0,1.6,15.5,176.0,165.09,131.02
2016,1,28,13,0,11.0,197.0,1.4,16.0,203.0,191.89,152.34
2016,1,28,13,15,5.5,176.5,1.3,16.0,179.5,169.78,134.46
2016,1,28,13,30,0.0,156.0,1.2,16.0,156.0,147.22,116.26
2016,1,28,13,45,53.5,189.5,1.2,16.0,216.5,219.63,175.89
2016,1,28,14,0,107.0,223.0,1.2,16.0,277.0,291.07,233.35
2016,1,28,14,15,83.0,206.5,1.1,16.0,247.0,261.45,209.48
2016,1,28,14,30,59.0,190.0,1.0,16.0,217.0,231.18,185.39
2016,1,28,14,45,136.5,177.5,0.95,16.0,233.5,276.83,223.64
2016,1,28,15,0,214.0,165.0,0.9,16.0,250.0,313.05,253.54
2016,1,28,15,15,207.5,148.5,0.85,16.0,224.0,300.39,243.4
2016,1,28,15,30,201.0,132.0,0.8,16.0,198.0,277.93,225.66
2016,1,28,15,45,190.5,114.5,0.75,16.0,170.5,251.14,204.06
2016,1,28,16,0,180.0,97.0,0.7,16.0,143.0,223.78,181.46
2016,1,28,16,15,162.5,79.0,0.75,15.5,114.5,191.51,154.6
2016,1,28,16,30,145.0,61.0,0.8,15.0,86.0,159.13,126.77
2016,1,28,16,45,109.0,44.0,0.9,15.0,59.5,119.34,91.52
2016,1,28,17,0,73.0,27.0,1.0,15.0,33.0,78.63,48.22
2016,1,28,17,15,36.5,13.5,1.05,15.0,16.5,28.09,0.0
2016,1,28,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,3.0,14.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,3.2,14.0,1.0,0.95,0.0
2016,1,29,7,45,0.0,4.5,3.4,14.5,4.5,4.16,0.0
2016,1,29,8,0,0.0,8.0,3.6,15.0,8.0,7.4,0.71
2016,1,29,8,15,0.0,12.0,3.65,15.0,12.0,11.11,4.14
2016,1,29,8,30,0.0,16.0,3.7,15.0,16.0,14.82,7.55
2016,1,29,8,45,0.0,20.0,3.8,15.0,20.0,18.54,10.94
2016,1,29,9,0,0.0,24.0,3.9,15.0,24.0,22.26,14.29
2016,1,29,9,15,0.0,28.0,3.95,15.0,28.0,25.98,17.62
2016,1,29,9,30,0.0,32.0,4.0,15.0,32.0,29.7,19.76
2016,1,29,9,45,6.5,94.5,4.1,15.5,97.5,87.42,68.18
2016,1,29,10,0,13.0,157.0,4.2,16.0,163.0,141.59,112.64
2016,1,29,10,15,6.5,124.0,4.2,16.0,127.0,114.53,90.28
2016,1,29,10,30,0.0,91.0,4.2,16.0,91.0,84.52,65.45
2016,1,29,10,45,0.0,89.0,4.25,16.0,89.0,82.82,63.95
2016,1,29,11,0,0.0,87.0,4.3,16.0,87.0,81.04,62.37
2016,1,29,11,15,0.0,86.5,4.3,16.0,86.5,80.58,61.91
2016,1,29,11,30,0.0,86.0,4.3,16.0,86.0,80.12,61.47
2016,1,29,11,45,0.0,111.0,4.35,16.0,111.0,103.23,80.57
2016,1,29,12,0,0.0,136.0,4.4,16.0,136.0,126.43,99.63
2016,1,29,12,15,0.0,136.5,4.4,16.0,136.5,127.12,100.14
2016,1,29,12,30,0.0,137.0,4.4,16.0,137.0,127.8,100.7
2016,1,29,12,45,0.0,87.0,4.45,16.0,87.0,81.06,62.14
2016,1,29,13,0,0.0,37.0,4.5,16.0,37.0,34.4,23.27
2016,1,29,13,15,0.0,23.0,4.55,16.0,23.0,21.37,12.35
2016,1,29,13,30,0.0,9.0,4.6,16.0,9.0,8.36,1.39
2016,1,29,13,45,0.0,8.5,4.65,16.0,8.5,7.89,1.01
2016,1,29,14,0,0.0,8.0,4.7,16.0,8.0,7.42,0.62
2016,1,29,14,15,0.0,18.5,4.75,15.5,18.5,17.17,8.92
2016,1,29,14,30,0.0,29.0,4.8,15.0,29.0,26.93,17.26
2016,1,29,14,45,4.0,86.5,4.85,15.0,88.0,83.41,65.2
2016,1,29,15,0,8.0,144.0,4.9,15.0,147.0,145.79,117.65
2016,1,29,15,15,4.5,130.5,4.9,15.0,132.0,130.96,105.32
2016,1,29,15,30,1.0,117.0,4.9,15.0,117.0,116.19,92.99
2016,1,29,15,45,319.0,85.0,4.95,15.0,166.5,300.37,251.18
2016,1,29,16,0,637.0,53.0,5.0,15.0,216.0,437.7,364.27
2016,1,29,16,15,576.5,47.5,5.0,15.0,173.5,388.8,321.08
2016,1,29,16,30,516.0,42.0,5.0,15.0,131.0,338.12,275.54
2016,1,29,16,45,415.0,33.5,5.05,15.0,91.0,266.02,210.73
2016,1,29,17,0,314.0,25.0,5.1,15.0,51.0,198.41,134.57
2016,1,29,17,15,157.0,12.5,5.1,14.5,25.5,77.93,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,4.55,11.0,10.0,9.53,0.0
2016,1,30,7,30,0.0,20.0,4.7,11.0,20.0,19.06,0.0
2016,1,30,7,45,224.0,27.5,4.85,11.0,56.0,22.13,11.31
2016,1,30,8,0,448.0,35.0,5.0,11.0,92.0,27.1,18.01
2016,1,30,8,15,525.0,42.0,4.95,11.0,135.5,31.4,22.38
2016,1,30,8,30,602.0,49.0,4.9,11.0,179.0,35.6,26.45
2016,1,30,8,45,655.0,53.0,4.9,11.5,223.0,40.77,31.21
2016,1,30,9,0,708.0,57.0,4.9,12.0,267.0,42.63,32.88
2016,1,30,9,15,740.5,60.0,4.9,12.0,308.0,51.26,32.8
2016,1,30,9,30,773.0,63.0,4.9,12.0,349.0,95.32,49.55
2016,1,30,9,45,527.5,119.5,4.9,12.0,323.5,150.86,99.89
2016,1,30,10,0,282.0,176.0,4.9,12.0,298.0,188.22,141.52
2016,1,30,10,15,570.5,123.0,4.9,12.0,392.5,219.54,157.07
2016,1,30,10,30,859.0,70.0,4.9,12.0,487.0,282.39,202.71
2016,1,30,10,45,870.0,71.5,4.95,12.5,511.5,326.05,243.21
2016,1,30,11,0,881.0,73.0,5.0,13.0,536.0,368.91,282.67
2016,1,30,11,15,622.0,150.5,5.0,13.0,483.0,373.38,294.52
2016,1,30,11,30,363.0,228.0,5.0,13.0,430.0,359.27,288.08
2016,1,30,11,45,631.0,152.5,5.05,13.0,510.5,430.97,346.64
2016,1,30,12,0,899.0,77.0,5.1,13.0,591.0,513.64,414.87
2016,1,30,12,15,900.0,77.5,5.1,13.0,593.5,542.44,440.22
2016,1,30,12,30,901.0,78.0,5.1,13.0,596.0,568.71,463.25
2016,1,30,12,45,545.5,169.5,5.1,13.0,482.0,480.75,392.94
2016,1,30,13,0,190.0,261.0,5.1,13.0,368.0,367.91,299.88
2016,1,30,13,15,533.0,170.5,5.05,13.0,462.0,501.37,412.14
2016,1,30,13,30,876.0,80.0,5.0,13.0,556.0,628.66,517.08
2016,1,30,13,45,479.0,151.5,5.0,13.0,410.5,467.36,385.93
2016,1,30,14,0,82.0,223.0,5.0,13.0,265.0,275.7,225.59
2016,1,30,14,15,80.0,211.5,5.05,13.0,251.0,265.23,217.84
2016,1,30,14,30,78.0,200.0,5.1,13.0,237.0,254.42,209.41
2016,1,30,14,45,42.0,171.5,5.2,13.0,191.5,202.48,166.18
2016,1,30,15,0,6.0,143.0,5.3,13.0,146.0,143.33,116.33
2016,1,30,15,15,3.0,129.5,5.15,13.0,131.0,128.77,104.25
2016,1,30,15,30,0.0,116.0,5.0,13.0,116.0,114.26,92.05
2016,1,30,15,45,0.0,100.0,4.9,13.0,100.0,98.75,78.94
2016,1,30,16,0,0.0,84.0,4.8,13.0,84.0,83.11,65.55
2016,1,30,16,15,0.0,67.5,4.6,12.5,67.5,66.7,51.43
2016,1,30,16,30,0.0,51.0,4.4,12.0,51.0,50.01,36.87
2016,1,30,16,45,0.0,35.5,4.2,11.5,35.5,34.12,22.84
2016,1,30,17,0,0.0,20.0,4.0,11.0,20.0,18.56,8.24
2016,1,30,17,15,0.0,10.0,3.95,11.0,10.0,9.53,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,3.3,10.0,6.5,6.2,0.0
2016,1,31,7,30,0.0,13.0,3.4,10.0,13.0,12.39,0.0
2016,1,31,7,45,29.0,30.0,3.55,10.0,34.0,26.62,15.27
2016,1,31,8,0,58.0,47.0,3.7,10.0,55.0,39.47,29.0
2016,1,31,8,15,73.0,66.5,3.95,10.0,80.0,54.59,43.21
2016,1,31,8,30,88.0,86.0,4.2,10.0,105.0,69.28,56.88
2016,1,31,8,45,100.0,104.5,4.5,10.5,131.0,82.9,69.27
2016,1,31,9,0,112.0,123.0,4.8,11.0,157.0,96.13,81.09
2016,1,31,9,15,120.5,140.0,5.05,11.0,181.0,110.43,88.31
2016,1,31,9,30,129.0,157.0,5.3,11.0,205.0,133.25,104.2
2016,1,31,9,45,165.5,172.0,5.55,11.0,240.0,158.83,122.88
2016,1,31,10,0,202.0,187.0,5.8,11.0,275.0,187.95,145.5
2016,1,31,10,15,492.0,136.0,5.95,11.0,371.0,214.94,157.3
2016,1,31,10,30,782.0,85.0,6.1,11.0,467.0,274.38,200.17
2016,1,31,10,45,839.0,82.5,6.35,11.0,511.0,325.64,246.2
2016,1,31,11,0,896.0,80.0,6.6,11.0,555.0,382.91,297.45
2016,1,31,11,15,904.5,81.0,6.85,11.0,574.0,424.16,336.3
2016,1,31,11,30,913.0,82.0,7.1,11.0,593.0,463.95,373.36
2016,1,31,11,45,920.0,82.0,7.35,11.5,604.0,500.46,406.42
2016,1,31,12,0,927.0,82.0,7.6,12.0,615.0,534.99,437.2
2016,1,31,12,15,928.0,82.0,7.85,12.0,617.5,564.28,464.03
2016,1,31,12,30,929.0,82.0,8.1,12.0,620.0,590.92,488.32
2016,1,31,12,45,630.0,162.5,8.4,12.0,526.0,526.45,436.22
2016,1,31,13,0,331.0,243.0,8.7,12.0,432.0,438.53,362.96
2016,1,31,13,15,618.0,163.5,8.9,11.5,505.5,550.73,460.12
2016,1,31,13,30,905.0,84.0,9.1,11.0,579.0,653.96,549.84
2016,1,31,13,45,887.0,85.5,9.35,11.0,555.5,658.35,554.71
2016,1,31,14,0,869.0,87.0,9.6,11.0,532.0,656.95,555.03
2016,1,31,14,15,854.5,85.0,9.65,11.0,503.5,650.74,551.16
2016,1,31,14,30,840.0,83.0,9.7,11.0,475.0,641.45,544.62
2016,1,31,14,45,807.5,83.5,9.75,11.0,438.0,620.55,528.2
2016,1,31,15,0,775.0,84.0,9.8,11.0,401.0,597.03,509.33
2016,1,31,15,15,745.5,80.5,9.8,10.5,361.0,571.72,489.48
2016,1,31,15,30,716.0,77.0,9.8,10.0,321.0,541.89,465.32
2016,1,31,15,45,661.0,74.0,9.8,10.0,276.0,495.98,425.91
2016,1,31,16,0,606.0,71.0,9.8,10.0,231.0,449.63,385.14
2016,1,31,16,15,539.0,63.5,9.8,10.0,186.0,391.74,333.47
2016,1,31,16,30,472.0,56.0,9.8,10.0,141.0,335.05,281.47
2016,1,31,16,45,361.0,45.0,9.85,10.0,99.0,255.08,208.55
2016,1,31,17,0,250.0,34.0,9.9,10.0,57.0,183.09,134.25
2016,1,31,17,15,125.0,17.0,9.95,10.0,28.5,87.04,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
