Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,138.0,8.0,6.9,9.0,13.5,7.63,0.0
2016,2,1,7,30,276.0,16.0,7.0,9.0,27.0,14.13,0.0
2016,2,1,7,45,414.5,25.0,7.1,9.5,67.5,21.44,11.51
2016,2,1,8,0,553.0,34.0,7.2,10.0,108.0,28.46,19.38
2016,2,1,8,15,626.5,39.5,7.25,10.0,154.5,31.84,22.91
2016,2,1,8,30,700.0,45.0,7.3,10.0,201.0,35.23,26.24
2016,2,1,8,45,746.0,49.0,7.35,10.5,247.0,37.22,28.13
2016,2,1,9,0,792.0,53.0,7.4,11.0,293.0,39.24,29.93
2016,2,1,9,15,822.0,56.0,7.3,11.0,336.5,52.87,30.76
2016,2,1,9,30,852.0,59.0,7.2,11.0,380.0,106.3,55.17
2016,2,1,9,45,860.5,65.0,7.1,11.0,416.5,151.6,86.05
2016,2,1,10,0,869.0,71.0,7.0,11.0,453.0,202.0,128.27
2016,2,1,10,15,884.0,73.0,6.85,11.0,485.0,254.24,175.14
2016,2,1,10,30,899.0,75.0,6.7,11.0,517.0,301.9,219.57
2016,2,1,10,45,905.0,77.5,6.6,11.5,542.0,346.97,261.93
2016,2,1,11,0,911.0,80.0,6.5,12.0,567.0,390.77,302.67
2016,2,1,11,15,917.5,81.0,6.4,12.0,584.5,431.94,341.05
2016,2,1,11,30,924.0,82.0,6.3,12.0,602.0,471.47,377.32
2016,2,1,11,45,918.5,86.0,6.2,12.0,610.5,506.51,409.23
2016,2,1,12,0,913.0,90.0,6.1,12.0,619.0,538.86,438.2
2016,2,1,12,15,913.0,90.0,6.0,12.0,621.0,567.41,463.54
2016,2,1,12,30,913.0,90.0,5.9,12.0,623.0,593.32,486.25
2016,2,1,12,45,909.5,90.0,5.8,12.0,616.5,614.47,504.77
2016,2,1,13,0,906.0,90.0,5.7,12.0,610.0,632.64,520.6
2016,2,1,13,15,775.5,117.0,5.7,12.0,554.5,601.52,496.34
2016,2,1,13,30,645.0,144.0,5.7,12.0,499.0,562.13,465.04
2016,2,1,13,45,762.0,114.0,5.7,12.0,519.0,614.48,509.36
2016,2,1,14,0,879.0,84.0,5.7,12.0,539.0,663.31,550.4
2016,2,1,14,15,865.5,82.0,5.65,12.0,510.0,657.73,546.76
2016,2,1,14,30,852.0,80.0,5.6,12.0,481.0,649.03,540.74
2016,2,1,14,45,839.5,76.0,5.6,12.0,447.0,635.71,531.14
2016,2,1,15,0,827.0,72.0,5.6,12.0,413.0,619.5,518.99
2016,2,1,15,15,800.0,68.5,5.35,11.5,372.5,592.1,497.72
2016,2,1,15,30,773.0,65.0,5.1,11.0,332.0,562.52,474.16
2016,2,1,15,45,736.0,61.0,4.95,11.0,288.0,524.54,442.4
2016,2,1,16,0,699.0,57.0,4.8,11.0,244.0,485.33,408.67
2016,2,1,16,15,640.0,51.0,4.65,10.5,198.0,430.9,361.87
2016,2,1,16,30,581.0,45.0,4.5,10.0,152.0,381.81,317.61
2016,2,1,16,45,484.0,37.0,4.4,10.0,108.5,309.14,251.6
2016,2,1,17,0,387.0,29.0,4.3,10.0,65.0,241.39,180.36
2016,2,1,17,15,193.5,14.5,4.3,10.0,32.5,116.29,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,3.6,10.0,8.5,8.1,0.0
2016,2,2,7,30,0.0,17.0,3.6,10.0,17.0,15.55,0.0
2016,2,2,7,45,71.5,34.0,3.65,10.0,44.0,28.89,17.82
2016,2,2,8,0,143.0,51.0,3.7,10.0,71.0,40.93,30.42
2016,2,2,8,15,179.0,69.0,3.65,10.0,103.5,54.39,43.12
2016,2,2,8,30,215.0,87.0,3.6,10.0,136.0,67.41,55.26
2016,2,2,8,45,241.0,103.5,3.6,10.0,169.0,78.97,65.89
2016,2,2,9,0,267.0,120.0,3.6,10.0,202.0,90.15,76.0
2016,2,2,9,15,292.5,132.0,3.5,10.0,233.5,104.42,80.7
2016,2,2,9,30,318.0,144.0,3.4,10.0,265.0,133.8,97.73
2016,2,2,9,45,536.5,117.5,3.3,10.5,345.5,154.58,102.64
2016,2,2,10,0,755.0,91.0,3.2,11.0,426.0,198.36,129.62
2016,2,2,10,15,773.5,93.5,3.05,11.0,457.5,246.61,172.07
2016,2,2,10,30,792.0,96.0,2.9,11.0,489.0,291.29,212.59
2016,2,2,10,45,808.0,97.0,2.8,11.0,515.0,334.16,251.86
2016,2,2,11,0,824.0,98.0,2.7,11.0,541.0,376.84,290.57
2016,2,2,11,15,833.0,99.5,2.65,11.0,559.5,416.84,326.62
2016,2,2,11,30,842.0,101.0,2.6,11.0,578.0,455.64,360.94
2016,2,2,11,45,853.0,99.0,2.6,11.0,590.0,490.61,391.66
2016,2,2,12,0,864.0,97.0,2.6,11.0,602.0,524.01,420.53
2016,2,2,12,15,866.0,97.0,2.7,11.0,604.5,552.9,445.65
2016,2,2,12,30,868.0,97.0,2.8,11.0,607.0,579.38,468.49
2016,2,2,12,45,878.0,92.5,2.95,11.5,604.0,603.31,488.45
2016,2,2,13,0,888.0,88.0,3.1,12.0,601.0,623.18,505.05
2016,2,2,13,15,883.5,87.0,3.15,12.0,587.5,636.37,516.77
2016,2,2,13,30,879.0,86.0,3.2,12.0,574.0,649.03,527.89
2016,2,2,13,45,875.0,83.5,3.25,12.0,554.0,655.18,534.04
2016,2,2,14,0,871.0,81.0,3.3,12.0,534.0,658.2,537.74
2016,2,2,14,15,858.0,79.0,3.3,12.0,506.0,652.85,534.7
2016,2,2,14,30,845.0,77.0,3.3,12.0,478.0,644.41,529.23
2016,2,2,14,45,831.5,73.5,3.3,12.0,444.0,630.97,519.8
2016,2,2,15,0,818.0,70.0,3.3,12.0,410.0,614.69,507.95
2016,2,2,15,15,792.0,67.0,3.2,12.0,370.5,588.49,487.64
2016,2,2,15,30,766.0,64.0,3.1,12.0,331.0,560.13,465.16
2016,2,2,15,45,728.0,60.0,3.05,12.0,287.5,521.54,434.01
2016,2,2,16,0,690.0,56.0,3.0,12.0,244.0,481.81,400.93
2016,2,2,16,15,632.5,50.5,2.95,11.5,198.5,428.78,356.47
2016,2,2,16,30,575.0,45.0,2.9,11.0,153.0,380.86,314.21
2016,2,2,16,45,479.5,37.0,2.85,11.0,109.5,308.72,249.85
2016,2,2,17,0,384.0,29.0,2.8,11.0,66.0,241.44,181.94
2016,2,2,17,15,192.0,14.5,2.85,10.5,33.0,117.2,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,8.0,9.0,8.58,0.0
2016,2,3,7,30,0.0,18.0,2.9,8.0,18.0,16.43,0.0
2016,2,3,7,45,62.5,34.5,3.05,8.5,43.5,29.34,18.63
2016,2,3,8,0,125.0,51.0,3.2,9.0,69.0,40.93,30.62
2016,2,3,8,15,148.5,70.0,3.2,9.5,99.0,55.07,43.87
2016,2,3,8,30,172.0,89.0,3.2,10.0,129.0,68.73,56.47
2016,2,3,8,45,186.5,107.5,3.25,10.5,158.5,81.57,68.11
2016,2,3,9,0,201.0,126.0,3.3,11.0,188.0,93.98,79.12
2016,2,3,9,15,216.0,141.0,3.3,11.0,216.5,109.79,85.56
2016,2,3,9,30,231.0,156.0,3.3,11.0,245.0,136.97,103.02
2016,2,3,9,45,181.0,175.5,3.3,11.5,249.0,165.2,126.81
2016,2,3,10,0,131.0,195.0,3.3,12.0,253.0,183.82,144.06
2016,2,3,10,15,264.5,192.5,3.2,12.0,321.0,217.96,167.46
2016,2,3,10,30,398.0,190.0,3.1,12.0,389.0,264.96,203.05
2016,2,3,10,45,615.5,143.0,3.05,12.5,468.0,314.64,240.0
2016,2,3,11,0,833.0,96.0,3.0,13.0,547.0,380.76,292.16
2016,2,3,11,15,840.5,97.0,3.0,13.0,565.0,420.13,327.59
2016,2,3,11,30,848.0,98.0,3.0,13.0,583.0,458.16,361.3
2016,2,3,11,45,585.5,175.5,3.0,13.0,513.0,437.47,348.85
2016,2,3,12,0,323.0,253.0,3.0,13.0,443.0,398.83,319.88
2016,2,3,12,15,348.5,248.5,3.0,13.0,454.0,421.62,339.14
2016,2,3,12,30,374.0,244.0,3.0,13.0,465.0,444.63,358.25
2016,2,3,12,45,221.0,250.5,3.05,13.0,381.0,371.01,299.91
2016,2,3,13,0,68.0,257.0,3.1,13.0,297.0,288.67,233.03
2016,2,3,13,15,66.0,252.0,3.1,13.0,290.5,286.14,231.53
2016,2,3,13,30,64.0,247.0,3.1,13.0,284.0,283.3,229.56
2016,2,3,13,45,73.0,239.0,3.15,13.0,279.5,284.13,230.84
2016,2,3,14,0,82.0,231.0,3.2,13.0,275.0,284.83,232.06
2016,2,3,14,15,140.0,220.5,3.15,13.0,290.0,322.55,264.09
2016,2,3,14,30,198.0,210.0,3.1,13.0,305.0,352.35,289.55
2016,2,3,14,45,116.0,188.0,3.1,13.0,243.0,277.49,228.08
2016,2,3,15,0,34.0,166.0,3.1,13.0,181.0,193.63,158.2
2016,2,3,15,15,29.0,151.0,3.05,12.5,162.5,176.09,144.28
2016,2,3,15,30,24.0,136.0,3.0,12.0,144.0,150.63,123.36
2016,2,3,15,45,18.5,118.5,3.0,12.0,124.5,130.08,106.06
2016,2,3,16,0,13.0,101.0,3.0,12.0,105.0,109.55,88.52
2016,2,3,16,15,6.5,83.0,2.95,12.0,85.0,87.88,69.75
2016,2,3,16,30,0.0,65.0,2.9,12.0,65.0,66.22,50.8
2016,2,3,16,45,0.0,46.5,2.9,12.0,46.5,47.05,33.91
2016,2,3,17,0,0.0,28.0,2.9,12.0,28.0,26.94,15.84
2016,2,3,17,15,0.0,14.0,2.9,11.5,14.0,12.99,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.5,3.6,9.0,14.5,13.82,0.0
2016,2,4,7,30,0.0,29.0,3.7,9.0,29.0,24.73,0.0
2016,2,4,7,45,222.5,35.0,3.8,9.5,67.0,27.36,17.16
2016,2,4,8,0,445.0,41.0,3.9,10.0,105.0,31.85,22.55
2016,2,4,8,15,519.5,48.5,3.85,10.0,149.5,36.34,27.06
2016,2,4,8,30,594.0,56.0,3.8,10.0,194.0,40.73,31.29
2016,2,4,8,45,640.0,62.0,3.75,10.5,238.5,43.7,34.04
2016,2,4,9,0,686.0,68.0,3.7,11.0,283.0,46.61,36.63
2016,2,4,9,15,718.5,72.0,3.7,11.0,324.5,70.06,42.88
2016,2,4,9,30,751.0,76.0,3.7,11.0,366.0,114.59,64.12
2016,2,4,9,45,773.5,79.0,3.7,11.5,403.5,159.64,95.85
2016,2,4,10,0,796.0,82.0,3.7,12.0,441.0,206.08,134.12
2016,2,4,10,15,812.0,84.5,3.65,12.0,472.5,251.76,174.92
2016,2,4,10,30,828.0,87.0,3.6,12.0,504.0,297.7,216.94
2016,2,4,10,45,839.0,88.5,3.6,12.5,529.0,341.18,256.72
2016,2,4,11,0,850.0,90.0,3.6,13.0,554.0,383.98,295.35
2016,2,4,11,15,647.0,153.5,3.5,13.0,513.5,395.65,311.19
2016,2,4,11,30,444.0,217.0,3.4,13.0,473.0,391.1,311.52
2016,2,4,11,45,439.0,224.5,3.35,13.5,481.0,415.38,331.82
2016,2,4,12,0,434.0,232.0,3.3,14.0,489.0,438.33,350.48
2016,2,4,12,15,654.0,163.5,3.15,14.0,552.0,510.26,408.79
2016,2,4,12,30,874.0,95.0,3.0,14.0,615.0,586.97,470.4
2016,2,4,12,45,873.5,94.0,2.9,14.0,609.5,608.67,488.03
2016,2,4,13,0,873.0,93.0,2.8,14.0,604.0,627.58,503.52
2016,2,4,13,15,867.5,92.0,2.65,14.0,590.5,640.51,514.02
2016,2,4,13,30,862.0,91.0,2.5,14.0,577.0,650.36,522.0
2016,2,4,13,45,848.5,91.0,2.45,14.5,555.0,653.06,523.91
2016,2,4,14,0,835.0,91.0,2.4,15.0,533.0,652.59,523.39
2016,2,4,14,15,678.0,122.0,2.3,15.0,469.0,590.92,475.64
2016,2,4,14,30,521.0,153.0,2.2,15.0,405.0,520.04,420.49
2016,2,4,14,45,463.5,152.0,2.15,15.0,364.5,482.83,392.24
2016,2,4,15,0,406.0,151.0,2.1,15.0,324.0,444.51,362.45
2016,2,4,15,15,397.0,137.0,2.05,14.5,292.5,421.99,346.1
2016,2,4,15,30,388.0,123.0,2.0,14.0,261.0,397.96,328.04
2016,2,4,15,45,359.5,112.0,2.0,14.0,227.0,364.28,300.98
2016,2,4,16,0,331.0,101.0,2.0,14.0,193.0,330.33,273.01
2016,2,4,16,15,426.5,77.0,2.0,13.5,173.5,350.21,289.2
2016,2,4,16,30,522.0,53.0,2.0,13.0,154.0,366.57,300.16
2016,2,4,16,45,434.5,43.0,2.05,13.0,111.5,296.68,238.87
2016,2,4,17,0,347.0,33.0,2.1,13.0,69.0,231.08,176.51
2016,2,4,17,15,173.5,16.5,2.2,12.5,34.5,115.08,25.94
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.0,3.15,8.5,15.5,9.53,0.0
2016,2,5,7,30,197.0,20.0,3.2,9.0,31.0,16.31,0.0
2016,2,5,7,45,322.0,32.0,3.3,9.5,70.5,25.6,15.91
2016,2,5,8,0,447.0,44.0,3.4,10.0,110.0,34.47,24.92
2016,2,5,8,15,523.0,52.0,3.35,10.0,155.5,39.28,29.73
2016,2,5,8,30,599.0,60.0,3.3,10.0,201.0,43.98,34.24
2016,2,5,8,45,648.0,66.0,3.3,10.5,246.5,46.82,36.87
2016,2,5,9,0,697.0,72.0,3.3,11.0,292.0,49.62,39.35
2016,2,5,9,15,730.5,76.0,3.25,11.5,335.0,70.84,42.01
2016,2,5,9,30,764.0,80.0,3.2,12.0,378.0,121.21,68.44
2016,2,5,9,45,793.5,81.5,3.15,12.5,417.5,166.65,100.29
2016,2,5,10,0,823.0,83.0,3.1,13.0,457.0,214.15,139.13
2016,2,5,10,15,839.0,85.5,2.85,13.0,489.5,261.24,180.92
2016,2,5,10,30,855.0,88.0,2.6,13.0,522.0,308.54,223.69
2016,2,5,10,45,715.0,126.5,2.4,13.5,501.5,335.39,253.1
2016,2,5,11,0,575.0,165.0,2.2,14.0,481.0,351.69,271.73
2016,2,5,11,15,732.5,129.5,2.0,14.0,545.0,410.13,318.56
2016,2,5,11,30,890.0,94.0,1.8,14.0,609.0,478.49,372.95
2016,2,5,11,45,889.0,96.5,1.6,14.5,618.5,514.0,401.52
2016,2,5,12,0,888.0,99.0,1.4,15.0,628.0,547.16,427.31
2016,2,5,12,15,888.0,99.0,1.2,15.0,630.0,575.92,449.6
2016,2,5,12,30,888.0,99.0,1.0,15.0,632.0,602.08,469.06
2016,2,5,12,45,883.0,99.5,0.8,15.5,625.5,623.12,483.04
2016,2,5,13,0,878.0,100.0,0.6,16.0,619.0,641.17,494.08
2016,2,5,13,15,872.0,99.0,0.8,16.0,604.5,654.0,506.79
2016,2,5,13,30,866.0,98.0,1.0,16.0,590.0,663.71,517.07
2016,2,5,13,45,862.0,94.5,1.25,16.0,569.5,668.92,524.45
2016,2,5,14,0,858.0,91.0,1.5,16.0,549.0,670.97,529.26
2016,2,5,14,15,690.0,123.0,1.6,15.5,479.0,602.65,479.73
2016,2,5,14,30,522.0,155.0,1.7,15.0,409.0,524.98,422.07
2016,2,5,14,45,666.0,116.0,1.85,15.0,416.5,582.53,469.9
2016,2,5,15,0,810.0,77.0,2.0,15.0,424.0,627.44,506.93
2016,2,5,15,15,785.0,74.0,1.9,15.0,384.5,601.71,487.03
2016,2,5,15,30,760.0,71.0,1.8,15.0,345.0,573.75,465.58
2016,2,5,15,45,723.5,66.5,1.75,15.0,301.0,535.12,435.57
2016,2,5,16,0,687.0,62.0,1.7,15.0,257.0,498.85,406.36
2016,2,5,16,15,631.5,56.5,1.7,14.5,211.0,446.85,364.52
2016,2,5,16,30,576.0,51.0,1.7,14.0,165.0,395.53,321.38
2016,2,5,16,45,476.0,42.5,1.7,13.5,120.0,319.11,256.24
2016,2,5,17,0,376.0,34.0,1.7,13.0,75.0,247.47,190.34
2016,2,5,17,15,188.0,17.0,1.75,13.0,37.5,123.89,43.35
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,120.0,10.0,3.55,9.0,17.0,9.53,0.0
2016,2,6,7,30,240.0,20.0,3.7,9.0,34.0,16.18,0.0
2016,2,6,7,45,356.0,31.0,3.85,9.5,73.5,24.51,15.16
2016,2,6,8,0,472.0,42.0,4.0,10.0,113.0,32.45,23.17
2016,2,6,8,15,543.0,49.0,3.9,10.5,158.0,36.48,27.18
2016,2,6,8,30,614.0,56.0,3.8,11.0,203.0,40.43,30.92
2016,2,6,8,45,662.0,61.0,3.7,11.5,248.0,42.61,32.92
2016,2,6,9,0,710.0,66.0,3.6,12.0,293.0,49.28,38.88
2016,2,6,9,15,741.0,69.5,3.5,12.0,335.0,72.62,42.03
2016,2,6,9,30,772.0,73.0,3.4,12.0,377.0,118.06,64.94
2016,2,6,9,45,795.5,75.5,3.35,12.5,415.0,164.13,98.04
2016,2,6,10,0,819.0,78.0,3.3,13.0,453.0,211.63,137.45
2016,2,6,10,15,834.0,80.0,3.1,13.5,484.5,257.93,178.52
2016,2,6,10,30,849.0,82.0,2.9,14.0,516.0,304.34,220.31
2016,2,6,10,45,861.5,82.5,2.75,14.5,541.5,348.46,260.06
2016,2,6,11,0,874.0,83.0,2.6,15.0,567.0,394.84,300.76
2016,2,6,11,15,880.5,84.0,2.5,15.0,584.5,435.0,336.36
2016,2,6,11,30,887.0,85.0,2.4,15.0,602.0,473.61,369.86
2016,2,6,11,45,892.0,85.0,2.35,15.5,612.5,508.81,399.31
2016,2,6,12,0,897.0,85.0,2.3,16.0,623.0,541.97,426.35
2016,2,6,12,15,705.0,147.5,2.4,16.0,571.5,527.26,416.71
2016,2,6,12,30,513.0,210.0,2.5,16.0,520.0,498.79,395.46
2016,2,6,12,45,703.0,147.0,2.6,16.0,567.5,568.24,451.95
2016,2,6,13,0,893.0,84.0,2.7,16.0,615.0,635.5,506.17
2016,2,6,13,15,711.5,137.0,2.7,16.0,554.0,596.92,475.92
2016,2,6,13,30,530.0,190.0,2.7,16.0,493.0,544.32,434.97
2016,2,6,13,45,698.5,134.5,2.75,16.0,519.5,609.78,488.58
2016,2,6,14,0,867.0,79.0,2.8,16.0,546.0,663.74,532.71
2016,2,6,14,15,855.0,77.5,2.8,16.0,518.0,662.8,532.57
2016,2,6,14,30,843.0,76.0,2.8,16.0,490.0,655.45,528.04
2016,2,6,14,45,635.5,113.5,2.8,16.0,413.0,562.44,455.77
2016,2,6,15,0,428.0,151.0,2.8,16.0,336.0,462.21,376.5
2016,2,6,15,15,479.5,126.5,2.65,16.0,316.0,466.35,381.5
2016,2,6,15,30,531.0,102.0,2.5,16.0,296.0,471.03,385.94
2016,2,6,15,45,610.5,80.0,2.35,16.0,276.0,488.01,399.63
2016,2,6,16,0,690.0,58.0,2.2,16.0,256.0,495.34,404.82
2016,2,6,16,15,636.5,52.5,2.15,15.5,210.5,443.68,362.7
2016,2,6,16,30,583.0,47.0,2.1,15.0,165.0,396.67,322.72
2016,2,6,16,45,497.5,39.5,2.05,14.5,121.5,328.43,263.95
2016,2,6,17,0,412.0,32.0,2.0,14.0,78.0,264.23,204.31
2016,2,6,17,15,206.0,16.0,1.95,13.5,39.0,132.09,58.82
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,9.5,3.2,11.5,18.5,9.05,0.0
2016,2,7,7,30,305.0,19.0,3.4,12.0,37.0,16.48,0.77
2016,2,7,7,45,427.0,28.0,3.6,12.5,79.0,23.61,14.33
2016,2,7,8,0,549.0,37.0,3.8,13.0,121.0,30.49,21.19
2016,2,7,8,15,616.0,42.5,3.9,13.0,167.5,33.77,24.5
2016,2,7,8,30,683.0,48.0,4.0,13.0,214.0,37.05,27.64
2016,2,7,8,45,728.0,52.0,4.15,13.5,260.0,38.94,29.37
2016,2,7,9,0,773.0,56.0,4.3,14.0,306.0,40.86,31.03
2016,2,7,9,15,801.5,58.5,4.2,14.0,349.0,67.71,35.0
2016,2,7,9,30,830.0,61.0,4.1,14.0,392.0,115.32,59.34
2016,2,7,9,45,849.0,64.0,4.05,14.5,430.0,169.24,99.19
2016,2,7,10,0,868.0,67.0,4.0,15.0,468.0,218.66,140.47
2016,2,7,10,15,883.0,68.5,3.8,15.0,500.5,266.47,183.27
2016,2,7,10,30,898.0,70.0,3.6,15.0,533.0,314.22,226.79
2016,2,7,10,45,906.0,72.5,3.45,15.5,558.5,360.31,268.5
2016,2,7,11,0,914.0,75.0,3.3,16.0,584.0,405.3,308.46
2016,2,7,11,15,920.5,75.5,3.2,16.0,602.5,446.55,345.18
2016,2,7,11,30,927.0,76.0,3.1,16.0,621.0,486.14,379.7
2016,2,7,11,45,929.5,77.0,3.05,16.5,631.5,522.43,410.16
2016,2,7,12,0,932.0,78.0,3.0,17.0,642.0,556.44,438.01
2016,2,7,12,15,933.0,78.0,2.95,17.0,644.0,586.23,462.81
2016,2,7,12,30,934.0,78.0,2.9,17.0,646.0,613.35,485.08
2016,2,7,12,45,934.5,77.0,2.9,17.5,641.0,636.37,503.14
2016,2,7,13,0,935.0,76.0,2.9,18.0,636.0,656.44,518.66
2016,2,7,13,15,930.5,75.5,2.9,18.0,622.0,670.87,530.72
2016,2,7,13,30,926.0,75.0,2.9,18.0,608.0,682.08,540.28
2016,2,7,13,45,917.0,74.0,2.95,18.0,586.5,686.56,545.01
2016,2,7,14,0,908.0,73.0,3.0,18.0,565.0,687.75,547.26
2016,2,7,14,15,896.5,71.5,2.95,18.0,536.5,683.47,544.97
2016,2,7,14,30,885.0,70.0,2.9,18.0,508.0,676.03,540.28
2016,2,7,14,45,867.5,68.5,2.9,18.0,473.0,661.58,530.44
2016,2,7,15,0,850.0,67.0,2.9,18.0,438.0,648.7,521.48
2016,2,7,15,15,826.5,64.5,2.7,17.5,398.0,623.87,503.53
2016,2,7,15,30,803.0,62.0,2.5,17.0,358.0,596.72,483.38
2016,2,7,15,45,769.0,58.5,2.35,17.0,313.5,559.82,454.44
2016,2,7,16,0,735.0,55.0,2.2,17.0,269.0,521.54,423.6
2016,2,7,16,15,683.5,50.0,2.15,16.5,222.5,470.41,382.62
2016,2,7,16,30,632.0,45.0,2.1,16.0,176.0,419.52,340.02
2016,2,7,16,45,547.0,38.0,2.05,16.0,130.0,349.71,279.88
2016,2,7,17,0,462.0,31.0,2.0,16.0,84.0,283.25,218.73
2016,2,7,17,15,306.5,20.5,2.0,15.5,48.5,186.04,97.08
2016,2,7,17,30,151.0,10.0,2.0,15.0,13.0,72.86,0.0
2016,2,7,17,45,75.5,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,121.5,11.5,4.5,12.0,19.0,10.96,0.0
2016,2,8,7,30,243.0,23.0,4.6,12.0,38.0,18.8,3.51
2016,2,8,7,45,363.0,33.5,4.75,12.5,79.0,26.53,16.91
2016,2,8,8,0,483.0,44.0,4.9,13.0,120.0,33.92,24.24
2016,2,8,8,15,556.0,51.0,4.8,13.5,166.5,37.88,28.11
2016,2,8,8,30,629.0,58.0,4.7,14.0,213.0,41.77,31.74
2016,2,8,8,45,674.0,63.5,4.6,14.5,259.0,44.28,34.0
2016,2,8,9,0,719.0,69.0,4.5,15.0,305.0,51.52,40.38
2016,2,8,9,15,750.5,73.0,4.35,15.0,348.0,80.37,45.46
2016,2,8,9,30,782.0,77.0,4.2,15.0,391.0,127.09,70.39
2016,2,8,9,45,823.0,74.5,4.05,15.5,433.0,172.09,102.24
2016,2,8,10,0,864.0,72.0,3.9,16.0,475.0,220.22,141.55
2016,2,8,10,15,878.0,73.5,3.8,16.5,507.0,272.52,187.61
2016,2,8,10,30,892.0,75.0,3.7,17.0,539.0,319.96,230.24
2016,2,8,10,45,903.0,76.0,3.6,17.5,565.0,365.6,271.2
2016,2,8,11,0,914.0,77.0,3.5,18.0,591.0,410.36,310.65
2016,2,8,11,15,920.5,78.0,3.4,18.0,609.5,452.19,347.54
2016,2,8,11,30,927.0,79.0,3.3,18.0,628.0,492.36,382.23
2016,2,8,11,45,930.0,79.5,3.2,18.5,638.0,528.53,412.24
2016,2,8,12,0,933.0,80.0,3.1,19.0,648.0,562.43,439.63
2016,2,8,12,15,933.5,80.0,3.0,19.0,650.0,592.07,463.94
2016,2,8,12,30,934.0,80.0,2.9,19.0,652.0,618.99,485.69
2016,2,8,12,45,933.5,79.0,2.8,19.5,646.5,641.49,502.77
2016,2,8,13,0,933.0,78.0,2.7,20.0,641.0,661.0,517.25
2016,2,8,13,15,928.0,77.5,2.65,20.0,627.5,675.13,528.7
2016,2,8,13,30,923.0,77.0,2.6,20.0,614.0,686.02,537.64
2016,2,8,13,45,914.0,76.5,2.55,20.0,592.0,691.04,542.2
2016,2,8,14,0,905.0,76.0,2.5,20.0,570.0,692.79,544.32
2016,2,8,14,15,893.5,74.5,2.4,20.0,541.5,688.52,541.76
2016,2,8,14,30,882.0,73.0,2.3,20.0,513.0,681.1,536.84
2016,2,8,14,45,864.5,71.0,2.25,20.0,478.0,666.05,526.53
2016,2,8,15,0,847.0,69.0,2.2,20.0,443.0,652.61,517.12
2016,2,8,15,15,823.5,66.5,2.05,19.5,402.5,627.73,499.54
2016,2,8,15,30,800.0,64.0,1.9,19.0,362.0,600.52,479.82
2016,2,8,15,45,766.0,60.5,1.75,19.0,317.5,563.52,451.24
2016,2,8,16,0,732.0,57.0,1.6,19.0,273.0,525.14,420.81
2016,2,8,16,15,681.0,52.0,1.6,18.5,226.0,474.11,380.95
2016,2,8,16,30,630.0,47.0,1.6,18.0,179.0,423.26,339.38
2016,2,8,16,45,546.0,40.0,1.65,18.0,133.5,353.57,280.57
2016,2,8,17,0,462.0,33.0,1.7,18.0,88.0,293.16,225.39
2016,2,8,17,15,306.5,22.0,1.7,18.0,51.5,190.3,108.6
2016,2,8,17,30,151.0,11.0,1.7,18.0,15.0,74.34,0.0
2016,2,8,17,45,75.5,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,7,15,144.0,11.5,3.2,13.0,21.0,10.96,0.0
2016,2,9,7,30,288.0,23.0,3.4,13.0,42.0,18.65,4.87
2016,2,9,7,45,404.0,33.0,3.6,13.5,84.0,25.92,16.45
2016,2,9,8,0,520.0,43.0,3.8,14.0,126.0,32.88,23.27
2016,2,9,8,15,590.0,49.5,3.85,14.0,173.5,36.47,26.84
2016,2,9,8,30,660.0,56.0,3.9,14.0,221.0,40.0,30.19
2016,2,9,8,45,706.0,61.0,3.95,14.5,268.0,46.36,35.87
2016,2,9,9,0,752.0,66.0,4.0,15.0,315.0,48.83,37.98
2016,2,9,9,15,539.5,110.5,3.75,15.5,301.5,99.82,65.72
2016,2,9,9,30,327.0,155.0,3.5,16.0,288.0,150.24,107.2
2016,2,9,9,45,469.5,139.0,3.25,16.5,349.5,173.63,118.41
2016,2,9,10,0,612.0,123.0,3.0,17.0,411.0,214.34,146.46
2016,2,9,10,15,551.0,151.5,2.7,17.0,424.0,255.72,184.88
2016,2,9,10,30,490.0,180.0,2.4,17.0,437.0,290.99,217.71
2016,2,9,10,45,596.0,155.5,2.15,17.5,482.5,331.59,249.73
2016,2,9,11,0,702.0,131.0,1.9,18.0,528.0,377.89,286.64
2016,2,9,11,15,647.5,154.5,1.75,18.0,529.5,408.18,313.31
2016,2,9,11,30,593.0,178.0,1.6,18.0,531.0,433.2,334.69
2016,2,9,11,45,758.0,133.5,1.45,18.5,593.0,496.94,383.5
2016,2,9,12,0,923.0,89.0,1.3,19.0,655.0,569.51,437.79
2016,2,9,12,15,923.0,89.0,1.2,19.0,657.0,598.77,460.13
2016,2,9,12,30,923.0,89.0,1.1,19.0,659.0,625.32,480.22
2016,2,9,12,45,922.5,88.0,1.05,19.0,653.5,647.75,497.32
2016,2,9,13,0,922.0,87.0,1.0,19.0,648.0,667.23,512.0
2016,2,9,13,15,804.5,115.0,1.05,19.0,596.5,641.43,494.13
2016,2,9,13,30,687.0,143.0,1.1,19.0,545.0,609.11,471.45
2016,2,9,13,45,533.0,181.5,1.2,19.0,487.0,553.39,431.03
2016,2,9,14,0,379.0,220.0,1.3,19.0,429.0,489.4,383.37
2016,2,9,14,15,324.5,217.5,1.35,18.5,390.5,455.06,359.12
2016,2,9,14,30,270.0,215.0,1.4,18.0,352.0,419.45,333.1
2016,2,9,14,45,262.0,202.5,1.5,18.0,327.5,403.19,321.9
2016,2,9,15,0,254.0,190.0,1.6,18.0,303.0,385.88,309.56
2016,2,9,15,15,225.0,173.0,1.5,17.5,266.5,348.61,281.2
2016,2,9,15,30,196.0,156.0,1.4,17.0,230.0,301.16,244.46
2016,2,9,15,45,182.5,139.0,1.35,16.5,201.5,273.15,222.77
2016,2,9,16,0,169.0,122.0,1.3,16.0,173.0,244.89,200.23
2016,2,9,16,15,154.5,103.0,1.25,15.5,143.5,213.28,174.31
2016,2,9,16,30,140.0,84.0,1.2,15.0,114.0,181.58,147.54
2016,2,9,16,45,117.0,64.0,1.15,15.0,85.0,143.83,114.72
2016,2,9,17,0,94.0,44.0,1.1,15.0,56.0,114.81,88.04
2016,2,9,17,15,47.0,27.0,1.1,15.0,33.0,60.44,34.3
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,1.15,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,130.0,12.0,2.0,13.0,21.5,11.44,0.0
2016,2,10,7,30,260.0,24.0,2.0,13.0,43.0,19.43,6.54
2016,2,10,7,45,371.5,35.5,2.0,13.5,84.5,28.04,18.39
2016,2,10,8,0,483.0,47.0,2.0,14.0,126.0,36.27,26.31
2016,2,10,8,15,552.0,54.5,2.0,14.0,172.5,40.54,30.49
2016,2,10,8,30,621.0,62.0,2.0,14.0,219.0,44.71,34.42
2016,2,10,8,45,665.0,67.5,2.0,14.5,265.0,47.08,36.53
2016,2,10,9,0,709.0,73.0,2.0,15.0,311.0,49.42,38.52
2016,2,10,9,15,624.0,95.5,1.85,15.0,325.5,93.12,57.14
2016,2,10,9,30,539.0,118.0,1.7,15.0,340.0,138.45,88.72
2016,2,10,9,45,680.0,102.0,1.6,15.0,408.0,175.59,111.1
2016,2,10,10,0,821.0,86.0,1.5,15.0,476.0,229.78,151.16
2016,2,10,10,15,836.5,88.5,1.5,15.0,508.5,277.25,193.06
2016,2,10,10,30,852.0,91.0,1.5,15.0,541.0,324.91,235.58
2016,2,10,10,45,863.0,92.5,1.55,15.5,566.5,370.09,275.52
2016,2,10,11,0,874.0,94.0,1.6,16.0,592.0,414.55,314.09
2016,2,10,11,15,880.5,95.0,1.65,16.0,610.5,455.73,349.91
2016,2,10,11,30,887.0,96.0,1.7,16.0,629.0,495.38,383.74
2016,2,10,11,45,892.5,96.0,1.8,16.5,639.5,531.85,413.89
2016,2,10,12,0,898.0,96.0,1.9,17.0,650.0,566.73,442.1
2016,2,10,12,15,899.0,96.0,1.9,17.0,652.5,595.95,465.92
2016,2,10,12,30,900.0,96.0,1.9,17.0,655.0,622.58,487.38
2016,2,10,12,45,898.5,95.0,1.95,17.5,649.5,644.01,504.04
2016,2,10,13,0,897.0,94.0,2.0,18.0,644.0,662.52,518.29
2016,2,10,13,15,892.0,93.5,2.0,18.0,630.0,676.3,529.56
2016,2,10,13,30,887.0,93.0,2.0,18.0,616.0,689.8,540.43
2016,2,10,13,45,876.5,92.5,2.0,18.5,594.0,694.09,543.57
2016,2,10,14,0,866.0,92.0,2.0,19.0,572.0,695.14,544.35
2016,2,10,14,15,756.5,109.0,1.95,19.0,513.5,646.87,508.78
2016,2,10,14,30,647.0,126.0,1.9,19.0,455.0,594.12,469.73
2016,2,10,14,45,568.0,136.0,1.9,19.0,410.5,551.81,438.5
2016,2,10,15,0,489.0,146.0,1.9,19.0,366.0,504.68,403.06
2016,2,10,15,15,463.5,135.5,1.8,18.5,329.5,473.98,380.9
2016,2,10,15,30,438.0,125.0,1.7,18.0,293.0,442.04,357.21
2016,2,10,15,45,403.5,116.5,1.6,18.0,256.5,405.88,328.88
2016,2,10,16,0,369.0,108.0,1.5,18.0,220.0,369.57,299.81
2016,2,10,16,15,338.5,93.0,1.5,17.5,182.5,328.08,266.75
2016,2,10,16,30,308.0,78.0,1.5,17.0,145.0,286.84,232.64
2016,2,10,16,45,265.0,61.0,1.55,17.0,109.0,237.03,189.95
2016,2,10,17,0,222.0,44.0,1.6,17.0,73.0,188.89,146.93
2016,2,10,17,15,111.0,29.0,1.6,16.5,43.5,102.15,64.59
2016,2,10,17,30,0.0,14.0,1.6,16.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,1.6,16.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,12.5,1.85,13.5,21.0,11.91,0.0
2016,2,11,7,30,238.0,25.0,1.9,14.0,42.0,20.21,7.99
2016,2,11,7,45,326.5,38.0,1.95,14.5,81.0,30.16,20.22
2016,2,11,8,0,415.0,51.0,2.0,15.0,120.0,39.65,29.2
2016,2,11,8,15,473.5,60.5,1.8,15.0,163.5,45.49,34.77
2016,2,11,8,30,532.0,70.0,1.6,15.0,207.0,51.13,39.98
2016,2,11,8,45,581.5,73.0,1.45,15.0,248.5,51.1,40.03
2016,2,11,9,0,631.0,76.0,1.3,15.0,290.0,51.29,40.18
2016,2,11,9,15,548.0,105.5,1.1,15.0,309.0,100.05,64.06
2016,2,11,9,30,465.0,135.0,0.9,15.0,328.0,146.12,97.62
2016,2,11,9,45,440.0,155.0,0.75,15.5,351.0,185.15,128.64
2016,2,11,10,0,415.0,175.0,0.6,16.0,374.0,221.67,159.43
2016,2,11,10,15,446.0,181.0,0.6,16.0,408.0,258.0,189.04
2016,2,11,10,30,477.0,187.0,0.6,16.0,442.0,296.65,220.86
2016,2,11,10,45,574.0,165.0,0.6,16.5,485.5,335.91,251.5
2016,2,11,11,0,671.0,143.0,0.6,17.0,529.0,382.08,287.84
2016,2,11,11,15,641.5,159.0,0.6,17.0,537.0,414.64,315.42
2016,2,11,11,30,612.0,175.0,0.6,17.0,545.0,443.75,339.54
2016,2,11,11,45,598.5,186.5,0.6,17.0,553.5,473.23,363.14
2016,2,11,12,0,585.0,198.0,0.6,17.0,562.0,498.5,383.07
2016,2,11,12,15,452.0,237.0,0.6,17.0,518.5,482.35,371.48
2016,2,11,12,30,319.0,276.0,0.6,17.0,475.0,454.66,350.94
2016,2,11,12,45,353.0,265.0,0.65,17.0,484.0,476.65,368.95
2016,2,11,13,0,387.0,254.0,0.7,17.0,493.0,498.64,386.5
2016,2,11,13,15,405.5,243.5,0.65,17.0,489.0,510.77,395.9
2016,2,11,13,30,424.0,233.0,0.6,17.0,485.0,528.62,409.36
2016,2,11,13,45,411.5,226.5,0.6,17.0,464.5,522.34,405.35
2016,2,11,14,0,399.0,220.0,0.6,17.0,444.0,506.1,394.44
2016,2,11,14,15,560.0,171.5,0.65,17.0,468.0,578.55,451.3
2016,2,11,14,30,721.0,123.0,0.7,17.0,492.0,644.26,501.62
2016,2,11,14,45,541.0,148.5,0.8,17.0,414.5,545.23,428.92
2016,2,11,15,0,361.0,174.0,0.9,17.0,337.0,441.5,351.45
2016,2,11,15,15,466.5,138.0,0.95,16.5,330.0,480.76,385.47
