Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,30,572.0,102.0,1.0,16.0,323.0,509.24,409.88
2016,2,11,15,45,561.0,96.0,1.1,16.0,291.0,487.59,393.85
2016,2,11,16,0,550.0,90.0,1.2,16.0,259.0,464.12,376.09
2016,2,11,16,15,495.0,81.0,1.3,15.5,214.0,409.74,333.69
2016,2,11,16,30,440.0,72.0,1.4,15.0,169.0,354.87,289.23
2016,2,11,16,45,364.0,59.0,1.5,15.0,126.5,288.23,232.91
2016,2,11,17,0,288.0,46.0,1.6,15.0,84.0,225.53,177.69
2016,2,11,17,15,144.0,30.5,1.65,14.5,49.5,131.45,88.54
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,14.3,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,126.0,14.0,1.65,12.0,23.5,13.34,0.0
2016,2,12,7,30,252.0,28.0,1.7,12.0,47.0,22.98,10.9
2016,2,12,7,45,360.0,39.0,1.8,12.5,89.0,30.93,21.17
2016,2,12,8,0,468.0,50.0,1.9,13.0,131.0,38.55,28.53
2016,2,12,8,15,535.5,57.5,1.8,13.0,177.0,42.7,32.6
2016,2,12,8,30,603.0,65.0,1.7,13.0,223.0,46.75,36.42
2016,2,12,8,45,485.5,92.5,1.65,13.5,235.0,66.18,53.73
2016,2,12,9,0,368.0,120.0,1.6,14.0,247.0,84.18,69.49
2016,2,12,9,15,500.0,110.0,1.55,14.0,306.0,103.15,67.49
2016,2,12,9,30,632.0,100.0,1.5,14.0,365.0,136.65,83.04
2016,2,12,9,45,399.5,157.0,1.5,14.5,330.0,182.2,128.98
2016,2,12,10,0,167.0,214.0,1.5,15.0,295.0,210.98,162.32
2016,2,12,10,15,265.5,215.0,1.6,15.0,353.5,244.93,186.96
2016,2,12,10,30,364.0,216.0,1.7,15.0,412.0,291.37,222.79
2016,2,12,10,45,416.5,214.0,1.8,15.5,448.5,325.9,250.66
2016,2,12,11,0,469.0,212.0,1.9,16.0,485.0,366.4,283.39
2016,2,12,11,15,510.0,205.0,1.95,16.0,509.5,400.9,312.04
2016,2,12,11,30,551.0,198.0,2.0,16.0,534.0,437.17,341.95
2016,2,12,11,45,699.0,155.0,2.15,16.0,588.0,496.61,389.86
2016,2,12,12,0,847.0,112.0,2.3,16.0,642.0,561.94,442.25
2016,2,12,12,15,847.5,112.0,2.35,16.0,644.5,590.26,465.48
2016,2,12,12,30,848.0,112.0,2.4,16.0,647.0,616.11,486.69
2016,2,12,12,45,843.0,112.5,2.5,16.0,640.5,636.51,503.76
2016,2,12,13,0,838.0,113.0,2.6,16.0,634.0,654.01,518.48
2016,2,12,13,15,832.5,112.0,2.65,16.0,620.0,666.7,529.32
2016,2,12,13,30,827.0,111.0,2.7,16.0,606.0,676.38,537.85
2016,2,12,13,45,597.5,170.5,2.75,16.0,521.5,596.11,475.78
2016,2,12,14,0,368.0,230.0,2.8,16.0,437.0,497.21,398.37
2016,2,12,14,15,277.0,230.5,2.8,15.5,382.5,440.43,355.06
2016,2,12,14,30,186.0,231.0,2.8,15.0,328.0,373.35,302.46
2016,2,12,14,45,191.5,214.5,2.8,15.0,308.5,361.92,294.6
2016,2,12,15,0,197.0,198.0,2.8,15.0,289.0,349.49,285.63
2016,2,12,15,15,185.0,183.0,2.65,15.0,262.5,326.14,267.26
2016,2,12,15,30,173.0,168.0,2.5,15.0,236.0,302.35,248.35
2016,2,12,15,45,163.5,148.5,2.45,15.0,206.5,274.24,225.85
2016,2,12,16,0,154.0,129.0,2.4,15.0,177.0,245.64,202.51
2016,2,12,16,15,138.0,109.5,2.45,14.5,147.0,212.79,175.42
2016,2,12,16,30,122.0,90.0,2.5,14.0,117.0,179.99,147.6
2016,2,12,16,45,96.5,69.5,2.55,14.0,88.0,140.64,113.27
2016,2,12,17,0,71.0,49.0,2.6,14.0,59.0,101.63,78.7
2016,2,12,17,15,35.5,30.5,2.65,14.0,35.5,61.21,39.96
2016,2,12,17,30,0.0,12.0,2.7,14.0,12.0,11.44,0.0
2016,2,12,17,45,0.0,6.0,2.75,14.0,6.0,5.72,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.0,3.8,12.0,27.0,12.39,0.0
2016,2,13,7,30,342.0,26.0,3.8,12.0,54.0,20.87,10.02
2016,2,13,7,45,454.0,35.0,3.85,12.5,99.0,27.09,17.9
2016,2,13,8,0,566.0,44.0,3.9,13.0,144.0,33.09,23.72
2016,2,13,8,15,629.5,50.0,3.75,13.0,192.0,39.71,29.94
2016,2,13,8,30,693.0,56.0,3.6,13.0,240.0,43.18,33.2
2016,2,13,8,45,386.0,99.0,3.45,13.5,205.0,70.54,57.6
2016,2,13,9,0,79.0,142.0,3.3,14.0,170.0,114.85,96.55
2016,2,13,9,15,457.0,106.0,3.15,14.0,296.5,99.76,65.28
2016,2,13,9,30,835.0,70.0,3.0,14.0,423.0,139.94,77.03
2016,2,13,9,45,861.5,70.5,2.9,14.5,463.5,188.93,114.77
2016,2,13,10,0,888.0,71.0,2.8,15.0,504.0,244.38,161.8
2016,2,13,10,15,901.5,72.5,2.65,15.0,537.0,293.48,206.02
2016,2,13,10,30,915.0,74.0,2.5,15.0,570.0,342.35,250.28
2016,2,13,10,45,925.0,75.0,2.45,15.5,596.0,389.11,292.01
2016,2,13,11,0,935.0,76.0,2.4,16.0,622.0,434.86,331.93
2016,2,13,11,15,941.0,77.0,2.45,16.0,640.5,477.68,369.44
2016,2,13,11,30,947.0,78.0,2.5,16.0,659.0,518.75,404.73
2016,2,13,11,45,951.0,78.0,2.6,16.5,670.0,555.93,435.62
2016,2,13,12,0,955.0,78.0,2.7,17.0,681.0,590.82,464.03
2016,2,13,12,15,956.0,78.5,2.8,17.0,683.5,622.06,489.98
2016,2,13,12,30,957.0,79.0,2.9,17.0,686.0,650.56,513.47
2016,2,13,12,45,946.5,82.5,3.0,17.0,678.5,672.17,531.41
2016,2,13,13,0,936.0,86.0,3.1,17.0,671.0,690.42,546.64
2016,2,13,13,15,931.5,85.0,3.35,17.0,657.0,704.55,559.45
2016,2,13,13,30,927.0,84.0,3.6,17.0,643.0,715.42,569.74
2016,2,13,13,45,666.5,153.5,3.9,17.0,548.5,628.47,502.85
2016,2,13,14,0,406.0,223.0,4.2,17.0,454.0,517.45,415.88
2016,2,13,14,15,646.5,151.0,4.5,16.5,497.5,625.71,506.47
2016,2,13,14,30,887.0,79.0,4.8,16.0,541.0,709.91,576.92
2016,2,13,14,45,869.0,77.0,5.1,16.0,505.0,698.68,570.3
2016,2,13,15,0,851.0,75.0,5.4,16.0,469.0,680.29,558.49
2016,2,13,15,15,828.0,72.5,5.3,15.5,427.5,655.21,540.69
2016,2,13,15,30,805.0,70.0,5.2,15.0,386.0,627.74,520.37
2016,2,13,15,45,769.5,66.5,5.1,15.0,340.5,588.91,489.51
2016,2,13,16,0,734.0,63.0,5.0,15.0,295.0,548.7,456.75
2016,2,13,16,15,684.0,58.0,4.8,14.5,247.0,497.02,414.25
2016,2,13,16,30,634.0,53.0,4.6,14.0,199.0,449.74,373.63
2016,2,13,16,45,550.0,46.0,4.45,13.5,151.0,378.76,312.11
2016,2,13,17,0,466.0,39.0,4.3,13.0,103.0,311.34,251.19
2016,2,13,17,15,233.0,31.5,4.25,13.0,63.5,176.29,128.06
2016,2,13,17,30,0.0,24.0,4.2,13.0,24.0,29.25,0.0
2016,2,13,17,45,0.0,12.0,4.2,13.0,12.0,11.44,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,168.5,13.0,4.45,12.0,27.5,12.39,0.0
2016,2,14,7,30,337.0,26.0,4.5,12.0,55.0,20.68,10.4
2016,2,14,7,45,441.0,35.0,4.55,12.5,98.5,26.89,17.79
2016,2,14,8,0,545.0,44.0,4.6,13.0,142.0,32.87,23.55
2016,2,14,8,15,606.5,50.0,4.5,13.5,189.0,36.04,26.61
2016,2,14,8,30,668.0,56.0,4.4,14.0,236.0,42.91,32.83
2016,2,14,8,45,707.5,60.0,4.3,14.5,281.5,44.52,34.23
2016,2,14,9,0,747.0,64.0,4.2,15.0,327.0,46.44,35.84
2016,2,14,9,15,672.0,87.5,4.15,15.0,346.5,97.95,56.15
2016,2,14,9,30,597.0,111.0,4.1,15.0,366.0,146.51,92.12
2016,2,14,9,45,573.0,130.0,4.05,15.5,392.5,191.84,129.5
2016,2,14,10,0,549.0,149.0,4.0,16.0,419.0,233.61,166.25
2016,2,14,10,15,486.0,178.0,4.0,16.0,428.5,271.03,201.61
2016,2,14,10,30,423.0,207.0,4.0,16.0,438.0,302.46,231.32
2016,2,14,10,45,528.5,183.5,4.05,16.5,485.5,342.53,263.44
2016,2,14,11,0,634.0,160.0,4.1,17.0,533.0,390.64,302.57
2016,2,14,11,15,574.0,187.5,4.1,17.0,533.0,417.39,326.76
2016,2,14,11,30,514.0,215.0,4.1,17.0,533.0,439.47,346.24
2016,2,14,11,45,448.5,240.0,4.15,17.0,521.0,451.43,357.04
2016,2,14,12,0,383.0,265.0,4.2,17.0,509.0,456.3,361.72
2016,2,14,12,15,470.5,236.5,4.2,17.0,537.0,498.23,396.0
2016,2,14,12,30,558.0,208.0,4.2,17.0,565.0,540.7,430.6
2016,2,14,12,45,727.5,147.5,4.2,17.5,608.5,607.12,483.61
2016,2,14,13,0,897.0,87.0,4.2,18.0,652.0,670.39,533.82
2016,2,14,13,15,894.0,86.0,4.25,18.0,639.5,684.84,545.8
2016,2,14,13,30,891.0,85.0,4.3,18.0,627.0,696.19,555.73
2016,2,14,13,45,633.0,158.5,4.4,18.0,537.0,613.6,490.94
2016,2,14,14,0,375.0,232.0,4.5,18.0,447.0,507.28,406.68
2016,2,14,14,15,612.5,157.0,4.55,18.0,488.0,611.13,492.2
2016,2,14,14,30,850.0,82.0,4.6,18.0,529.0,695.63,560.74
2016,2,14,14,45,829.5,81.5,4.65,18.0,493.5,680.23,549.95
2016,2,14,15,0,809.0,81.0,4.7,18.0,458.0,662.05,537.54
2016,2,14,15,15,785.5,78.0,4.75,17.5,418.0,636.39,519.83
2016,2,14,15,30,762.0,75.0,4.8,17.0,378.0,608.46,499.88
2016,2,14,15,45,722.0,72.5,4.85,17.0,333.0,568.39,468.73
2016,2,14,16,0,682.0,70.0,4.9,17.0,288.0,530.94,438.69
2016,2,14,16,15,632.0,64.0,4.85,16.5,241.0,479.52,397.11
2016,2,14,16,30,582.0,58.0,4.8,16.0,194.0,428.49,354.26
2016,2,14,16,45,496.5,50.5,4.75,15.5,148.0,357.09,293.03
2016,2,14,17,0,411.0,43.0,4.7,15.0,102.0,289.27,232.65
2016,2,14,17,15,205.5,34.0,4.75,15.0,63.5,167.37,122.81
2016,2,14,17,30,0.0,25.0,4.8,15.0,25.0,30.46,0.0
2016,2,14,17,45,0.0,12.5,4.9,15.0,12.5,11.91,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,213.5,12.5,2.65,14.5,31.5,10.52,0.0
2016,2,15,7,30,427.0,25.0,2.7,15.0,63.0,21.43,11.24
2016,2,15,7,45,527.0,32.5,2.75,15.5,109.0,26.83,17.57
2016,2,15,8,0,627.0,40.0,2.8,16.0,155.0,32.1,22.61
2016,2,15,8,15,684.0,45.0,2.8,16.0,204.0,34.9,25.34
2016,2,15,8,30,741.0,50.0,2.8,16.0,253.0,37.68,27.93
2016,2,15,8,45,778.5,53.5,2.8,16.5,300.5,39.13,29.18
2016,2,15,9,0,816.0,57.0,2.8,17.0,348.0,43.99,33.38
2016,2,15,9,15,841.5,59.5,2.85,17.0,392.0,98.27,49.57
2016,2,15,9,30,867.0,62.0,2.9,17.0,436.0,148.66,81.31
2016,2,15,9,45,884.5,64.0,2.95,17.5,475.0,199.0,120.87
2016,2,15,10,0,902.0,66.0,3.0,18.0,514.0,249.95,164.62
2016,2,15,10,15,914.5,68.0,3.0,18.0,547.0,299.99,209.55
2016,2,15,10,30,927.0,70.0,3.0,18.0,580.0,349.71,254.38
2016,2,15,10,45,935.5,71.0,3.05,18.0,606.0,396.58,296.61
2016,2,15,11,0,944.0,72.0,3.1,18.0,632.0,442.29,337.12
2016,2,15,11,15,949.0,73.0,3.1,18.0,650.0,485.1,374.44
2016,2,15,11,30,954.0,74.0,3.1,18.0,668.0,526.07,409.41
2016,2,15,11,45,956.0,74.5,3.15,18.5,678.5,562.99,439.81
2016,2,15,12,0,958.0,75.0,3.2,19.0,689.0,597.49,467.59
2016,2,15,12,15,958.5,75.5,3.25,19.0,691.0,628.56,493.08
2016,2,15,12,30,959.0,76.0,3.3,19.0,693.0,656.84,516.06
2016,2,15,12,45,953.0,77.5,3.35,19.0,686.5,679.18,534.28
2016,2,15,13,0,947.0,79.0,3.4,19.0,680.0,698.28,549.89
2016,2,15,13,15,942.5,78.5,3.4,19.0,666.0,713.01,561.98
2016,2,15,13,30,938.0,78.0,3.4,19.0,652.0,724.43,571.24
2016,2,15,13,45,928.5,77.5,3.45,19.0,630.0,729.1,575.45
2016,2,15,14,0,919.0,77.0,3.5,19.0,608.0,730.4,577.37
2016,2,15,14,15,908.0,75.5,3.45,19.0,579.0,726.22,575.01
2016,2,15,14,30,897.0,74.0,3.4,19.0,550.0,718.8,570.42
2016,2,15,14,45,879.0,73.0,3.4,19.0,514.0,703.96,560.64
2016,2,15,15,0,861.0,72.0,3.4,19.0,478.0,690.95,552.28
2016,2,15,15,15,839.0,69.5,3.2,18.5,436.5,666.2,535.33
2016,2,15,15,30,817.0,67.0,3.0,18.0,395.0,639.01,516.05
2016,2,15,15,45,784.5,64.0,2.85,18.0,349.5,602.19,487.81
2016,2,15,16,0,752.0,61.0,2.7,18.0,304.0,563.87,457.7
2016,2,15,16,15,705.5,56.0,2.55,17.5,256.0,513.5,418.05
2016,2,15,16,30,659.0,51.0,2.4,17.0,208.0,463.04,376.74
2016,2,15,16,45,586.5,44.5,2.3,17.0,160.5,396.88,320.62
2016,2,15,17,0,514.0,38.0,2.2,17.0,113.0,338.75,268.48
2016,2,15,17,15,383.0,28.0,2.1,16.5,71.5,247.41,183.47
2016,2,15,17,30,252.0,18.0,2.0,16.0,30.0,151.55,0.0
2016,2,15,17,45,126.0,9.0,1.9,16.0,15.0,60.6,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,13.5,2.3,14.0,32.5,10.51,0.0
2016,2,16,7,30,405.0,27.0,2.4,14.0,65.0,21.32,11.56
2016,2,16,7,45,501.5,35.5,2.5,14.5,110.5,29.56,20.08
2016,2,16,8,0,598.0,44.0,2.6,15.0,156.0,35.65,25.88
2016,2,16,8,15,656.5,49.5,2.5,15.0,205.0,38.71,28.87
2016,2,16,8,30,715.0,55.0,2.4,15.0,254.0,41.76,31.7
2016,2,16,8,45,751.5,59.5,2.3,15.5,301.0,43.85,33.51
2016,2,16,9,0,788.0,64.0,2.2,16.0,348.0,52.3,40.87
2016,2,16,9,15,814.0,67.0,2.15,16.5,392.0,99.99,50.97
2016,2,16,9,30,840.0,70.0,2.1,17.0,436.0,149.82,83.04
2016,2,16,9,45,863.0,70.5,2.1,17.5,475.5,204.14,125.86
2016,2,16,10,0,886.0,71.0,2.1,18.0,515.0,254.21,168.51
2016,2,16,10,15,898.5,72.5,2.15,18.0,547.5,303.23,212.36
2016,2,16,10,30,911.0,74.0,2.2,18.0,580.0,351.94,256.04
2016,2,16,10,45,918.5,76.0,2.25,18.5,605.5,398.76,297.25
2016,2,16,11,0,926.0,78.0,2.3,19.0,631.0,444.41,336.54
2016,2,16,11,15,931.5,79.0,2.35,19.0,649.5,486.86,373.07
2016,2,16,11,30,937.0,80.0,2.4,19.0,668.0,527.55,407.39
2016,2,16,11,45,939.0,81.0,2.45,19.5,678.0,564.48,437.29
2016,2,16,12,0,941.0,82.0,2.5,20.0,688.0,599.04,464.66
2016,2,16,12,15,941.5,82.0,2.5,20.0,690.5,629.24,488.92
2016,2,16,12,30,942.0,82.0,2.5,20.0,693.0,656.69,510.72
2016,2,16,12,45,941.5,81.0,2.55,20.5,687.0,679.63,528.15
2016,2,16,13,0,941.0,80.0,2.6,21.0,681.0,699.51,543.11
2016,2,16,13,15,936.5,79.0,2.6,21.0,667.0,713.61,554.49
2016,2,16,13,30,932.0,78.0,2.6,21.0,653.0,724.4,562.9
2016,2,16,13,45,924.5,77.0,2.6,21.5,631.5,729.81,566.25
2016,2,16,14,0,917.0,76.0,2.6,22.0,610.0,731.87,567.38
2016,2,16,14,15,906.5,74.5,2.55,22.0,581.0,727.96,565.19
2016,2,16,14,30,896.0,73.0,2.5,22.0,552.0,720.81,560.85
2016,2,16,14,45,882.0,71.0,2.45,22.0,516.5,707.5,552.18
2016,2,16,15,0,868.0,69.0,2.4,22.0,481.0,691.23,541.44
2016,2,16,15,15,847.0,66.5,2.2,21.5,440.0,666.79,524.91
2016,2,16,15,30,826.0,64.0,2.0,21.0,399.0,644.88,510.05
2016,2,16,15,45,797.0,60.5,1.85,21.0,354.0,609.42,483.45
2016,2,16,16,0,768.0,57.0,1.7,21.0,309.0,572.33,454.96
2016,2,16,16,15,723.5,52.5,1.55,20.5,261.0,523.22,417.25
2016,2,16,16,30,679.0,48.0,1.4,20.0,213.0,473.96,377.9
2016,2,16,16,45,607.5,42.5,1.3,20.0,164.5,408.77,324.0
2016,2,16,17,0,536.0,37.0,1.2,20.0,116.0,345.84,269.66
2016,2,16,17,15,268.0,35.0,1.15,19.5,74.5,199.95,147.2
2016,2,16,17,30,0.0,33.0,1.1,19.0,33.0,45.47,0.0
2016,2,16,17,45,0.0,16.5,1.05,18.5,16.5,15.73,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,50.0,17.0,7.55,16.0,22.0,14.28,0.0
2016,2,17,7,30,100.0,34.0,7.6,16.0,44.0,27.84,16.96
2016,2,17,7,45,136.5,53.0,7.65,16.0,75.0,42.45,31.09
2016,2,17,8,0,173.0,72.0,7.7,16.0,106.0,56.58,44.11
2016,2,17,8,15,197.5,91.5,7.6,16.0,140.0,70.55,56.82
2016,2,17,8,30,222.0,111.0,7.5,16.0,174.0,84.02,68.9
2016,2,17,8,45,242.5,127.5,7.45,16.0,207.0,95.0,78.59
2016,2,17,9,0,263.0,144.0,7.4,16.0,240.0,109.65,84.73
2016,2,17,9,15,131.5,106.0,7.55,16.0,154.0,97.36,72.01
2016,2,17,9,30,0.0,68.0,7.7,16.0,68.0,63.27,47.86
2016,2,17,9,45,239.5,121.0,7.85,16.0,242.0,139.89,101.41
2016,2,17,10,0,479.0,174.0,8.0,16.0,416.0,244.85,179.76
2016,2,17,10,15,457.5,193.0,8.05,16.0,436.0,281.59,213.23
2016,2,17,10,30,436.0,212.0,8.1,16.0,456.0,316.01,244.58
2016,2,17,10,45,424.0,226.5,8.15,16.5,472.5,347.77,272.55
2016,2,17,11,0,412.0,241.0,8.2,17.0,489.0,379.09,299.52
2016,2,17,11,15,334.0,266.5,8.1,16.5,471.5,387.15,308.67
2016,2,17,11,30,256.0,292.0,8.0,16.0,454.0,388.96,311.81
2016,2,17,11,45,217.5,301.0,7.95,16.0,440.5,389.89,313.19
2016,2,17,12,0,179.0,310.0,7.9,16.0,427.0,387.91,311.83
2016,2,17,12,15,274.5,295.0,7.9,16.0,474.5,441.85,356.43
2016,2,17,12,30,370.0,280.0,7.9,16.0,522.0,497.93,402.76
2016,2,17,12,45,381.5,274.5,7.95,16.0,522.0,513.16,415.8
2016,2,17,13,0,393.0,269.0,8.0,16.0,522.0,527.48,428.19
2016,2,17,13,15,225.0,270.5,8.05,16.0,415.0,420.74,341.62
2016,2,17,13,30,57.0,272.0,8.1,16.0,308.0,306.5,246.99
2016,2,17,13,45,56.0,264.0,8.15,16.0,298.5,300.94,243.01
2016,2,17,14,0,55.0,256.0,8.2,16.0,289.0,295.13,238.72
2016,2,17,14,15,34.5,225.0,8.2,16.0,245.5,250.5,202.44
2016,2,17,14,30,14.0,194.0,8.2,16.0,202.0,197.32,158.81
2016,2,17,14,45,7.0,111.0,8.25,16.0,115.0,109.42,86.33
2016,2,17,15,0,0.0,28.0,8.3,16.0,28.0,26.0,16.33
2016,2,17,15,15,0.0,23.5,8.3,15.5,23.5,21.81,12.88
2016,2,17,15,30,0.0,19.0,8.3,15.0,19.0,17.63,9.38
2016,2,17,15,45,0.0,16.5,8.35,15.0,16.5,15.3,7.42
2016,2,17,16,0,0.0,14.0,8.4,15.0,14.0,12.98,5.45
2016,2,17,16,15,0.0,11.5,8.45,15.0,11.5,10.65,3.46
2016,2,17,16,30,0.0,9.0,8.5,15.0,9.0,8.33,1.46
2016,2,17,16,45,0.0,7.0,8.55,15.0,7.0,6.48,0.0
2016,2,17,17,0,0.0,5.0,8.6,15.0,5.0,4.62,0.0
2016,2,17,17,15,0.0,3.0,8.6,15.0,3.0,2.77,0.0
2016,2,17,17,30,0.0,1.0,8.6,15.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,8.6,15.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.5,6.0,12.0,29.5,17.85,0.0
2016,2,18,7,30,163.0,43.0,6.1,12.0,59.0,34.67,23.28
2016,2,18,7,45,264.0,58.0,6.25,12.5,102.0,44.68,33.59
2016,2,18,8,0,365.0,73.0,6.4,13.0,145.0,55.16,43.44
2016,2,18,8,15,434.5,83.5,6.35,13.0,191.5,61.71,49.66
2016,2,18,8,30,504.0,94.0,6.3,13.0,238.0,68.05,55.47
2016,2,18,8,45,557.5,100.0,6.3,13.5,285.0,71.83,58.74
2016,2,18,9,0,611.0,106.0,6.3,14.0,332.0,84.12,58.87
2016,2,18,9,15,457.0,142.0,6.2,14.0,322.5,135.73,92.81
2016,2,18,9,30,303.0,178.0,6.1,14.0,313.0,176.39,129.71
2016,2,18,9,45,521.5,149.5,6.1,14.0,405.5,207.23,145.87
2016,2,18,10,0,740.0,121.0,6.1,14.0,498.0,261.98,185.2
2016,2,18,10,15,757.0,124.0,6.05,14.0,531.0,308.01,227.01
2016,2,18,10,30,774.0,127.0,6.0,14.0,564.0,354.53,269.39
2016,2,18,10,45,788.5,128.0,6.0,14.0,590.5,398.65,309.56
2016,2,18,11,0,803.0,129.0,6.0,14.0,617.0,442.5,348.91
2016,2,18,11,15,810.5,130.5,5.95,14.0,635.0,485.55,386.87
2016,2,18,11,30,818.0,132.0,5.9,14.0,653.0,524.44,420.8
2016,2,18,11,45,822.5,132.5,5.85,14.0,663.5,559.35,450.96
2016,2,18,12,0,827.0,133.0,5.8,14.0,674.0,592.4,479.05
2016,2,18,12,15,827.5,133.0,5.7,14.0,676.0,620.57,502.73
2016,2,18,12,30,828.0,133.0,5.6,14.0,678.0,646.32,524.1
2016,2,18,12,45,625.5,197.0,5.6,14.0,607.0,603.05,489.14
2016,2,18,13,0,423.0,261.0,5.6,14.0,536.0,546.49,442.89
2016,2,18,13,15,358.0,270.5,5.5,14.0,500.0,518.13,420.52
2016,2,18,13,30,293.0,280.0,5.4,14.0,464.0,492.21,399.55
2016,2,18,13,45,187.5,273.0,5.35,14.0,389.0,410.53,333.79
2016,2,18,14,0,82.0,266.0,5.3,14.0,314.0,325.04,263.75
2016,2,18,14,15,446.5,185.0,5.2,14.0,429.0,529.25,435.51
2016,2,18,14,30,811.0,104.0,5.1,14.0,544.0,707.17,580.02
2016,2,18,14,45,794.5,100.5,5.0,14.0,509.0,691.12,567.53
2016,2,18,15,0,778.0,97.0,4.9,14.0,474.0,672.27,553.77
2016,2,18,15,15,753.5,93.5,4.75,14.0,433.0,648.43,535.45
2016,2,18,15,30,729.0,90.0,4.6,14.0,392.0,619.63,513.08
2016,2,18,15,45,702.0,84.0,4.5,14.0,348.0,584.33,485.42
2016,2,18,16,0,675.0,78.0,4.4,14.0,304.0,547.54,455.91
2016,2,18,16,15,625.5,71.5,4.1,13.5,256.5,495.03,413.03
2016,2,18,16,30,576.0,65.0,3.8,13.0,209.0,442.83,369.31
2016,2,18,16,45,506.0,56.5,3.55,13.0,162.5,377.55,312.71
2016,2,18,17,0,436.0,48.0,3.3,13.0,116.0,314.84,256.45
2016,2,18,17,15,311.5,35.5,3.15,12.5,75.0,224.46,174.63
2016,2,18,17,30,187.0,23.0,3.0,12.0,34.0,133.15,43.06
2016,2,18,17,45,93.5,11.5,2.95,12.0,17.0,50.5,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,165.0,17.0,5.8,12.0,34.5,13.31,0.0
2016,2,19,7,30,330.0,34.0,6.1,12.0,69.0,27.27,17.35
2016,2,19,7,45,422.0,44.5,6.4,12.5,113.5,34.49,24.73
2016,2,19,8,0,514.0,55.0,6.7,13.0,158.0,41.42,31.29
2016,2,19,8,15,574.0,61.5,6.85,13.0,205.5,44.55,34.35
2016,2,19,8,30,634.0,68.0,7.0,13.0,253.0,47.64,37.21
2016,2,19,8,45,670.5,74.0,7.2,13.5,299.0,50.19,39.41
2016,2,19,9,0,707.0,80.0,7.4,14.0,345.0,67.56,41.7
2016,2,19,9,15,735.0,84.0,7.45,14.0,388.0,112.83,62.67
2016,2,19,9,30,763.0,88.0,7.5,14.0,431.0,165.07,100.01
2016,2,19,9,45,776.5,93.0,7.55,14.5,468.0,212.9,139.85
2016,2,19,10,0,790.0,98.0,7.6,15.0,505.0,261.26,182.85
2016,2,19,10,15,560.5,169.0,7.5,15.0,466.5,294.44,221.8
2016,2,19,10,30,331.0,240.0,7.4,15.0,428.0,311.16,243.93
2016,2,19,10,45,364.5,244.0,7.35,15.0,459.5,345.96,273.46
2016,2,19,11,0,398.0,248.0,7.3,15.0,491.0,382.95,304.76
2016,2,19,11,15,450.5,238.5,7.1,15.0,521.5,418.38,334.67
2016,2,19,11,30,503.0,229.0,6.9,15.0,552.0,457.71,367.67
2016,2,19,11,45,458.0,249.5,6.75,15.0,547.0,474.91,382.46
2016,2,19,12,0,413.0,270.0,6.6,15.0,542.0,486.26,392.07
2016,2,19,12,15,388.5,277.5,6.35,14.5,534.0,495.47,400.5
2016,2,19,12,30,364.0,285.0,6.1,14.0,526.0,502.34,406.82
2016,2,19,12,45,323.5,291.5,5.9,14.0,504.5,495.8,401.52
2016,2,19,13,0,283.0,298.0,5.7,14.0,483.0,486.61,393.96
2016,2,19,13,15,348.0,276.0,5.4,14.0,498.5,518.46,420.51
2016,2,19,13,30,413.0,254.0,5.1,14.0,514.0,550.41,446.85
2016,2,19,13,45,343.5,259.5,4.85,14.0,471.0,515.44,418.43
2016,2,19,14,0,274.0,265.0,4.6,14.0,428.0,478.28,388.29
2016,2,19,14,15,160.5,247.0,4.35,14.0,341.5,373.58,303.92
2016,2,19,14,30,47.0,229.0,4.1,14.0,255.0,266.66,215.99
2016,2,19,14,45,23.5,146.0,3.95,14.0,159.0,162.15,130.84
2016,2,19,15,0,0.0,63.0,3.8,14.0,63.0,58.61,44.09
2016,2,19,15,15,0.0,91.5,3.75,13.5,91.5,85.75,67.31
2016,2,19,15,30,0.0,120.0,3.7,13.0,120.0,115.5,92.69
2016,2,19,15,45,0.0,106.5,3.7,13.0,106.5,102.53,81.92
2016,2,19,16,0,0.0,93.0,3.7,13.0,93.0,89.51,71.04
2016,2,19,16,15,0.0,78.5,3.65,12.5,78.5,75.34,59.14
2016,2,19,16,30,0.0,64.0,3.6,12.0,64.0,61.06,46.94
2016,2,19,16,45,0.0,49.5,3.55,12.0,49.5,46.65,34.34
2016,2,19,17,0,0.0,35.0,3.5,12.0,35.0,32.51,21.9
2016,2,19,17,15,0.0,22.5,3.45,12.0,22.5,20.88,11.43
2016,2,19,17,30,0.0,10.0,3.4,12.0,10.0,9.26,0.0
2016,2,19,17,45,0.0,5.0,3.4,12.0,5.0,4.77,0.0
2016,2,19,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,90.5,20.0,3.6,9.0,30.0,15.67,0.87
2016,2,20,7,30,181.0,40.0,3.6,9.0,60.0,31.11,21.11
2016,2,20,7,45,236.0,57.5,3.6,9.5,97.5,43.94,33.55
2016,2,20,8,0,291.0,75.0,3.6,10.0,135.0,56.26,45.07
2016,2,20,8,15,326.5,90.5,3.45,10.0,174.5,66.49,54.61
2016,2,20,8,30,362.0,106.0,3.3,10.0,214.0,76.3,63.56
2016,2,20,8,45,401.5,114.5,3.15,10.5,252.0,80.55,67.22
2016,2,20,9,0,441.0,123.0,3.0,11.0,290.0,97.12,70.3
2016,2,20,9,15,548.0,114.0,2.85,11.0,346.0,125.28,80.31
2016,2,20,9,30,655.0,105.0,2.7,11.0,402.0,163.13,103.71
2016,2,20,9,45,625.5,125.0,2.55,11.5,428.0,210.65,145.08
2016,2,20,10,0,596.0,145.0,2.4,12.0,454.0,255.0,185.2
2016,2,20,10,15,540.5,175.0,2.25,12.0,468.5,296.16,223.64
2016,2,20,10,30,485.0,205.0,2.1,12.0,483.0,332.0,256.61
2016,2,20,10,45,383.0,240.5,1.95,12.5,466.0,351.66,275.57
2016,2,20,11,0,281.0,276.0,1.8,13.0,449.0,359.65,283.64
2016,2,20,11,15,356.0,266.5,1.65,13.0,492.5,401.84,317.05
2016,2,20,11,30,431.0,257.0,1.5,13.0,536.0,449.01,353.99
2016,2,20,11,45,464.5,249.0,1.4,13.5,554.0,480.02,377.73
2016,2,20,12,0,498.0,241.0,1.3,14.0,572.0,511.81,401.74
2016,2,20,12,15,515.0,235.0,1.3,14.0,578.5,536.06,420.95
2016,2,20,12,30,532.0,229.0,1.3,14.0,585.0,559.52,439.46
2016,2,20,12,45,554.0,219.0,1.35,14.0,586.5,581.33,457.07
2016,2,20,13,0,576.0,209.0,1.4,14.0,588.0,601.97,473.78
2016,2,20,13,15,738.0,153.5,1.5,14.0,628.5,674.89,531.24
2016,2,20,13,30,900.0,98.0,1.6,14.0,669.0,739.59,581.5
2016,2,20,13,45,894.0,96.0,1.7,14.0,648.0,744.84,586.15
2016,2,20,14,0,888.0,94.0,1.8,14.0,627.0,750.87,592.11
2016,2,20,14,15,877.5,92.0,1.9,14.0,598.0,746.71,590.83
2016,2,20,14,30,867.0,90.0,2.0,14.0,569.0,739.3,587.36
2016,2,20,14,45,856.5,86.5,2.15,14.0,534.0,727.06,580.76
2016,2,20,15,0,846.0,83.0,2.3,14.0,499.0,711.76,571.86
2016,2,20,15,15,825.0,80.0,2.4,14.0,457.5,686.77,555.28
2016,2,20,15,30,804.0,77.0,2.5,14.0,416.0,659.29,536.6
2016,2,20,15,45,775.0,72.5,2.6,14.0,370.5,622.46,509.79
2016,2,20,16,0,746.0,68.0,2.7,14.0,325.0,583.97,480.65
2016,2,20,16,15,701.5,63.0,2.65,13.5,276.0,533.82,441.49
2016,2,20,16,30,657.0,58.0,2.6,13.0,227.0,487.72,403.84
2016,2,20,16,45,585.5,51.0,2.55,12.5,178.0,420.54,347.48
2016,2,20,17,0,514.0,44.0,2.5,12.0,129.0,356.07,290.98
2016,2,20,17,15,395.5,33.5,2.5,12.0,85.0,267.31,210.85
2016,2,20,17,30,277.0,23.0,2.5,12.0,41.0,179.6,91.3
2016,2,20,17,45,138.5,11.5,2.55,12.0,20.5,70.47,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,3.2,10.5,41.0,13.07,1.27
2016,2,21,7,30,427.0,34.0,3.3,11.0,82.0,26.89,17.48
2016,2,21,7,45,520.0,42.0,3.45,11.5,130.5,31.89,22.68
2016,2,21,8,0,613.0,50.0,3.6,12.0,179.0,36.76,27.36
2016,2,21,8,15,669.0,56.0,3.6,12.0,229.0,43.6,33.7
2016,2,21,8,30,725.0,62.0,3.6,12.0,279.0,46.87,36.71
2016,2,21,8,45,764.0,65.5,3.6,12.5,328.0,47.91,37.54
2016,2,21,9,0,803.0,69.0,3.6,13.0,377.0,72.17,40.5
2016,2,21,9,15,828.5,72.0,3.55,13.0,422.0,121.38,64.93
2016,2,21,9,30,854.0,75.0,3.5,13.0,467.0,172.67,102.08
2016,2,21,9,45,873.5,77.0,3.5,13.5,507.0,223.84,144.96
2016,2,21,10,0,893.0,79.0,3.5,14.0,547.0,280.8,195.06
2016,2,21,10,15,906.0,81.0,3.45,14.0,580.5,331.3,241.18
2016,2,21,10,30,919.0,83.0,3.4,14.0,614.0,381.54,286.86
2016,2,21,10,45,928.0,84.0,3.4,14.0,641.0,428.88,329.63
2016,2,21,11,0,937.0,85.0,3.4,14.0,668.0,475.1,370.59
2016,2,21,11,15,943.0,86.0,3.4,14.0,686.5,518.61,408.49
2016,2,21,11,30,949.0,87.0,3.4,14.0,705.0,560.34,444.08
2016,2,21,11,45,951.5,87.5,3.4,14.5,715.5,597.77,474.68
2016,2,21,12,0,954.0,88.0,3.4,15.0,726.0,632.79,502.67
2016,2,21,12,15,954.5,88.0,3.5,15.0,728.0,663.58,528.14
2016,2,21,12,30,955.0,88.0,3.6,15.0,730.0,691.56,551.13
2016,2,21,12,45,954.0,87.5,3.7,15.0,724.0,715.13,570.55
2016,2,21,13,0,953.0,87.0,3.8,15.0,718.0,735.59,587.48
2016,2,21,13,15,948.5,86.5,3.9,15.0,704.0,750.44,599.43
2016,2,21,13,30,944.0,86.0,4.0,15.0,690.0,761.96,608.8
2016,2,21,13,45,933.0,86.5,4.15,15.0,666.5,766.54,613.4
2016,2,21,14,0,922.0,87.0,4.3,15.0,643.0,767.72,615.82
2016,2,21,14,15,911.0,85.5,4.45,15.0,613.5,763.35,614.41
2016,2,21,14,30,900.0,84.0,4.6,15.0,584.0,755.7,610.65
2016,2,21,14,45,881.0,83.0,4.75,15.0,546.5,744.52,604.26
2016,2,21,15,0,862.0,82.0,4.9,15.0,509.0,725.75,592.09
2016,2,21,15,15,840.0,79.0,4.95,14.5,467.0,699.76,574.92
2016,2,21,15,30,818.0,76.0,5.0,14.0,425.0,671.26,555.54
2016,2,21,15,45,785.0,72.5,5.05,14.0,378.0,632.5,526.32
2016,2,21,16,0,752.0,69.0,5.1,14.0,331.0,592.2,494.58
2016,2,21,16,15,706.5,64.0,4.95,13.5,281.5,541.05,453.43
2016,2,21,16,30,661.0,59.0,4.8,13.0,232.0,494.03,414.01
2016,2,21,16,45,590.5,52.0,4.65,13.0,182.0,426.97,355.9
2016,2,21,17,0,520.0,45.0,4.5,13.0,132.0,362.53,298.01
2016,2,21,17,15,401.0,34.5,4.4,12.5,88.0,272.76,217.09
2016,2,21,17,30,282.0,24.0,4.3,12.0,44.0,185.43,105.77
2016,2,21,17,45,141.0,12.0,4.25,12.0,22.0,72.5,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
