Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,2.95,10.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,2.9,11.0,12.0,11.44,0.0
2016,2,22,7,15,225.5,23.0,2.95,11.0,49.5,18.49,5.73
2016,2,22,7,30,451.0,34.0,3.0,11.0,87.0,26.68,17.44
2016,2,22,7,45,537.0,42.0,3.1,11.5,135.0,31.71,22.57
2016,2,22,8,0,623.0,50.0,3.2,12.0,183.0,36.57,27.22
2016,2,22,8,15,676.5,55.5,3.15,12.0,233.0,42.94,33.12
2016,2,22,8,30,730.0,61.0,3.1,12.0,283.0,45.78,35.74
2016,2,22,8,45,766.0,65.0,3.05,12.5,331.5,47.28,36.98
2016,2,22,9,0,802.0,69.0,3.0,13.0,380.0,75.43,41.48
2016,2,22,9,15,826.5,72.0,3.0,13.5,425.0,124.64,66.89
2016,2,22,9,30,851.0,75.0,3.0,14.0,470.0,175.84,104.31
2016,2,22,9,45,665.0,129.5,3.0,14.5,453.5,227.24,155.83
2016,2,22,10,0,479.0,184.0,3.0,15.0,437.0,263.27,194.61
2016,2,22,10,15,696.0,133.5,2.95,15.0,526.5,311.27,230.18
2016,2,22,10,30,913.0,83.0,2.9,15.0,616.0,383.52,287.51
2016,2,22,10,45,759.0,133.5,2.9,15.5,589.5,405.84,311.75
2016,2,22,11,0,605.0,184.0,2.9,16.0,563.0,421.21,328.03
2016,2,22,11,15,773.0,136.5,2.9,16.0,634.5,485.34,379.92
2016,2,22,11,30,941.0,89.0,2.9,16.0,706.0,562.38,441.48
2016,2,22,11,45,807.0,135.0,2.95,16.0,670.0,567.88,447.54
2016,2,22,12,0,673.0,181.0,3.0,16.0,634.0,563.16,445.04
2016,2,22,12,15,811.0,136.0,3.05,16.0,683.5,628.28,497.26
2016,2,22,12,30,949.0,91.0,3.1,16.0,733.0,695.03,549.96
2016,2,22,12,45,798.5,139.0,3.2,16.5,676.5,670.64,530.35
2016,2,22,13,0,648.0,187.0,3.3,17.0,620.0,637.32,503.97
2016,2,22,13,15,789.0,139.5,3.35,17.0,655.5,702.7,556.26
2016,2,22,13,30,930.0,92.0,3.4,17.0,691.0,762.59,602.34
2016,2,22,13,45,924.5,90.5,3.45,17.0,669.5,768.87,607.41
2016,2,22,14,0,919.0,89.0,3.5,17.0,648.0,771.8,610.57
2016,2,22,14,15,909.0,87.5,3.45,17.0,619.0,768.11,608.6
2016,2,22,14,30,899.0,86.0,3.4,17.0,590.0,761.15,604.41
2016,2,22,14,45,885.0,84.0,3.4,17.0,554.0,752.43,599.29
2016,2,22,15,0,871.0,82.0,3.4,17.0,518.0,735.98,588.53
2016,2,22,15,15,786.0,84.0,3.2,16.5,453.0,670.76,541.45
2016,2,22,15,30,701.0,86.0,3.0,16.0,388.0,607.73,494.97
2016,2,22,15,45,660.0,86.5,2.9,16.0,346.0,570.61,466.6
2016,2,22,16,0,619.0,87.0,2.8,16.0,304.0,532.54,436.67
2016,2,22,16,15,584.5,78.5,2.65,15.5,259.5,487.59,401.48
2016,2,22,16,30,550.0,70.0,2.5,15.0,215.0,442.31,364.74
2016,2,22,16,45,483.5,62.0,2.45,15.0,170.0,379.07,311.45
2016,2,22,17,0,417.0,54.0,2.4,15.0,125.0,318.07,258.19
2016,2,22,17,15,327.0,40.0,2.35,14.5,84.0,242.21,190.99
2016,2,22,17,30,237.0,26.0,2.3,14.0,43.0,168.48,102.39
2016,2,22,17,45,118.5,13.0,2.25,14.0,21.5,64.11,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,11.44,0.0
2016,2,23,7,15,161.5,26.0,2.15,13.0,46.0,20.42,8.13
2016,2,23,7,30,323.0,40.0,2.3,13.0,80.0,32.0,21.98
2016,2,23,7,45,398.0,52.0,2.5,13.5,123.5,40.34,30.03
2016,2,23,8,0,473.0,64.0,2.7,14.0,167.0,48.3,37.43
2016,2,23,8,15,521.0,72.5,2.85,14.0,212.0,52.77,41.62
2016,2,23,8,30,569.0,81.0,3.0,14.0,257.0,57.08,45.52
2016,2,23,8,45,619.5,81.5,3.15,14.0,301.5,54.83,43.47
2016,2,23,9,0,670.0,82.0,3.3,14.0,346.0,79.33,46.02
2016,2,23,9,15,705.0,84.5,3.25,14.5,390.0,122.72,69.32
2016,2,23,9,30,740.0,87.0,3.2,15.0,434.0,173.56,106.93
2016,2,23,9,45,740.5,96.5,3.15,15.5,467.5,221.9,148.17
2016,2,23,10,0,741.0,106.0,3.1,16.0,501.0,265.4,187.14
2016,2,23,10,15,839.0,96.0,2.9,16.0,569.0,328.03,239.22
2016,2,23,10,30,937.0,86.0,2.7,16.0,637.0,398.33,297.63
2016,2,23,10,45,945.5,87.5,2.5,16.5,664.0,446.91,339.54
2016,2,23,11,0,954.0,89.0,2.3,17.0,691.0,494.29,379.2
2016,2,23,11,15,959.5,90.0,2.15,17.0,709.5,538.42,415.91
2016,2,23,11,30,965.0,91.0,2.0,17.0,728.0,580.68,450.03
2016,2,23,11,45,965.0,92.5,1.9,17.5,738.5,618.37,479.04
2016,2,23,12,0,965.0,94.0,1.8,18.0,749.0,653.47,505.19
2016,2,23,12,15,965.0,94.5,1.7,18.0,750.5,684.89,528.87
2016,2,23,12,30,965.0,95.0,1.6,18.0,752.0,713.45,549.9
2016,2,23,12,45,962.0,95.0,1.55,18.5,745.0,736.55,565.98
2016,2,23,13,0,959.0,95.0,1.5,19.0,738.0,756.42,579.48
2016,2,23,13,15,954.0,94.0,1.45,19.0,723.0,770.6,589.05
2016,2,23,13,30,949.0,93.0,1.4,19.0,708.0,781.36,596.35
2016,2,23,13,45,939.5,92.5,1.35,19.0,685.0,786.0,599.55
2016,2,23,14,0,930.0,92.0,1.3,19.0,662.0,787.18,600.56
2016,2,23,14,15,919.0,90.0,1.35,19.0,631.5,782.23,598.66
2016,2,23,14,30,908.0,88.0,1.4,19.0,601.0,773.94,594.62
2016,2,23,14,45,892.0,86.0,1.45,19.0,563.5,763.73,589.33
2016,2,23,15,0,876.0,84.0,1.5,19.0,526.0,745.71,578.58
2016,2,23,15,15,854.0,81.0,1.5,18.5,483.0,719.32,562.45
2016,2,23,15,30,832.0,78.0,1.5,18.0,440.0,690.39,544.3
2016,2,23,15,45,797.5,75.0,1.5,17.5,392.0,650.6,517.77
2016,2,23,16,0,763.0,72.0,1.5,17.0,344.0,609.25,488.49
2016,2,23,16,15,718.5,67.0,1.5,16.5,293.5,558.0,450.53
2016,2,23,16,30,674.0,62.0,1.5,16.0,243.0,511.02,414.08
2016,2,23,16,45,594.5,56.0,1.55,16.0,191.5,438.87,355.62
2016,2,23,17,0,515.0,50.0,1.6,16.0,140.0,369.65,297.09
2016,2,23,17,15,400.5,38.5,1.65,15.5,94.5,280.04,220.02
2016,2,23,17,30,286.0,27.0,1.7,15.0,49.0,195.32,125.48
2016,2,23,17,45,143.0,13.5,1.75,15.0,24.5,75.76,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.34,0.0
2016,2,24,7,15,183.0,27.0,1.3,11.5,50.0,21.17,9.75
2016,2,24,7,30,366.0,40.0,1.4,12.0,86.0,31.76,22.0
2016,2,24,7,45,457.5,49.0,1.55,12.5,133.5,37.37,27.6
2016,2,24,8,0,549.0,58.0,1.7,13.0,181.0,42.81,32.74
2016,2,24,8,15,604.0,65.0,1.65,13.0,230.0,46.29,36.03
2016,2,24,8,30,659.0,72.0,1.6,13.0,279.0,49.66,39.08
2016,2,24,8,45,700.0,76.0,1.6,13.5,327.0,50.57,39.76
2016,2,24,9,0,741.0,80.0,1.6,14.0,375.0,88.72,50.75
2016,2,24,9,15,767.0,84.0,1.5,14.5,419.0,135.95,77.15
2016,2,24,9,30,793.0,88.0,1.4,15.0,463.0,185.44,113.9
2016,2,24,9,45,812.5,90.5,1.3,15.5,502.0,234.33,154.68
2016,2,24,10,0,832.0,93.0,1.2,16.0,541.0,284.28,197.9
2016,2,24,10,15,845.5,95.5,1.15,16.0,574.0,333.24,241.14
2016,2,24,10,30,859.0,98.0,1.1,16.0,607.0,382.16,283.77
2016,2,24,10,45,868.0,99.5,1.05,16.5,632.5,428.15,322.66
2016,2,24,11,0,877.0,101.0,1.0,17.0,658.0,473.21,359.59
2016,2,24,11,15,883.0,102.0,0.95,17.0,676.5,517.21,395.17
2016,2,24,11,30,889.0,103.0,0.9,17.0,695.0,557.0,426.64
2016,2,24,11,45,891.0,104.5,0.9,17.5,705.0,593.23,454.24
2016,2,24,12,0,893.0,106.0,0.9,18.0,715.0,627.22,479.46
2016,2,24,12,15,893.5,106.0,1.0,18.0,717.0,656.47,502.7
2016,2,24,12,30,894.0,106.0,1.1,18.0,719.0,683.08,523.79
2016,2,24,12,45,897.5,102.5,1.2,18.0,714.0,705.47,541.81
2016,2,24,13,0,901.0,99.0,1.3,18.0,709.0,725.01,557.72
2016,2,24,13,15,896.5,98.5,1.4,18.0,694.5,739.06,568.9
2016,2,24,13,30,892.0,98.0,1.5,18.0,680.0,749.93,577.86
2016,2,24,13,45,884.5,96.5,1.65,18.0,658.0,754.36,582.92
2016,2,24,14,0,877.0,95.0,1.8,18.0,636.0,755.52,585.81
2016,2,24,14,15,865.5,93.0,1.85,18.0,606.5,754.53,586.46
2016,2,24,14,30,854.0,91.0,1.9,18.0,577.0,746.11,581.96
2016,2,24,14,45,837.5,89.0,1.95,18.0,541.0,730.91,572.73
2016,2,24,15,0,821.0,87.0,2.0,18.0,505.0,712.81,561.46
2016,2,24,15,15,799.0,84.0,2.0,17.5,463.5,686.89,545.1
2016,2,24,15,30,777.0,81.0,2.0,17.0,422.0,658.59,526.79
2016,2,24,15,45,745.0,77.5,2.05,17.0,376.0,620.69,500.09
2016,2,24,16,0,713.0,74.0,2.1,17.0,330.0,584.81,473.48
2016,2,24,16,15,669.5,68.5,2.05,16.5,281.5,535.06,435.72
2016,2,24,16,30,626.0,63.0,2.0,16.0,233.0,485.31,396.53
2016,2,24,16,45,558.5,55.5,1.95,15.5,184.5,419.44,342.79
2016,2,24,17,0,491.0,48.0,1.9,15.0,136.0,356.08,288.82
2016,2,24,17,15,385.0,37.0,1.9,14.5,92.0,271.9,215.66
2016,2,24,17,30,279.0,26.0,1.9,14.0,48.0,193.64,130.52
2016,2,24,17,45,139.5,13.0,1.95,14.0,24.0,74.22,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,13.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,12.39,0.0
2016,2,25,7,15,201.5,28.5,0.25,13.0,51.0,22.33,11.36
2016,2,25,7,30,326.0,44.0,0.3,13.0,87.0,35.29,25.15
2016,2,25,7,45,406.5,55.5,0.35,13.5,132.5,43.01,32.57
2016,2,25,8,0,487.0,67.0,0.4,14.0,178.0,50.4,39.42
2016,2,25,8,15,543.0,75.0,0.45,14.0,226.0,54.35,43.09
2016,2,25,8,30,599.0,83.0,0.5,14.0,274.0,58.18,46.53
2016,2,25,8,45,638.0,89.0,0.55,14.5,320.5,60.23,48.17
2016,2,25,9,0,677.0,95.0,0.6,15.0,367.0,95.57,56.54
2016,2,25,9,15,528.0,138.0,0.65,15.0,364.5,153.88,100.96
2016,2,25,9,30,379.0,181.0,0.7,15.0,362.0,200.6,143.63
2016,2,25,9,45,483.5,168.5,0.75,15.5,418.5,230.55,164.1
2016,2,25,10,0,588.0,156.0,0.8,16.0,475.0,275.24,198.35
2016,2,25,10,15,585.5,167.5,0.8,16.5,501.5,316.28,233.5
2016,2,25,10,30,583.0,179.0,0.8,17.0,528.0,355.73,266.75
2016,2,25,10,45,537.0,205.5,0.8,17.5,537.5,390.14,295.7
2016,2,25,11,0,491.0,232.0,0.8,18.0,547.0,420.07,319.99
2016,2,25,11,15,504.5,233.5,0.75,18.0,565.0,452.48,345.46
2016,2,25,11,30,518.0,235.0,0.7,18.0,583.0,484.8,370.29
2016,2,25,11,45,517.5,240.0,0.65,18.0,591.5,512.22,390.96
2016,2,25,12,0,517.0,245.0,0.6,18.0,600.0,538.34,410.23
2016,2,25,12,15,686.0,181.5,0.45,18.0,654.5,605.47,459.36
2016,2,25,12,30,855.0,118.0,0.3,18.0,709.0,675.24,508.7
2016,2,25,12,45,685.0,179.5,0.2,18.5,650.5,646.28,484.28
2016,2,25,13,0,515.0,241.0,0.1,19.0,592.0,604.72,452.19
2016,2,25,13,15,689.5,174.0,0.2,19.0,633.5,678.23,508.29
2016,2,25,13,30,864.0,107.0,0.3,19.0,675.0,746.7,558.34
2016,2,25,13,45,853.5,106.5,0.4,19.0,652.5,750.23,561.93
2016,2,25,14,0,843.0,106.0,0.5,19.0,630.0,750.51,564.46
2016,2,25,14,15,832.0,104.0,0.7,19.0,601.5,745.62,565.13
2016,2,25,14,30,821.0,102.0,0.9,19.0,573.0,737.6,563.51
2016,2,25,14,45,801.0,101.0,1.1,19.0,536.5,721.02,555.66
2016,2,25,15,0,781.0,100.0,1.3,19.0,500.0,701.66,545.52
2016,2,25,15,15,758.5,96.0,1.55,18.5,459.0,677.7,533.05
2016,2,25,15,30,736.0,92.0,1.8,18.0,418.0,648.71,516.18
2016,2,25,15,45,706.5,87.0,2.05,17.5,373.0,611.73,491.86
2016,2,25,16,0,677.0,82.0,2.3,17.0,328.0,573.34,465.28
2016,2,25,16,15,633.0,76.0,2.25,16.5,280.0,523.3,427.18
2016,2,25,16,30,589.0,70.0,2.2,16.0,232.0,473.29,387.7
2016,2,25,16,45,531.0,60.5,2.15,16.0,185.0,411.38,336.46
2016,2,25,17,0,473.0,51.0,2.1,16.0,138.0,351.42,284.83
2016,2,25,17,15,369.0,39.5,2.0,15.5,94.0,267.82,212.42
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,191.45,132.81
2016,2,25,17,45,132.5,14.0,1.85,15.0,25.0,72.52,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,1.3,14.0,8.0,7.63,0.0
2016,2,26,7,15,0.0,26.0,1.4,14.0,26.0,23.85,13.03
2016,2,26,7,30,0.0,44.0,1.5,14.0,44.0,39.56,28.74
2016,2,26,7,45,8.0,64.5,1.65,14.0,66.0,57.02,44.81
2016,2,26,8,0,16.0,85.0,1.8,14.0,88.0,74.27,60.51
2016,2,26,8,15,23.5,105.0,1.85,14.0,111.5,87.4,72.33
2016,2,26,8,30,31.0,125.0,1.9,14.0,135.0,102.66,85.78
2016,2,26,8,45,37.0,143.5,1.95,14.5,157.5,116.6,97.67
2016,2,26,9,0,43.0,162.0,2.0,15.0,180.0,135.07,106.81
2016,2,26,9,15,267.0,160.5,2.0,15.0,288.0,151.94,110.38
2016,2,26,9,30,491.0,159.0,2.0,15.0,396.0,197.93,137.47
2016,2,26,9,45,519.5,165.0,2.05,15.5,433.5,237.54,169.69
2016,2,26,10,0,548.0,171.0,2.1,16.0,471.0,279.49,204.91
2016,2,26,10,15,453.0,211.0,2.05,16.0,469.0,313.43,237.36
2016,2,26,10,30,358.0,251.0,2.0,16.0,467.0,340.9,262.94
2016,2,26,10,45,388.0,255.0,2.0,16.0,498.0,376.7,292.18
2016,2,26,11,0,418.0,259.0,2.0,16.0,529.0,413.14,321.69
2016,2,26,11,15,341.5,286.0,2.0,16.0,510.5,421.92,329.79
2016,2,26,11,30,265.0,313.0,2.0,16.0,492.0,423.34,331.49
2016,2,26,11,45,340.0,299.5,2.05,16.5,533.0,467.7,365.97
2016,2,26,12,0,415.0,286.0,2.1,17.0,574.0,515.74,402.82
2016,2,26,12,15,345.5,305.0,2.15,17.0,545.0,507.19,396.24
2016,2,26,12,30,276.0,324.0,2.2,17.0,516.0,494.18,386.24
2016,2,26,12,45,320.5,310.5,2.3,17.0,531.5,522.84,409.48
2016,2,26,13,0,365.0,297.0,2.4,17.0,547.0,551.96,432.85
2016,2,26,13,15,346.5,294.5,2.45,16.5,528.5,547.23,430.54
2016,2,26,13,30,328.0,292.0,2.5,16.0,510.0,540.65,427.0
2016,2,26,13,45,400.0,262.5,2.65,16.0,519.5,571.11,452.88
2016,2,26,14,0,472.0,233.0,2.8,16.0,529.0,609.64,484.4
2016,2,26,14,15,515.0,206.0,2.85,16.0,515.0,619.18,493.62
2016,2,26,14,30,558.0,179.0,2.9,16.0,501.0,625.92,501.01
2016,2,26,14,45,666.5,138.5,2.95,16.0,500.0,668.88,536.6
2016,2,26,15,0,775.0,98.0,3.0,16.0,499.0,698.41,560.86
2016,2,26,15,15,486.5,144.5,3.05,15.5,389.5,532.72,433.61
2016,2,26,15,30,198.0,191.0,3.1,15.0,280.0,354.51,290.2
2016,2,26,15,45,437.0,135.0,3.15,15.0,304.0,477.59,394.19
2016,2,26,16,0,676.0,79.0,3.2,15.0,328.0,571.79,471.73
2016,2,26,16,15,632.5,73.5,3.1,14.5,280.5,522.5,432.58
2016,2,26,16,30,589.0,68.0,3.0,14.0,233.0,473.26,392.95
2016,2,26,16,45,526.0,60.0,2.9,14.0,185.5,409.92,339.64
2016,2,26,17,0,463.0,52.0,2.8,14.0,138.0,348.81,286.31
2016,2,26,17,15,358.5,41.0,2.55,13.5,95.0,265.37,213.19
2016,2,26,17,30,254.0,30.0,2.3,13.0,52.0,189.16,135.82
2016,2,26,17,45,127.0,15.0,2.05,13.0,26.0,71.45,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,12.0,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,20.05,0.0
2016,2,27,7,15,218.5,31.5,2.1,12.0,62.5,24.62,14.26
2016,2,27,7,30,437.0,40.0,2.2,12.0,102.0,31.04,21.62
2016,2,27,7,45,525.0,47.0,2.3,12.5,151.0,34.96,25.57
2016,2,27,8,0,613.0,54.0,2.4,13.0,200.0,38.81,29.22
2016,2,27,8,15,663.0,59.5,2.35,13.0,249.5,41.26,31.54
2016,2,27,8,30,713.0,65.0,2.3,13.0,299.0,48.02,37.6
2016,2,27,8,45,748.5,68.5,2.3,13.5,347.5,48.98,38.32
2016,2,27,9,0,784.0,72.0,2.3,14.0,396.0,94.07,49.86
2016,2,27,9,15,580.5,129.0,2.25,14.0,383.0,157.63,102.04
2016,2,27,9,30,377.0,186.0,2.2,14.0,370.0,207.77,151.05
2016,2,27,9,45,619.5,135.5,2.15,14.5,465.5,237.22,166.51
2016,2,27,10,0,862.0,85.0,2.1,15.0,561.0,296.51,209.88
2016,2,27,10,15,874.0,87.0,2.05,15.0,594.0,350.59,258.0
2016,2,27,10,30,886.0,89.0,2.0,15.0,627.0,399.51,301.4
2016,2,27,10,45,892.5,91.5,1.95,15.5,652.5,446.1,341.47
2016,2,27,11,0,899.0,94.0,1.9,16.0,678.0,491.45,379.32
2016,2,27,11,15,742.5,154.0,1.9,16.0,645.5,503.93,392.04
2016,2,27,11,30,586.0,214.0,1.9,16.0,613.0,506.9,395.85
2016,2,27,11,45,570.5,223.5,1.95,16.0,616.5,532.11,416.42
2016,2,27,12,0,555.0,233.0,2.0,16.0,620.0,554.95,434.62
2016,2,27,12,15,735.0,165.5,2.05,16.0,679.5,627.39,491.94
2016,2,27,12,30,915.0,98.0,2.1,16.0,739.0,701.26,549.62
2016,2,27,12,45,754.5,157.0,2.2,16.0,682.5,677.74,531.23
2016,2,27,13,0,594.0,216.0,2.3,16.0,626.0,640.33,502.81
2016,2,27,13,15,742.0,159.5,2.35,16.0,661.0,707.67,556.31
2016,2,27,13,30,890.0,103.0,2.4,16.0,696.0,765.71,600.42
2016,2,27,13,45,887.5,100.0,2.45,16.0,675.0,772.15,605.55
2016,2,27,14,0,885.0,97.0,2.5,16.0,654.0,775.35,608.95
2016,2,27,14,15,874.5,95.0,2.5,16.0,625.0,775.08,609.71
2016,2,27,14,30,864.0,93.0,2.5,16.0,596.0,767.19,605.13
2016,2,27,14,45,665.5,137.5,2.5,16.0,511.0,670.01,534.29
2016,2,27,15,0,467.0,182.0,2.5,16.0,426.0,564.57,453.35
2016,2,27,15,15,503.0,158.0,2.5,15.5,401.5,562.25,455.13
2016,2,27,15,30,539.0,134.0,2.5,15.0,377.0,556.35,453.38
2016,2,27,15,45,642.5,103.0,2.5,15.0,363.0,591.54,482.88
2016,2,27,16,0,746.0,72.0,2.5,15.0,349.0,610.32,499.23
2016,2,27,16,15,705.0,67.0,2.45,14.5,300.0,560.95,461.3
2016,2,27,16,30,664.0,62.0,2.4,14.0,251.0,515.33,425.18
2016,2,27,16,45,606.5,55.0,2.35,14.0,201.5,454.03,374.26
2016,2,27,17,0,549.0,48.0,2.3,14.0,152.0,394.56,322.73
2016,2,27,17,15,443.5,38.5,2.4,13.5,106.0,309.02,248.59
2016,2,27,17,30,338.0,29.0,2.5,13.0,60.0,230.64,169.58
2016,2,27,17,45,169.0,14.5,2.6,13.0,30.0,109.51,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.75,11.5,8.5,8.1,0.0
2016,2,28,7,0,0.0,17.0,2.8,12.0,17.0,15.59,0.0
2016,2,28,7,15,63.5,36.0,2.85,12.0,45.0,30.49,19.46
2016,2,28,7,30,127.0,55.0,2.9,12.0,73.0,43.92,32.97
2016,2,28,7,45,156.5,75.5,3.0,12.5,107.5,59.06,46.99
2016,2,28,8,0,186.0,96.0,3.1,13.0,142.0,73.66,60.29
2016,2,28,8,15,204.0,116.5,3.05,13.0,176.5,87.69,72.93
2016,2,28,8,30,222.0,137.0,3.0,13.0,211.0,101.18,84.86
2016,2,28,8,45,242.5,152.5,2.95,13.5,244.5,111.55,93.66
2016,2,28,9,0,263.0,168.0,2.9,14.0,278.0,141.27,105.12
2016,2,28,9,15,198.0,193.0,2.8,14.0,280.5,175.98,133.44
2016,2,28,9,30,133.0,218.0,2.7,14.0,283.0,197.95,153.72
2016,2,28,9,45,262.0,218.5,2.65,14.5,360.0,232.71,176.89
2016,2,28,10,0,391.0,219.0,2.6,15.0,437.0,285.09,215.83
2016,2,28,10,15,480.0,204.0,2.55,15.0,487.5,320.59,244.3
2016,2,28,10,30,569.0,189.0,2.5,15.0,538.0,367.22,282.43
2016,2,28,10,45,469.0,233.0,2.5,15.0,528.5,393.22,306.49
2016,2,28,11,0,369.0,277.0,2.5,15.0,519.0,411.55,322.95
2016,2,28,11,15,299.0,300.5,2.55,15.0,500.0,416.85,328.32
2016,2,28,11,30,229.0,324.0,2.6,15.0,481.0,416.47,328.54
2016,2,28,11,45,249.0,326.0,2.65,15.5,499.0,442.12,348.45
2016,2,28,12,0,269.0,328.0,2.7,16.0,517.0,470.35,370.04
2016,2,28,12,15,215.0,334.5,2.75,16.0,486.0,452.61,356.35
2016,2,28,12,30,161.0,341.0,2.8,16.0,455.0,433.24,341.25
2016,2,28,12,45,188.5,336.5,2.9,16.0,468.5,455.92,359.77
2016,2,28,13,0,216.0,332.0,3.0,16.0,482.0,479.08,378.5
2016,2,28,13,15,305.0,306.0,3.05,16.0,513.0,532.06,421.14
2016,2,28,13,30,394.0,280.0,3.1,16.0,544.0,580.02,459.74
2016,2,28,13,45,418.0,263.0,3.15,16.0,535.5,596.69,473.43
2016,2,28,14,0,442.0,246.0,3.2,16.0,527.0,604.79,481.1
2016,2,28,14,15,379.0,248.5,3.2,16.0,481.5,556.17,444.29
2016,2,28,14,30,316.0,251.0,3.2,16.0,436.0,515.17,412.88
2016,2,28,14,45,398.5,216.0,3.25,16.0,435.0,541.41,436.39
2016,2,28,15,0,481.0,181.0,3.3,16.0,434.0,575.98,465.59
2016,2,28,15,15,263.5,183.0,3.3,15.5,320.0,404.52,330.21
2016,2,28,15,30,46.0,185.0,3.3,15.0,206.0,228.08,185.08
2016,2,28,15,45,174.0,163.5,3.3,15.0,230.5,306.49,253.16
2016,2,28,16,0,302.0,142.0,3.3,15.0,255.0,379.37,314.71
2016,2,28,16,15,267.5,128.5,3.3,14.5,219.0,336.83,280.19
2016,2,28,16,30,233.0,115.0,3.3,14.0,183.0,295.35,246.06
2016,2,28,16,45,205.5,95.0,3.3,14.0,146.5,250.68,208.08
2016,2,28,17,0,178.0,75.0,3.3,14.0,110.0,206.78,169.72
2016,2,28,17,15,131.5,55.0,3.3,14.0,76.5,153.63,122.62
2016,2,28,17,30,85.0,35.0,3.3,14.0,43.0,102.64,74.21
2016,2,28,17,45,42.5,17.5,3.3,14.0,21.5,48.51,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,97.0,9.0,2.35,11.5,14.0,8.58,0.0
2016,2,29,7,0,194.0,18.0,2.4,12.0,28.0,14.29,0.0
2016,2,29,7,15,324.5,30.0,2.45,12.0,69.5,23.44,14.18
2016,2,29,7,30,455.0,42.0,2.5,12.0,111.0,32.14,22.78
2016,2,29,7,45,539.5,49.0,2.6,12.5,160.5,36.01,26.61
2016,2,29,8,0,624.0,56.0,2.7,13.0,210.0,39.8,30.16
2016,2,29,8,15,672.5,61.5,2.7,13.0,260.5,46.37,36.12
2016,2,29,8,30,721.0,67.0,2.7,13.0,311.0,49.02,38.47
2016,2,29,8,45,756.0,70.5,2.7,13.5,359.5,58.68,38.0
2016,2,29,9,0,791.0,74.0,2.7,14.0,408.0,106.77,56.77
2016,2,29,9,15,813.5,77.0,2.65,14.5,452.0,156.29,89.91
2016,2,29,9,30,836.0,80.0,2.6,15.0,496.0,207.59,131.25
2016,2,29,9,45,848.5,84.0,2.55,15.5,534.5,259.0,176.16
2016,2,29,10,0,861.0,88.0,2.5,16.0,573.0,310.71,222.17
2016,2,29,10,15,873.0,90.0,2.4,16.0,606.0,364.95,270.25
2016,2,29,10,30,885.0,92.0,2.3,16.0,639.0,414.06,313.48
2016,2,29,10,45,893.5,93.5,2.25,16.5,664.5,460.71,353.29
2016,2,29,11,0,902.0,95.0,2.2,17.0,690.0,506.27,391.02
2016,2,29,11,15,908.0,96.0,2.1,17.0,708.5,548.82,425.92
2016,2,29,11,30,914.0,97.0,2.0,17.0,727.0,589.65,458.51
2016,2,29,11,45,920.0,96.0,1.95,17.5,737.5,626.71,486.82
2016,2,29,12,0,926.0,95.0,1.9,18.0,748.0,661.63,512.78
2016,2,29,12,15,926.5,95.0,1.9,18.0,750.5,691.67,535.88
2016,2,29,12,30,927.0,95.0,1.9,18.0,753.0,718.95,556.63
2016,2,29,12,45,929.0,93.0,1.9,18.5,747.5,742.39,572.91
2016,2,29,13,0,931.0,91.0,1.9,19.0,742.0,762.85,586.26
2016,2,29,13,15,927.0,90.0,1.85,19.0,727.5,776.88,595.86
2016,2,29,13,30,923.0,89.0,1.8,19.0,713.0,787.61,603.29
2016,2,29,13,45,749.0,144.0,1.8,19.0,640.0,732.38,565.04
2016,2,29,14,0,575.0,199.0,1.8,19.0,567.0,661.56,512.72
2016,2,29,14,15,535.5,203.0,1.75,19.0,533.0,641.12,498.57
2016,2,29,14,30,496.0,207.0,1.7,19.0,499.0,618.6,482.36
2016,2,29,14,45,666.0,147.5,1.65,19.5,515.0,690.11,537.39
2016,2,29,15,0,836.0,88.0,1.6,20.0,531.0,746.46,577.41
2016,2,29,15,15,815.0,85.0,1.5,19.5,489.0,720.33,559.91
2016,2,29,15,30,794.0,82.0,1.4,19.0,447.0,691.75,541.32
2016,2,29,15,45,758.5,80.0,1.3,19.0,399.5,651.79,513.24
2016,2,29,16,0,723.0,78.0,1.2,19.0,352.0,613.97,486.13
2016,2,29,16,15,681.5,73.0,1.1,18.5,303.0,564.64,449.93
2016,2,29,16,30,640.0,68.0,1.0,18.0,254.0,515.16,412.42
2016,2,29,16,45,572.5,61.0,0.95,18.0,204.0,447.64,359.06
2016,2,29,17,0,505.0,54.0,0.9,18.0,154.0,382.55,305.58
2016,2,29,17,15,405.5,43.5,0.85,17.5,108.5,299.16,236.12
2016,2,29,17,30,306.0,33.0,0.8,17.0,63.0,222.35,166.01
2016,2,29,17,45,153.0,16.5,0.8,17.0,31.5,109.18,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,114.0,10.0,2.15,13.5,16.0,9.53,0.0
2016,3,1,7,0,228.0,20.0,2.3,14.0,32.0,16.01,0.8
2016,3,1,7,15,358.0,31.5,2.35,14.0,75.5,24.64,15.23
2016,3,1,7,30,488.0,43.0,2.4,14.0,119.0,32.84,23.25
2016,3,1,7,45,564.5,50.5,2.5,14.5,169.0,37.11,27.38
2016,3,1,8,0,641.0,58.0,2.6,15.0,219.0,41.25,31.2
2016,3,1,8,15,366.0,99.0,2.5,15.0,195.0,70.68,57.38
2016,3,1,8,30,91.0,140.0,2.4,15.0,171.0,113.64,95.07
2016,3,1,8,45,446.0,108.0,2.35,15.5,294.5,81.63,58.13
2016,3,1,9,0,801.0,76.0,2.3,16.0,418.0,112.76,59.9
2016,3,1,9,15,823.5,79.0,2.35,16.0,462.5,162.96,94.18
2016,3,1,9,30,846.0,82.0,2.4,16.0,507.0,214.93,136.44
2016,3,1,9,45,639.5,148.0,2.45,16.5,483.0,263.8,187.06
2016,3,1,10,0,433.0,214.0,2.5,17.0,459.0,294.83,221.13
2016,3,1,10,15,673.5,149.5,2.5,17.0,556.5,346.07,259.24
2016,3,1,10,30,914.0,85.0,2.5,17.0,654.0,423.13,319.84
2016,3,1,10,45,923.0,86.0,2.55,17.0,680.0,470.8,361.17
2016,3,1,11,0,932.0,87.0,2.6,17.0,706.0,517.35,400.77
2016,3,1,11,15,937.5,87.5,2.55,17.0,724.5,560.32,436.4
2016,3,1,11,30,943.0,88.0,2.5,17.0,743.0,601.45,469.7
2016,3,1,11,45,948.0,87.5,2.5,17.0,754.0,639.31,499.99
2016,3,1,12,0,953.0,87.0,2.5,17.0,765.0,674.89,527.98
2016,3,1,12,15,954.0,87.5,2.5,17.0,767.5,706.42,552.46
2016,3,1,12,30,955.0,88.0,2.5,17.0,770.0,735.14,574.53
2016,3,1,12,45,955.0,87.0,2.5,17.0,764.0,758.73,591.66
2016,3,1,13,0,955.0,86.0,2.5,17.0,758.0,779.19,606.35
2016,3,1,13,15,951.0,85.5,2.5,17.0,743.5,794.03,617.14
2016,3,1,13,30,947.0,85.0,2.5,17.0,729.0,805.49,625.7
2016,3,1,13,45,940.0,84.0,2.55,17.0,706.0,810.74,630.38
2016,3,1,14,0,933.0,83.0,2.6,17.0,683.0,812.54,632.82
2016,3,1,14,15,923.0,81.5,2.6,17.0,653.0,808.07,630.63
2016,3,1,14,30,913.0,80.0,2.6,17.0,623.0,800.25,626.25
2016,3,1,14,45,899.0,78.0,2.6,17.0,586.0,785.54,617.05
2016,3,1,15,0,885.0,76.0,2.6,17.0,549.0,767.77,605.76
2016,3,1,15,15,865.5,73.5,2.55,16.5,506.0,742.41,589.74
2016,3,1,15,30,846.0,71.0,2.5,16.0,463.0,720.08,575.85
2016,3,1,15,45,819.0,68.0,2.5,16.0,415.5,683.92,550.65
2016,3,1,16,0,792.0,65.0,2.5,16.0,368.0,645.98,523.69
2016,3,1,16,15,753.0,61.0,2.3,15.5,318.0,597.27,487.66
2016,3,1,16,30,714.0,57.0,2.1,15.0,268.0,548.07,449.1
2016,3,1,16,45,654.0,51.5,1.95,15.0,216.5,484.06,396.73
2016,3,1,17,0,594.0,46.0,1.8,15.0,165.0,421.7,343.7
2016,3,1,17,15,496.0,38.0,1.7,14.5,117.5,343.26,276.19
2016,3,1,17,30,398.0,30.0,1.6,14.0,70.0,266.86,204.54
2016,3,1,17,45,199.0,15.0,1.55,14.0,35.0,129.97,18.13
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,28.0,10.5,2.05,13.0,12.5,10.01,0.0
2016,3,2,7,0,56.0,21.0,2.2,13.0,25.0,17.55,3.72
2016,3,2,7,15,112.5,39.5,2.3,13.0,55.0,32.16,21.88
2016,3,2,7,30,169.0,58.0,2.4,13.0,85.0,46.3,35.26
2016,3,2,7,45,194.0,78.0,2.5,13.5,119.5,60.98,48.71
2016,3,2,8,0,219.0,98.0,2.6,14.0,154.0,75.11,61.44
2016,3,2,8,15,239.5,116.0,2.5,14.5,189.5,87.34,72.2
2016,3,2,8,30,260.0,134.0,2.4,15.0,225.0,99.11,82.3
2016,3,2,8,45,450.0,117.0,2.3,15.5,301.0,90.37,63.99
2016,3,2,9,0,640.0,100.0,2.2,16.0,377.0,118.14,69.47
2016,3,2,9,15,737.0,91.0,2.2,16.0,441.0,165.45,99.82
2016,3,2,9,30,834.0,82.0,2.2,16.0,505.0,216.68,138.55
2016,3,2,9,45,749.5,111.5,2.25,16.0,513.5,262.42,182.72
2016,3,2,10,0,665.0,141.0,2.3,16.0,522.0,303.48,222.64
2016,3,2,10,15,426.5,217.0,2.35,16.0,466.5,322.67,246.83
2016,3,2,10,30,188.0,293.0,2.4,16.0,411.0,324.07,253.29
2016,3,2,10,45,274.5,290.5,2.5,16.5,470.5,369.3,288.31
2016,3,2,11,0,361.0,288.0,2.6,17.0,530.0,424.58,331.15
2016,3,2,11,15,344.5,301.0,2.7,17.0,536.5,446.76,349.18
2016,3,2,11,30,328.0,314.0,2.8,17.0,543.0,467.15,365.6
2016,3,2,11,45,280.0,328.5,2.95,17.0,526.0,468.69,367.25
2016,3,2,12,0,232.0,343.0,3.1,17.0,509.0,464.6,364.34
2016,3,2,12,15,298.0,329.5,3.2,17.0,543.0,509.33,399.95
2016,3,2,12,30,364.0,316.0,3.3,17.0,577.0,554.44,435.59
2016,3,2,12,45,344.0,318.0,3.4,17.0,563.5,555.93,437.02
2016,3,2,13,0,324.0,320.0,3.5,17.0,550.0,555.45,437.13
2016,3,2,13,15,310.5,322.5,3.5,17.0,539.0,558.49,439.71
2016,3,2,13,30,297.0,325.0,3.5,17.0,528.0,560.14,441.22
2016,3,2,13,45,169.5,298.0,3.5,17.0,413.0,434.07,343.93
2016,3,2,14,0,42.0,271.0,3.5,17.0,298.0,303.02,239.9
2016,3,2,14,15,29.0,244.5,3.45,16.5,263.0,267.68,212.89
2016,3,2,14,30,16.0,218.0,3.4,16.0,228.0,222.96,177.7
2016,3,2,14,45,8.5,193.0,3.4,16.0,198.5,192.84,153.67
2016,3,2,15,0,1.0,168.0,3.4,16.0,169.0,162.55,129.22
2016,3,2,15,15,31.5,181.5,3.35,15.5,196.5,210.28,169.84
2016,3,2,15,30,62.0,195.0,3.3,15.0,224.0,251.45,204.84
2016,3,2,15,45,74.0,177.5,3.3,15.0,209.0,242.49,198.36
2016,3,2,16,0,86.0,160.0,3.3,15.0,194.0,232.76,191.24
2016,3,2,16,15,75.0,140.5,3.15,15.0,167.0,204.07,167.64
2016,3,2,16,30,64.0,121.0,3.0,15.0,140.0,175.58,143.84
2016,3,2,16,45,55.0,99.0,2.95,15.0,113.5,145.1,118.02
2016,3,2,17,0,46.0,77.0,2.9,15.0,87.0,114.46,91.57
2016,3,2,17,15,28.0,56.0,2.8,14.5,62.0,79.99,61.55
2016,3,2,17,30,10.0,35.0,2.7,14.0,37.0,45.27,30.93
2016,3,2,17,45,5.0,17.5,2.6,14.0,18.5,18.64,0.31
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
