Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,2.2,13.5,9.5,9.05,0.0
2016,3,3,7,0,0.0,19.0,2.2,14.0,19.0,17.64,5.35
2016,3,3,7,15,13.0,39.0,2.3,14.0,41.0,34.53,23.97
2016,3,3,7,30,26.0,59.0,2.4,14.0,63.0,51.0,39.3
2016,3,3,7,45,39.5,80.0,2.5,14.5,89.0,67.81,54.58
2016,3,3,8,0,53.0,101.0,2.6,15.0,115.0,84.25,69.26
2016,3,3,8,15,62.0,122.0,2.5,15.0,141.5,100.3,83.43
2016,3,3,8,30,71.0,143.0,2.4,15.0,168.0,115.98,97.02
2016,3,3,8,45,53.0,157.5,2.3,15.5,177.5,129.79,102.64
2016,3,3,9,0,35.0,172.0,2.2,16.0,187.0,145.38,114.55
2016,3,3,9,15,48.0,194.5,2.1,16.0,218.0,168.82,132.55
2016,3,3,9,30,61.0,217.0,2.0,16.0,249.0,193.98,152.04
2016,3,3,9,45,53.0,229.0,1.95,16.0,258.0,207.91,163.39
2016,3,3,10,0,45.0,241.0,1.9,16.0,267.0,220.9,173.93
2016,3,3,10,15,68.0,265.0,1.9,16.0,307.0,253.09,198.92
2016,3,3,10,30,91.0,289.0,1.9,16.0,347.0,287.87,225.92
2016,3,3,10,45,74.0,293.0,1.95,16.0,341.5,291.35,228.89
2016,3,3,11,0,57.0,297.0,2.0,16.0,336.0,292.99,230.31
2016,3,3,11,15,35.5,270.5,2.2,16.0,295.0,264.09,207.9
2016,3,3,11,30,14.0,244.0,2.4,16.0,254.0,232.64,183.17
2016,3,3,11,45,14.5,246.5,2.6,16.0,257.0,236.64,186.47
2016,3,3,12,0,15.0,249.0,2.8,16.0,260.0,240.63,189.69
2016,3,3,12,15,104.0,300.0,2.7,16.0,375.5,353.26,279.39
2016,3,3,12,30,193.0,351.0,2.6,16.0,491.0,468.71,368.56
2016,3,3,12,45,145.5,344.0,2.55,16.0,449.0,437.45,343.66
2016,3,3,13,0,98.0,337.0,2.5,16.0,407.0,397.39,312.54
2016,3,3,13,15,99.0,329.5,2.4,16.0,399.0,395.61,311.61
2016,3,3,13,30,100.0,322.0,2.3,16.0,391.0,393.4,310.21
2016,3,3,13,45,71.0,298.0,2.25,16.0,346.0,350.5,276.92
2016,3,3,14,0,42.0,274.0,2.2,16.0,301.0,306.28,242.37
2016,3,3,14,15,90.0,276.5,2.1,16.0,332.0,349.53,277.97
2016,3,3,14,30,138.0,279.0,2.0,16.0,363.0,403.42,320.94
2016,3,3,14,45,169.5,261.0,1.95,16.0,357.5,411.5,328.43
2016,3,3,15,0,201.0,243.0,1.9,16.0,352.0,418.28,335.21
2016,3,3,15,15,148.5,223.0,1.9,16.0,300.5,357.51,287.68
2016,3,3,15,30,96.0,203.0,1.9,16.0,249.0,286.23,231.28
2016,3,3,15,45,94.5,182.5,1.9,16.0,224.0,263.44,213.99
2016,3,3,16,0,93.0,162.0,1.9,16.0,199.0,240.18,195.84
2016,3,3,16,15,84.0,141.5,1.75,15.5,171.5,211.37,172.85
2016,3,3,16,30,75.0,121.0,1.6,15.0,144.0,182.53,149.36
2016,3,3,16,45,64.0,99.5,1.5,15.0,116.5,151.09,122.88
2016,3,3,17,0,53.0,78.0,1.4,15.0,89.0,119.64,95.88
2016,3,3,17,15,33.5,57.5,1.3,15.0,63.5,84.85,65.55
2016,3,3,17,30,14.0,37.0,1.2,15.0,38.0,50.09,34.93
2016,3,3,17,45,7.0,18.5,1.2,15.0,19.0,22.63,3.94
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.75,13.5,11.5,10.96,0.0
2016,3,4,7,0,0.0,23.0,1.9,14.0,23.0,21.12,8.9
2016,3,4,7,15,31.5,43.0,2.05,14.0,48.0,37.69,26.83
2016,3,4,7,30,63.0,63.0,2.2,14.0,73.0,52.12,40.36
2016,3,4,7,45,78.0,84.5,2.35,14.5,102.0,68.43,55.17
2016,3,4,8,0,93.0,106.0,2.5,15.0,131.0,84.24,69.26
2016,3,4,8,15,104.5,127.0,2.65,15.0,160.0,99.23,82.5
2016,3,4,8,30,116.0,148.0,2.8,15.0,189.0,113.75,95.09
2016,3,4,8,45,60.0,149.5,2.95,15.5,171.0,125.41,98.77
2016,3,4,9,0,4.0,151.0,3.1,16.0,153.0,133.63,106.18
2016,3,4,9,15,2.0,144.5,3.3,16.0,145.5,130.09,103.04
2016,3,4,9,30,0.0,138.0,3.5,16.0,138.0,125.46,99.06
2016,3,4,9,45,0.0,149.5,3.7,16.0,149.5,136.07,107.53
2016,3,4,10,0,0.0,161.0,3.9,16.0,161.0,146.73,115.99
2016,3,4,10,15,6.5,192.0,3.9,16.0,196.0,176.57,139.84
2016,3,4,10,30,13.0,223.0,3.9,16.0,231.0,207.25,164.21
2016,3,4,10,45,6.5,121.0,3.95,16.0,125.0,115.16,89.54
2016,3,4,11,0,0.0,19.0,4.0,16.0,19.0,17.68,9.1
2016,3,4,11,15,0.0,41.0,4.0,16.0,41.0,38.18,26.16
2016,3,4,11,30,0.0,63.0,4.0,16.0,63.0,58.72,43.12
2016,3,4,11,45,1.0,120.5,4.05,16.0,121.5,112.87,87.51
2016,3,4,12,0,2.0,178.0,4.1,16.0,180.0,166.95,131.25
2016,3,4,12,15,6.0,205.5,4.2,16.0,210.5,195.61,154.28
2016,3,4,12,30,10.0,233.0,4.3,16.0,241.0,224.85,177.73
2016,3,4,12,45,16.0,252.5,4.4,16.0,265.0,248.57,196.8
2016,3,4,13,0,22.0,272.0,4.5,16.0,289.0,272.92,216.38
2016,3,4,13,15,22.5,266.5,4.45,16.0,283.0,269.5,213.8
2016,3,4,13,30,23.0,261.0,4.4,16.0,277.0,265.99,211.25
2016,3,4,13,45,20.5,251.0,4.35,16.0,265.0,255.63,203.2
2016,3,4,14,0,18.0,241.0,4.3,16.0,253.0,245.09,195.02
2016,3,4,14,15,21.0,237.0,4.1,15.5,250.0,244.8,195.52
2016,3,4,14,30,24.0,233.0,3.9,15.0,247.0,244.59,196.13
2016,3,4,14,45,35.5,230.0,3.75,15.0,250.0,262.37,211.16
2016,3,4,15,0,47.0,227.0,3.6,15.0,253.0,270.84,218.74
2016,3,4,15,15,23.5,118.0,3.55,15.0,131.0,134.96,108.06
2016,3,4,15,30,0.0,9.0,3.5,15.0,9.0,8.35,1.44
2016,3,4,15,45,0.0,7.5,3.5,15.0,7.5,6.95,0.28
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.5,3.8,15.0,3.5,3.24,0.0
2016,3,4,17,0,0.0,3.0,3.9,15.0,3.0,2.78,0.0
2016,3,4,17,15,0.0,2.0,4.05,15.0,2.0,1.85,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,4.35,15.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,6.75,15.0,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,7.0,15.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,5.0,7.0,15.0,5.0,4.63,0.0
2016,3,5,8,30,0.0,6.0,7.0,15.0,6.0,5.56,0.0
2016,3,5,8,45,29.0,95.5,7.0,15.5,108.5,85.37,66.05
2016,3,5,9,0,58.0,185.0,7.0,16.0,211.0,157.49,124.07
2016,3,5,9,15,29.0,103.0,7.0,16.0,116.0,96.53,74.17
2016,3,5,9,30,0.0,21.0,7.0,16.0,21.0,19.5,10.79
2016,3,5,9,45,14.5,126.5,7.05,16.0,135.0,119.86,93.96
2016,3,5,10,0,29.0,232.0,7.1,16.0,249.0,209.99,167.22
2016,3,5,10,15,14.5,176.5,7.3,16.0,185.0,166.07,131.57
2016,3,5,10,30,0.0,121.0,7.5,16.0,121.0,112.18,87.46
2016,3,5,10,45,0.0,123.0,7.75,16.5,123.0,114.15,88.8
2016,3,5,11,0,0.0,125.0,8.0,17.0,125.0,116.11,90.12
2016,3,5,11,15,2.5,163.5,8.1,17.0,165.5,152.73,119.87
2016,3,5,11,30,5.0,202.0,8.2,17.0,206.0,189.7,149.72
2016,3,5,11,45,83.5,279.5,8.3,17.0,340.5,308.72,246.33
2016,3,5,12,0,162.0,357.0,8.4,17.0,475.0,436.57,348.46
2016,3,5,12,15,116.5,347.5,8.5,16.5,432.5,406.95,325.15
2016,3,5,12,30,71.0,338.0,8.6,16.0,390.0,369.91,295.78
2016,3,5,12,45,35.5,250.5,8.7,16.0,276.5,264.65,211.42
2016,3,5,13,0,0.0,163.0,8.8,16.0,163.0,152.8,120.16
2016,3,5,13,15,0.0,160.0,9.25,16.0,160.0,150.2,118.2
2016,3,5,13,30,0.0,157.0,9.7,16.0,157.0,147.58,116.2
2016,3,5,13,45,0.0,91.0,10.15,16.0,91.0,84.87,64.8
2016,3,5,14,0,0.0,25.0,10.6,16.0,25.0,23.26,13.75
2016,3,5,14,15,0.0,19.0,11.15,16.0,19.0,17.67,9.11
2016,3,5,14,30,0.0,13.0,11.7,16.0,13.0,12.08,4.46
2016,3,5,14,45,0.0,25.0,12.3,16.0,25.0,23.24,13.84
2016,3,5,15,0,0.0,37.0,12.9,16.0,37.0,34.4,23.26
2016,3,5,15,15,0.0,23.0,13.1,16.0,23.0,21.36,12.35
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,8.35,1.4
2016,3,5,15,45,0.0,8.0,13.5,16.0,8.0,7.42,0.63
2016,3,5,16,0,0.0,7.0,13.7,16.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,13.65,15.5,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,17.0,4.8,12.5,22.0,16.2,0.0
2016,3,6,7,0,124.0,34.0,4.8,13.0,44.0,27.75,15.75
2016,3,6,7,15,237.5,50.5,4.95,13.0,87.0,39.01,28.31
2016,3,6,7,30,351.0,67.0,5.1,13.0,130.0,50.78,39.45
2016,3,6,7,45,425.0,78.5,5.25,13.5,179.5,58.15,46.34
2016,3,6,8,0,499.0,90.0,5.4,14.0,229.0,65.22,52.73
2016,3,6,8,15,551.5,98.0,5.45,14.0,279.0,70.12,57.1
2016,3,6,8,30,604.0,106.0,5.5,14.0,329.0,73.15,59.7
2016,3,6,8,45,640.0,112.5,5.6,14.0,377.0,103.19,65.77
2016,3,6,9,0,676.0,119.0,5.7,14.0,425.0,149.07,92.17
2016,3,6,9,15,702.5,124.0,5.65,14.0,469.0,195.99,127.68
2016,3,6,9,30,729.0,129.0,5.6,14.0,513.0,245.33,169.47
2016,3,6,9,45,751.5,131.0,5.6,14.0,552.5,293.35,212.36
2016,3,6,10,0,774.0,133.0,5.6,14.0,592.0,342.82,257.07
2016,3,6,10,15,788.0,136.0,5.5,14.0,624.5,391.31,300.91
2016,3,6,10,30,802.0,139.0,5.4,14.0,657.0,439.93,344.13
2016,3,6,10,45,817.0,138.5,5.35,14.0,684.0,488.88,386.77
2016,3,6,11,0,832.0,138.0,5.3,14.0,711.0,533.88,425.48
2016,3,6,11,15,681.5,194.5,5.35,14.0,672.0,539.71,432.25
2016,3,6,11,30,531.0,251.0,5.4,14.0,633.0,534.18,428.63
2016,3,6,11,45,528.0,256.5,5.45,14.0,640.5,561.19,451.0
2016,3,6,12,0,525.0,262.0,5.5,14.0,648.0,586.69,471.78
2016,3,6,12,15,306.0,304.5,5.65,14.0,530.0,497.28,400.13
2016,3,6,12,30,87.0,347.0,5.8,14.0,412.0,390.01,312.16
2016,3,6,12,45,276.0,315.0,5.95,14.5,516.0,510.7,411.32
2016,3,6,13,0,465.0,283.0,6.1,15.0,620.0,635.73,511.5
2016,3,6,13,15,455.0,283.0,6.25,14.5,607.5,641.18,517.15
2016,3,6,13,30,445.0,283.0,6.4,14.0,595.0,644.62,521.69
2016,3,6,13,45,404.0,283.5,6.55,14.0,560.0,614.26,498.67
2016,3,6,14,0,363.0,284.0,6.7,14.0,525.0,589.43,479.66
2016,3,6,14,15,246.5,285.0,6.8,14.0,445.5,503.69,410.61
2016,3,6,14,30,130.0,286.0,6.9,14.0,366.0,406.28,331.05
2016,3,6,14,45,73.5,244.5,7.05,14.0,289.5,308.37,251.71
2016,3,6,15,0,17.0,203.0,7.2,14.0,213.0,211.08,171.09
2016,3,6,15,15,25.5,196.5,7.3,14.0,210.0,212.53,173.16
2016,3,6,15,30,34.0,190.0,7.4,14.0,207.0,224.43,183.77
2016,3,6,15,45,17.0,138.0,7.5,14.0,146.5,146.64,118.97
2016,3,6,16,0,0.0,86.0,7.6,14.0,86.0,80.84,63.26
2016,3,6,16,15,0.0,74.0,7.65,13.5,74.0,69.18,53.62
2016,3,6,16,30,0.0,62.0,7.7,13.0,62.0,57.66,43.94
2016,3,6,16,45,0.0,50.0,7.8,13.0,50.0,46.47,34.31
2016,3,6,17,0,0.0,38.0,7.9,13.0,38.0,35.28,24.57
2016,3,6,17,15,0.0,27.0,7.95,13.0,27.0,25.05,15.57
2016,3,6,17,30,0.0,16.0,8.0,13.0,16.0,14.83,6.57
2016,3,6,17,45,0.0,8.0,8.1,13.0,8.0,7.4,0.0
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,12.0,4.8,10.5,12.0,11.44,0.0
2016,3,7,7,0,0.0,24.0,5.0,11.0,24.0,22.25,12.21
2016,3,7,7,15,4.0,44.5,5.2,11.0,45.0,40.07,29.59
2016,3,7,7,30,8.0,65.0,5.4,11.0,66.0,57.59,45.9
2016,3,7,7,45,15.5,85.5,5.65,11.0,89.0,74.92,61.88
2016,3,7,8,0,23.0,106.0,5.9,11.0,112.0,88.44,74.21
2016,3,7,8,15,30.5,125.5,5.95,11.0,136.0,103.44,87.63
2016,3,7,8,30,38.0,145.0,6.0,11.0,160.0,118.1,100.54
2016,3,7,8,45,136.0,168.5,6.05,11.0,230.0,137.35,108.17
2016,3,7,9,0,234.0,192.0,6.1,11.0,300.0,168.88,128.21
2016,3,7,9,15,236.0,212.5,6.1,11.0,330.0,201.1,154.16
2016,3,7,9,30,238.0,233.0,6.1,11.0,360.0,239.36,186.37
2016,3,7,9,45,428.5,199.5,6.1,11.0,448.0,269.22,206.03
2016,3,7,10,0,619.0,166.0,6.1,11.0,536.0,326.39,251.18
2016,3,7,10,15,494.5,220.5,6.2,11.0,526.0,360.71,285.3
2016,3,7,10,30,370.0,275.0,6.3,11.0,516.0,385.68,309.5
2016,3,7,10,45,480.5,247.0,6.4,11.5,572.5,431.17,347.16
2016,3,7,11,0,591.0,219.0,6.5,12.0,629.0,487.17,393.61
2016,3,7,11,15,482.5,267.0,6.65,12.0,607.5,499.55,404.81
2016,3,7,11,30,374.0,315.0,6.8,12.0,586.0,502.9,407.72
2016,3,7,11,45,385.0,316.5,6.95,12.0,598.5,529.25,429.84
2016,3,7,12,0,396.0,318.0,7.1,12.0,611.0,555.31,451.54
2016,3,7,12,15,407.0,315.0,7.25,12.0,617.0,576.72,469.58
2016,3,7,12,30,418.0,312.0,7.4,12.0,623.0,601.18,489.9
2016,3,7,12,45,464.0,289.0,7.6,12.0,631.0,628.28,513.38
2016,3,7,13,0,510.0,266.0,7.8,12.0,639.0,655.0,536.64
2016,3,7,13,15,476.0,274.5,7.85,12.0,617.0,651.03,533.56
2016,3,7,13,30,442.0,283.0,7.9,12.0,595.0,644.41,528.42
2016,3,7,13,45,414.5,281.5,7.95,12.0,567.0,630.51,517.86
2016,3,7,14,0,387.0,280.0,8.0,12.0,539.0,605.84,498.92
2016,3,7,14,15,345.5,276.0,8.0,12.0,499.5,573.94,473.64
2016,3,7,14,30,304.0,272.0,8.0,12.0,460.0,540.67,447.09
2016,3,7,14,45,152.0,175.5,8.05,12.5,269.5,305.57,254.15
2016,3,7,15,0,0.0,79.0,8.1,13.0,79.0,73.58,56.61
2016,3,7,15,15,249.5,118.0,8.0,13.0,239.5,340.54,287.48
2016,3,7,15,30,499.0,157.0,7.9,13.0,400.0,574.54,482.98
2016,3,7,15,45,249.5,86.5,7.85,13.0,208.0,298.83,253.65
2016,3,7,16,0,0.0,16.0,7.8,13.0,16.0,14.84,7.08
2016,3,7,16,15,0.0,14.0,7.7,12.5,14.0,12.98,5.55
2016,3,7,16,30,0.0,12.0,7.6,12.0,12.0,11.12,3.97
2016,3,7,16,45,225.5,41.5,7.5,12.0,91.5,207.04,177.01
2016,3,7,17,0,451.0,71.0,7.4,12.0,171.0,381.98,324.14
2016,3,7,17,15,355.0,58.5,7.35,12.0,124.5,296.72,247.85
2016,3,7,17,30,259.0,46.0,7.3,12.0,78.0,220.25,177.62
2016,3,7,17,45,129.5,28.0,7.3,12.0,44.0,122.83,76.04
2016,3,7,18,0,0.0,10.0,7.3,12.0,10.0,9.53,0.0
2016,3,7,18,15,0.0,5.0,7.3,11.5,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,42.5,16.0,4.0,10.5,20.0,13.46,0.0
2016,3,8,7,0,85.0,32.0,4.0,11.0,40.0,26.29,15.95
2016,3,8,7,15,127.0,52.0,3.95,11.0,72.5,41.71,31.14
2016,3,8,7,30,169.0,72.0,3.9,11.0,105.0,56.58,45.08
2016,3,8,7,45,190.0,93.0,3.9,11.5,140.0,71.58,58.8
2016,3,8,8,0,211.0,114.0,3.9,12.0,175.0,86.0,71.72
2016,3,8,8,15,234.5,131.0,3.8,12.0,210.5,97.19,81.65
2016,3,8,8,30,258.0,148.0,3.7,12.0,246.0,107.93,91.0
2016,3,8,8,45,504.0,123.0,3.65,12.5,345.5,111.24,74.18
2016,3,8,9,0,750.0,98.0,3.6,13.0,445.0,146.71,86.29
2016,3,8,9,15,664.5,126.0,3.5,13.0,455.0,198.39,131.52
2016,3,8,9,30,579.0,154.0,3.4,13.0,465.0,241.39,172.61
2016,3,8,9,45,539.0,182.0,3.3,13.0,487.5,286.71,214.07
2016,3,8,10,0,499.0,210.0,3.2,13.0,510.0,327.68,251.3
2016,3,8,10,15,463.5,235.5,3.15,13.0,526.0,364.23,283.86
2016,3,8,10,30,428.0,261.0,3.1,13.0,542.0,397.2,312.49
2016,3,8,10,45,299.0,298.5,3.05,13.0,498.5,396.02,313.76
2016,3,8,11,0,170.0,336.0,3.0,13.0,455.0,382.74,304.0
2016,3,8,11,15,178.0,345.0,2.9,13.0,472.0,406.27,322.68
2016,3,8,11,30,186.0,354.0,2.8,13.0,489.0,430.17,341.33
2016,3,8,11,45,133.5,351.0,2.75,13.0,449.0,406.46,322.54
2016,3,8,12,0,81.0,348.0,2.7,13.0,409.0,376.54,298.73
2016,3,8,12,15,109.0,356.0,2.7,13.0,438.0,408.71,324.44
2016,3,8,12,30,137.0,364.0,2.7,13.0,467.0,446.45,354.04
2016,3,8,12,45,78.5,318.0,2.75,13.0,377.0,361.86,287.94
2016,3,8,13,0,20.0,272.0,2.8,13.0,287.0,271.8,216.35
2016,3,8,13,15,16.5,256.5,2.9,13.0,269.0,255.54,203.87
2016,3,8,13,30,13.0,241.0,3.0,13.0,251.0,238.92,190.81
2016,3,8,13,45,103.5,280.0,3.2,13.0,350.5,367.59,296.08
2016,3,8,14,0,194.0,319.0,3.4,13.0,450.0,485.2,389.93
2016,3,8,14,15,123.5,293.0,3.3,13.0,375.5,405.6,326.42
2016,3,8,14,30,53.0,267.0,3.2,13.0,301.0,314.11,253.09
2016,3,8,14,45,28.5,223.5,3.15,13.0,242.0,249.74,201.66
2016,3,8,15,0,4.0,180.0,3.1,13.0,183.0,176.83,142.13
2016,3,8,15,15,3.0,169.5,2.8,12.5,172.0,166.43,134.25
2016,3,8,15,30,2.0,159.0,2.5,12.0,161.0,156.09,126.24
2016,3,8,15,45,65.5,166.0,2.25,12.0,193.5,222.57,183.65
2016,3,8,16,0,129.0,173.0,2.0,12.0,226.0,291.03,241.28
2016,3,8,16,15,120.0,152.0,1.65,12.0,196.0,260.38,215.89
2016,3,8,16,30,111.0,131.0,1.3,12.0,166.0,229.52,190.33
2016,3,8,16,45,99.0,109.0,1.0,12.0,136.0,195.22,161.42
2016,3,8,17,0,87.0,87.0,0.7,12.0,106.0,160.88,131.89
2016,3,8,17,15,67.0,65.5,1.05,11.5,78.0,122.6,98.9
2016,3,8,17,30,47.0,44.0,1.4,11.0,50.0,84.44,65.07
2016,3,8,17,45,23.5,26.0,1.75,11.0,29.0,41.74,23.63
2016,3,8,18,0,0.0,8.0,2.1,11.0,8.0,7.63,0.0
2016,3,8,18,15,0.0,4.0,2.2,11.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.35,12.5,12.5,11.59,0.0
2016,3,9,7,0,0.0,25.0,4.4,13.0,25.0,23.22,13.61
2016,3,9,7,15,0.0,44.5,4.4,13.0,44.5,40.36,29.79
2016,3,9,7,30,0.0,64.0,4.4,13.0,64.0,57.17,45.29
2016,3,9,7,45,4.5,84.5,4.4,13.0,86.0,74.56,61.13
2016,3,9,8,0,9.0,105.0,4.4,13.0,108.0,91.74,76.56
2016,3,9,8,15,15.5,124.0,4.3,13.0,130.0,107.63,90.58
2016,3,9,8,30,22.0,143.0,4.2,13.0,152.0,123.35,104.23
2016,3,9,8,45,11.0,144.0,4.1,13.5,148.5,127.4,102.01
2016,3,9,9,0,0.0,145.0,4.0,14.0,145.0,129.51,103.61
2016,3,9,9,15,9.0,172.5,3.9,14.0,177.0,154.82,123.85
2016,3,9,9,30,18.0,200.0,3.8,14.0,209.0,181.33,144.91
2016,3,9,9,45,32.0,227.5,3.75,14.5,246.0,204.35,162.61
2016,3,9,10,0,46.0,255.0,3.7,15.0,283.0,235.02,186.5
2016,3,9,10,15,32.0,248.0,3.7,15.0,268.0,229.55,182.25
2016,3,9,10,30,18.0,241.0,3.7,15.0,253.0,225.72,179.22
2016,3,9,10,45,14.5,235.5,3.7,15.5,245.5,221.38,175.27
2016,3,9,11,0,11.0,230.0,3.7,16.0,238.0,216.39,170.82
2016,3,9,11,15,45.5,285.5,3.7,16.0,319.0,284.39,224.84
2016,3,9,11,30,80.0,341.0,3.7,16.0,400.0,357.99,282.4
2016,3,9,11,45,110.0,353.5,3.75,16.0,435.5,393.98,310.56
2016,3,9,12,0,140.0,366.0,3.8,16.0,471.0,433.98,341.85
2016,3,9,12,15,106.0,356.5,3.8,16.0,436.5,407.71,321.22
2016,3,9,12,30,72.0,347.0,3.8,16.0,402.0,380.71,299.99
2016,3,9,12,45,37.0,260.0,3.85,16.5,288.5,275.66,217.51
2016,3,9,13,0,2.0,173.0,3.9,17.0,175.0,163.81,127.86
2016,3,9,13,15,8.0,210.0,3.9,17.0,216.5,204.2,160.6
2016,3,9,13,30,14.0,247.0,3.9,17.0,258.0,245.6,193.7
2016,3,9,13,45,16.0,247.5,3.9,17.0,259.0,248.84,196.48
2016,3,9,14,0,18.0,248.0,3.9,17.0,260.0,252.21,199.49
2016,3,9,14,15,52.5,266.0,3.9,16.5,299.5,309.76,246.84
2016,3,9,14,30,87.0,284.0,3.9,16.0,339.0,360.2,288.29
2016,3,9,14,45,142.5,270.0,3.9,16.0,353.5,403.5,324.35
2016,3,9,15,0,198.0,256.0,3.9,16.0,368.0,434.83,351.05
2016,3,9,15,15,116.0,225.5,3.85,16.0,289.5,337.58,273.19
2016,3,9,15,30,34.0,195.0,3.8,16.0,211.0,230.02,185.47
2016,3,9,15,45,40.5,180.0,3.8,16.0,198.0,220.49,178.71
2016,3,9,16,0,47.0,165.0,3.8,16.0,185.0,210.62,171.37
2016,3,9,16,15,40.5,145.0,3.65,15.5,160.5,184.97,150.76
2016,3,9,16,30,34.0,125.0,3.5,15.0,136.0,159.33,129.8
2016,3,9,16,45,27.0,104.5,3.35,15.0,112.0,132.75,107.38
2016,3,9,17,0,20.0,84.0,3.2,15.0,88.0,106.16,84.59
2016,3,9,17,15,10.0,63.0,3.15,14.5,65.0,71.08,54.41
2016,3,9,17,30,0.0,42.0,3.1,14.0,42.0,42.98,29.93
2016,3,9,17,45,0.0,24.5,3.1,14.0,24.5,24.11,11.61
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,17.5,6.05,13.5,20.0,15.48,0.0
2016,3,10,7,0,47.0,35.0,6.2,14.0,40.0,29.97,19.41
2016,3,10,7,15,77.5,56.0,6.3,14.0,69.5,46.63,35.2
2016,3,10,7,30,108.0,77.0,6.4,14.0,99.0,62.81,50.13
2016,3,10,7,45,124.5,99.0,6.5,14.5,131.0,79.17,64.9
2016,3,10,8,0,141.0,121.0,6.6,15.0,163.0,95.02,78.91
2016,3,10,8,15,156.0,141.0,6.8,15.0,195.5,109.12,91.28
2016,3,10,8,30,171.0,161.0,7.0,15.0,228.0,123.29,103.53
2016,3,10,8,45,223.5,177.5,7.2,15.5,276.5,145.08,109.1
2016,3,10,9,0,276.0,194.0,7.4,16.0,325.0,179.49,132.4
2016,3,10,9,15,197.0,220.0,7.4,16.0,318.0,210.38,160.76
2016,3,10,9,30,118.0,246.0,7.4,16.0,311.0,226.64,177.54
2016,3,10,9,45,64.0,226.5,7.4,16.0,262.5,212.75,168.33
2016,3,10,10,0,10.0,207.0,7.4,16.0,214.0,189.89,151.07
2016,3,10,10,15,118.0,259.5,7.3,16.0,338.5,267.42,212.1
2016,3,10,10,30,226.0,312.0,7.2,16.0,463.0,364.5,289.1
2016,3,10,10,45,193.0,327.0,7.1,16.0,459.0,376.12,299.06
2016,3,10,11,0,160.0,342.0,7.0,16.0,455.0,384.73,306.23
2016,3,10,11,15,97.0,322.5,6.85,16.0,392.0,345.37,274.98
2016,3,10,11,30,34.0,303.0,6.7,16.0,329.0,297.71,236.47
2016,3,10,11,45,34.5,306.5,6.6,16.0,332.5,304.99,242.26
2016,3,10,12,0,35.0,310.0,6.5,16.0,336.0,312.24,247.97
2016,3,10,12,15,24.5,284.5,6.35,16.0,303.0,282.25,223.98
2016,3,10,12,30,14.0,259.0,6.2,16.0,270.0,252.53,200.12
2016,3,10,12,45,7.0,179.0,6.05,16.0,184.5,172.84,136.14
2016,3,10,13,0,0.0,99.0,5.9,16.0,99.0,92.44,70.65
2016,3,10,13,15,0.5,134.5,5.65,16.0,135.0,126.37,98.48
2016,3,10,13,30,1.0,170.0,5.4,16.0,171.0,160.82,126.54
2016,3,10,13,45,0.5,131.5,5.2,16.0,132.0,123.76,96.48
2016,3,10,14,0,0.0,93.0,5.0,16.0,93.0,86.75,66.28
2016,3,10,14,15,0.0,72.0,4.8,16.0,72.0,67.09,50.19
2016,3,10,14,30,0.0,51.0,4.6,16.0,51.0,47.48,34.01
2016,3,10,14,45,0.0,31.0,4.45,16.0,31.0,28.83,18.53
2016,3,10,15,0,0.0,11.0,4.3,16.0,11.0,10.22,2.95
2016,3,10,15,15,0.0,27.5,4.2,16.0,27.5,25.55,15.9
2016,3,10,15,30,0.0,44.0,4.1,16.0,44.0,40.9,28.89
2016,3,10,15,45,0.0,36.0,4.05,16.0,36.0,33.44,22.68
2016,3,10,16,0,0.0,28.0,4.0,16.0,28.0,25.99,16.45
2016,3,10,16,15,0.0,24.0,4.0,15.5,24.0,22.27,13.37
2016,3,10,16,30,0.0,20.0,4.0,15.0,20.0,18.54,10.25
2016,3,10,16,45,0.0,16.5,4.0,15.0,16.5,15.29,7.46
2016,3,10,17,0,0.0,13.0,4.0,15.0,13.0,12.04,4.63
2016,3,10,17,15,0.0,9.5,4.2,14.5,9.5,8.79,1.8
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,5.55,0.0
2016,3,10,17,45,0.0,3.5,4.6,14.0,3.5,3.24,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,10.85,13.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,10.9,13.0,8.0,7.4,0.61
2016,3,11,7,15,0.0,13.5,10.5,13.0,13.5,12.5,5.37
2016,3,11,7,30,0.0,19.0,10.1,13.0,19.0,17.61,10.09
2016,3,11,7,45,0.0,25.5,9.75,13.0,25.5,23.65,15.62
2016,3,11,8,0,0.0,32.0,9.4,13.0,32.0,29.69,21.09
2016,3,11,8,15,0.0,38.0,9.25,13.0,38.0,35.28,26.09
2016,3,11,8,30,0.0,44.0,9.1,13.0,44.0,40.88,31.04
2016,3,11,8,45,8.0,109.5,8.95,13.0,113.5,100.07,79.42
2016,3,11,9,0,16.0,175.0,8.8,13.0,183.0,155.53,125.36
2016,3,11,9,15,29.0,200.5,8.55,13.0,216.5,174.46,140.17
2016,3,11,9,30,42.0,226.0,8.3,13.0,250.0,201.34,161.71
2016,3,11,9,45,21.0,182.5,8.05,13.5,194.5,170.67,136.62
2016,3,11,10,0,0.0,139.0,7.8,14.0,139.0,127.91,101.35
2016,3,11,10,15,0.0,107.0,7.75,14.0,107.0,99.47,77.6
2016,3,11,10,30,0.0,75.0,7.7,14.0,75.0,69.91,52.89
2016,3,11,10,45,58.5,208.5,7.7,14.0,250.0,216.32,173.43
2016,3,11,11,0,117.0,342.0,7.7,14.0,425.0,363.61,292.12
2016,3,11,11,15,130.5,352.5,7.7,14.0,447.5,389.45,312.84
2016,3,11,11,30,144.0,363.0,7.7,14.0,470.0,416.28,334.5
2016,3,11,11,45,532.5,234.5,7.7,14.0,637.0,556.95,452.69
2016,3,11,12,0,921.0,106.0,7.7,14.0,804.0,716.09,584.09
2016,3,11,12,15,477.0,209.0,7.75,14.0,570.5,536.88,438.25
2016,3,11,12,30,33.0,312.0,7.8,14.0,337.0,320.03,256.35
2016,3,11,12,45,22.5,277.0,7.9,14.0,294.0,277.25,222.25
2016,3,11,13,0,12.0,242.0,8.0,14.0,251.0,237.2,189.85
2016,3,11,13,15,39.5,285.5,8.15,14.0,314.5,308.49,248.44
2016,3,11,13,30,67.0,329.0,8.3,14.0,378.0,377.56,304.75
2016,3,11,13,45,244.0,305.0,8.5,14.0,474.0,516.95,421.51
2016,3,11,14,0,421.0,281.0,8.7,14.0,570.0,650.23,531.66
2016,3,11,14,15,379.0,277.0,8.65,13.5,528.5,608.11,499.32
2016,3,11,14,30,337.0,273.0,8.6,13.0,487.0,573.57,472.83
2016,3,11,14,45,202.5,261.5,8.6,13.0,388.0,443.45,366.28
2016,3,11,15,0,68.0,250.0,8.6,13.0,289.0,313.79,257.7
2016,3,11,15,15,34.0,187.5,8.55,12.5,207.0,218.85,179.61
2016,3,11,15,30,0.0,125.0,8.5,12.0,125.0,119.01,95.56
2016,3,11,15,45,0.0,82.0,8.5,12.0,82.0,76.35,59.69
2016,3,11,16,0,0.0,39.0,8.5,12.0,39.0,36.22,25.52
2016,3,11,16,15,0.0,34.0,8.45,12.0,34.0,31.56,21.59
2016,3,11,16,30,0.0,29.0,8.4,12.0,29.0,26.91,17.61
2016,3,11,16,45,0.0,23.5,8.4,12.0,23.5,21.79,13.19
2016,3,11,17,0,0.0,18.0,8.4,12.0,18.0,16.68,8.73
2016,3,11,17,15,0.0,13.0,8.35,11.5,13.0,12.04,4.65
2016,3,11,17,30,0.0,8.0,8.3,11.0,8.0,7.4,0.57
2016,3,11,17,45,0.0,4.5,8.25,11.0,4.5,4.16,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.95,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,5.05,11.5,6.5,6.01,0.0
2016,3,12,7,0,0.0,13.0,5.3,12.0,13.0,12.04,4.68
2016,3,12,7,15,0.0,23.0,5.6,12.0,23.0,21.33,13.28
2016,3,12,7,30,0.0,33.0,5.9,12.0,33.0,30.63,21.87
2016,3,12,7,45,0.0,44.0,6.2,12.5,44.0,40.87,31.18
2016,3,12,8,0,0.0,55.0,6.5,13.0,55.0,51.13,40.35
2016,3,12,8,15,0.0,66.0,6.7,13.0,66.0,61.39,49.48
2016,3,12,8,30,0.0,77.0,6.9,13.0,77.0,71.57,55.65
2016,3,12,8,45,71.0,144.0,7.1,13.0,178.5,127.23,99.96
2016,3,12,9,0,142.0,211.0,7.3,13.0,280.0,184.4,143.67
2016,3,12,9,15,80.5,208.5,7.4,13.0,248.5,189.96,150.67
2016,3,12,9,30,19.0,206.0,7.5,13.0,217.0,187.28,150.8
2016,3,12,9,45,9.5,176.0,7.65,13.5,181.5,162.11,129.81
2016,3,12,10,0,0.0,146.0,7.8,14.0,146.0,134.12,106.47
2016,3,12,10,15,1.0,164.0,7.8,14.0,165.0,150.86,120.06
2016,3,12,10,30,2.0,182.0,7.8,14.0,184.0,167.82,133.76
2016,3,12,10,45,15.0,232.5,7.8,14.0,243.5,219.45,175.72
2016,3,12,11,0,28.0,283.0,7.8,14.0,303.0,269.81,216.36
2016,3,12,11,15,62.5,319.0,7.8,14.0,365.5,324.23,260.31
2016,3,12,11,30,97.0,355.0,7.8,14.0,428.0,382.11,306.86
2016,3,12,11,45,54.5,300.0,7.8,14.0,341.5,312.28,250.64
2016,3,12,12,0,12.0,245.0,7.8,14.0,255.0,235.88,188.42
2016,3,12,12,15,19.0,271.5,7.8,14.0,286.5,266.59,213.43
2016,3,12,12,30,26.0,298.0,7.8,14.0,318.0,298.11,238.92
2016,3,12,12,45,13.0,219.5,7.85,14.0,229.5,215.69,172.29
2016,3,12,13,0,0.0,141.0,7.9,14.0,141.0,132.02,103.77
2016,3,12,13,15,5.0,186.0,7.9,14.0,189.5,178.94,142.49
2016,3,12,13,30,10.0,231.0,7.9,14.0,238.0,226.94,181.83
2016,3,12,13,45,5.0,189.5,7.9,14.0,193.0,183.28,146.28
2016,3,12,14,0,0.0,148.0,7.9,14.0,148.0,139.38,110.29
2016,3,12,14,15,0.0,142.5,7.8,14.0,142.5,134.29,106.3
2016,3,12,14,30,0.0,137.0,7.7,14.0,137.0,129.18,102.28
2016,3,12,14,45,0.0,101.5,7.65,14.0,101.5,94.88,73.99
2016,3,12,15,0,0.0,66.0,7.6,14.0,66.0,61.45,46.18
2016,3,12,15,15,0.0,105.0,7.45,14.0,105.0,98.54,77.47
2016,3,12,15,30,0.0,144.0,7.3,14.0,144.0,138.48,111.09
2016,3,12,15,45,15.5,153.5,7.15,14.0,160.5,161.77,131.41
2016,3,12,16,0,31.0,163.0,7.0,14.0,177.0,196.04,160.84
2016,3,12,16,15,24.5,143.5,6.9,14.0,154.0,161.71,132.27
2016,3,12,16,30,18.0,124.0,6.8,14.0,131.0,137.65,112.05
2016,3,12,16,45,9.5,103.5,6.7,14.0,107.0,111.26,89.53
2016,3,12,17,0,1.0,83.0,6.6,14.0,83.0,85.12,66.94
2016,3,12,17,15,0.5,61.5,6.45,13.5,61.5,62.52,47.42
2016,3,12,17,30,0.0,40.0,6.3,13.0,40.0,39.18,27.1
2016,3,12,17,45,0.0,23.0,6.15,13.0,23.0,21.36,10.75
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.55,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,2.86,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,5.6,14.0,7.0,6.48,0.0
2016,3,13,7,0,0.0,14.0,5.8,14.0,14.0,12.97,5.47
2016,3,13,7,15,0.0,23.5,5.9,14.0,23.5,21.79,13.59
2016,3,13,7,30,0.0,33.0,6.0,14.0,33.0,30.63,21.7
2016,3,13,7,45,0.0,43.5,6.1,14.0,43.5,40.4,30.57
2016,3,13,8,0,0.0,54.0,6.2,14.0,54.0,50.19,39.35
2016,3,13,8,15,0.0,64.5,6.25,14.0,64.5,59.99,48.03
2016,3,13,8,30,0.0,75.0,6.3,14.0,75.0,69.8,53.91
2016,3,13,8,45,0.0,95.0,6.35,14.5,95.0,87.51,68.57
2016,3,13,9,0,0.0,115.0,6.4,15.0,115.0,105.16,82.98
2016,3,13,9,15,0.0,89.0,6.45,15.0,89.0,82.88,64.13
2016,3,13,9,30,0.0,63.0,6.5,15.0,63.0,58.64,43.7
2016,3,13,9,45,0.0,72.0,6.55,15.0,72.0,67.06,50.62
2016,3,13,10,0,0.0,81.0,6.6,15.0,81.0,75.49,57.5
