Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,15,1.0,130.0,6.6,15.0,131.0,120.64,94.7
2016,3,13,10,30,2.0,179.0,6.6,15.0,181.0,165.22,131.01
2016,3,13,10,45,14.0,230.5,6.6,15.0,241.0,217.36,173.12
2016,3,13,11,0,26.0,282.0,6.6,15.0,301.0,270.8,215.93
2016,3,13,11,15,13.0,210.5,6.6,15.0,220.0,201.65,160.09
2016,3,13,11,30,0.0,139.0,6.6,15.0,139.0,129.33,101.12
2016,3,13,11,45,0.0,111.5,6.6,15.0,111.5,103.99,80.37
2016,3,13,12,0,0.0,84.0,6.6,15.0,84.0,78.4,59.32
2016,3,13,12,15,4.0,152.5,6.6,15.0,156.0,145.16,114.12
2016,3,13,12,30,8.0,221.0,6.6,15.0,228.0,212.66,168.85
2016,3,13,12,45,4.0,184.5,6.65,15.0,188.0,175.9,139.03
2016,3,13,13,0,0.0,148.0,6.7,15.0,148.0,138.64,108.71
2016,3,13,13,15,0.5,158.0,6.65,15.0,158.5,148.71,117.04
2016,3,13,13,30,1.0,168.0,6.6,15.0,169.0,158.91,125.47
2016,3,13,13,45,7.0,202.0,6.6,15.0,207.0,197.07,156.85
2016,3,13,14,0,13.0,236.0,6.6,15.0,245.0,236.28,188.96
2016,3,13,14,15,6.5,161.5,6.5,15.0,166.0,158.13,125.52
2016,3,13,14,30,0.0,87.0,6.4,15.0,87.0,81.11,62.07
2016,3,13,14,45,0.0,78.0,6.3,15.0,78.0,72.67,55.22
2016,3,13,15,0,0.0,69.0,6.2,15.0,69.0,64.25,48.33
2016,3,13,15,15,0.0,82.0,6.1,14.5,82.0,76.38,58.74
2016,3,13,15,30,0.0,95.0,6.0,14.0,95.0,88.9,69.55
2016,3,13,15,45,0.0,77.0,5.95,14.0,77.0,71.68,55.24
2016,3,13,16,0,0.0,59.0,5.9,14.0,59.0,54.86,41.16
2016,3,13,16,15,0.0,51.5,5.85,14.0,51.5,47.86,35.31
2016,3,13,16,30,0.0,44.0,5.8,14.0,44.0,40.87,29.41
2016,3,13,16,45,0.0,36.0,5.75,14.0,36.0,33.41,23.04
2016,3,13,17,0,0.0,28.0,5.7,14.0,28.0,25.97,16.61
2016,3,13,17,15,0.0,20.5,5.55,14.0,20.5,19.0,10.51
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,12.04,4.41
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,6.94,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.85,0.0
2016,3,13,18,15,0.0,1.0,5.05,14.0,1.0,0.95,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,72.5,24.0,4.35,11.5,32.5,19.96,8.04
2016,3,14,7,0,145.0,48.0,4.4,12.0,65.0,38.62,27.84
2016,3,14,7,15,211.5,67.0,4.4,12.0,106.0,52.97,41.43
2016,3,14,7,30,278.0,86.0,4.4,12.0,147.0,66.85,54.33
2016,3,14,7,45,313.5,104.5,4.4,12.5,190.5,79.82,66.06
2016,3,14,8,0,349.0,123.0,4.4,13.0,234.0,92.31,77.06
2016,3,14,8,15,413.5,125.0,4.35,13.0,278.0,86.56,71.84
2016,3,14,8,30,478.0,127.0,4.3,13.0,322.0,98.22,70.28
2016,3,14,8,45,431.5,155.5,4.25,13.0,348.0,145.05,100.5
2016,3,14,9,0,385.0,184.0,4.2,13.0,374.0,193.62,139.87
2016,3,14,9,15,362.0,208.5,4.1,13.0,400.0,231.98,172.67
2016,3,14,9,30,339.0,233.0,4.0,13.0,426.0,268.11,204.5
2016,3,14,9,45,415.5,228.5,3.95,13.5,480.5,304.01,232.98
2016,3,14,10,0,492.0,224.0,3.9,14.0,535.0,351.9,271.84
2016,3,14,10,15,390.0,268.0,3.85,14.0,522.0,379.7,297.67
2016,3,14,10,30,288.0,312.0,3.8,14.0,509.0,393.57,310.78
2016,3,14,10,45,413.5,281.0,3.8,14.0,575.5,444.37,351.73
2016,3,14,11,0,539.0,250.0,3.8,14.0,642.0,506.97,402.08
2016,3,14,11,15,518.5,265.0,3.8,14.0,649.5,535.15,424.79
2016,3,14,11,30,498.0,280.0,3.8,14.0,657.0,560.85,445.2
2016,3,14,11,45,421.5,314.5,3.85,14.0,636.0,565.57,448.47
2016,3,14,12,0,345.0,349.0,3.9,14.0,615.0,563.0,445.81
2016,3,14,12,15,422.0,319.0,3.95,14.0,644.5,607.98,482.12
2016,3,14,12,30,499.0,289.0,4.0,14.0,674.0,653.3,518.4
2016,3,14,12,45,513.0,280.5,4.05,14.0,673.5,672.77,533.93
2016,3,14,13,0,527.0,272.0,4.1,14.0,673.0,690.82,548.52
2016,3,14,13,15,448.0,296.5,4.25,14.0,632.5,666.06,529.37
2016,3,14,13,30,369.0,321.0,4.4,14.0,592.0,630.54,502.25
2016,3,14,13,45,370.5,309.5,4.55,14.0,574.5,628.19,502.18
2016,3,14,14,0,372.0,298.0,4.7,14.0,557.0,624.17,500.7
2016,3,14,14,15,352.5,288.5,4.8,14.0,525.5,603.3,485.72
2016,3,14,14,30,333.0,279.0,4.9,14.0,494.0,580.88,469.5
2016,3,14,14,45,322.5,263.5,5.05,14.0,462.5,557.87,453.15
2016,3,14,15,0,312.0,248.0,5.2,14.0,431.0,533.46,435.53
2016,3,14,15,15,497.5,191.0,5.25,14.0,457.5,629.92,516.79
2016,3,14,15,30,683.0,134.0,5.3,14.0,484.0,712.01,585.19
2016,3,14,15,45,658.5,126.0,5.4,14.0,437.5,673.46,556.66
2016,3,14,16,0,634.0,118.0,5.5,14.0,391.0,633.37,526.6
2016,3,14,16,15,592.0,111.0,5.4,13.5,341.0,580.49,485.8
2016,3,14,16,30,550.0,104.0,5.3,13.0,291.0,527.49,443.83
2016,3,14,16,45,493.5,93.5,5.25,13.0,240.5,459.08,387.33
2016,3,14,17,0,437.0,83.0,5.2,13.0,190.0,396.65,334.01
2016,3,14,17,15,350.0,69.5,5.15,12.5,142.0,315.34,263.71
2016,3,14,17,30,263.0,56.0,5.1,12.0,94.0,240.13,196.69
2016,3,14,17,45,131.5,37.5,5.05,12.0,56.5,132.03,99.03
2016,3,14,18,0,0.0,19.0,5.0,12.0,19.0,19.82,0.0
2016,3,14,18,15,0.0,9.5,4.95,11.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,44.0,11.0,3.4,10.0,11.0,10.48,0.0
2016,3,15,6,45,186.5,26.5,3.4,10.5,47.0,20.74,9.71
2016,3,15,7,0,329.0,42.0,3.4,11.0,83.0,33.44,23.6
2016,3,15,7,15,422.0,52.5,3.4,11.0,131.5,40.19,30.31
2016,3,15,7,30,515.0,63.0,3.4,11.0,180.0,46.65,36.48
2016,3,15,7,45,581.5,69.5,3.4,11.5,232.5,49.36,39.01
2016,3,15,8,0,648.0,76.0,3.4,12.0,285.0,52.02,41.33
2016,3,15,8,15,687.5,81.0,3.4,12.0,336.5,53.35,42.45
2016,3,15,8,30,727.0,86.0,3.4,12.0,388.0,76.06,45.47
2016,3,15,8,45,758.5,89.5,3.4,12.5,437.0,128.94,73.7
2016,3,15,9,0,790.0,93.0,3.4,13.0,486.0,179.37,110.02
2016,3,15,9,15,810.0,96.0,3.35,13.0,530.0,230.17,152.84
2016,3,15,9,30,830.0,99.0,3.3,13.0,574.0,282.48,199.41
2016,3,15,9,45,846.5,100.5,3.3,13.5,613.0,333.74,245.55
2016,3,15,10,0,863.0,102.0,3.3,14.0,652.0,385.62,291.74
2016,3,15,10,15,873.5,104.0,3.25,14.0,684.5,439.99,339.47
2016,3,15,10,30,884.0,106.0,3.2,14.0,717.0,489.25,382.13
2016,3,15,10,45,892.5,107.0,3.2,14.5,742.0,535.94,421.08
2016,3,15,11,0,901.0,108.0,3.2,15.0,767.0,581.49,458.01
2016,3,15,11,15,905.5,109.0,3.2,15.0,784.0,623.38,492.07
2016,3,15,11,30,910.0,110.0,3.2,15.0,801.0,663.41,523.96
2016,3,15,11,45,913.0,110.0,3.2,15.5,810.5,699.5,551.3
2016,3,15,12,0,916.0,110.0,3.2,16.0,820.0,733.25,576.31
2016,3,15,12,15,916.0,110.0,3.25,16.0,821.0,762.38,598.17
2016,3,15,12,30,916.0,110.0,3.3,16.0,822.0,788.73,617.27
2016,3,15,12,45,918.0,107.5,3.35,16.0,815.5,811.22,633.66
2016,3,15,13,0,920.0,105.0,3.4,16.0,809.0,830.7,648.01
2016,3,15,13,15,916.0,104.0,3.5,16.0,793.5,843.84,658.23
2016,3,15,13,30,912.0,103.0,3.6,16.0,778.0,853.68,666.28
2016,3,15,13,45,906.5,101.5,3.7,16.0,755.0,858.44,670.89
2016,3,15,14,0,901.0,100.0,3.8,16.0,732.0,859.85,673.28
2016,3,15,14,15,892.0,98.5,3.9,16.0,701.5,855.04,671.39
2016,3,15,14,30,883.0,97.0,4.0,16.0,671.0,846.97,667.31
2016,3,15,14,45,870.5,94.5,4.15,16.0,634.0,831.74,658.36
2016,3,15,15,0,858.0,92.0,4.3,16.0,597.0,819.68,651.89
2016,3,15,15,15,840.5,89.0,4.4,15.5,554.0,794.07,636.59
2016,3,15,15,30,823.0,86.0,4.5,15.0,511.0,765.86,619.2
2016,3,15,15,45,799.0,82.5,4.65,15.0,463.0,729.69,594.52
2016,3,15,16,0,775.0,79.0,4.8,15.0,415.0,691.66,567.91
2016,3,15,16,15,741.0,74.5,4.8,14.5,364.5,643.65,533.25
2016,3,15,16,30,707.0,70.0,4.8,14.0,314.0,594.91,497.01
2016,3,15,16,45,657.5,64.0,4.85,14.0,262.0,537.97,450.92
2016,3,15,17,0,608.0,58.0,4.9,14.0,210.0,478.57,400.92
2016,3,15,17,15,528.5,50.0,4.85,13.5,159.5,400.62,334.04
2016,3,15,17,30,449.0,42.0,4.8,13.0,109.0,327.35,268.45
2016,3,15,17,45,315.0,30.0,4.8,13.0,67.5,227.21,174.7
2016,3,15,18,0,181.0,18.0,4.8,13.0,26.0,124.74,0.0
2016,3,15,18,15,90.5,9.0,4.75,12.5,13.0,47.28,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,41.5,6.0,1.35,11.0,7.0,0.0,0.0
2016,3,16,6,30,83.0,12.0,1.3,11.0,14.0,11.44,0.0
2016,3,16,6,45,232.5,26.0,1.3,11.5,52.0,20.62,10.36
2016,3,16,7,0,382.0,40.0,1.3,12.0,90.0,31.28,21.76
2016,3,16,7,15,472.0,49.5,1.35,12.0,139.5,37.25,27.66
2016,3,16,7,30,562.0,59.0,1.4,12.0,189.0,42.96,33.09
2016,3,16,7,45,620.0,65.5,1.45,12.5,242.0,45.87,35.76
2016,3,16,8,0,678.0,72.0,1.5,13.0,295.0,48.68,38.2
2016,3,16,8,15,716.5,77.0,1.6,13.5,346.5,50.17,39.37
2016,3,16,8,30,755.0,82.0,1.7,14.0,398.0,83.01,48.38
2016,3,16,8,45,783.5,85.5,1.85,14.5,447.5,131.65,73.53
2016,3,16,9,0,812.0,89.0,2.0,15.0,497.0,183.17,111.02
2016,3,16,9,15,831.5,92.0,2.05,15.0,541.5,235.13,154.66
2016,3,16,9,30,851.0,95.0,2.1,15.0,586.0,288.5,201.73
2016,3,16,9,45,866.0,97.0,2.2,15.5,625.0,340.85,248.28
2016,3,16,10,0,881.0,99.0,2.3,16.0,664.0,398.3,298.18
2016,3,16,10,15,891.0,101.0,2.35,16.0,696.5,448.73,342.24
2016,3,16,10,30,901.0,103.0,2.4,16.0,729.0,498.57,384.8
2016,3,16,10,45,909.0,104.0,2.45,16.5,754.5,545.74,423.51
2016,3,16,11,0,917.0,105.0,2.5,17.0,780.0,591.68,460.16
2016,3,16,11,15,921.5,105.5,2.5,17.0,797.0,633.71,493.64
2016,3,16,11,30,926.0,106.0,2.5,17.0,814.0,673.82,524.93
2016,3,16,11,45,928.5,106.5,2.55,17.0,823.5,710.52,553.36
2016,3,16,12,0,931.0,107.0,2.6,17.0,833.0,744.82,579.6
2016,3,16,12,15,931.0,107.0,2.65,17.0,833.5,774.3,601.0
2016,3,16,12,30,931.0,107.0,2.7,17.0,834.0,800.94,620.02
2016,3,16,12,45,933.5,104.0,2.75,17.5,827.5,823.57,635.07
2016,3,16,13,0,936.0,101.0,2.8,18.0,821.0,843.14,648.04
2016,3,16,13,15,931.5,100.0,2.85,18.0,805.0,856.0,657.64
2016,3,16,13,30,927.0,99.0,2.9,18.0,789.0,865.49,665.09
2016,3,16,13,45,921.0,97.5,2.95,18.0,765.0,869.82,669.12
2016,3,16,14,0,915.0,96.0,3.0,18.0,741.0,870.75,670.97
2016,3,16,14,15,905.0,94.5,3.05,18.0,709.5,864.97,668.29
2016,3,16,14,30,895.0,93.0,3.1,18.0,678.0,855.89,663.48
2016,3,16,14,45,882.0,90.5,3.2,18.0,640.5,840.01,654.26
2016,3,16,15,0,869.0,88.0,3.3,18.0,603.0,821.08,642.93
2016,3,16,15,15,851.5,85.5,3.3,17.5,559.5,801.89,632.05
2016,3,16,15,30,834.0,83.0,3.3,17.0,516.0,773.97,614.74
2016,3,16,15,45,809.5,79.5,3.35,17.0,468.0,737.04,589.69
2016,3,16,16,0,785.0,76.0,3.4,17.0,420.0,698.27,562.89
2016,3,16,16,15,751.0,72.0,3.35,16.5,368.5,650.45,529.24
2016,3,16,16,30,717.0,68.0,3.3,16.0,317.0,601.91,494.08
2016,3,16,16,45,667.5,62.5,3.25,16.0,264.5,544.77,449.12
2016,3,16,17,0,618.0,57.0,3.2,16.0,212.0,485.5,400.34
2016,3,16,17,15,541.0,49.0,3.2,15.5,161.5,408.4,335.89
2016,3,16,17,30,464.0,41.0,3.2,15.0,111.0,335.84,272.36
2016,3,16,17,45,330.5,29.5,3.25,14.5,69.0,235.45,181.02
2016,3,16,18,0,197.0,18.0,3.3,14.0,27.0,133.87,4.79
2016,3,16,18,15,98.5,9.0,3.35,14.0,13.5,50.94,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,2.7,12.5,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,2.8,13.0,18.0,12.39,0.0
2016,3,17,6,45,292.5,25.5,2.95,13.5,58.0,19.97,10.24
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,29.23,19.84
2016,3,17,7,15,526.0,46.5,3.05,14.0,148.5,34.45,24.95
2016,3,17,7,30,611.0,55.0,3.0,14.0,199.0,39.44,29.67
2016,3,17,7,45,664.5,61.0,2.95,14.5,252.5,42.14,32.11
2016,3,17,8,0,718.0,67.0,2.9,15.0,306.0,49.25,38.36
2016,3,17,8,15,754.0,71.5,2.75,15.0,358.5,50.8,39.66
2016,3,17,8,30,790.0,76.0,2.6,15.0,411.0,83.3,45.67
2016,3,17,8,45,815.5,79.5,2.5,15.5,460.5,133.72,73.03
2016,3,17,9,0,841.0,83.0,2.4,16.0,510.0,186.65,112.28
2016,3,17,9,15,859.5,85.5,2.35,16.5,555.0,239.59,156.78
2016,3,17,9,30,878.0,88.0,2.3,17.0,600.0,299.49,208.68
2016,3,17,9,45,891.0,90.5,2.25,17.5,639.0,352.6,255.49
2016,3,17,10,0,904.0,93.0,2.2,18.0,678.0,405.83,301.63
2016,3,17,10,15,914.0,94.5,2.1,18.0,710.5,456.89,345.47
2016,3,17,10,30,924.0,96.0,2.0,18.0,743.0,507.31,387.52
2016,3,17,10,45,930.0,97.5,1.95,18.5,768.0,554.85,425.53
2016,3,17,11,0,936.0,99.0,1.9,19.0,793.0,600.96,461.17
2016,3,17,11,15,940.0,100.0,1.85,19.0,810.0,643.81,494.22
2016,3,17,11,30,944.0,101.0,1.8,19.0,827.0,684.67,524.95
2016,3,17,11,45,946.0,101.5,1.75,19.5,836.0,721.57,551.09
2016,3,17,12,0,948.0,102.0,1.7,20.0,845.0,755.98,574.72
2016,3,17,12,15,947.5,102.0,1.65,20.0,845.5,785.47,594.19
2016,3,17,12,30,947.0,102.0,1.6,20.0,846.0,812.04,611.58
2016,3,17,12,45,945.5,101.5,1.55,20.0,838.0,834.31,626.01
2016,3,17,13,0,944.0,101.0,1.5,20.0,830.0,853.41,638.34
2016,3,17,13,15,939.5,100.0,1.5,20.0,814.0,866.32,647.2
2016,3,17,13,30,935.0,99.0,1.5,20.0,798.0,875.83,653.98
2016,3,17,13,45,928.0,98.0,1.5,20.0,774.0,879.86,657.29
2016,3,17,14,0,921.0,97.0,1.5,20.0,750.0,880.46,658.52
2016,3,17,14,15,911.5,95.5,1.55,20.0,718.5,875.03,656.53
2016,3,17,14,30,902.0,94.0,1.6,20.0,687.0,866.27,652.48
2016,3,17,14,45,888.5,92.0,1.65,20.0,649.0,850.41,643.74
2016,3,17,15,0,875.0,90.0,1.7,20.0,611.0,831.51,633.0
2016,3,17,15,15,857.5,87.5,1.75,20.0,567.5,812.22,622.0
2016,3,17,15,30,840.0,85.0,1.8,20.0,524.0,784.1,604.75
2016,3,17,15,45,815.0,81.5,1.9,20.0,475.5,746.54,581.06
2016,3,17,16,0,790.0,78.0,2.0,20.0,427.0,707.13,555.52
2016,3,17,16,15,756.5,74.0,1.95,19.5,375.0,659.38,523.19
2016,3,17,16,30,723.0,70.0,1.9,19.0,323.0,610.85,489.35
2016,3,17,16,45,673.0,64.0,1.9,18.5,270.0,552.51,446.2
2016,3,17,17,0,623.0,58.0,1.9,18.0,217.0,491.87,398.82
2016,3,17,17,15,546.0,50.0,1.95,17.5,166.0,414.29,335.85
2016,3,17,17,30,469.0,42.0,2.0,17.0,115.0,341.23,273.5
2016,3,17,17,45,337.0,30.5,2.05,16.5,72.0,240.91,184.47
2016,3,17,18,0,205.0,19.0,2.1,16.0,29.0,140.4,25.75
2016,3,17,18,15,102.5,9.5,2.2,15.5,14.5,53.39,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,75.5,7.5,3.15,11.5,10.5,7.15,0.0
2016,3,18,6,30,151.0,15.0,3.2,12.0,21.0,11.89,0.0
2016,3,18,6,45,292.0,28.0,3.25,12.5,61.5,22.07,12.39
2016,3,18,7,0,433.0,41.0,3.3,13.0,102.0,31.7,22.16
2016,3,18,7,15,517.0,49.5,3.2,13.0,152.5,36.78,27.17
2016,3,18,7,30,601.0,58.0,3.1,13.0,203.0,41.66,31.8
2016,3,18,7,45,300.5,65.5,3.05,13.0,138.0,46.2,35.96
2016,3,18,8,0,0.0,73.0,3.0,13.0,73.0,67.49,54.97
2016,3,18,8,15,17.5,120.0,3.0,13.0,128.0,106.28,89.18
2016,3,18,8,30,35.0,167.0,3.0,13.0,183.0,138.27,110.6
2016,3,18,8,45,38.5,187.0,3.0,13.5,206.0,158.47,126.05
2016,3,18,9,0,42.0,207.0,3.0,14.0,229.0,179.25,142.19
2016,3,18,9,15,34.5,217.0,3.0,14.0,236.0,190.96,151.77
2016,3,18,9,30,27.0,227.0,3.0,14.0,243.0,208.16,165.77
2016,3,18,9,45,78.0,266.0,3.0,14.0,316.0,252.27,199.75
2016,3,18,10,0,129.0,305.0,3.0,14.0,389.0,303.68,239.79
2016,3,18,10,15,140.5,321.5,2.95,14.0,417.0,332.35,262.49
2016,3,18,10,30,152.0,338.0,2.9,14.0,445.0,362.19,286.03
2016,3,18,10,45,102.5,333.5,2.9,14.0,407.0,347.88,275.08
2016,3,18,11,0,53.0,329.0,2.9,14.0,369.0,324.76,256.84
2016,3,18,11,15,79.5,351.5,2.85,14.0,412.5,365.24,288.6
2016,3,18,11,30,106.0,374.0,2.8,14.0,456.0,408.19,321.84
2016,3,18,11,45,171.0,379.0,2.75,14.5,513.0,464.09,364.83
2016,3,18,12,0,236.0,384.0,2.7,15.0,570.0,524.12,410.32
2016,3,18,12,15,380.0,336.0,2.65,15.0,636.0,598.43,468.69
2016,3,18,12,30,524.0,288.0,2.6,15.0,702.0,680.45,531.75
2016,3,18,12,45,566.5,270.0,2.6,15.0,713.5,713.46,556.76
2016,3,18,13,0,609.0,252.0,2.6,15.0,725.0,747.56,582.75
2016,3,18,13,15,597.5,249.0,2.65,15.0,706.0,748.09,583.86
2016,3,18,13,30,586.0,246.0,2.7,15.0,687.0,747.86,584.66
2016,3,18,13,45,727.5,185.5,2.8,15.0,715.5,817.18,639.0
2016,3,18,14,0,869.0,125.0,2.9,15.0,744.0,876.32,681.94
2016,3,18,14,15,752.0,155.0,2.95,15.0,674.5,818.5,641.67
2016,3,18,14,30,635.0,185.0,3.0,15.0,605.0,754.57,596.63
2016,3,18,14,45,605.5,181.5,3.15,15.0,564.0,726.1,577.8
2016,3,18,15,0,576.0,178.0,3.3,15.0,523.0,690.6,553.29
2016,3,18,15,15,539.0,175.5,3.3,14.5,480.0,653.72,527.51
2016,3,18,15,30,502.0,173.0,3.3,14.0,437.0,615.86,500.54
2016,3,18,15,45,396.0,174.5,3.35,14.0,371.0,528.08,432.38
2016,3,18,16,0,290.0,176.0,3.4,14.0,305.0,431.36,355.76
2016,3,18,16,15,266.5,160.5,3.3,13.5,268.0,391.95,325.51
2016,3,18,16,30,243.0,145.0,3.2,13.0,231.0,352.93,294.59
2016,3,18,16,45,226.0,123.0,3.15,13.0,193.5,310.39,259.76
2016,3,18,17,0,209.0,101.0,3.1,13.0,156.0,267.86,223.96
2016,3,18,17,15,177.5,80.0,2.95,12.5,119.0,218.13,181.16
2016,3,18,17,30,146.0,59.0,2.8,12.0,82.0,169.75,138.37
2016,3,18,17,45,87.0,39.5,2.65,12.0,52.0,110.8,84.81
2016,3,18,18,0,28.0,20.0,2.5,12.0,22.0,41.02,8.68
2016,3,18,18,15,14.0,10.0,2.45,12.0,11.0,15.62,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.9,12.0,10.0,9.53,0.0
2016,3,19,6,30,0.0,20.0,2.0,12.0,20.0,18.04,0.0
2016,3,19,6,45,144.0,34.0,2.15,12.5,55.0,26.41,16.33
2016,3,19,7,0,288.0,48.0,2.3,13.0,90.0,36.63,26.56
2016,3,19,7,15,347.0,62.0,2.35,13.0,133.5,46.31,35.69
2016,3,19,7,30,406.0,76.0,2.4,13.0,177.0,55.56,44.24
2016,3,19,7,45,455.0,86.0,2.5,13.5,223.0,61.4,49.46
2016,3,19,8,0,504.0,96.0,2.6,14.0,269.0,66.52,53.86
2016,3,19,8,15,402.0,133.0,2.6,14.0,284.5,90.78,75.17
2016,3,19,8,30,300.0,170.0,2.6,14.0,300.0,139.94,103.8
2016,3,19,8,45,288.0,193.5,2.65,14.5,330.0,175.89,129.2
2016,3,19,9,0,276.0,217.0,2.7,15.0,360.0,210.89,157.03
2016,3,19,9,15,406.0,203.0,2.75,15.0,433.0,241.33,177.33
2016,3,19,9,30,536.0,189.0,2.8,15.0,506.0,290.22,214.79
2016,3,19,9,45,687.0,147.0,2.85,15.0,580.5,334.24,249.96
2016,3,19,10,0,838.0,105.0,2.9,15.0,655.0,395.81,300.66
2016,3,19,10,15,848.0,107.0,2.9,15.0,686.5,444.8,343.51
2016,3,19,10,30,858.0,109.0,2.9,15.0,718.0,496.66,387.49
2016,3,19,10,45,866.0,110.0,2.95,15.0,742.5,541.96,425.56
2016,3,19,11,0,874.0,111.0,3.0,15.0,767.0,586.1,461.89
2016,3,19,11,15,664.5,210.0,2.95,15.0,715.5,585.91,461.19
2016,3,19,11,30,455.0,309.0,2.9,15.0,664.0,571.55,448.37
2016,3,19,11,45,410.0,332.0,2.9,15.5,654.5,583.9,456.76
2016,3,19,12,0,365.0,355.0,2.9,16.0,645.0,590.93,460.7
2016,3,19,12,15,628.5,234.0,2.85,16.0,733.5,690.31,539.93
2016,3,19,12,30,892.0,113.0,2.8,16.0,822.0,789.41,615.0
2016,3,19,12,45,641.0,227.0,2.8,16.0,733.5,734.29,571.91
2016,3,19,13,0,390.0,341.0,2.8,16.0,645.0,654.73,509.0
2016,3,19,13,15,361.5,341.5,2.8,16.0,619.5,643.53,501.4
2016,3,19,13,30,333.0,342.0,2.8,16.0,594.0,630.23,491.75
2016,3,19,13,45,225.0,341.5,2.8,16.0,510.0,538.06,421.95
2016,3,19,14,0,117.0,341.0,2.8,16.0,426.0,452.16,355.37
2016,3,19,14,15,165.5,326.0,2.8,16.0,439.5,481.74,380.44
2016,3,19,14,30,214.0,311.0,2.8,16.0,453.0,510.47,404.25
2016,3,19,14,45,261.5,285.0,2.85,16.0,449.0,536.59,426.22
2016,3,19,15,0,309.0,259.0,2.9,16.0,445.0,548.98,438.08
2016,3,19,15,15,333.0,234.0,2.95,15.5,421.5,540.47,434.51
2016,3,19,15,30,357.0,209.0,3.0,15.0,398.0,529.47,429.1
2016,3,19,15,45,564.5,144.5,3.15,15.0,411.5,626.87,510.13
2016,3,19,16,0,772.0,80.0,3.3,15.0,425.0,701.11,569.24
2016,3,19,16,15,430.0,112.5,3.3,14.5,301.0,467.6,387.23
2016,3,19,16,30,88.0,145.0,3.3,14.0,177.0,221.08,182.29
2016,3,19,16,45,79.5,123.5,3.3,14.0,148.5,190.65,157.54
2016,3,19,17,0,71.0,102.0,3.3,14.0,120.0,160.23,131.74
2016,3,19,17,15,271.0,72.5,3.1,13.5,119.5,275.97,229.96
2016,3,19,17,30,471.0,43.0,2.9,13.0,119.0,346.31,284.47
2016,3,19,17,45,352.5,31.5,2.7,13.0,76.5,252.02,198.38
2016,3,19,18,0,234.0,20.0,2.5,13.0,34.0,158.83,63.79
2016,3,19,18,15,117.0,10.0,2.4,13.0,17.0,60.73,0.0
2016,3,19,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,4.2,13.0,5.0,4.77,0.0
2016,3,20,6,30,0.0,10.0,4.4,13.0,10.0,9.26,0.0
2016,3,20,6,45,0.0,26.5,4.6,13.5,26.5,24.61,15.0
2016,3,20,7,0,0.0,43.0,4.8,14.0,43.0,39.3,28.83
2016,3,20,7,15,0.0,63.5,4.9,14.0,63.5,57.0,45.02
2016,3,20,7,30,0.0,84.0,5.0,14.0,84.0,74.44,60.84
2016,3,20,7,45,4.0,103.5,5.1,14.5,105.0,90.95,75.44
2016,3,20,8,0,8.0,123.0,5.2,15.0,126.0,107.28,89.59
2016,3,20,8,15,96.0,154.5,5.25,15.0,196.5,118.6,99.3
2016,3,20,8,30,184.0,186.0,5.3,15.0,267.0,153.24,117.6
2016,3,20,8,45,328.0,182.0,5.35,15.5,346.0,173.97,125.68
2016,3,20,9,0,472.0,178.0,5.4,16.0,425.0,209.56,147.68
2016,3,20,9,15,636.5,141.5,5.45,16.0,504.0,244.56,171.81
2016,3,20,9,30,801.0,105.0,5.5,16.0,583.0,300.12,215.92
2016,3,20,9,45,538.5,202.0,5.6,16.0,532.0,335.54,255.73
2016,3,20,10,0,276.0,299.0,5.7,16.0,481.0,350.7,274.86
2016,3,20,10,15,177.0,313.5,5.8,16.0,432.5,343.34,271.24
2016,3,20,10,30,78.0,328.0,5.9,16.0,384.0,325.05,257.54
2016,3,20,10,45,76.5,339.0,6.0,16.5,395.5,340.52,269.38
2016,3,20,11,0,75.0,350.0,6.1,17.0,407.0,355.82,280.9
2016,3,20,11,15,138.0,367.0,6.15,17.0,474.5,413.67,326.9
2016,3,20,11,30,201.0,384.0,6.2,17.0,542.0,478.55,378.13
2016,3,20,11,45,102.5,282.0,6.3,17.0,362.5,332.25,263.56
2016,3,20,12,0,4.0,180.0,6.4,17.0,183.0,170.62,133.31
2016,3,20,12,15,4.5,188.0,6.35,17.0,192.0,178.88,140.08
2016,3,20,12,30,5.0,196.0,6.3,17.0,201.0,187.24,146.8
2016,3,20,12,45,3.5,182.5,6.3,17.0,186.0,173.8,136.02
2016,3,20,13,0,2.0,169.0,6.3,17.0,171.0,160.17,125.09
2016,3,20,13,15,1.0,162.5,6.2,16.5,163.5,153.44,119.95
2016,3,20,13,30,0.0,156.0,6.1,16.0,156.0,146.63,114.73
2016,3,20,13,45,2.0,173.0,6.05,16.0,174.5,164.89,129.75
2016,3,20,14,0,4.0,190.0,6.0,16.0,193.0,183.51,145.05
2016,3,20,14,15,2.0,124.0,5.85,16.0,125.5,118.07,91.97
2016,3,20,14,30,0.0,58.0,5.7,16.0,58.0,54.03,39.32
2016,3,20,14,45,5.5,132.5,5.6,16.0,136.0,129.57,102.01
2016,3,20,15,0,11.0,207.0,5.5,16.0,214.0,209.8,167.79
2016,3,20,15,15,5.5,148.0,5.35,15.5,151.5,145.75,115.88
2016,3,20,15,30,0.0,89.0,5.2,15.0,89.0,82.94,64.12
2016,3,20,15,45,0.0,67.5,5.1,15.0,67.5,62.81,47.46
2016,3,20,16,0,0.0,46.0,5.0,15.0,46.0,42.75,30.68
2016,3,20,16,15,0.0,33.5,4.8,15.0,33.5,31.1,20.88
2016,3,20,16,30,0.0,21.0,4.6,15.0,21.0,19.48,11.02
2016,3,20,16,45,0.0,17.5,4.45,15.0,17.5,16.22,8.25
2016,3,20,17,0,0.0,14.0,4.3,15.0,14.0,12.97,5.46
2016,3,20,17,15,0.0,10.5,4.1,14.5,10.5,9.72,2.65
2016,3,20,17,30,0.0,7.0,3.9,14.0,7.0,6.48,0.0
2016,3,20,17,45,0.0,4.5,3.75,14.0,4.5,4.16,0.0
2016,3,20,18,0,0.0,2.0,3.6,14.0,2.0,1.85,0.0
2016,3,20,18,15,0.0,1.0,3.5,14.0,1.0,0.95,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,21.5,10.5,4.15,13.0,11.5,10.01,0.0
2016,3,21,6,30,43.0,21.0,4.3,13.0,23.0,18.31,0.76
2016,3,21,6,45,133.0,40.0,4.5,13.5,58.5,32.52,21.89
2016,3,21,7,0,223.0,59.0,4.7,14.0,94.0,45.01,33.89
2016,3,21,7,15,284.5,76.0,4.9,14.0,138.0,56.75,44.85
2016,3,21,7,30,346.0,93.0,5.1,14.0,182.0,67.96,55.1
2016,3,21,7,45,418.0,97.0,5.3,14.0,228.5,68.99,56.11
2016,3,21,8,0,490.0,101.0,5.5,14.0,275.0,70.08,57.01
2016,3,21,8,15,408.5,135.5,5.6,14.0,295.5,92.18,76.42
2016,3,21,8,30,327.0,170.0,5.7,14.0,316.0,145.22,106.41
2016,3,21,8,45,411.0,172.5,5.85,14.5,376.0,171.62,120.5
2016,3,21,9,0,495.0,175.0,6.0,15.0,436.0,213.66,150.82
2016,3,21,9,15,519.0,182.5,6.1,15.0,476.5,254.95,185.76
2016,3,21,9,30,543.0,190.0,6.2,15.0,517.0,298.45,223.68
2016,3,21,9,45,676.5,158.5,6.3,15.0,591.5,347.12,263.89
2016,3,21,10,0,810.0,127.0,6.4,15.0,666.0,412.23,318.68
2016,3,21,10,15,405.0,146.0,6.5,15.0,415.5,294.25,232.92
2016,3,21,10,30,0.0,165.0,6.6,15.0,165.0,152.18,119.92
2016,3,21,10,45,31.0,254.0,6.75,15.0,278.0,245.19,195.34
2016,3,21,11,0,62.0,343.0,6.9,15.0,391.0,343.07,273.43
2016,3,21,11,15,62.0,351.0,7.0,15.0,399.5,355.86,283.43
2016,3,21,11,30,62.0,359.0,7.1,15.0,408.0,368.6,293.52
2016,3,21,11,45,55.0,355.5,7.2,15.5,399.0,366.18,290.99
2016,3,21,12,0,48.0,352.0,7.3,16.0,390.0,362.93,287.84
2016,3,21,12,15,48.0,352.0,7.25,16.0,390.5,367.39,291.4
2016,3,21,12,30,48.0,352.0,7.2,16.0,391.0,371.69,294.86
2016,3,21,12,45,26.0,268.0,7.2,16.0,289.5,277.02,219.79
2016,3,21,13,0,4.0,184.0,7.2,16.0,188.0,176.03,138.44
2016,3,21,13,15,3.5,181.0,7.1,16.0,184.0,173.14,136.26
2016,3,21,13,30,3.0,178.0,7.0,16.0,180.0,170.21,133.99
2016,3,21,13,45,1.5,123.5,6.9,16.0,124.5,117.01,90.83
2016,3,21,14,0,0.0,69.0,6.8,16.0,69.0,64.34,47.67
2016,3,21,14,15,0.0,77.0,6.7,15.5,77.0,71.8,54.04
2016,3,21,14,30,0.0,85.0,6.6,15.0,85.0,79.26,60.44
2016,3,21,14,45,0.0,94.0,6.55,15.0,94.0,87.66,67.54
2016,3,21,15,0,0.0,103.0,6.5,15.0,103.0,96.36,74.93
2016,3,21,15,15,0.0,75.0,6.4,15.0,75.0,69.85,53.03
2016,3,21,15,30,0.0,47.0,6.3,15.0,47.0,43.71,31.25
2016,3,21,15,45,0.0,35.5,6.25,15.0,35.5,32.99,22.31
2016,3,21,16,0,0.0,24.0,6.2,15.0,24.0,22.28,13.3
2016,3,21,16,15,0.0,36.0,6.0,14.5,36.0,33.43,22.9
2016,3,21,16,30,0.0,48.0,5.8,14.0,48.0,44.6,32.57
2016,3,21,16,45,0.0,40.5,5.65,14.0,40.5,37.61,26.64
2016,3,21,17,0,0.0,33.0,5.5,14.0,33.0,30.62,20.63
2016,3,21,17,15,0.0,25.5,5.3,13.5,25.5,23.65,14.6
2016,3,21,17,30,0.0,18.0,5.1,13.0,18.0,16.68,8.49
2016,3,21,17,45,0.0,11.5,4.9,13.0,11.5,10.65,3.11
2016,3,21,18,0,0.0,5.0,4.7,13.0,5.0,4.62,0.0
2016,3,21,18,15,0.0,2.5,4.75,13.0,2.5,2.38,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,4.15,11.0,16.5,10.96,0.0
2016,3,22,6,30,156.0,23.0,4.3,11.0,33.0,18.11,3.55
2016,3,22,6,45,290.5,36.5,4.45,11.5,76.0,29.04,19.32
2016,3,22,7,0,425.0,50.0,4.6,12.0,119.0,38.81,28.79
2016,3,22,7,15,505.5,59.0,4.6,12.0,170.0,43.95,33.83
2016,3,22,7,30,586.0,68.0,4.6,12.0,221.0,48.89,38.47
2016,3,22,7,45,298.0,98.0,4.7,12.5,176.5,69.15,56.59
2016,3,22,8,0,10.0,128.0,4.8,13.0,132.0,111.37,93.86
2016,3,22,8,15,391.0,107.5,4.75,13.0,283.0,74.61,61.07
2016,3,22,8,30,772.0,87.0,4.7,13.0,434.0,110.88,62.07
2016,3,22,8,45,803.5,88.5,4.7,13.0,484.5,159.97,94.02
2016,3,22,9,0,835.0,90.0,4.7,13.0,535.0,212.23,136.08
2016,3,22,9,15,853.0,93.0,4.75,13.0,579.5,265.54,183.37
2016,3,22,9,30,871.0,96.0,4.8,13.0,624.0,320.06,233.05
2016,3,22,9,45,889.0,95.5,4.85,13.5,664.0,377.78,284.85
2016,3,22,10,0,907.0,95.0,4.9,14.0,704.0,430.49,331.89
2016,3,22,10,15,916.5,97.0,4.95,14.0,736.0,481.95,377.68
2016,3,22,10,30,926.0,99.0,5.0,14.0,768.0,532.71,421.85
2016,3,22,10,45,934.5,99.0,5.05,14.0,793.5,580.27,462.56
2016,3,22,11,0,943.0,99.0,5.1,14.0,819.0,626.54,501.35
2016,3,22,11,15,946.5,99.5,5.1,14.0,835.5,668.74,536.03
2016,3,22,11,30,950.0,100.0,5.1,14.0,852.0,708.86,568.42
2016,3,22,11,45,952.0,100.5,5.2,14.0,860.5,745.71,598.18
2016,3,22,12,0,954.0,101.0,5.3,14.0,869.0,780.05,624.44
2016,3,22,12,15,721.5,204.5,5.4,14.0,785.5,739.83,591.97
2016,3,22,12,30,489.0,308.0,5.5,14.0,702.0,682.01,544.18
2016,3,22,12,45,717.0,205.5,5.6,14.0,777.0,781.85,626.38
2016,3,22,13,0,945.0,103.0,5.7,14.0,852.0,875.65,697.74
2016,3,22,13,15,941.0,102.0,5.8,14.0,835.5,888.6,707.82
2016,3,22,13,30,937.0,101.0,5.9,14.0,819.0,898.16,715.97
2016,3,22,13,45,693.5,193.0,6.05,14.0,715.5,807.83,650.06
2016,3,22,14,0,450.0,285.0,6.2,14.0,612.0,699.08,563.03
2016,3,22,14,15,677.0,190.5,6.25,14.0,659.5,803.81,650.59
2016,3,22,14,30,904.0,96.0,6.3,14.0,707.0,886.79,714.07
2016,3,22,14,45,891.5,94.0,6.35,14.0,669.0,871.21,703.67
2016,3,22,15,0,879.0,92.0,6.4,14.0,631.0,852.59,691.51
2016,3,22,15,15,862.5,89.5,6.35,14.0,587.0,833.7,678.77
2016,3,22,15,30,846.0,87.0,6.3,14.0,543.0,805.73,659.11
2016,3,22,15,45,823.0,83.5,6.25,14.0,494.5,768.95,632.59
2016,3,22,16,0,800.0,80.0,6.2,14.0,446.0,730.23,604.31
2016,3,22,16,15,768.0,76.0,6.1,13.5,394.5,682.56,569.45
2016,3,22,16,30,736.0,72.0,6.0,13.0,343.0,634.03,533.08
2016,3,22,16,45,690.5,66.5,5.95,13.0,289.5,577.94,488.4
2016,3,22,17,0,645.0,61.0,5.9,13.0,236.0,519.28,438.98
2016,3,22,17,15,571.5,54.0,5.7,12.5,184.0,442.94,373.46
2016,3,22,17,30,498.0,47.0,5.5,12.0,132.0,370.67,308.89
2016,3,22,17,45,375.0,35.5,5.35,12.0,87.0,271.58,218.88
2016,3,22,18,0,252.0,24.0,5.2,12.0,42.0,177.47,104.39
2016,3,22,18,15,126.0,12.0,5.15,12.0,21.0,67.51,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,10.0,3.1,10.5,10.0,9.53,0.0
2016,3,23,6,30,0.0,20.0,3.1,11.0,20.0,18.53,5.73
2016,3,23,6,45,29.0,40.5,3.1,11.5,45.0,35.67,25.21
2016,3,23,7,0,58.0,61.0,3.1,12.0,70.0,50.61,39.3
2016,3,23,7,15,73.0,83.5,3.05,12.0,99.5,67.69,55.05
2016,3,23,7,30,88.0,106.0,3.0,12.0,129.0,84.24,70.1
2016,3,23,7,45,100.0,127.5,3.0,12.5,159.5,99.62,83.66
2016,3,23,8,0,112.0,149.0,3.0,13.0,190.0,114.51,96.49
2016,3,23,8,15,158.0,170.0,2.95,13.0,237.0,131.25,104.43
2016,3,23,8,30,204.0,191.0,2.9,13.0,284.0,162.03,123.74
2016,3,23,8,45,315.5,193.0,2.9,13.5,354.5,185.94,136.1
2016,3,23,9,0,427.0,195.0,2.9,14.0,425.0,221.95,160.38
2016,3,23,9,15,457.0,204.5,2.8,14.0,468.5,262.95,194.28
2016,3,23,9,30,487.0,214.0,2.7,14.0,512.0,306.92,231.32
2016,3,23,9,45,570.0,198.0,2.65,14.5,567.5,351.14,267.29
2016,3,23,10,0,653.0,182.0,2.6,15.0,623.0,401.58,308.55
2016,3,23,10,15,785.0,143.5,2.5,15.0,697.5,465.23,360.14
2016,3,23,10,30,917.0,105.0,2.4,15.0,772.0,537.84,418.37
2016,3,23,10,45,763.5,174.0,2.35,15.5,742.0,555.35,432.88
2016,3,23,11,0,610.0,243.0,2.3,16.0,712.0,565.06,439.83
2016,3,23,11,15,567.0,266.0,2.4,16.0,709.0,588.22,458.19
2016,3,23,11,30,524.0,289.0,2.5,16.0,706.0,607.28,472.85
2016,3,23,11,45,560.0,280.5,2.6,16.0,730.0,647.96,504.38
2016,3,23,12,0,596.0,272.0,2.7,16.0,754.0,689.22,535.96
