Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,611.5,265.0,2.85,16.0,760.5,717.56,557.98
2016,3,23,12,30,627.0,258.0,3.0,16.0,767.0,744.27,578.84
2016,3,23,12,45,624.0,256.0,3.2,16.0,758.0,759.52,591.31
2016,3,23,13,0,621.0,254.0,3.4,16.0,749.0,772.42,602.14
2016,3,23,13,15,587.5,259.5,3.5,16.0,720.5,762.94,595.82
2016,3,23,13,30,554.0,265.0,3.6,16.0,692.0,752.37,588.74
2016,3,23,13,45,591.5,241.0,3.75,16.0,684.5,769.18,603.67
2016,3,23,14,0,629.0,217.0,3.9,16.0,677.0,787.51,619.52
2016,3,23,14,15,599.0,215.5,4.0,16.0,638.5,765.05,604.01
2016,3,23,14,30,569.0,214.0,4.1,16.0,600.0,736.27,584.09
2016,3,23,14,45,571.5,199.0,4.2,16.0,569.0,722.41,575.91
2016,3,23,15,0,574.0,184.0,4.3,16.0,538.0,705.95,565.82
2016,3,23,15,15,687.5,144.5,4.35,15.5,539.0,757.96,608.91
2016,3,23,15,30,801.0,105.0,4.4,15.0,540.0,792.69,637.67
2016,3,23,15,45,736.5,101.0,4.5,15.0,473.5,726.9,590.36
2016,3,23,16,0,672.0,97.0,4.6,15.0,407.0,657.6,539.77
2016,3,23,16,15,630.5,93.0,4.6,14.5,357.0,606.3,502.59
2016,3,23,16,30,589.0,89.0,4.6,14.0,307.0,555.07,463.72
2016,3,23,16,45,582.5,81.5,4.65,14.0,269.5,524.24,439.27
2016,3,23,17,0,576.0,74.0,4.7,14.0,232.0,491.9,412.21
2016,3,23,17,15,499.0,64.5,4.55,13.5,180.0,412.34,344.98
2016,3,23,17,30,422.0,55.0,4.4,13.0,128.0,337.03,279.07
2016,3,23,17,45,301.5,41.0,4.3,13.0,84.0,238.06,190.96
2016,3,23,18,0,181.0,27.0,4.2,13.0,40.0,147.32,90.94
2016,3,23,18,15,90.5,13.5,4.1,12.5,20.0,53.36,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.5,4.95,11.5,18.0,11.91,0.0
2016,3,24,6,30,162.0,25.0,5.1,12.0,36.0,19.59,7.76
2016,3,24,6,45,275.0,39.5,5.3,12.5,78.5,30.43,20.71
2016,3,24,7,0,388.0,54.0,5.5,13.0,121.0,41.82,31.42
2016,3,24,7,15,463.0,64.0,5.5,13.0,171.0,47.66,37.05
2016,3,24,7,30,538.0,74.0,5.5,13.0,221.0,53.24,42.22
2016,3,24,7,45,584.0,82.5,5.5,13.5,272.0,57.2,45.69
2016,3,24,8,0,630.0,91.0,5.5,14.0,323.0,60.94,48.85
2016,3,24,8,15,520.0,126.0,5.5,14.0,336.5,94.34,68.25
2016,3,24,8,30,410.0,161.0,5.5,14.0,350.0,143.56,100.36
2016,3,24,8,45,566.0,142.5,5.5,14.5,433.0,175.19,116.13
2016,3,24,9,0,722.0,124.0,5.5,15.0,516.0,222.01,148.44
2016,3,24,9,15,742.5,128.5,5.4,15.0,559.5,271.84,192.17
2016,3,24,9,30,763.0,133.0,5.3,15.0,603.0,323.31,238.24
2016,3,24,9,45,764.0,143.5,5.25,15.5,638.5,374.48,283.9
2016,3,24,10,0,765.0,154.0,5.2,16.0,674.0,425.01,328.03
2016,3,24,10,15,777.5,156.5,5.1,16.0,705.5,473.04,369.61
2016,3,24,10,30,790.0,159.0,5.0,16.0,737.0,521.02,410.17
2016,3,24,10,45,812.0,153.5,4.95,16.0,764.5,569.34,450.24
2016,3,24,11,0,834.0,148.0,4.9,16.0,792.0,614.56,487.19
2016,3,24,11,15,839.5,149.5,4.85,16.0,809.5,655.8,520.21
2016,3,24,11,30,845.0,151.0,4.8,16.0,827.0,695.46,551.37
2016,3,24,11,45,847.0,152.0,4.8,16.0,835.5,730.48,578.71
2016,3,24,12,0,849.0,153.0,4.8,16.0,844.0,763.31,604.04
2016,3,24,12,15,850.0,153.5,4.85,16.0,845.0,792.58,626.29
2016,3,24,12,30,851.0,154.0,4.9,16.0,846.0,819.29,646.02
2016,3,24,12,45,869.0,142.5,4.95,16.5,843.5,845.02,663.83
2016,3,24,13,0,887.0,131.0,5.0,17.0,841.0,863.6,676.46
2016,3,24,13,15,612.5,240.5,5.05,16.5,726.5,769.71,607.15
2016,3,24,13,30,338.0,350.0,5.1,16.0,612.0,649.58,512.9
2016,3,24,13,45,259.0,352.0,5.15,16.0,549.5,592.23,469.08
2016,3,24,14,0,180.0,354.0,5.2,16.0,487.0,522.42,414.84
2016,3,24,14,15,168.5,338.5,5.25,16.0,459.0,500.72,399.04
2016,3,24,14,30,157.0,323.0,5.3,16.0,431.0,478.09,382.26
2016,3,24,14,45,108.0,295.0,5.35,16.0,367.5,396.61,318.4
2016,3,24,15,0,59.0,267.0,5.4,16.0,304.0,326.46,262.34
2016,3,24,15,15,146.0,252.5,5.4,15.5,334.5,398.13,323.66
2016,3,24,15,30,233.0,238.0,5.4,15.0,365.0,454.56,372.4
2016,3,24,15,45,246.0,214.0,5.45,15.0,337.5,449.1,369.38
2016,3,24,16,0,259.0,190.0,5.5,15.0,310.0,429.02,354.96
2016,3,24,16,15,153.5,168.5,5.55,14.5,237.5,308.55,256.34
2016,3,24,16,30,48.0,147.0,5.6,14.0,165.0,194.36,160.06
2016,3,24,16,45,39.5,126.0,5.7,14.0,139.5,165.58,136.09
2016,3,24,17,0,31.0,105.0,5.8,14.0,114.0,136.97,111.74
2016,3,24,17,15,213.5,81.5,5.7,13.5,121.0,243.43,204.26
2016,3,24,17,30,396.0,58.0,5.6,13.0,128.0,326.23,271.79
2016,3,24,17,45,289.5,43.0,5.5,13.0,84.5,235.09,189.58
2016,3,24,18,0,183.0,28.0,5.4,13.0,41.0,151.23,98.26
2016,3,24,18,15,91.5,14.0,5.35,13.0,20.5,54.51,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,19.5,13.0,4.7,11.5,14.5,12.39,0.0
2016,3,25,6,30,39.0,26.0,4.9,12.0,29.0,22.58,10.97
2016,3,25,6,45,82.0,47.0,5.1,12.5,59.5,39.48,28.67
2016,3,25,7,0,125.0,68.0,5.3,13.0,90.0,55.91,43.94
2016,3,25,7,15,150.0,90.0,5.4,13.0,125.5,72.55,59.24
2016,3,25,7,30,175.0,112.0,5.5,13.0,161.0,88.69,73.85
2016,3,25,7,45,203.0,129.5,5.6,13.0,197.5,96.15,80.49
2016,3,25,8,0,231.0,147.0,5.7,13.0,234.0,107.25,90.17
2016,3,25,8,15,205.0,172.5,5.8,13.0,258.0,136.52,107.19
2016,3,25,8,30,179.0,198.0,5.9,13.0,282.0,167.56,129.1
2016,3,25,8,45,275.0,206.0,6.0,13.5,349.5,193.41,144.46
2016,3,25,9,0,371.0,214.0,6.1,14.0,417.0,236.51,175.75
2016,3,25,9,15,373.0,233.0,6.05,14.0,451.0,275.11,208.91
2016,3,25,9,30,375.0,252.0,6.0,14.0,485.0,313.95,242.56
2016,3,25,9,45,618.0,182.5,5.95,14.5,594.0,360.12,277.22
2016,3,25,10,0,861.0,113.0,5.9,15.0,703.0,435.87,338.2
2016,3,25,10,15,870.5,115.0,5.8,15.0,734.5,485.88,382.22
2016,3,25,10,30,880.0,117.0,5.7,15.0,766.0,538.35,427.05
2016,3,25,10,45,886.5,118.5,5.65,15.5,790.0,584.27,465.02
2016,3,25,11,0,893.0,120.0,5.6,16.0,814.0,628.86,500.91
2016,3,25,11,15,897.5,121.0,5.5,16.0,830.5,670.26,534.29
2016,3,25,11,30,902.0,122.0,5.4,16.0,847.0,709.8,565.53
2016,3,25,11,45,904.0,122.5,5.35,16.0,855.5,745.11,593.19
2016,3,25,12,0,906.0,123.0,5.3,16.0,864.0,778.04,617.79
2016,3,25,12,15,683.5,224.0,5.25,16.0,783.5,738.95,585.31
2016,3,25,12,30,461.0,325.0,5.2,16.0,703.0,682.68,538.62
2016,3,25,12,45,689.0,219.5,5.2,16.0,777.5,781.98,619.15
2016,3,25,13,0,917.0,114.0,5.2,16.0,852.0,874.86,688.66
2016,3,25,13,15,694.5,207.0,5.25,16.0,759.5,807.79,639.32
2016,3,25,13,30,472.0,300.0,5.3,16.0,667.0,722.35,571.45
2016,3,25,13,45,684.5,204.5,5.35,16.0,719.0,820.0,651.2
2016,3,25,14,0,897.0,109.0,5.4,16.0,771.0,900.25,710.88
2016,3,25,14,15,888.0,107.0,5.5,16.0,739.5,894.04,707.59
2016,3,25,14,30,879.0,105.0,5.6,16.0,708.0,884.58,702.51
2016,3,25,14,45,635.0,177.0,5.75,16.0,600.5,762.46,613.62
2016,3,25,15,0,391.0,249.0,5.9,16.0,493.0,613.64,496.3
2016,3,25,15,15,437.0,218.0,6.0,15.5,473.0,628.74,512.21
2016,3,25,15,30,483.0,187.0,6.1,15.0,453.0,627.98,515.61
2016,3,25,15,45,623.5,138.5,6.25,15.0,449.5,684.3,564.67
2016,3,25,16,0,764.0,90.0,6.4,15.0,446.0,721.38,595.71
2016,3,25,16,15,730.5,85.5,6.45,14.5,394.5,676.36,563.12
2016,3,25,16,30,697.0,81.0,6.5,14.0,343.0,627.21,526.66
2016,3,25,16,45,641.0,76.0,6.6,14.0,289.5,561.59,474.2
2016,3,25,17,0,585.0,71.0,6.7,14.0,236.0,497.63,420.73
2016,3,25,17,15,511.5,62.5,6.6,13.5,184.5,420.72,355.1
2016,3,25,17,30,438.0,54.0,6.5,13.0,133.0,347.87,290.59
2016,3,25,17,45,314.0,41.5,6.45,13.0,88.5,248.2,201.24
2016,3,25,18,0,190.0,29.0,6.4,13.0,44.0,157.65,106.66
2016,3,25,18,15,95.0,14.5,6.35,12.5,22.0,56.8,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,4.1,12.0,24.0,12.39,0.0
2016,3,26,6,30,279.0,26.0,4.2,12.0,48.0,20.66,10.32
2016,3,26,6,45,391.0,36.0,4.3,12.5,93.0,27.59,18.45
2016,3,26,7,0,503.0,46.0,4.4,13.0,138.0,34.18,24.78
2016,3,26,7,15,570.5,53.0,4.35,13.0,189.0,37.88,28.36
2016,3,26,7,30,638.0,60.0,4.3,13.0,240.0,41.42,31.65
2016,3,26,7,45,682.0,65.0,4.3,13.5,292.5,47.53,37.06
2016,3,26,8,0,726.0,70.0,4.3,14.0,345.0,49.52,38.67
2016,3,26,8,15,756.5,74.0,4.25,14.0,396.0,71.21,40.96
2016,3,26,8,30,787.0,78.0,4.2,14.0,447.0,120.32,65.08
2016,3,26,8,45,809.5,80.5,4.2,14.5,495.0,170.34,101.06
2016,3,26,9,0,832.0,83.0,4.2,15.0,543.0,222.47,144.55
2016,3,26,9,15,848.0,85.5,4.15,15.0,586.0,280.97,196.29
2016,3,26,9,30,864.0,88.0,4.1,15.0,629.0,333.93,244.24
2016,3,26,9,45,873.5,91.5,4.1,15.5,666.0,386.09,290.9
2016,3,26,10,0,883.0,95.0,4.1,16.0,703.0,438.04,336.36
2016,3,26,10,15,891.5,96.5,4.1,16.0,734.0,487.41,379.33
2016,3,26,10,30,900.0,98.0,4.1,16.0,765.0,536.01,420.61
2016,3,26,10,45,903.5,100.5,4.2,16.5,788.0,581.8,458.05
2016,3,26,11,0,907.0,103.0,4.3,17.0,811.0,626.0,493.35
2016,3,26,11,15,911.0,103.5,4.35,17.0,827.0,666.92,526.22
2016,3,26,11,30,915.0,104.0,4.4,17.0,843.0,705.89,557.02
2016,3,26,11,45,916.5,104.0,4.5,17.0,851.0,740.53,584.19
2016,3,26,12,0,918.0,104.0,4.6,17.0,859.0,772.7,607.94
2016,3,26,12,15,918.0,104.0,4.7,17.0,858.5,801.14,628.99
2016,3,26,12,30,918.0,104.0,4.8,17.0,858.0,826.76,648.07
2016,3,26,12,45,907.5,108.0,4.9,17.0,847.5,844.96,661.88
2016,3,26,13,0,897.0,112.0,5.0,17.0,837.0,859.86,673.47
2016,3,26,13,15,608.5,236.0,5.05,17.0,723.5,766.88,603.91
2016,3,26,13,30,320.0,360.0,5.1,17.0,610.0,647.14,508.41
2016,3,26,13,45,292.5,354.0,5.2,17.0,577.5,625.28,492.97
2016,3,26,14,0,265.0,348.0,5.3,17.0,545.0,601.77,475.73
2016,3,26,14,15,268.5,331.5,5.4,16.5,524.0,592.63,471.19
2016,3,26,14,30,272.0,315.0,5.5,16.0,503.0,582.03,465.47
2016,3,26,14,45,163.0,291.0,5.6,16.0,402.0,452.17,363.58
2016,3,26,15,0,54.0,267.0,5.7,16.0,301.0,322.29,258.84
2016,3,26,15,15,167.0,251.0,5.7,16.0,345.5,414.78,337.16
2016,3,26,15,30,280.0,235.0,5.7,16.0,390.0,503.88,411.23
2016,3,26,15,45,140.0,153.5,5.75,16.0,231.0,280.95,231.25
2016,3,26,16,0,0.0,72.0,5.8,16.0,72.0,67.01,50.8
2016,3,26,16,15,59.0,114.0,5.7,15.5,136.5,161.01,131.98
2016,3,26,16,30,118.0,156.0,5.6,15.0,201.0,267.98,222.52
2016,3,26,16,45,102.0,135.0,5.6,15.0,169.5,231.48,192.01
2016,3,26,17,0,86.0,114.0,5.6,15.0,138.0,195.49,161.59
2016,3,26,17,15,68.5,91.0,5.45,14.5,108.0,146.58,119.96
2016,3,26,17,30,51.0,68.0,5.3,14.0,78.0,108.36,86.64
2016,3,26,17,45,25.5,47.0,5.15,14.0,52.0,69.03,51.84
2016,3,26,18,0,0.0,26.0,5.0,14.0,26.0,26.19,13.43
2016,3,26,18,15,0.0,13.0,4.85,13.5,13.0,12.39,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,113.5,15.0,4.25,12.0,24.5,14.3,0.0
2016,3,27,6,30,227.0,30.0,4.4,12.0,49.0,23.44,13.08
2016,3,27,6,45,341.5,42.0,4.55,12.5,94.5,32.79,23.07
2016,3,27,7,0,456.0,54.0,4.7,13.0,140.0,40.93,30.8
2016,3,27,7,15,527.5,62.5,4.7,13.0,192.0,45.52,35.22
2016,3,27,7,30,599.0,71.0,4.7,13.0,244.0,49.91,39.27
2016,3,27,7,45,299.5,83.5,4.7,13.0,170.0,57.66,46.19
2016,3,27,8,0,0.0,96.0,4.7,13.0,96.0,87.23,72.39
2016,3,27,8,15,3.0,128.0,4.8,13.0,130.0,114.14,91.42
2016,3,27,8,30,6.0,160.0,4.9,13.0,164.0,141.61,113.92
2016,3,27,8,45,15.5,186.0,5.0,13.5,195.0,165.89,133.0
2016,3,27,9,0,25.0,212.0,5.1,14.0,226.0,191.46,152.99
2016,3,27,9,15,18.0,212.0,5.25,14.0,222.5,193.19,154.39
2016,3,27,9,30,11.0,212.0,5.4,14.0,219.0,193.67,154.74
2016,3,27,9,45,15.0,232.5,5.55,14.0,242.5,214.34,171.23
2016,3,27,10,0,19.0,253.0,5.7,14.0,266.0,235.58,188.13
2016,3,27,10,15,18.0,258.5,5.8,14.0,271.5,242.21,193.27
2016,3,27,10,30,17.0,264.0,5.9,14.0,277.0,248.64,198.26
2016,3,27,10,45,15.0,260.5,6.0,14.5,272.5,246.41,195.94
2016,3,27,11,0,13.0,257.0,6.1,15.0,268.0,243.77,193.32
2016,3,27,11,15,17.0,278.0,6.1,15.0,292.0,266.68,211.53
2016,3,27,11,30,21.0,299.0,6.1,15.0,316.0,290.12,230.09
2016,3,27,11,45,76.0,354.0,6.15,15.0,417.0,381.6,303.34
2016,3,27,12,0,131.0,409.0,6.2,15.0,518.0,480.55,381.27
2016,3,27,12,15,95.5,393.0,6.2,15.0,473.0,443.9,352.05
2016,3,27,12,30,60.0,377.0,6.2,15.0,428.0,406.67,322.38
2016,3,27,12,45,122.0,389.5,6.25,15.0,490.0,479.72,381.26
2016,3,27,13,0,184.0,402.0,6.3,15.0,552.0,550.61,437.77
2016,3,27,13,15,356.0,342.0,6.4,15.0,624.0,651.42,520.64
2016,3,27,13,30,528.0,282.0,6.5,15.0,696.0,756.06,605.24
2016,3,27,13,45,425.0,309.5,6.6,15.0,636.0,704.08,563.85
2016,3,27,14,0,322.0,337.0,6.7,15.0,576.0,640.83,513.96
2016,3,27,14,15,359.0,311.5,6.8,14.5,568.0,651.16,525.54
2016,3,27,14,30,396.0,286.0,6.9,14.0,560.0,659.38,535.42
2016,3,27,14,45,501.0,232.5,7.0,14.0,560.0,705.9,575.93
2016,3,27,15,0,606.0,179.0,7.1,14.0,560.0,741.04,607.7
2016,3,27,15,15,548.5,183.5,7.15,14.0,510.5,687.3,566.17
2016,3,27,15,30,491.0,188.0,7.2,14.0,461.0,638.8,528.35
2016,3,27,15,45,423.0,183.5,7.25,14.0,404.0,571.8,475.34
2016,3,27,16,0,355.0,179.0,7.3,14.0,347.0,493.2,412.34
2016,3,27,16,15,296.0,165.0,7.25,13.5,294.5,425.88,358.11
2016,3,27,16,30,237.0,151.0,7.2,13.0,242.0,360.87,304.59
2016,3,27,16,45,201.0,134.5,7.15,13.0,204.0,311.7,263.26
2016,3,27,17,0,165.0,118.0,7.1,13.0,166.0,253.5,213.64
2016,3,27,17,15,139.0,95.5,7.1,12.5,130.0,206.87,173.39
2016,3,27,17,30,113.0,73.0,7.1,12.0,94.0,161.28,133.1
2016,3,27,17,45,71.0,51.5,7.1,12.0,63.0,109.43,86.53
2016,3,27,18,0,29.0,30.0,7.1,12.0,32.0,50.96,32.78
2016,3,27,18,15,14.5,15.0,7.15,12.0,16.0,20.93,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,53.5,15.5,8.5,10.0,20.5,13.07,0.0
2016,3,28,6,30,107.0,31.0,8.6,10.0,41.0,25.54,15.36
2016,3,28,6,45,159.0,51.0,8.7,10.5,76.0,41.02,30.57
2016,3,28,7,0,211.0,71.0,8.8,11.0,111.0,55.95,44.51
2016,3,28,7,15,241.0,90.5,8.75,11.0,150.0,69.95,57.48
2016,3,28,7,30,271.0,110.0,8.7,11.0,189.0,83.4,69.73
2016,3,28,7,45,297.0,126.5,8.7,11.0,229.0,94.28,79.45
2016,3,28,8,0,323.0,143.0,8.7,11.0,269.0,104.71,88.6
2016,3,28,8,15,294.0,170.0,8.6,11.0,296.5,135.16,103.02
2016,3,28,8,30,265.0,197.0,8.5,11.0,324.0,171.56,129.44
2016,3,28,8,45,197.5,224.5,8.4,11.5,324.5,207.0,160.48
2016,3,28,9,0,130.0,252.0,8.3,12.0,325.0,228.16,180.67
2016,3,28,9,15,155.0,273.0,8.25,12.0,366.5,261.51,207.69
2016,3,28,9,30,180.0,294.0,8.2,12.0,408.0,297.69,237.37
2016,3,28,9,45,178.0,313.0,8.15,12.0,431.5,325.4,260.8
2016,3,28,10,0,176.0,332.0,8.1,12.0,455.0,352.98,283.87
2016,3,28,10,15,118.0,333.5,8.05,12.0,418.0,340.88,274.89
2016,3,28,10,30,60.0,335.0,8.0,12.0,381.0,326.39,263.21
2016,3,28,10,45,301.0,307.5,7.95,12.5,544.5,435.95,352.88
2016,3,28,11,0,542.0,280.0,7.9,13.0,708.0,570.93,462.16
2016,3,28,11,15,339.0,342.0,7.9,13.0,611.5,524.18,423.3
2016,3,28,11,30,136.0,404.0,7.9,13.0,515.0,461.1,370.12
2016,3,28,11,45,208.5,401.5,7.9,13.0,573.5,519.79,418.17
2016,3,28,12,0,281.0,399.0,7.9,13.0,632.0,584.78,470.72
2016,3,28,12,15,423.0,347.5,7.85,13.0,698.5,662.53,534.97
2016,3,28,12,30,565.0,296.0,7.8,13.0,765.0,743.51,601.26
2016,3,28,12,45,558.0,294.5,7.75,13.0,753.5,754.55,609.96
2016,3,28,13,0,551.0,293.0,7.7,13.0,742.0,763.29,617.08
2016,3,28,13,15,730.5,208.5,7.65,13.0,791.5,847.95,687.23
2016,3,28,13,30,910.0,124.0,7.6,13.0,841.0,919.54,741.61
2016,3,28,13,45,678.0,210.0,7.6,13.0,735.5,827.65,672.11
2016,3,28,14,0,446.0,296.0,7.6,13.0,630.0,717.34,582.15
2016,3,28,14,15,661.5,206.0,7.5,13.0,678.5,821.25,669.44
2016,3,28,14,30,877.0,116.0,7.4,13.0,727.0,910.56,738.39
2016,3,28,14,45,862.0,114.0,7.35,13.0,687.5,892.77,725.83
2016,3,28,15,0,847.0,112.0,7.3,13.0,648.0,871.98,711.49
2016,3,28,15,15,828.0,109.0,7.2,13.0,603.0,843.84,691.4
2016,3,28,15,30,809.0,106.0,7.1,13.0,558.0,813.17,669.36
2016,3,28,15,45,643.0,130.5,7.0,13.0,470.0,697.03,580.06
2016,3,28,16,0,477.0,155.0,6.9,13.0,382.0,575.8,482.3
2016,3,28,16,15,391.5,149.5,6.7,12.5,322.0,494.11,416.52
2016,3,28,16,30,306.0,144.0,6.5,12.0,262.0,403.19,341.78
2016,3,28,16,45,450.5,109.5,6.35,12.0,254.5,468.53,398.73
2016,3,28,17,0,595.0,75.0,6.2,12.0,247.0,513.95,437.18
2016,3,28,17,15,522.5,66.5,6.05,11.5,195.0,436.54,370.87
2016,3,28,17,30,450.0,58.0,5.9,11.0,143.0,363.01,305.85
2016,3,28,17,45,335.5,45.0,5.75,11.0,97.0,266.3,218.93
2016,3,28,18,0,221.0,32.0,5.6,11.0,51.0,179.93,132.46
2016,3,28,18,15,110.5,16.0,5.5,11.0,25.5,66.04,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,133.0,16.5,2.3,10.0,29.0,12.99,0.0
2016,3,29,6,30,266.0,33.0,2.3,10.0,58.0,26.57,16.65
2016,3,29,6,45,386.0,43.5,2.35,10.5,106.0,33.65,24.22
2016,3,29,7,0,506.0,54.0,2.4,11.0,154.0,40.41,30.72
2016,3,29,7,15,573.5,61.5,2.55,11.0,207.0,44.2,34.39
2016,3,29,7,30,641.0,69.0,2.7,11.0,260.0,47.84,37.74
2016,3,29,7,45,695.0,72.5,2.9,11.5,315.5,48.18,37.94
2016,3,29,8,0,749.0,76.0,3.1,12.0,371.0,53.74,42.74
2016,3,29,8,15,779.5,80.0,3.1,12.0,423.5,88.3,49.35
2016,3,29,8,30,810.0,84.0,3.1,12.0,476.0,139.05,78.22
2016,3,29,8,45,836.5,85.5,3.1,12.5,526.0,190.39,117.11
2016,3,29,9,0,863.0,87.0,3.1,13.0,576.0,244.25,162.95
2016,3,29,9,15,879.0,90.0,2.85,13.0,620.5,304.9,216.79
2016,3,29,9,30,895.0,93.0,2.6,13.0,665.0,360.03,266.29
2016,3,29,9,45,909.0,94.0,2.4,13.5,704.0,413.38,313.15
2016,3,29,10,0,923.0,95.0,2.2,14.0,743.0,466.87,358.66
2016,3,29,10,15,931.5,96.5,2.0,14.0,775.0,518.12,401.57
2016,3,29,10,30,940.0,98.0,1.8,14.0,807.0,568.51,442.2
2016,3,29,10,45,946.5,99.0,1.65,14.0,831.5,616.28,479.6
2016,3,29,11,0,953.0,100.0,1.5,14.0,856.0,662.58,514.53
2016,3,29,11,15,956.5,100.5,1.6,14.0,872.5,704.84,547.44
2016,3,29,11,30,960.0,101.0,1.7,14.0,889.0,744.98,578.26
2016,3,29,11,45,961.5,102.0,1.8,14.5,897.0,781.89,604.13
2016,3,29,12,0,963.0,103.0,1.9,15.0,905.0,816.22,627.37
2016,3,29,12,15,962.5,103.0,2.1,15.0,904.5,845.35,649.03
2016,3,29,12,30,962.0,103.0,2.3,15.0,904.0,871.49,668.72
2016,3,29,12,45,959.5,103.0,2.55,15.0,895.0,892.91,685.64
2016,3,29,13,0,957.0,103.0,2.8,15.0,886.0,911.08,700.4
2016,3,29,13,15,952.5,102.0,2.95,15.0,869.0,923.2,710.29
2016,3,29,13,30,948.0,101.0,3.1,15.0,852.0,931.86,717.97
2016,3,29,13,45,940.0,100.5,3.3,15.0,826.5,934.55,722.0
2016,3,29,14,0,932.0,100.0,3.5,15.0,801.0,933.77,723.75
2016,3,29,14,15,923.0,98.5,3.6,14.5,768.5,927.62,722.54
2016,3,29,14,30,914.0,97.0,3.7,14.0,736.0,918.11,719.09
2016,3,29,14,45,899.0,96.0,3.8,14.0,696.5,900.69,708.76
2016,3,29,15,0,884.0,95.0,3.9,14.0,657.0,880.27,696.34
2016,3,29,15,15,867.0,92.5,3.95,14.0,612.5,860.43,684.09
2016,3,29,15,30,850.0,90.0,4.0,14.0,568.0,831.22,664.93
2016,3,29,15,45,825.0,87.5,4.05,14.0,518.5,793.06,639.02
2016,3,29,16,0,800.0,85.0,4.1,14.0,469.0,753.09,611.42
2016,3,29,16,15,768.5,81.0,4.1,13.5,416.5,704.81,577.87
2016,3,29,16,30,737.0,77.0,4.1,13.0,364.0,655.67,542.78
2016,3,29,16,45,691.5,71.5,4.1,13.0,309.5,598.55,499.29
2016,3,29,17,0,646.0,66.0,4.1,13.0,255.0,538.67,451.1
2016,3,29,17,15,578.5,58.5,3.9,12.5,202.5,463.76,388.83
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,392.52,327.08
2016,3,29,17,45,400.0,40.5,3.55,12.0,102.5,298.0,243.33
2016,3,29,18,0,289.0,30.0,3.4,12.0,55.0,212.74,158.58
2016,3,29,18,15,144.5,15.0,3.35,11.5,27.5,100.63,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,5.0,16.5,2.65,10.0,17.0,15.22,0.0
2016,3,30,6,30,10.0,33.0,2.7,10.0,34.0,29.49,19.41
2016,3,30,6,45,31.0,54.5,2.8,10.5,60.5,47.22,36.29
2016,3,30,7,0,52.0,76.0,2.9,11.0,87.0,64.55,52.32
2016,3,30,7,15,65.5,99.0,2.8,11.0,116.5,82.51,68.75
2016,3,30,7,30,79.0,122.0,2.7,11.0,146.0,100.06,84.52
2016,3,30,7,45,92.5,143.5,2.65,11.5,176.5,116.26,98.61
2016,3,30,8,0,106.0,165.0,2.6,12.0,207.0,125.21,106.04
2016,3,30,8,15,94.0,186.0,2.6,12.0,227.5,154.31,122.47
2016,3,30,8,30,82.0,207.0,2.6,12.0,248.0,177.2,140.13
2016,3,30,8,45,130.5,231.5,2.65,12.0,303.5,203.95,159.3
2016,3,30,9,0,179.0,256.0,2.7,12.0,359.0,243.39,189.52
2016,3,30,9,15,169.0,277.5,2.8,12.0,380.5,270.68,212.54
2016,3,30,9,30,159.0,299.0,2.9,12.0,402.0,297.09,234.69
2016,3,30,9,45,242.5,305.5,3.0,12.5,472.5,340.04,267.77
2016,3,30,10,0,326.0,312.0,3.1,13.0,543.0,397.15,312.46
2016,3,30,10,15,416.5,293.0,3.15,13.0,601.0,440.82,347.69
2016,3,30,10,30,507.0,274.0,3.2,13.0,659.0,495.86,391.99
2016,3,30,10,45,326.0,333.0,3.3,13.0,584.0,474.41,375.59
2016,3,30,11,0,145.0,392.0,3.4,13.0,509.0,436.93,345.28
2016,3,30,11,15,210.5,394.0,3.4,13.0,566.5,491.46,388.39
2016,3,30,11,30,276.0,396.0,3.4,13.0,624.0,550.41,434.2
2016,3,30,11,45,244.0,406.0,3.45,13.5,608.5,551.17,433.48
2016,3,30,12,0,212.0,416.0,3.5,14.0,593.0,549.33,430.95
2016,3,30,12,15,344.5,372.0,3.5,14.0,660.0,625.26,491.34
2016,3,30,12,30,477.0,328.0,3.5,14.0,727.0,708.11,555.63
2016,3,30,12,45,463.5,329.5,3.5,14.0,714.5,715.02,560.41
2016,3,30,13,0,450.0,331.0,3.5,14.0,702.0,719.75,564.09
2016,3,30,13,15,677.5,224.5,3.55,14.0,770.0,824.01,646.94
2016,3,30,13,30,905.0,118.0,3.6,14.0,838.0,915.44,713.19
2016,3,30,13,45,899.5,116.0,3.65,14.0,813.5,918.56,715.74
2016,3,30,14,0,894.0,114.0,3.7,14.0,789.0,918.33,716.8
2016,3,30,14,15,884.5,112.5,3.75,14.0,757.0,911.82,713.57
2016,3,30,14,30,875.0,111.0,3.8,14.0,725.0,902.08,708.23
2016,3,30,14,45,862.5,108.5,3.9,14.0,687.0,892.47,703.4
2016,3,30,15,0,850.0,106.0,4.0,14.0,649.0,873.02,691.53
2016,3,30,15,15,833.0,103.0,4.1,13.5,605.0,846.28,675.64
2016,3,30,15,30,816.0,100.0,4.2,13.0,561.0,816.98,657.73
2016,3,30,15,45,792.5,96.0,4.3,13.0,512.0,778.86,632.0
2016,3,30,16,0,769.0,92.0,4.4,13.0,463.0,738.92,604.47
2016,3,30,16,15,737.0,87.5,4.45,12.5,411.0,694.23,573.52
2016,3,30,16,30,705.0,83.0,4.5,12.0,359.0,645.32,538.38
2016,3,30,16,45,660.0,77.0,4.6,12.0,306.0,585.04,492.16
2016,3,30,17,0,615.0,71.0,4.7,12.0,253.0,525.74,443.89
2016,3,30,17,15,547.0,63.0,4.6,11.5,201.0,450.76,381.02
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,379.46,318.8
2016,3,30,17,45,370.0,43.5,4.4,11.0,102.5,285.78,235.22
2016,3,30,18,0,261.0,32.0,4.3,11.0,56.0,201.13,152.55
2016,3,30,18,15,130.5,16.0,4.2,11.0,28.0,94.37,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.65,11.0,8.0,7.41,0.0
2016,3,31,6,30,0.0,16.0,2.7,11.0,16.0,14.83,7.04
2016,3,31,6,45,0.0,28.0,2.75,11.0,28.0,25.98,17.49
2016,3,31,7,0,0.0,40.0,2.8,11.0,40.0,37.15,27.86
2016,3,31,7,15,0.0,53.5,2.75,11.0,53.5,49.74,39.4
2016,3,31,7,30,0.0,67.0,2.7,11.0,67.0,62.01,50.51
2016,3,31,7,45,0.0,80.5,2.65,11.5,80.5,74.02,61.08
2016,3,31,8,0,0.0,94.0,2.6,12.0,94.0,85.91,71.36
2016,3,31,8,15,2.0,128.0,2.55,12.0,129.0,114.8,92.09
2016,3,31,8,30,4.0,162.0,2.5,12.0,164.0,143.9,115.9
2016,3,31,8,45,12.5,187.5,2.5,12.5,194.5,167.74,134.55
2016,3,31,9,0,21.0,213.0,2.5,13.0,225.0,192.74,153.96
2016,3,31,9,15,37.5,245.0,2.55,13.0,269.0,218.72,174.15
2016,3,31,9,30,54.0,277.0,2.6,13.0,313.0,253.88,201.78
2016,3,31,9,45,474.5,190.5,2.7,13.5,526.5,331.78,257.5
2016,3,31,10,0,895.0,104.0,2.8,14.0,740.0,470.9,364.66
2016,3,31,10,15,904.0,105.5,2.85,14.0,771.5,521.09,407.15
2016,3,31,10,30,913.0,107.0,2.9,14.0,803.0,570.52,448.38
2016,3,31,10,45,920.0,107.5,3.0,14.0,827.0,616.97,486.55
2016,3,31,11,0,927.0,108.0,3.1,14.0,851.0,662.03,522.84
2016,3,31,11,15,931.0,109.0,3.15,14.0,867.5,704.01,555.89
2016,3,31,11,30,935.0,110.0,3.2,14.0,884.0,744.0,586.85
2016,3,31,11,45,938.0,109.5,3.3,14.0,892.0,779.71,613.4
2016,3,31,12,0,941.0,109.0,3.4,14.0,900.0,812.98,637.51
2016,3,31,12,15,941.0,109.0,3.55,14.0,899.5,841.79,658.71
2016,3,31,12,30,941.0,109.0,3.7,14.0,899.0,867.73,677.92
2016,3,31,12,45,944.0,105.5,3.85,14.5,892.0,889.68,693.11
2016,3,31,13,0,947.0,102.0,4.0,15.0,885.0,908.53,706.17
2016,3,31,13,15,943.5,101.5,4.15,15.0,868.0,921.66,716.62
2016,3,31,13,30,940.0,101.0,4.3,15.0,851.0,931.43,724.96
2016,3,31,13,45,933.5,100.0,4.45,15.0,826.0,934.64,729.21
2016,3,31,14,0,927.0,99.0,4.6,15.0,801.0,934.42,731.2
2016,3,31,14,15,918.5,97.5,4.65,14.5,769.5,928.48,729.87
2016,3,31,14,30,910.0,96.0,4.7,14.0,738.0,919.22,726.3
2016,3,31,14,45,898.0,94.0,4.8,14.0,699.5,903.08,716.84
2016,3,31,15,0,886.0,92.0,4.9,14.0,661.0,883.89,705.21
2016,3,31,15,15,870.0,89.5,4.95,14.0,617.0,857.79,688.15
2016,3,31,15,30,854.0,87.0,5.0,14.0,573.0,835.94,674.21
2016,3,31,15,45,427.0,103.5,5.05,14.0,346.5,493.26,410.22
2016,3,31,16,0,0.0,120.0,5.1,14.0,120.0,114.47,90.76
2016,3,31,16,15,35.0,140.0,5.05,13.5,154.0,172.59,141.48
2016,3,31,16,30,70.0,160.0,5.0,13.0,188.0,226.07,187.66
2016,3,31,16,45,62.5,138.0,5.0,13.0,160.5,196.03,162.63
2016,3,31,17,0,55.0,116.0,5.0,13.0,133.0,166.02,137.3
2016,3,31,17,15,295.5,83.5,4.85,12.5,145.0,313.04,264.7
2016,3,31,17,30,536.0,51.0,4.7,12.0,157.0,410.03,344.09
2016,3,31,17,45,427.5,41.0,4.55,12.0,109.5,315.85,259.67
2016,3,31,18,0,319.0,31.0,4.4,12.0,62.0,230.58,176.62
2016,3,31,18,15,159.5,15.5,4.25,11.5,31.0,110.59,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.5,3.45,11.0,11.5,10.66,0.0
2016,4,1,6,30,0.0,23.0,3.5,11.0,23.0,21.34,12.74
2016,4,1,6,45,0.0,38.5,3.55,11.5,38.5,35.77,26.16
2016,4,1,7,0,0.0,54.0,3.6,12.0,54.0,49.61,38.89
2016,4,1,7,15,0.0,71.5,3.55,12.0,71.5,64.94,52.87
2016,4,1,7,30,0.0,89.0,3.5,12.0,89.0,80.1,66.47
2016,4,1,7,45,0.0,106.5,3.45,12.0,106.5,95.1,79.71
2016,4,1,8,0,0.0,124.0,3.4,12.0,124.0,109.95,92.62
2016,4,1,8,15,0.0,121.5,3.35,12.0,121.5,109.59,87.75
2016,4,1,8,30,0.0,119.0,3.3,12.0,119.0,108.52,86.57
2016,4,1,8,45,0.0,140.5,3.3,12.5,140.5,127.46,101.92
2016,4,1,9,0,0.0,162.0,3.3,13.0,162.0,146.51,117.12
2016,4,1,9,15,6.0,191.0,3.25,13.0,195.0,173.65,138.82
2016,4,1,9,30,12.0,220.0,3.2,13.0,228.0,201.6,161.02
2016,4,1,9,45,28.5,261.5,3.15,13.0,281.5,238.57,190.19
2016,4,1,10,0,45.0,303.0,3.1,13.0,335.0,283.34,225.42
2016,4,1,10,15,58.0,327.0,3.05,13.0,371.0,314.51,249.71
2016,4,1,10,30,71.0,351.0,3.0,13.0,407.0,347.29,275.17
2016,4,1,10,45,104.0,373.5,2.95,13.5,457.0,391.69,309.14
2016,4,1,11,0,137.0,396.0,2.9,14.0,507.0,437.08,343.5
2016,4,1,11,15,212.5,396.5,2.85,14.0,572.0,497.03,390.01
2016,4,1,11,30,288.0,397.0,2.8,14.0,637.0,562.1,439.86
2016,4,1,11,45,614.0,253.0,2.75,14.0,770.0,683.95,536.97
2016,4,1,12,0,940.0,109.0,2.7,14.0,903.0,815.84,636.16
2016,4,1,12,15,940.0,109.0,2.7,14.0,902.5,844.55,655.3
2016,4,1,12,30,940.0,109.0,2.7,14.0,902.0,870.39,673.3
2016,4,1,12,45,939.5,107.5,2.75,14.0,893.5,891.33,688.31
2016,4,1,13,0,939.0,106.0,2.8,14.0,885.0,909.13,701.26
2016,4,1,13,15,935.5,105.0,2.9,14.0,868.0,921.61,711.05
2016,4,1,13,30,932.0,104.0,3.0,14.0,851.0,930.73,718.7
2016,4,1,13,45,927.0,102.5,3.1,14.5,827.0,934.63,721.54
2016,4,1,14,0,922.0,101.0,3.2,15.0,803.0,935.12,722.19
2016,4,1,14,15,913.5,99.5,3.3,14.5,771.0,929.12,721.15
2016,4,1,14,30,905.0,98.0,3.4,14.0,739.0,919.81,717.93
2016,4,1,14,45,893.0,96.0,3.5,14.0,700.5,903.63,708.61
2016,4,1,15,0,881.0,94.0,3.6,14.0,662.0,884.42,697.19
2016,4,1,15,15,865.5,91.0,3.7,14.0,618.0,858.17,680.66
2016,4,1,15,30,850.0,88.0,3.8,14.0,574.0,836.19,667.19
2016,4,1,15,45,828.0,85.5,3.9,14.0,525.0,800.14,643.18
2016,4,1,16,0,806.0,83.0,4.0,14.0,476.0,762.17,617.43
2016,4,1,16,15,777.0,79.0,4.0,13.5,424.0,715.3,585.15
2016,4,1,16,30,748.0,75.0,4.0,13.0,372.0,667.47,551.31
2016,4,1,16,45,704.5,70.0,4.05,13.0,318.5,607.44,505.97
2016,4,1,17,0,661.0,65.0,4.1,13.0,265.0,552.46,462.55
2016,4,1,17,15,598.5,58.0,3.95,12.5,212.0,480.25,402.93
2016,4,1,17,30,536.0,51.0,3.8,12.0,159.0,411.32,343.52
2016,4,1,17,45,431.5,41.0,3.7,12.0,111.0,319.09,262.02
2016,4,1,18,0,327.0,31.0,3.6,12.0,63.0,235.45,181.72
2016,4,1,18,15,163.5,15.5,3.5,11.5,31.5,113.64,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,141.5,20.0,1.4,10.0,36.5,15.6,3.78
2016,4,2,6,30,283.0,40.0,1.3,10.0,73.0,30.98,21.33
2016,4,2,6,45,361.5,54.5,1.25,10.5,119.0,41.35,31.35
2016,4,2,7,0,440.0,69.0,1.2,11.0,165.0,52.59,41.8
2016,4,2,7,15,318.5,99.5,1.1,11.0,178.5,72.38,59.76
2016,4,2,7,30,197.0,130.0,1.0,11.0,192.0,96.55,81.31
2016,4,2,7,45,221.0,147.0,0.9,11.5,229.0,107.34,90.47
2016,4,2,8,0,245.0,164.0,0.8,12.0,266.0,118.94,100.16
2016,4,2,8,15,327.5,172.5,0.75,12.0,326.5,147.79,108.07
2016,4,2,8,30,410.0,181.0,0.7,12.0,387.0,178.09,125.48
2016,4,2,8,45,482.0,178.5,0.7,12.5,443.5,214.48,151.19
2016,4,2,9,0,554.0,176.0,0.7,13.0,500.0,258.3,185.16
2016,4,2,9,15,426.5,232.0,0.75,13.0,492.5,299.14,224.33
2016,4,2,9,30,299.0,288.0,0.8,13.0,485.0,332.12,255.09
2016,4,2,9,45,553.0,218.5,0.9,13.5,607.5,388.86,296.83
2016,4,2,10,0,807.0,149.0,1.0,14.0,730.0,474.97,362.74
2016,4,2,10,15,817.0,151.0,1.15,14.0,760.5,522.81,402.33
2016,4,2,10,30,827.0,153.0,1.3,14.0,791.0,570.26,441.08
2016,4,2,10,45,839.5,152.0,1.45,14.5,815.5,615.87,476.85
2016,4,2,11,0,852.0,151.0,1.6,15.0,840.0,660.78,511.32
2016,4,2,11,15,856.5,151.5,1.75,15.0,855.5,700.9,542.58
2016,4,2,11,30,861.0,152.0,1.9,15.0,871.0,739.28,572.15
2016,4,2,11,45,868.0,149.0,2.05,15.0,880.0,774.27,599.07
2016,4,2,12,0,875.0,146.0,2.2,15.0,889.0,807.23,623.2
2016,4,2,12,15,875.0,146.0,2.35,15.0,888.0,835.34,643.75
2016,4,2,12,30,875.0,146.0,2.5,15.0,887.0,860.76,662.5
2016,4,2,12,45,880.0,141.0,2.65,15.5,880.0,877.76,674.24
