Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,0,885.0,136.0,2.8,16.0,873.0,896.2,687.09
2016,4,2,13,15,880.0,135.0,2.9,16.0,856.0,906.96,695.62
2016,4,2,13,30,875.0,134.0,3.0,16.0,839.0,920.77,706.47
2016,4,2,13,45,719.5,195.5,3.15,16.0,763.5,861.42,666.67
2016,4,2,14,0,564.0,257.0,3.3,16.0,688.0,790.1,615.18
2016,4,2,14,15,593.5,232.5,3.3,15.5,670.0,798.77,625.12
2016,4,2,14,30,623.0,208.0,3.3,15.0,652.0,802.0,630.77
2016,4,2,14,45,634.5,189.5,3.35,15.0,621.0,792.12,625.74
2016,4,2,15,0,646.0,171.0,3.4,15.0,590.0,779.06,618.0
2016,4,2,15,15,433.5,212.5,3.4,15.0,485.5,630.56,505.12
2016,4,2,15,30,221.0,254.0,3.4,15.0,381.0,468.1,377.54
2016,4,2,15,45,179.5,233.5,3.4,15.0,331.0,409.66,332.71
2016,4,2,16,0,138.0,213.0,3.4,15.0,281.0,352.14,287.26
2016,4,2,16,15,125.5,193.0,3.4,14.5,249.5,319.18,262.1
2016,4,2,16,30,113.0,173.0,3.4,14.0,218.0,286.39,236.45
2016,4,2,16,45,101.5,149.0,3.4,14.0,185.5,249.32,206.38
2016,4,2,17,0,90.0,125.0,3.4,14.0,153.0,212.28,175.71
2016,4,2,17,15,75.0,101.5,3.3,13.5,122.0,163.74,134.93
2016,4,2,17,30,60.0,78.0,3.2,13.0,91.0,126.11,102.42
2016,4,2,17,45,36.5,56.0,3.15,13.0,63.0,86.07,67.08
2016,4,2,18,0,13.0,34.0,3.1,13.0,35.0,46.18,31.53
2016,4,2,18,15,6.5,17.0,3.0,12.5,17.5,20.84,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,146.5,21.0,2.1,9.0,38.5,16.35,5.5
2016,4,3,6,30,293.0,42.0,2.1,9.0,77.0,32.48,22.85
2016,4,3,6,45,387.0,54.0,2.15,9.5,125.0,41.88,31.98
2016,4,3,7,0,481.0,66.0,2.2,10.0,173.0,49.55,39.24
2016,4,3,7,15,240.5,84.5,2.15,10.0,138.0,65.57,53.89
2016,4,3,7,30,0.0,103.0,2.1,10.0,103.0,91.27,76.98
2016,4,3,7,45,2.0,122.0,2.1,10.5,122.5,107.29,90.91
2016,4,3,8,0,4.0,141.0,2.1,11.0,142.0,123.35,104.63
2016,4,3,8,15,24.0,172.5,2.1,11.0,184.0,151.35,122.05
2016,4,3,8,30,44.0,204.0,2.1,11.0,226.0,173.76,139.03
2016,4,3,8,45,136.0,232.5,2.15,11.5,311.0,209.66,163.77
2016,4,3,9,0,228.0,261.0,2.2,12.0,396.0,263.07,203.44
2016,4,3,9,15,532.5,190.0,2.25,12.0,534.0,298.62,224.45
2016,4,3,9,30,837.0,119.0,2.3,12.0,672.0,377.27,284.35
2016,4,3,9,45,849.0,122.0,2.35,12.5,710.0,429.31,329.7
2016,4,3,10,0,861.0,125.0,2.4,13.0,748.0,481.48,374.06
2016,4,3,10,15,870.5,127.0,2.45,13.0,779.0,531.48,416.28
2016,4,3,10,30,880.0,129.0,2.5,13.0,810.0,580.91,456.98
2016,4,3,10,45,885.0,131.0,2.55,13.5,833.5,628.65,494.47
2016,4,3,11,0,890.0,133.0,2.6,14.0,857.0,672.47,528.1
2016,4,3,11,15,712.5,221.5,2.65,14.0,808.0,671.71,526.25
2016,4,3,11,30,535.0,310.0,2.7,14.0,759.0,659.06,514.77
2016,4,3,11,45,531.0,315.0,2.75,14.0,764.0,684.71,534.41
2016,4,3,12,0,527.0,320.0,2.8,14.0,769.0,708.77,552.41
2016,4,3,12,15,712.0,230.5,2.9,14.0,836.0,792.26,618.12
2016,4,3,12,30,897.0,141.0,3.0,14.0,903.0,872.8,677.34
2016,4,3,12,45,890.0,143.0,3.15,14.5,893.0,891.11,689.47
2016,4,3,13,0,883.0,145.0,3.3,15.0,883.0,911.91,703.95
2016,4,3,13,15,878.5,144.0,3.4,15.0,866.0,923.68,713.16
2016,4,3,13,30,874.0,143.0,3.5,15.0,849.0,932.19,720.31
2016,4,3,13,45,864.5,142.5,3.65,15.0,824.0,933.51,722.91
2016,4,3,14,0,855.0,142.0,3.8,15.0,799.0,931.51,723.37
2016,4,3,14,15,845.0,140.0,3.9,14.5,767.0,924.21,721.27
2016,4,3,14,30,835.0,138.0,4.0,14.0,735.0,913.73,717.03
2016,4,3,14,45,827.0,132.0,4.1,14.0,697.0,897.58,707.48
2016,4,3,15,0,819.0,126.0,4.2,14.0,659.0,878.35,695.79
2016,4,3,15,15,801.0,122.5,4.25,14.0,615.0,850.29,677.48
2016,4,3,15,30,783.0,119.0,4.3,14.0,571.0,824.2,660.68
2016,4,3,15,45,768.0,111.5,4.35,14.0,523.5,789.51,637.31
2016,4,3,16,0,753.0,104.0,4.4,14.0,476.0,752.69,612.05
2016,4,3,16,15,641.0,108.0,4.35,13.5,401.0,652.07,537.75
2016,4,3,16,30,529.0,112.0,4.3,13.0,326.0,554.87,462.76
2016,4,3,16,45,568.5,95.5,4.3,13.0,296.0,548.21,459.09
2016,4,3,17,0,608.0,79.0,4.3,13.0,266.0,536.85,450.27
2016,4,3,17,15,543.0,70.0,4.15,12.5,213.5,461.97,388.2
2016,4,3,17,30,478.0,61.0,4.0,12.0,161.0,390.49,326.85
2016,4,3,17,45,375.5,49.0,3.85,12.0,113.5,298.58,245.92
2016,4,3,18,0,273.0,37.0,3.7,12.0,66.0,215.03,168.1
2016,4,3,18,15,136.5,18.5,3.6,11.5,33.0,104.58,19.79
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,5.4,12.0,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,5.5,12.0,9.0,8.58,0.0
2016,4,4,6,15,83.0,27.5,5.6,12.0,37.5,22.71,10.83
2016,4,4,6,30,166.0,46.0,5.7,12.0,66.0,37.2,26.71
2016,4,4,6,45,224.5,64.5,5.8,12.5,106.5,51.21,39.85
2016,4,4,7,0,283.0,83.0,5.9,13.0,147.0,61.41,49.33
2016,4,4,7,15,320.0,101.0,5.85,13.0,191.5,73.06,59.93
2016,4,4,7,30,357.0,119.0,5.8,13.0,236.0,84.1,69.78
2016,4,4,7,45,404.0,127.0,5.75,13.5,281.0,87.36,72.41
2016,4,4,8,0,451.0,135.0,5.7,14.0,326.0,97.87,72.67
2016,4,4,8,15,621.0,118.5,5.8,14.0,416.5,124.11,76.62
2016,4,4,8,30,791.0,102.0,5.9,14.0,507.0,174.73,106.11
2016,4,4,8,45,815.0,105.0,6.0,14.0,556.5,226.31,148.46
2016,4,4,9,0,839.0,108.0,6.1,14.0,606.0,280.19,196.09
2016,4,4,9,15,855.5,111.0,6.1,14.0,650.0,333.96,245.15
2016,4,4,9,30,872.0,114.0,6.1,14.0,694.0,388.74,295.04
2016,4,4,9,45,884.0,116.5,6.15,14.5,732.5,442.1,342.65
2016,4,4,10,0,896.0,119.0,6.2,15.0,771.0,499.52,392.25
2016,4,4,10,15,905.0,120.5,6.05,15.0,802.5,549.82,435.61
2016,4,4,10,30,914.0,122.0,5.9,15.0,834.0,599.34,477.22
2016,4,4,10,45,919.5,124.0,5.8,15.0,857.5,646.27,515.88
2016,4,4,11,0,925.0,126.0,5.7,15.0,881.0,691.72,552.46
2016,4,4,11,15,928.5,127.0,5.65,15.0,897.0,733.29,585.49
2016,4,4,11,30,932.0,128.0,5.6,15.0,913.0,772.83,616.36
2016,4,4,11,45,932.5,129.0,5.6,15.0,920.0,807.98,642.48
2016,4,4,12,0,933.0,130.0,5.6,15.0,927.0,840.59,666.26
2016,4,4,12,15,932.5,130.0,5.5,15.0,926.0,868.8,686.25
2016,4,4,12,30,932.0,130.0,5.4,15.0,925.0,894.14,704.09
2016,4,4,12,45,932.0,128.0,5.35,15.0,916.5,914.98,718.97
2016,4,4,13,0,932.0,126.0,5.3,15.0,908.0,932.7,731.68
2016,4,4,13,15,927.5,125.0,5.3,15.0,890.5,944.28,740.41
2016,4,4,13,30,923.0,124.0,5.3,15.0,873.0,952.52,746.92
2016,4,4,13,45,914.5,123.5,5.35,15.0,847.0,954.34,749.33
2016,4,4,14,0,906.0,123.0,5.4,15.0,821.0,952.78,749.52
2016,4,4,14,15,896.0,121.0,5.75,15.0,788.0,944.97,747.24
2016,4,4,14,30,886.0,119.0,6.1,15.0,755.0,941.14,747.84
2016,4,4,14,45,869.0,118.0,6.5,15.0,714.5,921.93,737.26
2016,4,4,15,0,852.0,117.0,6.9,15.0,674.0,899.75,724.29
2016,4,4,15,15,833.5,113.5,7.05,14.5,628.5,870.68,706.22
2016,4,4,15,30,815.0,110.0,7.2,14.0,583.0,839.09,686.01
2016,4,4,15,45,786.5,107.5,7.4,14.0,532.5,798.0,657.03
2016,4,4,16,0,758.0,105.0,7.6,14.0,482.0,759.9,629.97
2016,4,4,16,15,725.0,100.0,7.4,14.0,429.5,709.94,592.03
2016,4,4,16,30,692.0,95.0,7.2,14.0,377.0,659.37,553.08
2016,4,4,16,45,642.5,89.5,7.0,14.0,322.5,596.04,502.76
2016,4,4,17,0,593.0,84.0,6.8,14.0,268.0,533.88,451.19
2016,4,4,17,15,524.0,75.0,6.4,13.5,215.0,456.66,386.11
2016,4,4,17,30,455.0,66.0,6.0,13.0,162.0,383.0,322.0
2016,4,4,17,45,348.0,53.5,5.6,12.5,114.0,288.0,238.22
2016,4,4,18,0,241.0,41.0,5.2,12.0,66.0,204.7,161.17
2016,4,4,18,15,120.5,20.5,4.95,12.0,33.0,101.27,30.13
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,42.5,6.0,2.75,11.5,7.0,0.0,0.0
2016,4,5,6,0,85.0,12.0,2.7,12.0,14.0,11.44,0.0
2016,4,5,6,15,237.0,25.5,2.65,12.0,52.0,20.22,9.81
2016,4,5,6,30,389.0,39.0,2.6,12.0,90.0,30.42,20.96
2016,4,5,6,45,475.0,49.0,2.55,12.5,139.5,36.85,27.21
2016,4,5,7,0,561.0,59.0,2.5,13.0,189.0,42.95,32.92
2016,4,5,7,15,619.5,66.0,2.4,13.0,243.5,46.2,35.96
2016,4,5,7,30,678.0,73.0,2.3,13.0,298.0,49.29,38.73
2016,4,5,7,45,719.5,78.0,2.2,13.5,352.5,50.66,39.79
2016,4,5,8,0,761.0,83.0,2.1,14.0,407.0,72.55,45.34
2016,4,5,8,15,789.0,86.5,2.15,14.5,459.5,120.74,66.44
2016,4,5,8,30,817.0,90.0,2.2,15.0,512.0,172.05,101.71
2016,4,5,8,45,841.0,92.0,2.25,15.5,561.5,224.31,144.14
2016,4,5,9,0,865.0,94.0,2.3,16.0,611.0,278.79,191.23
2016,4,5,9,15,880.0,96.5,2.4,16.0,655.0,338.92,244.29
2016,4,5,9,30,895.0,99.0,2.5,16.0,699.0,393.5,292.73
2016,4,5,9,45,906.0,101.5,2.7,16.5,737.0,446.97,339.16
2016,4,5,10,0,917.0,104.0,2.9,17.0,775.0,500.27,384.29
2016,4,5,10,15,925.0,105.5,2.95,17.0,806.0,550.87,426.61
2016,4,5,10,30,933.0,107.0,3.0,17.0,837.0,600.55,467.14
2016,4,5,10,45,938.0,108.5,3.15,17.5,860.5,647.36,503.95
2016,4,5,11,0,943.0,110.0,3.3,18.0,884.0,692.59,538.67
2016,4,5,11,15,946.5,110.5,3.3,18.0,899.5,734.15,570.42
2016,4,5,11,30,950.0,111.0,3.3,18.0,915.0,773.62,599.66
2016,4,5,11,45,951.5,111.5,3.35,18.5,922.5,809.36,623.62
2016,4,5,12,0,953.0,112.0,3.4,19.0,930.0,842.54,645.63
2016,4,5,12,15,952.5,112.0,3.35,19.0,929.0,870.97,664.9
2016,4,5,12,30,952.0,112.0,3.3,19.0,928.0,896.46,682.12
2016,4,5,12,45,951.0,110.5,3.3,19.0,919.0,917.0,696.28
2016,4,5,13,0,950.0,109.0,3.3,19.0,910.0,934.33,708.35
2016,4,5,13,15,946.0,108.5,3.3,19.0,892.5,946.77,717.2
2016,4,5,13,30,942.0,108.0,3.3,19.0,875.0,955.83,723.92
2016,4,5,13,45,936.0,106.5,3.3,19.5,850.0,958.64,725.17
2016,4,5,14,0,930.0,105.0,3.3,20.0,825.0,958.0,724.27
2016,4,5,14,15,921.5,103.5,3.3,20.0,792.5,951.71,721.09
2016,4,5,14,30,913.0,102.0,3.3,20.0,760.0,942.09,715.82
2016,4,5,14,45,900.5,100.0,3.35,20.0,720.5,925.11,705.97
2016,4,5,15,0,888.0,98.0,3.4,20.0,681.0,905.09,694.12
2016,4,5,15,15,872.5,95.5,3.45,19.5,636.5,879.0,679.35
2016,4,5,15,30,857.0,93.0,3.5,19.0,592.0,857.4,667.67
2016,4,5,15,45,834.0,90.0,3.6,19.0,542.0,819.38,643.06
2016,4,5,16,0,811.0,87.0,3.7,19.0,492.0,779.47,616.77
2016,4,5,16,15,781.5,83.0,3.7,18.5,439.5,731.63,584.81
2016,4,5,16,30,752.0,79.0,3.7,18.0,387.0,682.85,551.34
2016,4,5,16,45,708.5,74.0,3.7,17.5,332.0,626.16,510.74
2016,4,5,17,0,665.0,69.0,3.7,17.0,277.0,566.7,466.12
2016,4,5,17,15,603.0,62.0,3.55,16.5,223.5,493.92,407.65
2016,4,5,17,30,541.0,55.0,3.4,16.0,170.0,424.34,349.33
2016,4,5,17,45,439.0,45.0,3.25,15.5,121.0,332.13,270.26
2016,4,5,18,0,337.0,35.0,3.1,15.0,72.0,248.03,193.92
2016,4,5,18,15,168.5,17.5,2.95,14.5,36.0,123.56,48.18
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,14.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,15.0,16.0,12.39,0.0
2016,4,6,6,15,237.0,27.0,3.4,15.5,54.0,21.41,11.09
2016,4,6,6,30,382.0,41.0,3.5,16.0,92.0,32.01,22.02
2016,4,6,6,45,471.0,51.0,3.6,16.5,142.5,38.36,28.09
2016,4,6,7,0,560.0,61.0,3.7,17.0,193.0,44.39,33.64
2016,4,6,7,15,617.5,67.5,3.65,17.0,247.0,47.16,36.2
2016,4,6,7,30,675.0,74.0,3.6,17.0,301.0,49.81,38.53
2016,4,6,7,45,713.0,80.0,3.55,17.5,355.5,51.87,40.17
2016,4,6,8,0,751.0,86.0,3.5,18.0,410.0,78.35,47.39
2016,4,6,8,15,779.0,90.0,3.45,18.0,462.0,126.48,69.82
2016,4,6,8,30,807.0,94.0,3.4,18.0,514.0,177.73,105.65
2016,4,6,8,45,827.0,98.0,3.4,18.5,562.5,230.38,148.57
2016,4,6,9,0,847.0,102.0,3.4,19.0,611.0,284.84,195.51
2016,4,6,9,15,862.0,104.5,3.4,19.5,654.5,338.18,242.37
2016,4,6,9,30,877.0,107.0,3.4,20.0,698.0,392.34,289.42
2016,4,6,9,45,886.0,110.5,3.45,20.5,735.0,450.25,338.37
2016,4,6,10,0,895.0,114.0,3.5,21.0,772.0,502.57,381.81
2016,4,6,10,15,902.5,116.0,3.4,21.5,802.5,552.37,421.8
2016,4,6,10,30,910.0,118.0,3.3,22.0,833.0,601.25,459.78
2016,4,6,10,45,913.0,120.5,3.25,22.5,855.5,646.81,494.26
2016,4,6,11,0,916.0,123.0,3.2,23.0,878.0,690.69,526.48
2016,4,6,11,15,919.0,124.0,3.1,23.0,893.0,731.4,556.44
2016,4,6,11,30,922.0,125.0,3.0,23.0,908.0,770.07,584.24
2016,4,6,11,45,920.5,127.0,2.9,23.5,914.5,804.12,605.64
2016,4,6,12,0,919.0,129.0,2.8,24.0,921.0,835.55,624.97
2016,4,6,12,15,918.0,129.0,2.65,24.0,919.5,862.8,642.12
2016,4,6,12,30,917.0,129.0,2.5,24.0,918.0,887.19,657.21
2016,4,6,12,45,730.5,219.5,2.45,24.5,844.5,848.38,629.37
2016,4,6,13,0,544.0,310.0,2.4,25.0,771.0,792.4,586.1
2016,4,6,13,15,715.0,222.0,2.25,25.0,814.5,871.12,643.53
2016,4,6,13,30,886.0,134.0,2.1,25.0,858.0,935.43,684.35
2016,4,6,13,45,740.0,193.0,1.95,25.0,785.5,886.55,650.85
2016,4,6,14,0,594.0,252.0,1.8,25.0,713.0,819.19,603.97
2016,4,6,14,15,501.0,275.5,1.7,25.0,653.5,764.42,565.71
2016,4,6,14,30,408.0,299.0,1.6,25.0,594.0,696.66,518.21
2016,4,6,14,45,454.5,263.5,1.5,25.0,576.0,713.32,531.85
2016,4,6,15,0,501.0,228.0,1.4,25.0,558.0,715.08,534.83
2016,4,6,15,15,586.5,182.5,1.3,25.0,544.0,740.72,554.99
2016,4,6,15,30,672.0,137.0,1.2,25.0,530.0,756.28,566.4
2016,4,6,15,45,700.5,123.0,1.1,25.0,502.5,752.62,564.25
2016,4,6,16,0,729.0,109.0,1.0,25.0,475.0,744.93,559.59
2016,4,6,16,15,625.5,112.5,0.85,24.5,403.5,649.99,495.15
2016,4,6,16,30,522.0,116.0,0.7,24.0,332.0,552.51,426.72
2016,4,6,16,45,467.5,111.0,0.55,23.5,284.0,492.35,383.41
2016,4,6,17,0,413.0,106.0,0.4,23.0,236.0,434.62,340.18
2016,4,6,17,15,365.5,90.5,0.35,22.5,190.0,371.23,292.29
2016,4,6,17,30,318.0,75.0,0.3,22.0,144.0,310.57,244.53
2016,4,6,17,45,248.0,58.0,0.3,21.5,102.5,238.28,185.87
2016,4,6,18,0,178.0,41.0,0.3,21.0,61.0,171.72,129.07
2016,4,6,18,15,89.0,20.5,0.45,20.5,30.5,87.63,37.5
2016,4,6,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.5,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,3.3,15.0,14.0,13.0,0.0
2016,4,7,6,15,87.5,33.0,3.45,15.0,45.0,27.04,16.06
2016,4,7,6,30,175.0,52.0,3.6,15.0,76.0,41.76,30.64
2016,4,7,6,45,231.5,71.0,3.75,15.0,117.5,55.98,43.82
2016,4,7,7,0,288.0,90.0,3.9,15.0,159.0,69.7,56.35
2016,4,7,7,15,351.5,98.5,3.9,15.0,203.5,70.59,57.28
2016,4,7,7,30,415.0,107.0,3.9,15.0,248.0,74.75,60.93
2016,4,7,7,45,397.5,131.0,3.95,15.5,284.0,89.41,73.55
2016,4,7,8,0,380.0,155.0,4.0,16.0,320.0,116.95,85.19
2016,4,7,8,15,331.0,186.0,3.9,16.0,343.0,166.56,120.19
2016,4,7,8,30,282.0,217.0,3.8,16.0,366.0,203.67,150.44
2016,4,7,8,45,394.0,209.5,3.75,16.0,437.0,232.73,169.65
2016,4,7,9,0,506.0,202.0,3.7,16.0,508.0,279.64,205.47
2016,4,7,9,15,467.0,234.5,3.6,16.0,532.5,323.65,244.52
2016,4,7,9,30,428.0,267.0,3.5,16.0,557.0,363.84,279.51
2016,4,7,9,45,429.5,281.5,3.45,16.0,586.0,402.19,311.58
2016,4,7,10,0,431.0,296.0,3.4,16.0,615.0,440.48,342.96
2016,4,7,10,15,458.0,296.5,3.3,16.0,647.5,479.91,374.61
2016,4,7,10,30,485.0,297.0,3.2,16.0,680.0,521.14,407.16
2016,4,7,10,45,450.5,322.5,3.15,16.5,686.5,548.76,427.57
2016,4,7,11,0,416.0,348.0,3.1,17.0,693.0,573.13,444.87
2016,4,7,11,15,429.0,348.5,3.05,17.0,709.5,604.69,468.75
2016,4,7,11,30,442.0,349.0,3.0,17.0,726.0,636.27,492.3
2016,4,7,11,45,450.0,344.5,2.95,17.0,731.0,659.47,509.54
2016,4,7,12,0,458.0,340.0,2.9,17.0,736.0,681.8,526.04
2016,4,7,12,15,408.5,367.5,2.9,17.0,721.0,686.56,528.36
2016,4,7,12,30,359.0,395.0,2.9,17.0,706.0,684.54,525.85
2016,4,7,12,45,348.0,394.0,2.9,17.0,692.5,687.94,528.53
2016,4,7,13,0,337.0,393.0,2.9,17.0,679.0,689.66,529.96
2016,4,7,13,15,396.0,359.5,2.9,16.5,689.0,718.74,554.31
2016,4,7,13,30,455.0,326.0,2.9,16.0,699.0,755.72,583.99
2016,4,7,13,45,402.5,336.5,2.95,16.0,659.5,718.6,556.93
2016,4,7,14,0,350.0,347.0,3.0,16.0,620.0,688.59,535.05
2016,4,7,14,15,395.5,316.0,3.0,16.0,612.5,701.72,547.32
2016,4,7,14,30,441.0,285.0,3.0,16.0,605.0,724.27,565.94
2016,4,7,14,45,399.5,281.0,3.0,16.0,560.0,671.82,528.06
2016,4,7,15,0,358.0,277.0,3.0,16.0,515.0,630.5,498.12
2016,4,7,15,15,234.0,270.5,2.95,16.0,422.0,500.34,398.8
2016,4,7,15,30,110.0,264.0,2.9,16.0,329.0,373.46,298.96
2016,4,7,15,45,61.5,220.5,2.9,16.0,256.5,283.69,228.19
2016,4,7,16,0,13.0,177.0,2.9,16.0,184.0,184.95,148.0
2016,4,7,16,15,17.5,165.0,2.8,15.5,173.5,177.5,143.03
2016,4,7,16,30,22.0,153.0,2.7,15.0,163.0,169.97,137.69
2016,4,7,16,45,15.5,133.0,2.6,15.0,139.5,145.02,117.15
2016,4,7,17,0,9.0,113.0,2.5,15.0,116.0,120.33,96.55
2016,4,7,17,15,4.5,92.0,2.35,15.0,93.5,95.99,75.97
2016,4,7,17,30,0.0,71.0,2.2,15.0,71.0,71.61,55.05
2016,4,7,17,45,0.0,50.5,2.1,15.0,50.5,50.26,36.56
2016,4,7,18,0,0.0,30.0,2.0,15.0,30.0,28.07,17.28
2016,4,7,18,15,0.0,15.0,1.9,14.5,15.0,13.91,2.2
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,13.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.6,14.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,18.0,1.6,14.0,18.0,16.69,8.08
2016,4,8,6,30,0.0,30.0,1.6,14.0,30.0,27.85,18.77
2016,4,8,6,45,0.0,46.0,1.65,14.0,46.0,42.64,32.3
2016,4,8,7,0,0.0,62.0,1.7,14.0,62.0,56.85,45.21
2016,4,8,7,15,0.0,79.5,1.6,14.0,79.5,72.12,58.88
2016,4,8,7,30,0.0,97.0,1.5,14.0,97.0,87.23,72.15
2016,4,8,7,45,0.0,102.0,1.45,14.5,102.0,92.26,76.22
2016,4,8,8,0,0.0,107.0,1.4,15.0,107.0,97.33,76.51
2016,4,8,8,15,57.5,169.5,1.35,15.0,200.0,147.26,115.07
2016,4,8,8,30,115.0,232.0,1.3,15.0,293.0,198.91,153.56
2016,4,8,8,45,102.5,252.0,1.3,15.0,310.0,228.65,177.51
2016,4,8,9,0,90.0,272.0,1.3,15.0,327.0,249.87,194.74
2016,4,8,9,15,50.5,247.5,1.3,15.0,279.0,227.93,178.6
2016,4,8,9,30,11.0,223.0,1.3,15.0,231.0,204.95,161.19
2016,4,8,9,45,9.5,222.0,1.3,15.0,229.0,205.21,161.24
2016,4,8,10,0,8.0,221.0,1.3,15.0,227.0,205.09,160.9
2016,4,8,10,15,50.0,299.0,1.3,15.0,338.5,290.32,227.32
2016,4,8,10,30,92.0,377.0,1.3,15.0,450.0,383.92,298.23
2016,4,8,10,45,58.5,347.5,1.35,15.0,394.5,346.66,269.36
2016,4,8,11,0,25.0,318.0,1.4,15.0,339.0,304.97,237.35
2016,4,8,11,15,57.0,365.5,1.45,15.0,414.5,372.36,289.33
2016,4,8,11,30,89.0,413.0,1.5,15.0,490.0,443.14,342.44
2016,4,8,11,45,74.5,406.0,1.55,15.0,471.0,432.78,334.18
2016,4,8,12,0,60.0,399.0,1.6,15.0,452.0,420.96,325.31
2016,4,8,12,15,74.0,409.0,1.65,15.0,473.5,446.94,345.29
2016,4,8,12,30,88.0,419.0,1.7,15.0,495.0,473.73,365.62
2016,4,8,12,45,49.0,325.5,1.75,15.0,368.0,354.83,276.22
2016,4,8,13,0,10.0,232.0,1.8,15.0,241.0,227.39,177.64
2016,4,8,13,15,9.5,228.0,1.85,15.0,236.0,223.8,175.41
2016,4,8,13,30,9.0,224.0,1.9,15.0,231.0,220.13,172.73
2016,4,8,13,45,77.5,303.0,2.0,15.0,363.5,370.17,291.99
2016,4,8,14,0,146.0,382.0,2.1,15.0,496.0,529.87,413.39
2016,4,8,14,15,108.5,356.0,2.1,15.0,439.5,460.67,360.57
2016,4,8,14,30,71.0,330.0,2.1,15.0,383.0,401.77,315.93
2016,4,8,14,45,157.5,316.5,2.15,15.0,424.5,480.99,380.09
2016,4,8,15,0,244.0,303.0,2.2,15.0,466.0,545.76,431.92
2016,4,8,15,15,189.5,285.0,2.15,15.0,407.0,478.37,380.25
2016,4,8,15,30,135.0,267.0,2.1,15.0,348.0,411.73,329.02
2016,4,8,15,45,69.0,214.5,2.1,15.0,256.0,282.98,227.87
2016,4,8,16,0,3.0,162.0,2.1,15.0,164.0,160.49,127.93
2016,4,8,16,15,1.5,111.0,2.0,15.0,112.0,106.84,84.31
2016,4,8,16,30,0.0,60.0,1.9,15.0,60.0,55.8,41.78
2016,4,8,16,45,0.0,51.5,1.85,15.0,51.5,47.86,35.22
2016,4,8,17,0,0.0,43.0,1.8,15.0,43.0,39.93,28.54
2016,4,8,17,15,0.0,34.5,1.7,14.5,34.5,32.02,21.83
2016,4,8,17,30,0.0,26.0,1.6,14.0,26.0,24.11,15.01
2016,4,8,17,45,0.0,18.5,1.5,14.0,18.5,17.14,8.88
2016,4,8,18,0,0.0,11.0,1.4,14.0,11.0,10.18,2.74
2016,4,8,18,15,0.0,5.5,1.3,14.0,5.5,5.09,0.0
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,7.0,1.85,14.0,7.0,6.48,0.0
2016,4,9,6,30,0.0,12.0,1.9,14.0,12.0,11.11,4.12
2016,4,9,6,45,0.0,18.5,2.0,14.0,18.5,17.14,9.66
2016,4,9,7,0,0.0,25.0,2.1,14.0,25.0,23.18,15.18
2016,4,9,7,15,0.0,32.0,2.05,14.0,32.0,29.69,21.07
2016,4,9,7,30,0.0,39.0,2.0,14.0,39.0,36.21,26.88
2016,4,9,7,45,28.0,109.0,2.0,14.5,122.0,93.94,77.78
2016,4,9,8,0,56.0,179.0,2.0,15.0,205.0,147.01,116.3
2016,4,9,8,15,51.5,198.0,1.95,15.0,223.5,167.02,131.41
2016,4,9,8,30,47.0,217.0,1.9,15.0,242.0,186.64,146.86
2016,4,9,8,45,23.5,166.5,1.9,15.0,179.0,149.62,117.51
2016,4,9,9,0,0.0,116.0,1.9,15.0,116.0,107.22,83.58
2016,4,9,9,15,2.5,155.0,1.85,15.0,156.5,142.6,112.21
2016,4,9,9,30,5.0,194.0,1.8,15.0,197.0,178.12,140.44
2016,4,9,9,45,9.5,222.0,1.8,15.5,229.0,205.33,161.42
2016,4,9,10,0,14.0,250.0,1.8,16.0,261.0,233.17,182.68
2016,4,9,10,15,15.0,260.5,1.75,16.0,272.5,244.65,191.3
2016,4,9,10,30,16.0,271.0,1.7,16.0,284.0,256.24,200.04
2016,4,9,10,45,43.0,330.0,1.7,16.0,365.5,322.7,251.31
2016,4,9,11,0,70.0,389.0,1.7,16.0,447.0,395.97,306.6
2016,4,9,11,15,83.5,404.0,1.65,16.0,474.5,424.75,327.71
2016,4,9,11,30,97.0,419.0,1.6,16.0,502.0,454.7,349.79
2016,4,9,11,45,83.0,414.0,1.6,16.0,485.5,446.84,343.54
2016,4,9,12,0,69.0,409.0,1.6,16.0,469.0,437.61,336.49
2016,4,9,12,15,135.0,422.5,1.55,16.0,540.0,513.25,393.71
2016,4,9,12,30,201.0,436.0,1.5,16.0,611.0,589.73,449.81
2016,4,9,12,45,351.5,382.5,1.5,16.0,684.5,682.14,519.28
2016,4,9,13,0,502.0,329.0,1.5,16.0,758.0,779.76,590.58
2016,4,9,13,15,374.5,365.0,1.55,16.0,682.0,707.75,537.55
2016,4,9,13,30,247.0,401.0,1.6,16.0,606.0,639.33,487.24
2016,4,9,13,45,304.0,374.0,1.65,16.0,618.5,670.66,512.94
2016,4,9,14,0,361.0,347.0,1.7,16.0,631.0,700.68,536.82
2016,4,9,14,15,343.0,336.5,1.7,16.0,597.5,678.02,521.09
2016,4,9,14,30,325.0,326.0,1.7,16.0,564.0,653.87,504.71
2016,4,9,14,45,251.0,319.0,1.75,16.0,497.5,581.66,452.2
2016,4,9,15,0,177.0,312.0,1.8,16.0,431.0,496.5,389.28
2016,4,9,15,15,143.0,289.0,1.8,15.5,381.0,442.32,349.93
2016,4,9,15,30,109.0,266.0,1.8,15.0,331.0,375.09,299.5
2016,4,9,15,45,72.5,233.0,1.85,15.0,275.0,307.64,247.09
2016,4,9,16,0,36.0,200.0,1.9,15.0,219.0,240.98,193.99
2016,4,9,16,15,20.5,171.5,1.85,15.0,182.0,186.91,150.55
2016,4,9,16,30,5.0,143.0,1.8,15.0,145.0,145.4,116.54
2016,4,9,16,45,2.5,123.5,1.8,15.0,124.5,124.25,99.33
2016,4,9,17,0,0.0,104.0,1.8,15.0,104.0,103.11,81.81
2016,4,9,17,15,0.0,84.5,1.7,14.5,84.5,83.59,65.56
2016,4,9,17,30,0.0,65.0,1.6,14.0,65.0,63.79,48.72
2016,4,9,17,45,0.0,47.0,1.55,14.0,47.0,45.4,32.73
2016,4,9,18,0,0.0,29.0,1.5,14.0,29.0,26.93,16.57
2016,4,9,18,15,0.0,16.0,1.4,14.0,16.0,14.84,3.98
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.86,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,3.1,13.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,3.2,13.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.0,3.3,13.5,6.0,5.55,0.0
2016,4,10,7,0,0.0,8.0,3.4,14.0,8.0,7.41,1.0
2016,4,10,7,15,0.0,10.5,3.45,14.0,10.5,9.73,3.1
2016,4,10,7,30,0.0,13.0,3.5,14.0,13.0,12.05,5.18
2016,4,10,7,45,0.0,28.5,3.6,14.0,28.5,26.45,18.06
2016,4,10,8,0,0.0,44.0,3.7,14.0,44.0,40.89,29.25
2016,4,10,8,15,0.0,56.0,3.7,14.0,56.0,52.08,38.61
2016,4,10,8,30,0.0,68.0,3.7,14.0,68.0,63.3,47.9
2016,4,10,8,45,0.0,63.5,3.75,14.0,63.5,59.11,44.23
2016,4,10,9,0,0.0,59.0,3.8,14.0,59.0,54.93,40.59
2016,4,10,9,15,0.0,72.0,3.85,14.0,72.0,67.09,50.62
2016,4,10,9,30,0.0,85.0,3.9,14.0,85.0,79.27,60.59
2016,4,10,9,45,0.0,120.5,3.95,14.0,121.0,111.8,87.25
2016,4,10,10,0,0.0,156.0,4.0,14.0,157.0,143.96,113.31
2016,4,10,10,15,0.0,133.0,4.05,14.0,133.5,123.4,96.35
2016,4,10,10,30,0.0,110.0,4.1,14.0,110.0,102.47,79.14
2016,4,10,10,45,0.0,121.0,4.2,14.0,121.0,112.65,87.38
2016,4,10,11,0,0.0,132.0,4.3,14.0,132.0,122.87,95.62
2016,4,10,11,15,0.0,113.0,4.35,14.0,113.0,105.41,81.3
2016,4,10,11,30,0.0,94.0,4.4,14.0,94.0,87.81,66.88
2016,4,10,11,45,0.0,107.5,4.5,14.0,107.5,100.41,77.18
2016,4,10,12,0,0.0,121.0,4.6,14.0,121.0,113.06,87.47
2016,4,10,12,15,2.5,152.0,4.6,14.0,154.5,144.19,112.83
2016,4,10,12,30,5.0,183.0,4.6,14.0,188.0,175.66,138.3
2016,4,10,12,45,7.5,210.0,4.7,14.0,217.5,203.74,160.97
2016,4,10,13,0,10.0,237.0,4.8,14.0,247.0,232.24,183.91
2016,4,10,13,15,8.0,217.0,4.8,14.0,225.0,211.96,167.73
2016,4,10,13,30,6.0,197.0,4.8,14.0,203.0,191.43,151.37
2016,4,10,13,45,6.0,198.0,4.8,14.0,203.0,192.81,152.68
2016,4,10,14,0,6.0,199.0,4.8,14.0,203.0,194.22,154.03
2016,4,10,14,15,5.5,196.0,4.75,14.0,200.0,191.29,151.87
2016,4,10,14,30,5.0,193.0,4.7,14.0,197.0,188.38,149.75
2016,4,10,14,45,2.5,173.0,4.7,14.0,175.0,166.78,132.41
2016,4,10,15,0,0.0,153.0,4.7,14.0,153.0,145.14,114.93
2016,4,10,15,15,0.0,148.5,4.65,13.5,148.5,141.09,112.14
2016,4,10,15,30,0.0,144.0,4.6,13.0,144.0,137.11,109.37
2016,4,10,15,45,0.0,112.0,4.55,13.0,112.0,105.52,83.4
2016,4,10,16,0,0.0,80.0,4.5,13.0,80.0,74.5,57.62
2016,4,10,16,15,0.0,80.5,4.4,13.0,80.5,74.95,58.23
2016,4,10,16,30,0.0,81.0,4.3,13.0,81.0,75.61,58.98
2016,4,10,16,45,0.0,69.5,4.2,13.0,69.5,64.66,49.83
2016,4,10,17,0,0.0,58.0,4.1,13.0,58.0,53.92,40.75
2016,4,10,17,15,0.0,47.0,3.95,13.0,47.0,43.67,31.95
2016,4,10,17,30,0.0,36.0,3.8,13.0,36.0,33.42,23.04
2016,4,10,17,45,0.0,26.0,3.65,13.0,26.0,24.12,14.86
2016,4,10,18,0,0.0,16.0,3.5,13.0,16.0,14.82,6.65
2016,4,10,18,15,0.0,8.5,3.4,12.5,8.5,7.87,0.0
2016,4,10,18,30,0.0,1.0,3.3,12.0,1.0,0.95,0.0
2016,4,10,18,45,0.0,0.5,3.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.05,12.0,5.0,4.77,0.0
2016,4,11,6,0,0.0,10.0,1.0,12.0,10.0,9.26,0.0
2016,4,11,6,15,0.0,25.5,1.05,12.0,25.5,23.68,14.63
2016,4,11,6,30,0.0,41.0,1.1,12.0,41.0,37.8,27.91
2016,4,11,6,45,0.0,60.5,1.15,12.5,60.5,54.81,43.46
2016,4,11,7,0,0.0,80.0,1.2,13.0,80.0,71.59,58.56
2016,4,11,7,15,0.5,100.5,1.3,13.0,100.5,88.96,74.01
2016,4,11,7,30,1.0,121.0,1.4,13.0,121.0,106.13,89.01
2016,4,11,7,45,0.5,132.0,1.5,13.5,132.0,116.0,97.22
2016,4,11,8,0,0.0,143.0,1.6,14.0,143.0,126.55,101.02
2016,4,11,8,15,0.0,126.5,1.65,14.0,126.5,114.73,90.9
2016,4,11,8,30,0.0,110.0,1.7,14.0,110.0,101.37,79.56
2016,4,11,8,45,4.0,154.5,1.8,14.0,157.5,140.94,111.75
2016,4,11,9,0,8.0,199.0,1.9,14.0,205.0,180.63,143.5
2016,4,11,9,15,48.5,258.0,1.9,14.0,292.0,236.7,187.0
2016,4,11,9,30,89.0,317.0,1.9,14.0,379.0,303.1,238.34
2016,4,11,9,45,187.0,332.5,1.95,14.5,471.0,359.02,280.41
2016,4,11,10,0,285.0,348.0,2.0,15.0,563.0,425.6,330.98
2016,4,11,10,15,155.0,328.5,2.05,15.0,446.0,366.0,286.09
2016,4,11,10,30,25.0,309.0,2.1,15.0,329.0,294.94,230.77
2016,4,11,10,45,188.5,345.5,2.15,15.0,504.0,422.36,330.89
2016,4,11,11,0,352.0,382.0,2.2,15.0,679.0,569.34,442.1
2016,4,11,11,15,612.5,259.0,2.2,15.0,785.5,658.13,511.83
2016,4,11,11,30,873.0,136.0,2.2,15.0,892.0,760.77,590.84
2016,4,11,11,45,459.5,261.0,2.25,15.0,660.0,597.36,466.07
2016,4,11,12,0,46.0,386.0,2.3,15.0,428.0,398.66,308.99
2016,4,11,12,15,461.5,260.5,2.3,15.0,666.0,635.35,497.83
2016,4,11,12,30,877.0,135.0,2.3,15.0,904.0,873.98,670.99
2016,4,11,12,45,524.0,282.5,2.35,15.0,741.0,741.96,572.37
2016,4,11,13,0,171.0,430.0,2.4,15.0,578.0,577.42,445.04
2016,4,11,13,15,96.0,368.5,2.4,15.0,451.5,447.17,348.51
2016,4,11,13,30,21.0,307.0,2.4,15.0,325.0,311.97,244.15
2016,4,11,13,45,25.0,309.5,2.4,15.0,330.0,319.54,250.96
2016,4,11,14,0,29.0,312.0,2.4,15.0,335.0,338.34,265.92
2016,4,11,14,15,88.0,332.5,2.35,15.0,398.0,417.2,328.77
2016,4,11,14,30,147.0,353.0,2.3,15.0,461.0,509.4,400.03
2016,4,11,14,45,151.5,334.0,2.3,15.0,440.5,496.02,390.56
2016,4,11,15,0,156.0,315.0,2.3,15.0,420.0,481.66,381.02
2016,4,11,15,15,111.5,286.5,2.25,15.0,359.0,398.71,317.52
2016,4,11,15,30,67.0,258.0,2.2,15.0,298.0,329.35,263.39
2016,4,11,15,45,67.0,237.0,2.2,15.0,274.5,307.64,247.45
2016,4,11,16,0,67.0,216.0,2.2,15.0,251.0,285.51,230.81
2016,4,11,16,15,131.5,195.5,2.2,15.0,255.0,327.74,267.36
2016,4,11,16,30,196.0,175.0,2.2,15.0,259.0,352.88,289.82
2016,4,11,16,45,385.5,129.5,2.2,15.0,266.5,459.44,378.72
2016,4,11,17,0,575.0,84.0,2.2,15.0,274.0,530.86,437.27
2016,4,11,17,15,515.5,75.5,2.2,14.5,223.0,460.17,380.6
2016,4,11,17,30,456.0,67.0,2.2,14.0,172.0,392.51,324.93
2016,4,11,17,45,371.0,54.5,2.2,14.0,125.5,309.2,253.68
2016,4,11,18,0,286.0,42.0,2.2,14.0,79.0,231.26,184.6
2016,4,11,18,15,165.0,26.0,2.3,13.5,45.5,138.65,91.69
2016,4,11,18,30,44.0,10.0,2.4,13.0,12.0,29.14,0.0
2016,4,11,18,45,22.0,5.0,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,3.75,12.0,1.0,0.95,0.0
2016,4,12,6,0,0.0,2.0,3.9,12.0,2.0,1.85,0.0
2016,4,12,6,15,0.0,6.0,3.95,12.0,6.0,5.55,0.0
2016,4,12,6,30,0.0,10.0,4.0,12.0,10.0,9.26,2.58
2016,4,12,6,45,0.0,14.5,4.1,12.5,14.5,13.43,6.42
2016,4,12,7,0,0.0,19.0,4.2,13.0,19.0,17.61,10.23
2016,4,12,7,15,0.0,24.0,4.2,13.0,24.0,22.26,14.44
2016,4,12,7,30,0.0,29.0,4.2,13.0,29.0,26.91,18.6
2016,4,12,7,45,0.0,45.5,4.25,13.0,45.5,42.28,32.29
2016,4,12,8,0,0.0,62.0,4.3,13.0,62.0,57.67,43.63
2016,4,12,8,15,0.0,74.0,4.35,13.0,74.0,68.89,52.96
2016,4,12,8,30,0.0,86.0,4.4,13.0,86.0,80.12,62.22
2016,4,12,8,45,0.0,111.5,4.45,13.0,111.5,103.05,81.18
2016,4,12,9,0,0.0,137.0,4.5,13.0,137.0,125.76,99.76
2016,4,12,9,15,0.0,94.5,4.55,13.0,94.5,88.12,68.29
2016,4,12,9,30,0.0,52.0,4.6,13.0,52.0,48.44,35.07
2016,4,12,9,45,6.0,149.0,4.65,13.5,154.0,139.99,110.56
2016,4,12,10,0,12.0,246.0,4.7,14.0,256.0,229.16,182.17
2016,4,12,10,15,9.0,222.0,4.8,14.0,229.5,208.02,164.88
2016,4,12,10,30,6.0,198.0,4.9,14.0,203.0,185.9,146.93
2016,4,12,10,45,3.0,173.0,5.0,14.0,175.5,162.08,127.56
2016,4,12,11,0,0.0,148.0,5.1,14.0,148.0,137.61,107.58
2016,4,12,11,15,4.0,181.0,5.1,14.0,184.5,170.94,134.61
2016,4,12,11,30,8.0,214.0,5.1,14.0,221.0,204.75,161.79
2016,4,12,11,45,7.5,208.5,5.2,14.0,215.5,199.99,157.91
2016,4,12,12,0,7.0,203.0,5.3,14.0,210.0,195.12,153.99
2016,4,12,12,15,12.5,254.0,5.3,14.0,265.5,248.02,196.45
2016,4,12,12,30,18.0,305.0,5.3,14.0,321.0,301.85,239.17
2016,4,12,12,45,13.0,257.0,5.35,14.0,268.5,253.19,200.57
2016,4,12,13,0,8.0,209.0,5.4,14.0,216.0,203.83,161.19
2016,4,12,13,15,10.5,237.5,5.45,14.0,246.5,233.96,185.61
2016,4,12,13,30,13.0,266.0,5.5,14.0,277.0,264.64,210.31
2016,4,12,13,45,36.0,310.5,5.6,14.5,340.0,340.64,271.14
2016,4,12,14,0,59.0,355.0,5.7,15.0,403.0,411.24,326.85
2016,4,12,14,15,58.0,342.0,5.75,14.5,387.0,399.89,319.01
2016,4,12,14,30,57.0,329.0,5.8,14.0,371.0,388.19,311.07
2016,4,12,14,45,71.0,317.0,5.9,14.0,367.0,391.01,314.66
2016,4,12,15,0,85.0,305.0,6.0,14.0,363.0,393.36,317.91
2016,4,12,15,15,257.5,264.0,6.0,14.0,423.0,529.7,432.28
2016,4,12,15,30,430.0,223.0,6.0,14.0,483.0,646.12,528.68
2016,4,12,15,45,376.5,214.0,6.05,14.0,428.0,570.93,470.12
2016,4,12,16,0,323.0,205.0,6.1,14.0,373.0,510.71,422.74
2016,4,12,16,15,292.5,187.0,6.0,13.5,327.0,459.71,383.18
2016,4,12,16,30,262.0,169.0,5.9,13.0,281.0,409.31,343.3
2016,4,12,16,45,224.0,155.0,5.8,13.0,242.0,359.42,302.18
2016,4,12,17,0,186.0,141.0,5.7,13.0,203.0,300.18,252.68
2016,4,12,17,15,160.5,118.0,5.55,12.5,165.0,251.71,211.91
