Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,135.0,95.0,5.4,12.0,127.0,204.37,171.06
2016,4,12,17,45,100.0,72.5,5.25,12.0,92.5,153.38,125.85
2016,4,12,18,0,65.0,50.0,5.1,12.0,58.0,104.1,81.67
2016,4,12,18,15,32.5,29.0,5.0,12.0,33.0,59.05,37.48
2016,4,12,18,30,0.0,8.0,4.9,12.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,4.8,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,10.5,3.05,11.5,10.5,10.01,0.0
2016,4,13,6,0,0.0,21.0,3.1,12.0,21.0,19.37,6.39
2016,4,13,6,15,37.0,42.0,3.25,12.0,48.5,36.78,26.12
2016,4,13,6,30,74.0,63.0,3.4,12.0,76.0,52.03,40.55
2016,4,13,6,45,106.5,85.5,3.55,12.5,110.5,69.11,56.21
2016,4,13,7,0,139.0,108.0,3.7,13.0,145.0,85.7,71.13
2016,4,13,7,15,168.0,126.5,3.7,13.0,181.5,99.24,83.18
2016,4,13,7,30,197.0,145.0,3.7,13.0,218.0,112.38,94.63
2016,4,13,7,45,240.0,164.0,3.7,13.5,266.0,117.58,98.74
2016,4,13,8,0,283.0,183.0,3.7,14.0,314.0,150.12,111.71
2016,4,13,8,15,506.5,153.0,3.65,14.0,419.0,165.18,110.87
2016,4,13,8,30,730.0,123.0,3.6,14.0,524.0,207.75,135.53
2016,4,13,8,45,750.5,128.0,3.55,14.0,571.0,257.91,178.72
2016,4,13,9,0,771.0,133.0,3.5,14.0,618.0,310.01,224.88
2016,4,13,9,15,787.0,136.5,3.4,14.0,660.5,366.16,274.44
2016,4,13,9,30,803.0,140.0,3.3,14.0,703.0,417.81,319.81
2016,4,13,9,45,827.0,136.5,3.2,14.5,742.0,467.74,362.25
2016,4,13,10,0,851.0,133.0,3.1,15.0,781.0,518.93,404.5
2016,4,13,10,15,859.5,135.0,3.1,15.0,810.5,567.69,444.72
2016,4,13,10,30,868.0,137.0,3.1,15.0,840.0,615.78,483.4
2016,4,13,10,45,872.5,139.0,3.1,15.0,862.5,660.53,518.66
2016,4,13,11,0,877.0,141.0,3.1,15.0,885.0,704.15,552.28
2016,4,13,11,15,880.5,142.0,3.05,15.0,899.5,743.42,581.86
2016,4,13,11,30,884.0,143.0,3.0,15.0,914.0,780.79,609.13
2016,4,13,11,45,885.5,143.0,3.0,15.5,921.0,813.69,630.93
2016,4,13,12,0,887.0,143.0,3.0,16.0,928.0,844.25,650.91
2016,4,13,12,15,887.0,143.0,3.0,16.0,926.5,871.08,669.45
2016,4,13,12,30,887.0,143.0,3.0,16.0,925.0,895.24,686.14
2016,4,13,12,45,883.5,143.0,3.05,16.0,915.5,913.57,699.21
2016,4,13,13,0,880.0,143.0,3.1,16.0,906.0,928.88,710.35
2016,4,13,13,15,875.5,142.0,3.15,16.0,888.5,939.25,718.23
2016,4,13,13,30,871.0,141.0,3.2,16.0,871.0,953.49,728.96
2016,4,13,13,45,859.0,142.5,3.3,16.0,844.5,953.67,730.48
2016,4,13,14,0,847.0,144.0,3.4,16.0,818.0,950.62,730.02
2016,4,13,14,15,837.5,141.5,3.4,15.5,786.5,942.42,726.8
2016,4,13,14,30,828.0,139.0,3.4,15.0,755.0,931.09,721.55
2016,4,13,14,45,602.0,209.0,3.45,15.0,645.0,802.34,630.8
2016,4,13,15,0,376.0,279.0,3.5,15.0,535.0,654.1,518.5
2016,4,13,15,15,462.5,231.5,3.55,15.0,525.5,689.9,550.09
2016,4,13,15,30,549.0,184.0,3.6,15.0,516.0,707.13,567.07
2016,4,13,15,45,625.5,154.5,3.65,15.0,503.5,736.1,591.59
2016,4,13,16,0,702.0,125.0,3.7,15.0,491.0,753.3,606.27
2016,4,13,16,15,671.0,118.5,3.75,14.5,439.5,703.7,572.01
2016,4,13,16,30,640.0,112.0,3.8,14.0,388.0,653.51,536.85
2016,4,13,16,45,593.5,105.0,3.9,14.0,335.0,590.96,489.5
2016,4,13,17,0,547.0,98.0,4.0,14.0,282.0,529.48,441.15
2016,4,13,17,15,486.5,88.0,3.9,13.5,230.5,453.71,380.04
2016,4,13,17,30,426.0,78.0,3.8,13.0,179.0,386.12,323.28
2016,4,13,17,45,326.0,65.0,3.75,12.5,130.5,295.7,245.5
2016,4,13,18,0,226.0,52.0,3.7,12.0,82.0,213.84,172.91
2016,4,13,18,15,113.0,32.5,3.6,12.0,47.5,114.96,80.07
2016,4,13,18,30,0.0,13.0,3.5,12.0,13.0,12.39,0.0
2016,4,13,18,45,0.0,6.5,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,57.0,14.0,4.0,11.5,18.0,13.34,0.0
2016,4,14,6,0,114.0,28.0,4.1,12.0,36.0,23.08,10.15
2016,4,14,6,15,231.5,44.5,4.2,12.0,78.5,34.42,24.2
2016,4,14,6,30,349.0,61.0,4.3,12.0,121.0,46.32,35.55
2016,4,14,6,45,423.0,73.5,4.45,12.5,171.5,54.54,43.27
2016,4,14,7,0,497.0,86.0,4.6,13.0,222.0,62.39,50.4
2016,4,14,7,15,394.5,111.5,4.6,13.0,234.0,78.88,65.14
2016,4,14,7,30,292.0,137.0,4.6,13.0,246.0,100.9,84.54
2016,4,14,7,45,319.0,155.5,4.6,13.0,290.5,114.0,95.82
2016,4,14,8,0,346.0,174.0,4.6,13.0,335.0,149.53,109.19
2016,4,14,8,15,355.5,194.5,4.6,13.0,376.0,187.63,136.39
2016,4,14,8,30,365.0,215.0,4.6,13.0,417.0,227.06,167.89
2016,4,14,8,45,377.5,233.0,4.6,13.5,457.5,266.6,200.58
2016,4,14,9,0,390.0,251.0,4.6,14.0,498.0,307.57,234.93
2016,4,14,9,15,590.5,202.5,4.65,14.0,604.5,353.43,269.95
2016,4,14,9,30,791.0,154.0,4.7,14.0,711.0,423.35,326.53
2016,4,14,9,45,822.5,146.5,4.8,14.0,751.5,477.5,373.48
2016,4,14,10,0,854.0,139.0,4.9,14.0,792.0,528.74,417.57
2016,4,14,10,15,861.5,140.5,4.95,14.0,821.5,576.69,458.14
2016,4,14,10,30,869.0,142.0,5.0,14.0,851.0,623.87,497.19
2016,4,14,10,45,864.0,150.0,5.1,14.5,870.5,668.1,532.15
2016,4,14,11,0,859.0,158.0,5.2,15.0,890.0,710.25,564.7
2016,4,14,11,15,862.5,159.0,5.3,15.0,904.5,749.83,595.99
2016,4,14,11,30,866.0,160.0,5.4,15.0,919.0,787.58,625.52
2016,4,14,11,45,849.0,172.0,5.5,15.0,921.0,817.83,648.13
2016,4,14,12,0,832.0,184.0,5.6,15.0,923.0,844.88,668.25
2016,4,14,12,15,832.0,183.5,5.7,15.0,921.0,871.04,687.79
2016,4,14,12,30,832.0,183.0,5.8,15.0,919.0,894.63,705.53
2016,4,14,12,45,656.5,262.0,5.95,15.0,838.5,843.59,667.03
2016,4,14,13,0,481.0,341.0,6.1,15.0,758.0,780.67,616.87
2016,4,14,13,15,486.5,330.5,6.2,15.0,745.5,788.0,623.91
2016,4,14,13,30,492.0,320.0,6.3,15.0,733.0,793.29,629.21
2016,4,14,13,45,668.0,235.5,6.4,15.0,779.0,880.88,700.78
2016,4,14,14,0,844.0,151.0,6.5,15.0,825.0,957.39,758.51
2016,4,14,14,15,834.0,148.5,6.55,15.0,792.5,948.73,753.18
2016,4,14,14,30,824.0,146.0,6.6,15.0,760.0,936.94,746.08
2016,4,14,14,45,809.0,143.5,6.7,15.0,721.0,917.53,733.69
2016,4,14,15,0,794.0,141.0,6.8,15.0,682.0,895.31,719.25
2016,4,14,15,15,776.0,137.0,6.85,14.5,638.0,871.19,704.51
2016,4,14,15,30,758.0,133.0,6.9,14.0,594.0,839.96,684.27
2016,4,14,15,45,740.0,126.0,7.0,14.0,546.0,803.14,658.43
2016,4,14,16,0,722.0,119.0,7.1,14.0,498.0,764.44,630.85
2016,4,14,16,15,691.0,113.5,7.1,13.5,446.5,715.41,595.59
2016,4,14,16,30,660.0,108.0,7.1,13.0,395.0,665.77,559.12
2016,4,14,16,45,616.5,101.0,7.1,13.0,341.5,604.78,511.3
2016,4,14,17,0,573.0,94.0,7.1,13.0,288.0,544.68,462.2
2016,4,14,17,15,512.0,85.0,7.0,13.0,235.5,471.83,400.89
2016,4,14,17,30,451.0,76.0,6.9,13.0,183.0,399.98,338.7
2016,4,14,17,45,359.5,63.5,6.8,13.0,135.0,313.84,262.63
2016,4,14,18,0,268.0,51.0,6.7,13.0,87.0,235.44,191.59
2016,4,14,18,15,134.0,33.5,6.55,12.5,51.5,126.73,90.67
2016,4,14,18,30,0.0,16.0,6.4,12.0,16.0,15.25,0.0
2016,4,14,18,45,0.0,8.0,6.3,12.0,8.0,7.63,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,98.5,13.5,4.4,10.5,20.5,12.87,0.0
2016,4,15,6,0,197.0,27.0,4.4,11.0,41.0,21.17,9.87
2016,4,15,6,15,316.0,40.0,4.45,11.0,85.5,31.55,21.92
2016,4,15,6,30,435.0,53.0,4.5,11.0,130.0,40.71,30.76
2016,4,15,6,45,510.5,62.0,4.55,11.5,182.0,45.74,35.58
2016,4,15,7,0,586.0,71.0,4.6,12.0,234.0,50.53,39.98
2016,4,15,7,15,636.5,78.0,4.7,12.0,288.5,53.38,42.54
2016,4,15,7,30,687.0,85.0,4.8,12.0,343.0,56.06,44.85
2016,4,15,7,45,719.0,91.5,4.9,12.5,397.0,64.87,52.48
2016,4,15,8,0,751.0,98.0,5.0,13.0,451.0,112.84,63.87
2016,4,15,8,15,777.0,102.0,4.95,13.0,502.5,167.55,101.26
2016,4,15,8,30,803.0,106.0,4.9,13.0,554.0,219.0,142.81
2016,4,15,8,45,820.0,111.0,4.85,13.5,601.5,271.88,189.07
2016,4,15,9,0,837.0,116.0,4.8,14.0,649.0,326.24,237.66
2016,4,15,9,15,852.0,118.5,4.65,14.0,692.0,379.12,285.42
2016,4,15,9,30,867.0,121.0,4.5,14.0,735.0,432.8,333.08
2016,4,15,9,45,884.0,120.5,4.4,14.5,773.5,489.74,381.48
2016,4,15,10,0,901.0,120.0,4.3,15.0,812.0,542.26,425.13
2016,4,15,10,15,909.0,121.5,4.25,15.0,842.5,591.79,466.19
2016,4,15,10,30,917.0,123.0,4.2,15.0,873.0,640.42,505.48
2016,4,15,10,45,925.0,122.5,4.2,15.5,896.0,686.22,540.9
2016,4,15,11,0,933.0,122.0,4.2,16.0,919.0,730.67,574.46
2016,4,15,11,15,936.0,122.5,4.3,16.0,934.0,770.94,605.73
2016,4,15,11,30,939.0,123.0,4.4,16.0,949.0,809.12,633.56
2016,4,15,11,45,941.5,122.5,4.55,16.0,956.0,843.75,659.01
2016,4,15,12,0,944.0,122.0,4.7,16.0,963.0,875.91,682.74
2016,4,15,12,15,943.5,122.0,4.85,16.0,961.0,903.45,703.22
2016,4,15,12,30,943.0,122.0,5.0,16.0,959.0,928.1,721.77
2016,4,15,12,45,943.5,119.5,5.15,16.5,949.5,948.2,735.78
2016,4,15,13,0,944.0,117.0,5.3,17.0,940.0,965.15,747.65
2016,4,15,13,15,939.5,116.0,5.4,17.0,922.0,975.86,756.35
2016,4,15,13,30,935.0,115.0,5.5,17.0,904.0,983.21,762.85
2016,4,15,13,45,930.5,113.0,5.65,17.0,878.0,986.14,766.73
2016,4,15,14,0,926.0,111.0,5.8,17.0,852.0,985.67,768.34
2016,4,15,14,15,917.0,109.0,5.8,17.0,819.0,977.65,763.75
2016,4,15,14,30,908.0,107.0,5.8,17.0,786.0,966.34,756.98
2016,4,15,14,45,895.0,105.0,5.85,17.0,746.0,948.17,745.7
2016,4,15,15,0,882.0,103.0,5.9,17.0,706.0,927.02,732.35
2016,4,15,15,15,866.5,100.5,5.85,16.5,661.0,907.74,721.24
2016,4,15,15,30,851.0,98.0,5.8,16.0,616.0,878.41,702.69
2016,4,15,15,45,828.0,95.5,5.75,16.0,566.5,840.24,676.15
2016,4,15,16,0,805.0,93.0,5.7,16.0,517.0,800.24,648.04
2016,4,15,16,15,777.5,88.5,5.6,15.5,464.5,752.68,614.8
2016,4,15,16,30,750.0,84.0,5.5,15.0,412.0,704.11,580.16
2016,4,15,16,45,711.0,79.0,5.45,15.0,357.5,649.77,539.28
2016,4,15,17,0,672.0,74.0,5.4,15.0,303.0,592.28,494.85
2016,4,15,17,15,617.0,67.0,5.3,14.5,249.5,522.44,438.61
2016,4,15,17,30,562.0,60.0,5.2,14.0,196.0,455.27,382.12
2016,4,15,17,45,478.5,50.5,5.15,14.0,146.0,371.33,308.95
2016,4,15,18,0,395.0,41.0,5.1,14.0,96.0,293.67,238.75
2016,4,15,18,15,258.5,28.0,5.05,13.5,57.5,193.01,142.13
2016,4,15,18,30,122.0,15.0,5.0,13.0,19.0,86.57,0.0
2016,4,15,18,45,61.0,7.5,4.95,13.0,9.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,116.0,13.5,1.4,12.5,22.5,12.87,0.0
2016,4,16,6,0,232.0,27.0,1.3,13.0,45.0,21.65,10.88
2016,4,16,6,15,343.0,39.5,1.3,13.0,89.5,30.85,21.26
2016,4,16,6,30,454.0,52.0,1.3,13.0,134.0,39.55,29.57
2016,4,16,6,45,525.0,60.5,1.3,13.5,185.5,44.21,33.99
2016,4,16,7,0,596.0,69.0,1.3,14.0,237.0,48.64,38.01
2016,4,16,7,15,643.5,76.0,1.3,14.0,291.0,51.57,40.61
2016,4,16,7,30,691.0,83.0,1.3,14.0,345.0,54.31,42.96
2016,4,16,7,45,723.0,88.5,1.3,14.5,398.5,65.94,43.0
2016,4,16,8,0,755.0,94.0,1.3,15.0,452.0,119.18,67.4
2016,4,16,8,15,780.0,98.5,1.35,15.5,503.5,168.34,100.03
2016,4,16,8,30,805.0,103.0,1.4,16.0,555.0,220.24,141.13
2016,4,16,8,45,820.5,107.5,1.5,16.5,602.0,272.46,185.84
2016,4,16,9,0,836.0,112.0,1.6,17.0,649.0,326.0,232.45
2016,4,16,9,15,850.5,115.0,1.6,17.5,691.5,379.04,278.21
2016,4,16,9,30,865.0,118.0,1.6,18.0,734.0,432.84,323.53
2016,4,16,9,45,873.0,122.0,1.65,18.5,770.5,485.14,366.66
2016,4,16,10,0,881.0,126.0,1.7,19.0,807.0,540.71,410.74
2016,4,16,10,15,889.0,128.0,1.75,19.0,836.5,589.73,449.66
2016,4,16,10,30,897.0,130.0,1.8,19.0,866.0,637.89,486.99
2016,4,16,10,45,905.0,130.0,1.85,19.0,889.5,683.28,521.52
2016,4,16,11,0,913.0,130.0,1.9,19.0,913.0,727.38,554.41
2016,4,16,11,15,916.0,130.5,1.95,19.0,927.5,766.91,583.44
2016,4,16,11,30,919.0,131.0,2.0,19.0,942.0,804.4,609.32
2016,4,16,11,45,928.5,126.0,2.05,19.5,950.5,839.73,632.15
2016,4,16,12,0,938.0,121.0,2.1,20.0,959.0,872.92,653.39
2016,4,16,12,15,937.5,121.0,2.15,20.0,957.0,900.21,671.85
2016,4,16,12,30,937.0,121.0,2.2,20.0,955.0,924.62,688.48
2016,4,16,12,45,937.5,118.5,2.25,20.0,945.5,944.5,702.18
2016,4,16,13,0,938.0,116.0,2.3,20.0,936.0,961.26,713.95
2016,4,16,13,15,933.5,115.5,2.35,20.0,918.0,972.3,722.09
2016,4,16,13,30,929.0,115.0,2.4,20.0,900.0,980.02,728.23
2016,4,16,13,45,923.0,113.5,2.5,20.0,874.5,981.97,731.23
2016,4,16,14,0,917.0,112.0,2.6,20.0,849.0,980.55,732.16
2016,4,16,14,15,908.0,110.0,2.65,20.0,816.0,972.47,728.34
2016,4,16,14,30,899.0,108.0,2.7,20.0,783.0,961.14,722.5
2016,4,16,14,45,888.5,105.5,2.8,20.0,744.5,944.71,713.77
2016,4,16,15,0,878.0,103.0,2.9,20.0,706.0,925.28,703.02
2016,4,16,15,15,863.0,100.5,2.95,19.5,661.5,906.45,693.64
2016,4,16,15,30,848.0,98.0,3.0,19.0,617.0,877.56,677.18
2016,4,16,15,45,829.0,94.0,3.05,19.0,568.0,841.04,653.93
2016,4,16,16,0,810.0,90.0,3.1,19.0,519.0,802.5,628.97
2016,4,16,16,15,783.5,86.0,3.05,18.5,467.0,756.14,598.53
2016,4,16,16,30,757.0,82.0,3.0,18.0,415.0,708.73,566.66
2016,4,16,16,45,716.5,78.0,3.0,18.0,360.5,653.99,527.61
2016,4,16,17,0,676.0,74.0,3.0,18.0,306.0,596.43,485.27
2016,4,16,17,15,623.0,67.0,2.8,17.5,253.0,527.68,431.93
2016,4,16,17,30,570.0,60.0,2.6,17.0,200.0,461.44,378.1
2016,4,16,17,45,475.0,52.0,2.4,16.5,149.0,371.99,303.34
2016,4,16,18,0,380.0,44.0,2.2,16.0,98.0,289.52,231.76
2016,4,16,18,15,190.0,32.5,2.1,15.5,59.5,163.32,119.59
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,23.56,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,118.0,14.0,0.95,13.5,23.5,13.34,0.0
2016,4,17,6,0,236.0,28.0,1.0,14.0,47.0,22.39,11.94
2016,4,17,6,15,342.0,40.5,1.1,14.0,91.5,31.54,21.85
2016,4,17,6,30,448.0,53.0,1.2,14.0,136.0,40.19,30.05
2016,4,17,6,45,514.5,62.5,1.3,14.5,187.0,45.67,35.16
2016,4,17,7,0,581.0,72.0,1.4,15.0,238.0,50.84,39.8
2016,4,17,7,15,628.5,78.5,1.35,15.0,291.5,53.25,41.93
2016,4,17,7,30,676.0,85.0,1.3,15.0,345.0,55.52,43.85
2016,4,17,7,45,709.5,90.5,1.3,15.5,398.0,70.31,44.4
2016,4,17,8,0,743.0,96.0,1.3,16.0,451.0,117.3,65.14
2016,4,17,8,15,768.0,100.5,1.3,16.5,502.0,171.69,102.72
2016,4,17,8,30,793.0,105.0,1.3,17.0,553.0,222.98,143.41
2016,4,17,8,45,811.5,108.5,1.3,17.5,600.0,274.46,187.15
2016,4,17,9,0,830.0,112.0,1.3,18.0,647.0,327.56,232.84
2016,4,17,9,15,844.5,114.5,1.35,18.5,689.5,379.86,277.72
2016,4,17,9,30,859.0,117.0,1.4,19.0,732.0,432.91,322.2
2016,4,17,9,45,873.5,117.5,1.5,19.5,769.0,489.19,367.98
2016,4,17,10,0,888.0,118.0,1.6,20.0,806.0,540.72,409.07
2016,4,17,10,15,895.5,119.5,1.65,20.5,836.0,589.23,446.58
2016,4,17,10,30,903.0,121.0,1.7,21.0,866.0,636.82,482.32
2016,4,17,10,45,909.5,121.5,1.75,21.5,888.5,681.79,515.22
2016,4,17,11,0,916.0,122.0,1.8,22.0,911.0,725.35,546.28
2016,4,17,11,15,919.5,123.0,1.8,22.0,925.5,765.61,574.89
2016,4,17,11,30,923.0,124.0,1.8,22.0,940.0,803.88,600.22
2016,4,17,11,45,925.5,123.5,1.8,22.5,947.0,837.85,621.29
2016,4,17,12,0,928.0,123.0,1.8,23.0,954.0,869.4,640.58
2016,4,17,12,15,928.0,123.0,1.7,23.0,952.5,896.78,657.16
2016,4,17,12,30,928.0,123.0,1.6,23.0,951.0,921.35,671.76
2016,4,17,12,45,928.0,121.0,1.55,23.0,942.0,941.06,683.77
2016,4,17,13,0,928.0,119.0,1.5,23.0,933.0,957.69,693.86
2016,4,17,13,15,924.0,118.0,1.35,23.0,915.0,968.51,698.82
2016,4,17,13,30,920.0,117.0,1.2,23.0,897.0,976.04,701.63
2016,4,17,13,45,916.5,114.5,1.1,23.0,872.5,979.16,702.5
2016,4,17,14,0,913.0,112.0,1.0,23.0,848.0,978.93,701.38
2016,4,17,14,15,905.0,110.0,1.05,23.0,816.0,971.72,698.81
2016,4,17,14,30,897.0,108.0,1.1,23.0,784.0,961.25,694.38
2016,4,17,14,45,888.0,105.0,1.15,23.0,745.5,945.61,686.75
2016,4,17,15,0,879.0,102.0,1.2,23.0,707.0,926.91,677.24
2016,4,17,15,15,865.0,99.5,1.3,22.5,663.0,901.39,665.3
2016,4,17,15,30,851.0,97.0,1.4,22.0,619.0,880.77,656.41
2016,4,17,15,45,833.0,93.0,1.5,22.0,570.5,844.97,635.79
2016,4,17,16,0,815.0,89.0,1.6,22.0,522.0,807.12,613.43
2016,4,17,16,15,789.5,85.0,1.7,21.5,470.0,761.37,586.12
2016,4,17,16,30,764.0,81.0,1.8,21.0,418.0,714.51,557.1
2016,4,17,16,45,728.0,76.0,1.9,20.5,364.5,657.76,519.73
2016,4,17,17,0,692.0,71.0,2.0,20.0,311.0,605.3,484.01
2016,4,17,17,15,641.0,64.5,1.95,19.0,257.5,537.85,434.51
2016,4,17,17,30,590.0,58.0,1.9,18.0,204.0,472.74,383.74
2016,4,17,17,45,508.5,49.5,1.85,17.5,153.5,389.77,315.51
2016,4,17,18,0,427.0,41.0,1.8,17.0,103.0,312.84,249.27
2016,4,17,18,15,298.5,28.0,1.7,16.5,63.0,213.98,158.71
2016,4,17,18,30,170.0,15.0,1.6,16.0,23.0,112.67,0.0
2016,4,17,18,45,85.0,7.5,1.55,16.0,11.5,42.24,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.35,15.0,26.0,11.49,0.0
2016,4,18,6,0,258.0,29.0,0.4,15.0,52.0,23.14,12.94
2016,4,18,6,15,365.0,41.5,0.5,15.0,97.5,32.26,22.48
2016,4,18,6,30,472.0,54.0,0.6,15.0,143.0,40.88,30.6
2016,4,18,6,45,540.0,62.5,0.75,15.5,195.5,45.48,34.88
2016,4,18,7,0,608.0,71.0,0.9,16.0,248.0,49.84,38.77
2016,4,18,7,15,654.5,77.5,0.95,16.0,302.5,52.31,40.93
2016,4,18,7,30,701.0,84.0,1.0,16.0,357.0,54.63,42.87
2016,4,18,7,45,733.0,89.5,1.1,16.5,410.5,73.25,44.36
2016,4,18,8,0,765.0,95.0,1.2,17.0,464.0,127.15,71.39
2016,4,18,8,15,789.5,99.5,1.25,17.5,515.5,176.88,105.42
2016,4,18,8,30,814.0,104.0,1.3,18.0,567.0,229.29,147.21
2016,4,18,8,45,834.0,106.5,1.4,18.5,614.5,281.44,191.57
2016,4,18,9,0,854.0,109.0,1.5,19.0,662.0,335.35,238.04
2016,4,18,9,15,867.5,111.5,1.55,19.0,704.5,388.53,284.16
2016,4,18,9,30,881.0,114.0,1.6,19.0,747.0,447.31,333.55
2016,4,18,9,45,896.0,113.5,1.7,19.5,784.5,499.12,376.13
2016,4,18,10,0,911.0,113.0,1.8,20.0,822.0,551.08,417.65
2016,4,18,10,15,918.0,114.5,1.85,20.0,851.5,600.28,456.61
2016,4,18,10,30,925.0,116.0,1.9,20.0,881.0,648.48,493.83
2016,4,18,10,45,930.5,116.5,2.0,20.5,903.5,693.65,527.35
2016,4,18,11,0,936.0,117.0,2.1,21.0,926.0,737.27,558.98
2016,4,18,11,15,939.0,118.0,2.1,21.0,940.0,777.81,587.66
2016,4,18,11,30,942.0,119.0,2.1,21.0,954.0,816.28,613.34
2016,4,18,11,45,942.0,119.5,2.15,21.5,960.0,849.7,634.65
2016,4,18,12,0,942.0,120.0,2.2,22.0,966.0,880.53,654.12
2016,4,18,12,15,941.0,120.5,2.15,22.0,964.0,907.81,671.51
2016,4,18,12,30,940.0,121.0,2.1,22.0,962.0,932.21,686.96
2016,4,18,12,45,932.0,123.5,2.1,22.0,950.5,949.41,698.22
2016,4,18,13,0,924.0,126.0,2.1,22.0,939.0,963.34,707.51
2016,4,18,13,15,919.5,125.5,2.1,21.5,921.0,974.2,716.31
2016,4,18,13,30,915.0,125.0,2.1,21.0,903.0,981.79,723.16
2016,4,18,13,45,901.5,127.5,2.1,21.0,875.5,980.81,723.21
2016,4,18,14,0,888.0,130.0,2.1,21.0,848.0,976.57,721.36
2016,4,18,14,15,780.0,167.5,2.1,21.0,780.0,925.92,689.01
2016,4,18,14,30,672.0,205.0,2.1,21.0,712.0,871.5,654.18
2016,4,18,14,45,608.0,213.5,2.15,21.0,655.5,819.64,620.39
2016,4,18,15,0,544.0,222.0,2.2,21.0,599.0,762.34,581.6
2016,4,18,15,15,669.5,172.0,2.25,20.5,605.5,821.28,628.04
2016,4,18,15,30,795.0,122.0,2.3,20.0,612.0,861.7,658.81
2016,4,18,15,45,768.0,119.5,2.35,20.0,562.5,825.72,635.69
2016,4,18,16,0,741.0,117.0,2.4,20.0,513.0,783.91,608.82
2016,4,18,16,15,532.0,142.0,2.45,19.5,412.0,618.29,491.02
2016,4,18,16,30,323.0,167.0,2.5,19.0,311.0,456.93,368.05
2016,4,18,16,45,288.5,153.5,2.55,18.5,270.0,407.54,331.43
2016,4,18,17,0,254.0,140.0,2.6,18.0,229.0,359.84,294.41
2016,4,18,17,15,230.5,118.5,2.6,17.5,189.0,310.96,255.6
2016,4,18,17,30,207.0,97.0,2.6,17.0,149.0,262.99,216.21
2016,4,18,17,45,168.0,76.0,2.65,16.5,111.5,207.51,169.13
2016,4,18,18,0,129.0,55.0,2.7,16.0,74.0,154.42,122.88
2016,4,18,18,15,64.5,35.5,2.65,15.5,45.0,83.89,60.51
2016,4,18,18,30,0.0,16.0,2.6,15.0,16.0,14.98,0.0
2016,4,18,18,45,0.0,8.0,2.6,15.0,8.0,7.63,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,15.5,0.65,14.5,26.5,12.2,0.0
2016,4,19,6,0,243.0,31.0,0.6,15.0,53.0,24.82,14.62
2016,4,19,6,15,347.0,43.5,0.6,15.0,98.0,33.86,23.92
2016,4,19,6,30,451.0,56.0,0.6,15.0,143.0,42.4,31.97
2016,4,19,6,45,526.0,64.0,0.6,15.5,195.5,46.49,35.8
2016,4,19,7,0,601.0,72.0,0.6,16.0,248.0,50.41,39.28
2016,4,19,7,15,647.0,78.5,0.65,16.0,302.0,52.84,41.4
2016,4,19,7,30,693.0,85.0,0.7,16.0,356.0,55.12,43.3
2016,4,19,7,45,721.0,91.5,0.75,16.5,408.5,77.51,46.31
2016,4,19,8,0,749.0,98.0,0.8,17.0,461.0,125.57,69.91
2016,4,19,8,15,773.5,102.0,0.9,17.0,512.0,179.94,108.55
2016,4,19,8,30,798.0,106.0,1.0,17.0,563.0,231.11,149.83
2016,4,19,8,45,808.0,113.5,1.15,17.5,608.5,284.09,195.27
2016,4,19,9,0,818.0,121.0,1.3,18.0,654.0,337.82,241.76
2016,4,19,9,15,832.0,124.0,1.3,18.5,696.0,389.75,285.95
2016,4,19,9,30,846.0,127.0,1.3,19.0,738.0,442.39,329.6
2016,4,19,9,45,850.0,133.0,1.35,19.5,772.5,493.57,371.11
2016,4,19,10,0,854.0,139.0,1.4,20.0,807.0,544.09,410.81
2016,4,19,10,15,862.0,141.0,1.4,20.0,836.5,592.5,448.33
2016,4,19,10,30,870.0,143.0,1.4,20.0,866.0,640.18,484.3
2016,4,19,10,45,696.5,235.5,1.45,20.0,824.0,649.36,490.0
2016,4,19,11,0,523.0,328.0,1.5,20.0,782.0,646.84,486.45
2016,4,19,11,15,535.0,331.5,1.5,20.0,802.5,684.21,513.31
2016,4,19,11,30,547.0,335.0,1.5,20.0,823.0,721.31,539.23
2016,4,19,11,45,450.0,376.5,1.5,20.0,780.0,706.94,527.3
2016,4,19,12,0,353.0,418.0,1.5,20.0,737.0,684.77,510.12
2016,4,19,12,15,427.5,386.5,1.6,20.0,771.5,736.5,548.92
2016,4,19,12,30,502.0,355.0,1.7,20.0,806.0,788.34,586.9
2016,4,19,12,45,492.5,351.5,1.8,20.0,790.0,793.31,591.02
2016,4,19,13,0,483.0,348.0,1.9,20.0,774.0,796.05,594.08
2016,4,19,13,15,410.0,370.0,1.95,20.0,727.0,763.41,570.8
2016,4,19,13,30,337.0,392.0,2.0,20.0,680.0,720.52,540.55
2016,4,19,13,45,256.5,394.5,2.15,20.0,610.5,655.79,495.17
2016,4,19,14,0,176.0,397.0,2.3,20.0,541.0,577.8,439.31
2016,4,19,14,15,222.0,374.5,2.4,19.5,548.5,601.5,460.5
2016,4,19,14,30,268.0,352.0,2.5,19.0,556.0,636.51,489.07
2016,4,19,14,45,208.5,338.5,2.6,19.0,492.5,556.03,430.39
2016,4,19,15,0,149.0,325.0,2.7,19.0,429.0,488.48,380.38
2016,4,19,15,15,232.5,293.0,2.75,18.5,443.0,529.82,416.36
2016,4,19,15,30,316.0,261.0,2.8,18.0,457.0,580.97,458.74
2016,4,19,15,45,386.0,222.5,2.9,18.0,443.0,594.01,472.06
2016,4,19,16,0,456.0,184.0,3.0,18.0,429.0,616.38,492.22
2016,4,19,16,15,561.5,148.0,3.0,17.5,419.5,650.55,522.52
2016,4,19,16,30,667.0,112.0,3.0,17.0,410.0,682.52,549.69
2016,4,19,16,45,644.5,101.0,3.0,17.0,359.0,632.04,512.89
2016,4,19,17,0,622.0,90.0,3.0,17.0,308.0,581.06,474.77
2016,4,19,17,15,567.5,81.5,2.9,16.5,255.0,510.99,420.17
2016,4,19,17,30,513.0,73.0,2.8,16.0,202.0,443.45,365.52
2016,4,19,17,45,450.0,60.0,2.7,16.0,153.5,368.94,302.46
2016,4,19,18,0,387.0,47.0,2.6,16.0,105.0,298.97,240.87
2016,4,19,18,15,260.0,32.5,2.5,15.5,65.0,200.44,152.14
2016,4,19,18,30,133.0,18.0,2.4,15.0,25.0,99.37,0.0
2016,4,19,18,45,66.5,9.0,2.35,15.0,12.5,36.27,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,139.0,15.5,2.0,14.0,29.0,12.14,0.0
2016,4,20,6,0,278.0,31.0,2.1,14.0,58.0,24.62,14.75
2016,4,20,6,15,380.5,42.5,2.15,14.5,103.5,32.73,22.99
2016,4,20,6,30,483.0,54.0,2.2,15.0,149.0,40.41,30.19
2016,4,20,6,45,556.5,60.5,2.3,15.5,202.0,43.36,32.99
2016,4,20,7,0,630.0,67.0,2.4,16.0,255.0,46.22,35.54
2016,4,20,7,15,674.0,73.0,2.3,16.0,309.0,48.48,37.51
2016,4,20,7,30,718.0,79.0,2.2,16.0,363.0,50.58,39.27
2016,4,20,7,45,750.5,83.0,2.15,16.5,416.5,80.68,46.75
2016,4,20,8,0,783.0,87.0,2.1,17.0,470.0,128.52,70.56
2016,4,20,8,15,805.5,91.0,2.1,17.0,520.5,178.64,106.49
2016,4,20,8,30,828.0,95.0,2.1,17.0,571.0,231.16,149.71
2016,4,20,8,45,844.5,98.0,2.1,17.5,618.0,283.59,195.16
2016,4,20,9,0,861.0,101.0,2.1,18.0,665.0,337.37,242.12
2016,4,20,9,15,873.5,103.5,2.1,18.0,706.5,396.12,292.89
2016,4,20,9,30,886.0,106.0,2.1,18.0,748.0,449.18,338.33
2016,4,20,9,45,761.5,170.0,2.1,18.5,741.0,483.44,368.21
2016,4,20,10,0,637.0,234.0,2.1,19.0,734.0,514.7,393.35
2016,4,20,10,15,571.5,272.5,2.1,19.0,733.5,545.83,417.61
2016,4,20,10,30,506.0,311.0,2.1,19.0,733.0,569.55,435.36
2016,4,20,10,45,484.5,328.5,2.15,19.0,741.0,597.62,456.38
2016,4,20,11,0,463.0,346.0,2.2,19.0,749.0,623.37,475.23
2016,4,20,11,15,691.0,236.5,2.2,19.0,848.0,712.49,543.84
2016,4,20,11,30,919.0,127.0,2.2,19.0,947.0,811.57,616.03
2016,4,20,11,45,913.5,131.5,2.2,19.0,951.5,843.5,636.8
2016,4,20,12,0,908.0,136.0,2.2,19.0,956.0,872.68,656.24
2016,4,20,12,15,907.5,135.5,2.2,19.0,954.0,898.61,673.46
2016,4,20,12,30,907.0,135.0,2.2,19.0,952.0,921.77,688.85
2016,4,20,12,45,904.5,134.5,2.25,19.0,942.0,940.28,701.71
2016,4,20,13,0,902.0,134.0,2.3,19.0,932.0,955.75,712.69
2016,4,20,13,15,897.0,133.0,2.3,19.0,913.5,965.33,719.38
2016,4,20,13,30,892.0,132.0,2.3,19.0,895.0,971.69,724.14
2016,4,20,13,45,764.5,190.5,2.35,19.0,831.0,934.51,700.52
2016,4,20,14,0,637.0,249.0,2.4,19.0,767.0,881.85,665.53
2016,4,20,14,15,646.0,231.5,2.4,19.0,739.5,876.42,663.92
2016,4,20,14,30,655.0,214.0,2.4,19.0,712.0,867.95,659.72
2016,4,20,14,45,626.5,210.0,2.45,19.0,667.0,835.79,639.0
2016,4,20,15,0,598.0,206.0,2.5,19.0,622.0,801.54,616.65
2016,4,20,15,15,697.0,161.0,2.45,18.5,616.5,836.7,644.61
2016,4,20,15,30,796.0,116.0,2.4,18.0,611.0,858.96,662.39
2016,4,20,15,45,736.0,116.5,2.4,18.0,546.0,797.25,620.57
2016,4,20,16,0,676.0,117.0,2.4,18.0,481.0,731.76,575.93
2016,4,20,16,15,622.0,117.0,2.35,17.5,427.0,671.22,534.66
2016,4,20,16,30,568.0,117.0,2.3,17.0,373.0,611.41,492.64
2016,4,20,16,45,520.5,113.5,2.3,17.0,325.0,548.17,445.43
2016,4,20,17,0,473.0,110.0,2.3,17.0,277.0,493.6,403.36
2016,4,20,17,15,433.5,95.5,2.25,16.5,229.5,432.96,356.13
2016,4,20,17,30,394.0,81.0,2.2,16.0,182.0,374.24,308.62
2016,4,20,17,45,335.5,66.0,2.15,16.0,138.0,305.77,250.67
2016,4,20,18,0,277.0,51.0,2.1,16.0,94.0,241.76,194.64
2016,4,20,18,15,138.5,37.0,2.05,15.5,58.5,132.5,99.9
2016,4,20,18,30,0.0,23.0,2.0,15.0,23.0,25.17,0.0
2016,4,20,18,45,0.0,11.5,1.95,15.0,11.5,10.96,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,19.5,17.5,1.2,15.0,19.0,15.48,0.0
2016,4,21,6,0,39.0,35.0,1.3,15.0,38.0,29.95,19.34
2016,4,21,6,15,72.5,56.0,1.45,15.0,68.5,46.6,35.08
2016,4,21,6,30,106.0,77.0,1.6,15.0,99.0,62.81,49.95
2016,4,21,6,45,128.0,100.0,1.75,15.5,133.5,79.89,65.23
2016,4,21,7,0,150.0,123.0,1.9,16.0,168.0,96.44,79.71
2016,4,21,7,15,174.0,142.0,1.95,16.0,204.0,109.99,91.41
2016,4,21,7,30,198.0,161.0,2.0,16.0,240.0,123.11,102.54
2016,4,21,7,45,223.5,182.0,2.15,16.0,283.0,139.45,105.87
2016,4,21,8,0,249.0,203.0,2.3,16.0,326.0,172.44,127.54
2016,4,21,8,15,311.0,214.5,2.4,16.0,384.0,207.14,151.44
2016,4,21,8,30,373.0,226.0,2.5,16.0,442.0,248.41,182.48
2016,4,21,8,45,438.5,224.0,2.6,16.5,498.5,280.06,206.95
2016,4,21,9,0,504.0,222.0,2.7,17.0,555.0,325.2,243.18
2016,4,21,9,15,527.0,230.5,2.75,17.0,597.0,369.87,280.69
2016,4,21,9,30,550.0,239.0,2.8,17.0,639.0,416.6,319.42
2016,4,21,9,45,548.0,255.5,2.85,17.0,670.5,460.25,355.32
2016,4,21,10,0,546.0,272.0,2.9,17.0,702.0,503.37,389.97
2016,4,21,10,15,688.0,212.5,2.9,17.0,775.0,560.25,435.51
2016,4,21,10,30,830.0,153.0,2.9,17.0,848.0,630.55,490.83
2016,4,21,10,45,840.0,152.0,2.95,17.0,870.5,674.21,524.55
2016,4,21,11,0,850.0,151.0,3.0,17.0,893.0,716.93,557.11
2016,4,21,11,15,853.5,152.0,3.0,17.0,907.0,755.63,585.88
2016,4,21,11,30,857.0,153.0,3.0,17.0,921.0,792.53,612.12
2016,4,21,11,45,864.5,149.5,3.05,17.0,929.0,823.52,633.79
2016,4,21,12,0,872.0,146.0,3.1,17.0,937.0,854.72,655.62
2016,4,21,12,15,671.5,255.5,3.15,17.0,864.0,822.49,631.3
2016,4,21,12,30,471.0,365.0,3.2,17.0,791.0,773.57,591.9
2016,4,21,12,45,438.5,372.5,3.3,17.5,765.5,767.98,587.31
2016,4,21,13,0,406.0,380.0,3.4,18.0,740.0,759.7,580.46
2016,4,21,13,15,654.0,247.5,3.5,18.0,814.0,870.45,667.31
2016,4,21,13,30,902.0,115.0,3.6,18.0,888.0,965.61,734.37
2016,4,21,13,45,654.5,228.5,3.7,18.0,781.0,872.46,670.25
2016,4,21,14,0,407.0,342.0,3.8,18.0,674.0,759.62,584.7
2016,4,21,14,15,271.0,354.0,3.85,17.5,571.5,638.76,496.46
2016,4,21,14,30,135.0,366.0,3.9,17.0,469.0,515.08,402.81
2016,4,21,14,45,172.5,345.5,3.95,17.0,470.5,530.92,417.63
2016,4,21,15,0,210.0,325.0,4.0,17.0,472.0,545.11,430.65
2016,4,21,15,15,106.0,251.0,4.0,17.0,325.5,367.82,293.25
2016,4,21,15,30,2.0,177.0,4.0,17.0,179.0,172.03,135.44
2016,4,21,15,45,16.0,192.0,4.0,17.0,201.5,201.04,160.17
2016,4,21,16,0,30.0,207.0,4.0,17.0,224.0,242.95,194.87
2016,4,21,16,15,54.5,196.5,4.0,16.5,223.0,253.7,205.37
2016,4,21,16,30,79.0,186.0,4.0,16.0,222.0,263.33,215.0
2016,4,21,16,45,73.0,164.0,4.0,16.0,194.0,233.93,191.47
2016,4,21,17,0,67.0,142.0,4.0,16.0,166.0,204.5,167.59
2016,4,21,17,15,59.0,119.5,3.9,15.5,138.0,173.02,141.74
2016,4,21,17,30,51.0,97.0,3.8,15.0,110.0,141.59,115.32
2016,4,21,17,45,38.0,75.5,3.75,15.0,84.0,108.54,86.66
2016,4,21,18,0,25.0,54.0,3.7,15.0,58.0,75.65,57.86
2016,4,21,18,15,12.5,34.5,3.6,15.0,36.5,45.85,31.27
2016,4,21,18,30,0.0,15.0,3.5,15.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,3.45,15.0,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.95,14.0,14.0,12.99,0.0
2016,4,22,6,0,0.0,28.0,6.0,14.0,28.0,25.94,16.21
2016,4,22,6,15,1.5,48.5,6.05,14.0,49.0,43.78,32.77
2016,4,22,6,30,3.0,69.0,6.1,14.0,70.0,61.34,48.88
2016,4,22,6,45,12.0,90.5,6.2,14.5,94.0,79.48,65.2
2016,4,22,7,0,21.0,112.0,6.3,15.0,118.0,97.44,81.05
2016,4,22,7,15,28.5,133.0,6.4,15.0,143.5,109.46,91.53
2016,4,22,7,30,36.0,154.0,6.5,15.0,169.0,125.12,105.02
2016,4,22,7,45,18.0,109.5,6.6,15.0,117.0,96.36,75.37
2016,4,22,8,0,0.0,65.0,6.7,15.0,65.0,60.48,45.48
2016,4,22,8,15,133.5,157.5,6.8,15.0,235.0,149.35,113.43
2016,4,22,8,30,267.0,250.0,6.9,15.0,405.0,245.85,187.09
2016,4,22,8,45,133.5,203.0,7.05,15.0,280.5,203.03,158.01
2016,4,22,9,0,0.0,156.0,7.2,15.0,156.0,142.69,112.75
2016,4,22,9,15,3.5,183.5,7.3,15.0,186.5,168.46,133.51
2016,4,22,9,30,7.0,211.0,7.4,15.0,217.0,194.69,154.51
2016,4,22,9,45,5.5,196.0,7.5,15.5,200.5,181.97,143.68
2016,4,22,10,0,4.0,181.0,7.6,16.0,184.0,168.66,132.46
2016,4,22,10,15,2.0,137.5,7.75,16.0,139.0,128.72,99.94
2016,4,22,10,30,0.0,94.0,7.9,16.0,94.0,87.74,66.46
2016,4,22,10,45,50.0,260.0,8.05,16.0,304.0,269.02,213.46
2016,4,22,11,0,100.0,426.0,8.2,16.0,514.0,453.41,358.73
2016,4,22,11,15,54.5,324.0,8.25,15.5,372.5,337.29,267.55
2016,4,22,11,30,9.0,222.0,8.3,15.0,231.0,213.31,168.28
2016,4,22,11,45,4.5,147.5,8.4,15.0,152.0,141.28,110.16
2016,4,22,12,0,0.0,73.0,8.5,15.0,73.0,68.27,50.52
2016,4,22,12,15,1.5,117.5,8.4,15.0,119.5,111.2,85.67
2016,4,22,12,30,3.0,162.0,8.3,15.0,166.0,154.43,120.81
2016,4,22,12,45,21.0,270.0,8.25,15.0,289.5,278.17,220.81
2016,4,22,13,0,39.0,378.0,8.2,15.0,413.0,403.26,319.97
2016,4,22,13,15,451.0,260.5,8.05,15.0,649.0,694.97,560.64
2016,4,22,13,30,863.0,143.0,7.9,15.0,885.0,959.53,764.52
2016,4,22,13,45,853.5,143.5,7.8,15.0,859.5,967.72,769.98
2016,4,22,14,0,844.0,144.0,7.7,15.0,834.0,965.27,768.69
2016,4,22,14,15,836.0,142.0,7.65,15.0,803.5,958.42,764.54
2016,4,22,14,30,828.0,140.0,7.6,15.0,773.0,948.5,758.26
2016,4,22,14,45,827.5,132.5,7.6,15.0,738.5,936.54,750.82
2016,4,22,15,0,827.0,125.0,7.6,15.0,704.0,921.41,741.13
2016,4,22,15,15,676.0,162.5,7.55,14.5,616.5,821.93,668.59
2016,4,22,15,30,525.0,200.0,7.5,14.0,529.0,713.83,586.07
