Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,652.0,151.5,7.45,14.0,527.5,767.38,631.65
2016,4,22,16,0,779.0,103.0,7.4,14.0,526.0,800.76,659.25
2016,4,22,16,15,496.0,145.0,7.2,14.0,405.0,596.02,497.47
2016,4,22,16,30,213.0,187.0,7.0,14.0,284.0,383.19,319.82
2016,4,22,16,45,106.5,99.5,6.85,14.0,148.0,191.74,160.16
2016,4,22,17,0,0.0,12.0,6.7,14.0,12.0,11.12,3.89
2016,4,22,17,15,269.5,41.0,6.45,13.5,111.5,254.87,218.29
2016,4,22,17,30,539.0,70.0,6.2,13.0,211.0,459.84,390.13
2016,4,22,17,45,447.0,61.5,5.95,13.0,160.5,371.46,312.31
2016,4,22,18,0,355.0,53.0,5.7,13.0,110.0,288.84,238.39
2016,4,22,18,15,231.5,38.5,5.5,12.5,70.0,193.48,151.97
2016,4,22,18,30,108.0,24.0,5.3,12.0,30.0,99.99,34.89
2016,4,22,18,45,54.0,12.0,5.15,12.0,15.0,34.21,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.5,19.0,3.85,12.5,32.5,14.86,1.16
2016,4,23,6,0,253.0,38.0,4.0,13.0,65.0,29.49,19.47
2016,4,23,6,15,351.5,50.0,4.05,13.0,110.5,38.95,28.74
2016,4,23,6,30,450.0,62.0,4.1,13.0,156.0,46.8,36.2
2016,4,23,6,45,513.5,70.5,4.2,13.0,207.0,51.08,40.26
2016,4,23,7,0,577.0,79.0,4.3,13.0,258.0,55.14,43.96
2016,4,23,7,15,345.0,123.0,4.2,13.0,235.5,85.24,70.72
2016,4,23,7,30,113.0,167.0,4.1,13.0,213.0,126.64,107.0
2016,4,23,7,45,421.5,135.0,4.1,13.5,340.5,110.16,76.44
2016,4,23,8,0,730.0,103.0,4.1,14.0,468.0,139.53,81.28
2016,4,23,8,15,754.0,107.0,4.1,14.0,517.5,187.52,117.64
2016,4,23,8,30,778.0,111.0,4.1,14.0,567.0,243.27,164.75
2016,4,23,8,45,794.0,115.0,4.2,14.5,612.5,293.76,209.51
2016,4,23,9,0,810.0,119.0,4.3,15.0,658.0,345.59,255.75
2016,4,23,9,15,823.5,122.0,4.3,15.0,699.0,396.83,301.56
2016,4,23,9,30,837.0,125.0,4.3,15.0,740.0,448.72,347.06
2016,4,23,9,45,858.0,121.0,4.35,15.0,777.5,502.84,393.35
2016,4,23,10,0,879.0,117.0,4.4,15.0,815.0,553.05,435.77
2016,4,23,10,15,886.0,118.5,4.4,15.0,843.5,600.5,474.93
2016,4,23,10,30,893.0,120.0,4.4,15.0,872.0,646.98,512.43
2016,4,23,10,45,896.5,122.0,4.45,15.5,893.0,690.5,546.02
2016,4,23,11,0,900.0,124.0,4.5,16.0,914.0,732.4,577.63
2016,4,23,11,15,903.0,124.5,4.4,16.0,928.0,770.85,605.62
2016,4,23,11,30,906.0,125.0,4.3,16.0,942.0,807.3,630.91
2016,4,23,11,45,905.5,126.5,4.25,16.0,947.5,839.75,653.43
2016,4,23,12,0,905.0,128.0,4.2,16.0,953.0,869.72,674.31
2016,4,23,12,15,904.5,128.0,4.25,16.0,951.0,895.71,692.75
2016,4,23,12,30,904.0,128.0,4.3,16.0,949.0,918.96,709.35
2016,4,23,12,45,898.5,129.5,4.35,16.0,938.0,936.36,722.04
2016,4,23,13,0,893.0,131.0,4.4,16.0,927.0,950.69,732.75
2016,4,23,13,15,888.5,130.0,4.55,16.0,909.0,960.36,741.19
2016,4,23,13,30,884.0,129.0,4.7,16.0,891.0,966.86,747.57
2016,4,23,13,45,672.0,223.5,4.9,16.0,793.0,886.64,692.76
2016,4,23,14,0,460.0,318.0,5.1,16.0,695.0,786.99,616.94
2016,4,23,14,15,650.0,224.0,5.2,15.5,734.5,876.51,691.54
2016,4,23,14,30,840.0,130.0,5.3,15.0,774.0,950.44,747.84
2016,4,23,14,45,823.0,129.5,5.45,15.0,734.5,930.56,735.4
2016,4,23,15,0,806.0,129.0,5.6,15.0,695.0,907.96,721.49
2016,4,23,15,15,789.5,126.0,5.6,15.0,652.0,880.5,703.1
2016,4,23,15,30,773.0,123.0,5.6,15.0,609.0,850.68,682.92
2016,4,23,15,45,531.5,173.5,5.65,15.0,496.0,681.79,555.89
2016,4,23,16,0,290.0,224.0,5.7,15.0,383.0,511.02,418.61
2016,4,23,16,15,203.0,208.0,5.65,14.5,314.0,402.73,332.59
2016,4,23,16,30,116.0,192.0,5.6,14.0,245.0,312.5,258.49
2016,4,23,16,45,350.5,143.5,5.6,14.0,276.0,457.73,383.83
2016,4,23,17,0,585.0,95.0,5.6,14.0,307.0,564.56,474.55
2016,4,23,17,15,531.0,86.5,5.5,14.0,255.5,495.79,417.53
2016,4,23,17,30,477.0,78.0,5.4,14.0,204.0,429.55,361.54
2016,4,23,17,45,391.0,67.5,5.35,14.0,155.5,342.76,286.74
2016,4,23,18,0,305.0,57.0,5.3,14.0,107.0,266.72,219.1
2016,4,23,18,15,198.5,40.5,5.2,13.5,68.0,179.49,140.68
2016,4,23,18,30,92.0,24.0,5.1,13.0,29.0,84.6,34.88
2016,4,23,18,45,46.0,12.0,5.05,13.0,14.5,30.92,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,47.5,23.0,6.45,12.5,28.0,20.01,5.44
2016,4,24,6,0,95.0,46.0,6.7,13.0,56.0,38.31,27.11
2016,4,24,6,15,163.5,67.0,6.7,13.0,97.0,52.82,40.97
2016,4,24,6,30,232.0,88.0,6.7,13.0,138.0,68.12,55.17
2016,4,24,6,45,296.5,104.5,6.7,13.0,186.0,79.79,65.89
2016,4,24,7,0,361.0,121.0,6.7,13.0,234.0,86.43,71.88
2016,4,24,7,15,450.5,115.5,6.65,13.0,283.0,79.98,66.04
2016,4,24,7,30,540.0,110.0,6.6,13.0,332.0,72.57,59.27
2016,4,24,7,45,450.0,149.5,6.6,13.0,351.0,123.65,86.55
2016,4,24,8,0,360.0,189.0,6.6,13.0,370.0,177.86,129.01
2016,4,24,8,15,543.0,165.5,6.6,13.0,470.0,204.09,141.48
2016,4,24,8,30,726.0,142.0,6.6,13.0,570.0,254.17,177.34
2016,4,24,8,45,762.5,139.0,6.6,13.5,620.0,302.28,219.7
2016,4,24,9,0,799.0,136.0,6.6,14.0,670.0,359.09,269.75
2016,4,24,9,15,813.5,139.0,6.55,14.0,711.5,410.15,315.94
2016,4,24,9,30,828.0,142.0,6.5,14.0,753.0,462.01,362.05
2016,4,24,9,45,847.5,139.5,6.5,14.5,790.5,512.11,405.2
2016,4,24,10,0,867.0,137.0,6.5,15.0,828.0,562.95,447.89
2016,4,24,10,15,874.5,139.0,6.55,15.0,857.0,611.4,488.61
2016,4,24,10,30,882.0,141.0,6.6,15.0,886.0,660.6,529.01
2016,4,24,10,45,885.5,143.5,6.7,15.5,907.0,704.21,563.47
2016,4,24,11,0,889.0,146.0,6.8,16.0,928.0,746.25,596.03
2016,4,24,11,15,892.0,147.0,7.05,16.0,942.0,784.9,626.95
2016,4,24,11,30,895.0,148.0,7.3,16.0,956.0,821.62,654.87
2016,4,24,11,45,889.0,152.5,7.55,16.0,960.0,852.21,678.23
2016,4,24,12,0,883.0,157.0,7.8,16.0,964.0,880.11,699.67
2016,4,24,12,15,882.5,157.5,8.0,15.5,962.0,906.32,721.14
2016,4,24,12,30,882.0,158.0,8.2,15.0,960.0,935.78,745.21
2016,4,24,12,45,754.0,227.0,8.45,15.0,908.0,914.11,730.03
2016,4,24,13,0,626.0,296.0,8.7,15.0,856.0,881.99,704.29
2016,4,24,13,15,731.0,235.5,8.85,15.0,876.5,934.3,747.51
2016,4,24,13,30,836.0,175.0,9.0,15.0,897.0,978.18,781.33
2016,4,24,13,45,641.5,250.0,9.15,15.0,795.0,886.12,712.22
2016,4,24,14,0,447.0,325.0,9.3,15.0,693.0,782.8,629.19
2016,4,24,14,15,472.5,301.0,9.35,14.5,676.5,786.54,635.68
2016,4,24,14,30,498.0,277.0,9.4,14.0,660.0,787.64,640.0
2016,4,24,14,45,605.5,234.0,9.5,14.0,676.5,845.9,689.53
2016,4,24,15,0,713.0,191.0,9.6,14.0,693.0,896.91,731.78
2016,4,24,15,15,552.5,219.0,9.6,14.0,594.0,768.47,631.54
2016,4,24,15,30,392.0,247.0,9.6,14.0,495.0,635.42,524.41
2016,4,24,15,45,414.5,220.0,9.65,14.0,464.0,633.22,525.07
2016,4,24,16,0,437.0,193.0,9.7,14.0,433.0,614.46,512.53
2016,4,24,16,15,507.5,169.5,9.75,13.5,422.0,636.15,534.25
2016,4,24,16,30,578.0,146.0,9.8,13.0,411.0,651.71,550.82
2016,4,24,16,45,549.0,133.0,9.85,13.0,360.0,597.33,507.28
2016,4,24,17,0,520.0,120.0,9.9,13.0,309.0,543.26,463.16
2016,4,24,17,15,463.0,108.5,9.9,12.5,257.0,472.37,404.15
2016,4,24,17,30,406.0,97.0,9.9,12.0,205.0,404.82,346.23
2016,4,24,17,45,335.0,81.0,9.9,12.0,157.0,326.96,277.33
2016,4,24,18,0,264.0,65.0,9.9,12.0,109.0,254.69,211.89
2016,4,24,18,15,167.5,45.5,9.9,12.0,69.5,161.04,127.44
2016,4,24,18,30,71.0,26.0,9.9,12.0,30.0,78.73,37.05
2016,4,24,18,45,35.5,13.0,9.95,12.0,15.0,27.49,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,177.0,18.0,5.8,10.5,38.5,13.78,3.04
2016,4,25,6,0,354.0,36.0,5.9,11.0,77.0,28.35,18.9
2016,4,25,6,15,449.5,45.5,6.0,11.0,125.5,34.49,25.1
2016,4,25,6,30,545.0,55.0,6.1,11.0,174.0,40.33,30.72
2016,4,25,6,45,609.5,61.5,6.2,11.5,228.0,43.32,33.53
2016,4,25,7,0,674.0,68.0,6.3,12.0,282.0,46.19,36.07
2016,4,25,7,15,715.0,73.0,6.3,12.0,336.5,52.66,41.83
2016,4,25,7,30,756.0,78.0,6.3,12.0,391.0,54.36,43.22
2016,4,25,7,45,785.0,82.0,6.3,12.0,445.0,96.53,53.15
2016,4,25,8,0,814.0,86.0,6.3,12.0,499.0,146.19,83.34
2016,4,25,8,15,835.5,89.5,6.2,12.0,550.0,197.51,123.73
2016,4,25,8,30,857.0,93.0,6.1,12.0,601.0,251.09,170.55
2016,4,25,8,45,872.0,96.5,6.05,12.5,648.0,311.43,224.7
2016,4,25,9,0,887.0,100.0,6.0,13.0,695.0,366.12,274.44
2016,4,25,9,15,900.0,102.0,6.0,13.0,737.5,419.72,323.39
2016,4,25,9,30,913.0,104.0,6.0,13.0,780.0,473.7,371.8
2016,4,25,9,45,917.5,108.5,6.05,13.5,815.0,525.94,417.08
2016,4,25,10,0,922.0,113.0,6.1,14.0,850.0,577.35,460.44
2016,4,25,10,15,928.5,114.5,6.15,14.0,879.0,626.34,501.72
2016,4,25,10,30,935.0,116.0,6.2,14.0,908.0,674.25,541.27
2016,4,25,10,45,939.0,117.5,6.3,14.0,930.0,719.25,577.96
2016,4,25,11,0,943.0,119.0,6.4,14.0,952.0,762.59,612.75
2016,4,25,11,15,945.5,120.0,6.45,14.0,965.5,802.54,642.88
2016,4,25,11,30,948.0,121.0,6.5,14.0,979.0,840.37,670.92
2016,4,25,11,45,947.0,122.5,6.6,14.5,984.5,873.59,694.36
2016,4,25,12,0,946.0,124.0,6.7,15.0,990.0,904.2,715.79
2016,4,25,12,15,945.0,124.0,6.75,15.0,987.5,930.66,735.33
2016,4,25,12,30,944.0,124.0,6.8,15.0,985.0,954.25,752.83
2016,4,25,12,45,936.0,127.0,6.85,15.0,973.0,971.48,765.8
2016,4,25,13,0,928.0,130.0,6.9,15.0,961.0,985.48,776.56
2016,4,25,13,15,923.5,129.0,6.95,15.0,942.5,995.5,784.58
2016,4,25,13,30,919.0,128.0,7.0,15.0,924.0,1002.25,790.38
2016,4,25,13,45,913.5,126.0,7.05,15.0,898.5,1003.73,792.51
2016,4,25,14,0,908.0,124.0,7.1,15.0,873.0,1001.89,792.41
2016,4,25,14,15,899.5,122.0,7.15,15.0,840.0,993.94,788.0
2016,4,25,14,30,891.0,120.0,7.2,15.0,807.0,982.78,781.39
2016,4,25,14,45,879.0,117.5,7.25,15.0,767.5,964.7,769.79
2016,4,25,15,0,867.0,115.0,7.3,15.0,728.0,951.73,762.1
2016,4,25,15,15,851.5,112.5,7.35,14.5,683.5,924.73,745.41
2016,4,25,15,30,836.0,110.0,7.4,14.0,639.0,895.21,726.74
2016,4,25,15,45,609.0,159.0,7.45,14.0,528.5,741.42,610.5
2016,4,25,16,0,382.0,208.0,7.5,14.0,418.0,571.35,473.5
2016,4,25,16,15,561.5,151.0,7.5,13.5,427.0,659.85,551.23
2016,4,25,16,30,741.0,94.0,7.5,13.0,436.0,726.91,607.99
2016,4,25,16,45,702.5,89.0,7.5,13.0,382.0,668.76,563.07
2016,4,25,17,0,664.0,84.0,7.5,13.0,328.0,611.14,517.95
2016,4,25,17,15,612.0,77.5,7.35,12.5,274.5,543.23,462.81
2016,4,25,17,30,560.0,71.0,7.2,12.0,221.0,477.63,407.3
2016,4,25,17,45,479.0,62.0,7.1,12.0,170.0,394.11,334.08
2016,4,25,18,0,398.0,53.0,7.0,12.0,119.0,316.21,263.74
2016,4,25,18,15,278.5,39.0,6.75,11.5,77.5,218.74,175.46
2016,4,25,18,30,159.0,25.0,6.5,11.0,36.0,128.17,70.34
2016,4,25,18,45,79.5,12.5,6.3,11.0,18.0,45.87,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,10.0,7.0,6.67,0.0
2016,4,26,5,45,55.0,25.5,3.55,10.5,32.5,22.09,9.49
2016,4,26,6,0,110.0,44.0,3.6,11.0,58.0,35.6,25.31
2016,4,26,6,15,157.5,64.0,3.65,11.0,94.0,50.7,39.57
2016,4,26,6,30,205.0,84.0,3.7,11.0,130.0,65.28,53.13
2016,4,26,6,45,230.0,105.5,3.8,11.5,169.0,80.3,66.73
2016,4,26,7,0,255.0,127.0,3.9,12.0,208.0,94.7,79.47
2016,4,26,7,15,294.5,139.5,3.9,12.0,249.5,102.61,86.35
2016,4,26,7,30,334.0,152.0,3.9,12.0,291.0,110.15,92.76
2016,4,26,7,45,352.0,171.0,3.9,12.5,335.0,145.04,106.18
2016,4,26,8,0,370.0,190.0,3.9,13.0,379.0,182.73,131.81
2016,4,26,8,15,348.5,217.0,3.8,13.0,409.0,221.91,163.97
2016,4,26,8,30,327.0,244.0,3.7,13.0,439.0,259.26,196.09
2016,4,26,8,45,368.0,254.5,3.6,13.5,490.0,299.39,228.29
2016,4,26,9,0,409.0,265.0,3.5,14.0,541.0,337.35,259.2
2016,4,26,9,15,387.0,290.5,3.45,14.0,564.5,380.08,295.35
2016,4,26,9,30,365.0,316.0,3.4,14.0,588.0,414.39,324.01
2016,4,26,9,45,464.5,293.5,3.4,14.0,656.0,460.68,361.28
2016,4,26,10,0,564.0,271.0,3.4,14.0,724.0,520.86,409.34
2016,4,26,10,15,513.5,301.5,3.55,14.0,725.0,548.01,431.24
2016,4,26,10,30,463.0,332.0,3.7,14.0,726.0,570.4,448.87
2016,4,26,10,45,501.0,332.0,3.9,14.5,767.5,620.28,487.09
2016,4,26,11,0,539.0,332.0,4.1,15.0,809.0,672.34,526.3
2016,4,26,11,15,416.0,384.5,4.3,15.0,756.0,654.18,511.36
2016,4,26,11,30,293.0,437.0,4.5,15.0,703.0,628.12,490.23
2016,4,26,11,45,337.0,422.5,4.75,15.0,730.5,666.14,520.88
2016,4,26,12,0,381.0,408.0,5.0,15.0,758.0,705.47,552.23
2016,4,26,12,15,345.0,422.5,5.15,15.0,738.5,704.61,551.28
2016,4,26,12,30,309.0,437.0,5.3,15.0,719.0,701.3,548.6
2016,4,26,12,45,406.0,394.5,5.5,15.0,761.5,764.95,599.76
2016,4,26,13,0,503.0,352.0,5.7,15.0,804.0,826.38,648.89
2016,4,26,13,15,492.5,344.5,5.8,15.0,780.0,821.95,646.34
2016,4,26,13,30,482.0,337.0,5.9,15.0,756.0,815.16,642.4
2016,4,26,13,45,437.0,345.5,6.05,15.0,717.0,789.55,623.63
2016,4,26,14,0,392.0,354.0,6.2,15.0,678.0,751.87,595.97
2016,4,26,14,15,383.5,342.5,6.2,14.5,649.5,736.01,586.23
2016,4,26,14,30,375.0,331.0,6.2,14.0,621.0,718.48,575.12
2016,4,26,14,45,334.0,323.0,6.25,14.0,572.5,672.69,540.6
2016,4,26,15,0,293.0,315.0,6.3,14.0,524.0,626.29,505.33
2016,4,26,15,15,357.0,278.0,6.3,14.0,516.5,643.12,522.04
2016,4,26,15,30,421.0,241.0,6.3,14.0,509.0,669.68,545.79
2016,4,26,15,45,566.0,183.0,6.3,14.0,513.5,725.79,594.86
2016,4,26,16,0,711.0,125.0,6.3,14.0,518.0,778.29,637.91
2016,4,26,16,15,543.0,145.5,6.3,13.5,429.0,638.8,531.04
2016,4,26,16,30,375.0,166.0,6.3,13.0,340.0,514.75,430.72
2016,4,26,16,45,436.5,134.0,6.35,13.0,313.0,513.9,433.18
2016,4,26,17,0,498.0,102.0,6.4,13.0,286.0,506.28,429.24
2016,4,26,17,15,431.5,97.5,6.35,12.5,239.0,438.06,372.63
2016,4,26,17,30,365.0,93.0,6.3,12.0,192.0,374.1,318.11
2016,4,26,17,45,304.5,77.5,6.3,12.0,148.0,304.6,257.26
2016,4,26,18,0,244.0,62.0,6.3,12.0,104.0,239.79,199.04
2016,4,26,18,15,163.0,44.0,6.2,12.0,68.0,155.33,123.4
2016,4,26,18,30,82.0,26.0,6.1,12.0,32.0,84.35,47.68
2016,4,26,18,45,41.0,13.0,6.0,12.0,16.0,29.97,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,3.6,12.0,10.0,9.53,0.0
2016,4,27,5,45,135.5,26.0,3.9,12.5,42.5,20.33,8.99
2016,4,27,6,0,271.0,42.0,4.2,13.0,75.0,32.39,22.41
2016,4,27,6,15,362.5,53.5,4.35,13.0,121.0,40.39,30.18
2016,4,27,6,30,454.0,65.0,4.5,13.0,167.0,48.5,37.8
2016,4,27,6,45,227.0,82.0,4.7,13.0,133.0,63.74,51.61
2016,4,27,7,0,0.0,99.0,4.9,13.0,99.0,88.22,73.45
2016,4,27,7,15,0.5,118.0,5.15,13.0,118.0,104.3,87.55
2016,4,27,7,30,1.0,137.0,5.4,13.0,137.0,120.25,101.37
2016,4,27,7,45,0.5,142.0,5.7,13.0,142.0,126.28,101.44
2016,4,27,8,0,0.0,147.0,6.0,13.0,147.0,131.86,105.79
2016,4,27,8,15,0.0,139.5,6.3,13.0,139.5,126.74,101.19
2016,4,27,8,30,0.0,132.0,6.6,13.0,132.0,121.0,96.11
2016,4,27,8,45,0.0,139.0,6.9,13.5,139.0,127.55,101.09
2016,4,27,9,0,0.0,146.0,7.2,14.0,146.0,134.11,106.04
2016,4,27,9,15,2.0,166.5,7.35,13.5,168.0,153.31,121.75
2016,4,27,9,30,4.0,187.0,7.5,13.0,190.0,172.8,137.7
2016,4,27,9,45,2.0,153.5,7.7,13.0,155.0,142.69,112.8
2016,4,27,10,0,0.0,120.0,7.9,13.0,120.0,111.56,87.04
2016,4,27,10,15,6.5,191.5,7.95,13.0,197.5,180.27,143.27
2016,4,27,10,30,13.0,263.0,8.0,13.0,275.0,249.21,198.98
2016,4,27,10,45,101.5,353.0,8.05,13.0,443.5,383.04,307.47
2016,4,27,11,0,190.0,443.0,8.1,13.0,612.0,530.57,424.65
2016,4,27,11,15,336.5,404.5,8.05,13.0,709.0,615.58,494.13
2016,4,27,11,30,483.0,366.0,8.0,13.0,806.0,711.72,571.75
2016,4,27,11,45,671.5,271.0,8.0,13.0,886.5,797.77,642.96
2016,4,27,12,0,860.0,176.0,8.0,13.0,967.0,889.16,715.13
2016,4,27,12,15,860.0,176.0,8.0,13.0,965.5,915.64,734.75
2016,4,27,12,30,860.0,176.0,8.0,13.0,964.0,939.52,752.68
2016,4,27,12,45,852.0,179.0,8.0,13.0,953.0,956.38,765.44
2016,4,27,13,0,844.0,182.0,8.0,13.0,942.0,970.19,776.07
2016,4,27,13,15,723.5,238.0,8.0,13.0,881.0,934.25,749.69
2016,4,27,13,30,603.0,294.0,8.0,13.0,820.0,887.82,712.61
2016,4,27,13,45,354.5,346.5,8.05,13.0,654.0,703.08,566.57
2016,4,27,14,0,106.0,399.0,8.1,13.0,488.0,503.88,404.52
2016,4,27,14,15,62.5,338.0,8.1,13.0,390.0,400.84,322.91
2016,4,27,14,30,19.0,277.0,8.1,13.0,292.0,285.56,229.67
2016,4,27,14,45,72.5,305.0,8.15,13.0,357.0,379.96,308.37
2016,4,27,15,0,126.0,333.0,8.2,13.0,422.0,477.37,388.34
2016,4,27,15,15,89.0,300.0,8.15,13.0,361.5,394.61,321.84
2016,4,27,15,30,52.0,267.0,8.1,13.0,301.0,325.79,265.83
2016,4,27,15,45,40.5,239.5,8.1,13.0,265.0,286.55,234.29
2016,4,27,16,0,29.0,212.0,8.1,13.0,229.0,247.3,202.38
2016,4,27,16,15,14.5,162.0,8.05,13.0,170.5,170.17,138.51
2016,4,27,16,30,0.0,112.0,8.0,13.0,112.0,106.7,85.09
2016,4,27,16,45,0.0,89.0,8.0,13.0,89.0,83.78,65.96
2016,4,27,17,0,0.0,66.0,8.0,13.0,66.0,61.39,47.05
2016,4,27,17,15,0.0,55.0,7.95,12.5,55.0,51.12,38.42
2016,4,27,17,30,0.0,44.0,7.9,12.0,44.0,40.87,29.64
2016,4,27,17,45,0.0,34.0,7.85,12.0,34.0,31.56,21.5
2016,4,27,18,0,0.0,24.0,7.8,12.0,24.0,22.26,13.29
2016,4,27,18,15,0.0,15.5,7.75,12.0,15.5,14.36,6.26
2016,4,27,18,30,0.0,7.0,7.7,12.0,7.0,6.48,0.0
2016,4,27,18,45,0.0,3.5,7.65,12.0,3.5,3.34,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,28,5,30,0.0,7.0,5.4,11.0,7.0,6.67,0.0
2016,4,28,5,45,12.5,25.0,5.65,11.5,27.0,22.65,11.4
2016,4,28,6,0,25.0,43.0,5.9,12.0,47.0,37.9,27.36
2016,4,28,6,15,45.0,65.0,5.9,12.0,74.5,55.75,43.96
2016,4,28,6,30,65.0,87.0,5.9,12.0,102.0,73.22,60.06
2016,4,28,6,45,85.0,108.0,5.95,12.0,132.5,85.82,71.58
2016,4,28,7,0,105.0,129.0,6.0,12.0,163.0,100.87,85.01
2016,4,28,7,15,382.5,114.0,5.85,12.0,271.0,77.98,64.45
2016,4,28,7,30,660.0,99.0,5.7,12.0,379.0,67.99,55.37
2016,4,28,7,45,697.0,102.5,5.6,12.5,432.0,109.78,64.1
2016,4,28,8,0,734.0,106.0,5.5,13.0,485.0,155.83,93.64
2016,4,28,8,15,757.5,110.5,5.3,13.0,535.0,210.07,137.21
2016,4,28,8,30,781.0,115.0,5.1,13.0,585.0,260.8,181.31
2016,4,28,8,45,801.0,117.5,4.95,13.5,631.5,311.26,226.39
2016,4,28,9,0,821.0,120.0,4.8,14.0,678.0,363.46,272.9
2016,4,28,9,15,835.0,122.5,4.65,14.0,719.0,414.89,318.8
2016,4,28,9,30,849.0,125.0,4.5,14.0,760.0,467.01,364.24
2016,4,28,9,45,870.5,121.0,4.4,14.5,798.5,521.82,409.89
2016,4,28,10,0,892.0,117.0,4.3,15.0,837.0,572.79,451.36
2016,4,28,10,15,605.5,256.5,4.2,15.0,753.0,564.75,444.73
2016,4,28,10,30,319.0,396.0,4.1,15.0,669.0,541.07,423.64
2016,4,28,10,45,378.5,380.5,4.05,15.5,712.0,586.11,458.18
2016,4,28,11,0,438.0,365.0,4.0,16.0,755.0,632.98,493.44
2016,4,28,11,15,677.0,246.5,4.05,16.0,859.5,725.85,567.64
2016,4,28,11,30,916.0,128.0,4.1,16.0,964.0,828.59,645.24
2016,4,28,11,45,914.5,130.5,4.2,16.0,969.5,861.14,668.01
2016,4,28,12,0,913.0,133.0,4.3,16.0,975.0,891.17,689.5
2016,4,28,12,15,913.0,132.5,4.45,16.0,973.0,917.09,708.76
2016,4,28,12,30,913.0,132.0,4.6,16.0,971.0,940.28,726.21
2016,4,28,12,45,662.5,257.5,4.75,16.0,863.0,867.37,674.53
2016,4,28,13,0,412.0,383.0,4.9,16.0,755.0,774.67,601.76
2016,4,28,13,15,284.0,408.5,5.05,16.0,663.0,685.27,534.48
2016,4,28,13,30,156.0,434.0,5.2,16.0,571.0,589.12,460.27
2016,4,28,13,45,242.0,406.5,5.35,16.0,611.5,659.22,516.92
2016,4,28,14,0,328.0,379.0,5.5,16.0,652.0,718.55,564.77
2016,4,28,14,15,189.0,357.5,5.65,15.5,514.0,555.08,440.3
2016,4,28,14,30,50.0,336.0,5.8,15.0,376.0,389.69,309.79
2016,4,28,14,45,45.0,314.5,5.95,15.0,349.0,364.39,290.91
2016,4,28,15,0,40.0,293.0,6.1,15.0,322.0,338.7,271.25
2016,4,28,15,15,46.5,281.0,6.2,14.5,312.5,333.97,269.05
2016,4,28,15,30,53.0,269.0,6.3,14.0,303.0,328.93,266.59
2016,4,28,15,45,87.5,257.0,6.45,14.0,308.0,348.34,284.46
2016,4,28,16,0,122.0,245.0,6.6,14.0,313.0,379.59,311.73
2016,4,28,16,15,134.5,221.5,6.6,13.5,290.0,362.88,300.19
2016,4,28,16,30,147.0,198.0,6.6,13.0,267.0,344.73,287.35
2016,4,28,16,45,73.5,154.0,6.6,13.0,188.5,220.97,183.67
2016,4,28,17,0,0.0,110.0,6.6,13.0,110.0,107.29,86.03
2016,4,28,17,15,0.0,92.0,6.55,12.5,92.0,89.45,71.21
2016,4,28,17,30,0.0,74.0,6.5,12.0,74.0,71.44,55.91
2016,4,28,17,45,177.5,67.5,6.45,12.0,98.5,200.8,169.22
2016,4,28,18,0,355.0,61.0,6.4,12.0,123.0,302.33,252.69
2016,4,28,18,15,244.5,45.5,6.15,11.5,81.5,211.0,170.34
2016,4,28,18,30,134.0,30.0,5.9,11.0,40.0,127.2,82.55
2016,4,28,18,45,67.0,15.0,5.65,11.0,20.0,43.27,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,3.25,11.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,3.3,11.0,4.0,3.81,0.0
2016,4,29,5,45,0.0,16.5,3.35,11.0,16.5,15.3,6.27
2016,4,29,6,0,0.0,29.0,3.4,11.0,29.0,26.93,18.0
2016,4,29,6,15,0.0,46.0,3.45,11.0,46.0,42.37,32.3
2016,4,29,6,30,0.0,63.0,3.5,11.0,63.0,57.34,46.11
2016,4,29,6,45,0.0,82.5,3.6,11.5,82.5,74.14,61.25
2016,4,29,7,0,0.0,102.0,3.7,12.0,102.0,90.74,75.93
2016,4,29,7,15,18.0,132.5,3.75,12.0,140.0,115.46,97.68
2016,4,29,7,30,36.0,163.0,3.8,12.0,178.0,132.69,107.07
2016,4,29,7,45,100.0,193.5,3.9,12.0,244.0,163.42,129.15
2016,4,29,8,0,164.0,224.0,4.0,12.0,310.0,193.88,150.12
2016,4,29,8,15,260.5,232.5,4.1,12.0,383.5,221.88,168.5
2016,4,29,8,30,357.0,241.0,4.2,12.0,457.0,267.71,203.07
2016,4,29,8,45,355.0,263.0,4.3,12.5,491.5,306.17,235.77
2016,4,29,9,0,353.0,285.0,4.4,13.0,526.0,344.61,268.22
2016,4,29,9,15,356.5,303.5,4.4,13.0,559.0,382.43,300.04
2016,4,29,9,30,360.0,322.0,4.4,13.0,592.0,420.62,331.67
2016,4,29,9,45,362.5,338.0,4.4,13.0,621.0,456.66,361.12
2016,4,29,10,0,365.0,354.0,4.4,13.0,650.0,492.81,390.15
2016,4,29,10,15,293.5,386.5,4.5,13.0,630.0,499.98,395.98
2016,4,29,10,30,222.0,419.0,4.6,13.0,610.0,505.25,399.61
2016,4,29,10,45,166.0,428.5,4.75,13.5,573.5,490.65,387.3
2016,4,29,11,0,110.0,438.0,4.9,14.0,537.0,473.49,372.66
2016,4,29,11,15,158.5,448.0,5.2,14.0,592.5,525.33,413.97
2016,4,29,11,30,207.0,458.0,5.5,14.0,648.0,582.77,459.23
2016,4,29,11,45,208.0,461.0,5.8,14.0,653.0,598.58,471.87
2016,4,29,12,0,209.0,464.0,6.1,14.0,658.0,613.95,484.32
2016,4,29,12,15,177.0,464.0,6.2,14.0,628.0,597.55,471.37
2016,4,29,12,30,145.0,464.0,6.3,14.0,598.0,578.96,456.74
2016,4,29,12,45,129.0,455.5,6.4,14.0,573.5,564.65,445.9
2016,4,29,13,0,113.0,447.0,6.5,14.0,549.0,548.97,433.96
2016,4,29,13,15,114.5,438.0,6.55,14.0,540.5,548.0,433.83
2016,4,29,13,30,116.0,429.0,6.6,14.0,532.0,546.36,433.2
2016,4,29,13,45,103.0,412.0,6.65,14.0,501.0,510.8,406.16
2016,4,29,14,0,90.0,395.0,6.7,14.0,470.0,484.54,386.14
2016,4,29,14,15,77.5,372.5,6.75,14.0,435.0,452.19,361.29
2016,4,29,14,30,65.0,350.0,6.8,14.0,400.0,419.19,335.78
2016,4,29,14,45,126.0,343.0,6.85,14.0,434.5,485.85,391.22
2016,4,29,15,0,187.0,336.0,6.9,14.0,469.0,538.05,434.97
2016,4,29,15,15,144.5,312.5,6.95,14.0,411.5,473.86,384.24
2016,4,29,15,30,102.0,289.0,7.0,14.0,354.0,396.29,322.48
2016,4,29,15,45,93.0,265.0,7.05,14.0,321.0,362.56,296.26
2016,4,29,16,0,84.0,241.0,7.1,14.0,288.0,328.65,269.53
2016,4,29,16,15,42.0,190.0,7.15,13.5,213.5,234.83,192.62
2016,4,29,16,30,0.0,139.0,7.2,13.0,139.0,135.01,108.81
2016,4,29,16,45,18.0,140.5,7.3,13.0,147.5,152.61,124.75
2016,4,29,17,0,36.0,142.0,7.4,13.0,156.0,180.27,148.95
2016,4,29,17,15,27.0,121.5,7.4,12.5,131.0,151.53,124.82
2016,4,29,17,30,18.0,101.0,7.4,12.0,106.0,115.15,93.77
2016,4,29,17,45,161.5,84.0,7.45,12.0,114.0,214.35,180.35
2016,4,29,18,0,305.0,67.0,7.5,12.0,122.0,282.09,235.94
2016,4,29,18,15,204.0,49.5,7.45,12.0,81.0,195.42,157.64
2016,4,29,18,30,103.0,32.0,7.4,12.0,40.0,106.83,70.7
2016,4,29,18,45,51.5,16.0,7.4,12.0,20.0,37.61,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,47.5,7.0,5.1,12.0,8.5,6.67,0.0
2016,4,30,5,30,95.0,14.0,5.1,12.0,17.0,13.34,0.0
2016,4,30,5,45,229.5,28.0,5.2,12.5,54.0,22.33,12.04
2016,4,30,6,0,364.0,42.0,5.3,13.0,91.0,32.98,23.13
2016,4,30,6,15,451.5,51.5,5.3,13.0,139.5,38.88,28.95
2016,4,30,6,30,539.0,61.0,5.3,13.0,188.0,44.5,34.28
2016,4,30,6,45,597.5,68.0,5.35,13.5,241.0,47.69,37.19
2016,4,30,7,0,656.0,75.0,5.4,14.0,294.0,50.7,39.79
2016,4,30,7,15,695.5,80.5,5.45,14.0,348.0,52.33,41.16
2016,4,30,7,30,735.0,86.0,5.5,14.0,402.0,64.45,41.53
2016,4,30,7,45,764.5,90.0,5.55,14.5,455.5,115.59,64.6
2016,4,30,8,0,794.0,94.0,5.6,15.0,509.0,164.4,97.06
2016,4,30,8,15,815.5,97.5,5.5,15.0,559.0,214.69,137.8
2016,4,30,8,30,837.0,101.0,5.4,15.0,609.0,267.24,183.8
2016,4,30,8,45,852.5,104.0,5.3,15.5,655.5,319.74,230.88
2016,4,30,9,0,868.0,107.0,5.2,16.0,702.0,379.32,283.4
2016,4,30,9,15,879.5,109.5,5.1,16.0,743.0,431.62,330.01
2016,4,30,9,30,891.0,112.0,5.0,16.0,784.0,484.18,375.83
2016,4,30,9,45,905.5,111.0,4.95,16.5,820.5,535.36,418.77
2016,4,30,10,0,920.0,110.0,4.9,17.0,857.0,586.59,460.49
2016,4,30,10,15,926.0,111.0,4.85,17.0,885.0,634.42,499.34
2016,4,30,10,30,932.0,112.0,4.8,17.0,913.0,681.11,536.38
2016,4,30,10,45,935.5,113.5,4.8,17.0,934.0,725.26,570.85
2016,4,30,11,0,939.0,115.0,4.8,17.0,955.0,767.7,603.06
2016,4,30,11,15,941.0,115.5,4.75,17.0,968.0,806.29,630.25
2016,4,30,11,30,943.0,116.0,4.7,17.0,981.0,842.72,655.69
2016,4,30,11,45,943.5,116.5,4.7,17.5,986.0,875.64,677.48
2016,4,30,12,0,944.0,117.0,4.7,18.0,991.0,906.04,697.34
2016,4,30,12,15,943.0,117.0,4.7,18.0,988.5,932.03,715.4
2016,4,30,12,30,942.0,117.0,4.7,18.0,986.0,955.16,731.51
2016,4,30,12,45,937.0,118.0,4.7,18.0,974.5,972.67,743.78
2016,4,30,13,0,932.0,119.0,4.7,18.0,963.0,987.04,754.0
2016,4,30,13,15,927.5,118.0,4.7,18.0,944.5,996.66,761.07
2016,4,30,13,30,923.0,117.0,4.7,18.0,926.0,1003.01,766.04
2016,4,30,13,45,916.5,116.0,4.75,18.0,900.0,1004.17,768.03
2016,4,30,14,0,910.0,115.0,4.8,18.0,874.0,1002.06,767.93
2016,4,30,14,15,901.5,113.0,4.85,18.0,841.5,993.73,763.67
2016,4,30,14,30,893.0,111.0,4.9,18.0,809.0,982.22,757.33
2016,4,30,14,45,881.5,109.0,4.95,18.0,770.0,964.79,746.95
2016,4,30,15,0,870.0,107.0,5.0,18.0,731.0,944.47,734.6
2016,4,30,15,15,855.5,104.5,5.0,18.0,687.0,918.09,717.59
2016,4,30,15,30,841.0,102.0,5.0,18.0,643.0,897.04,704.45
2016,4,30,15,45,822.5,98.5,5.05,18.0,595.0,861.08,680.74
2016,4,30,16,0,804.0,95.0,5.1,18.0,547.0,823.18,655.42
2016,4,30,16,15,779.0,91.5,5.1,17.5,495.5,778.15,625.4
2016,4,30,16,30,754.0,88.0,5.1,17.0,444.0,732.05,593.98
2016,4,30,16,45,720.0,83.0,5.15,17.0,391.0,680.25,556.52
2016,4,30,17,0,686.0,78.0,5.2,17.0,338.0,625.14,515.53
2016,4,30,17,15,638.0,72.0,5.15,16.5,285.0,559.55,465.4
2016,4,30,17,30,590.0,66.0,5.1,16.0,232.0,496.05,413.92
2016,4,30,17,45,518.5,58.0,5.1,15.5,181.5,417.98,348.48
2016,4,30,18,0,447.0,50.0,5.1,15.0,131.0,344.88,284.76
2016,4,30,18,15,336.0,38.5,5.0,14.5,88.0,252.4,202.88
2016,4,30,18,30,225.0,27.0,4.9,14.0,45.0,169.89,117.47
2016,4,30,18,45,112.5,13.5,4.85,14.0,22.5,61.92,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,7.15,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,11.82,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.0,21.7,11.85
2016,5,1,6,0,383.0,40.0,1.1,14.0,93.0,30.94,21.38
2016,5,1,6,15,467.0,49.0,1.1,14.0,141.0,36.5,26.82
2016,5,1,6,30,551.0,58.0,1.1,14.0,189.0,41.79,31.81
2016,5,1,6,45,604.0,65.0,1.1,14.5,241.5,45.1,34.79
2016,5,1,7,0,657.0,72.0,1.1,15.0,294.0,48.21,37.47
2016,5,1,7,15,695.5,77.0,1.1,15.0,347.0,49.59,38.6
2016,5,1,7,30,734.0,82.0,1.1,15.0,400.0,69.53,43.84
2016,5,1,7,45,760.5,86.5,1.15,15.5,452.0,115.06,63.13
2016,5,1,8,0,787.0,91.0,1.2,16.0,504.0,163.72,95.65
2016,5,1,8,15,808.0,94.5,1.15,16.5,554.0,213.55,135.18
2016,5,1,8,30,829.0,98.0,1.1,17.0,604.0,265.56,179.16
2016,5,1,8,45,844.0,101.0,1.05,17.5,649.5,317.46,223.98
2016,5,1,9,0,859.0,104.0,1.0,18.0,695.0,376.45,273.62
2016,5,1,9,15,871.0,106.5,0.9,18.0,735.5,428.4,317.16
2016,5,1,9,30,883.0,109.0,0.8,18.0,776.0,480.67,359.55
2016,5,1,9,45,890.5,111.5,0.7,18.5,810.5,530.86,398.12
2016,5,1,10,0,898.0,114.0,0.6,19.0,845.0,580.52,434.6
2016,5,1,10,15,904.5,115.5,0.6,19.0,873.5,628.03,470.01
2016,5,1,10,30,911.0,117.0,0.6,19.0,902.0,674.5,503.69
2016,5,1,10,45,914.5,119.0,0.65,19.5,923.0,718.17,534.24
2016,5,1,11,0,918.0,121.0,0.7,20.0,944.0,760.21,562.79
2016,5,1,11,15,920.5,121.5,0.85,20.0,957.5,798.38,589.41
2016,5,1,11,30,923.0,122.0,1.0,20.0,971.0,834.49,614.66
2016,5,1,11,45,922.0,123.5,1.2,20.0,976.0,866.48,637.88
2016,5,1,12,0,921.0,125.0,1.4,20.0,981.0,895.95,659.44
2016,5,1,12,15,920.5,125.0,1.55,19.5,978.5,921.82,679.29
2016,5,1,12,30,920.0,125.0,1.7,19.0,976.0,944.94,697.49
2016,5,1,12,45,916.0,126.0,1.9,19.0,965.5,962.98,711.77
2016,5,1,13,0,912.0,127.0,2.1,19.0,955.0,977.99,724.13
2016,5,1,13,15,908.0,126.0,2.2,19.0,937.0,987.89,732.11
2016,5,1,13,30,904.0,125.0,2.3,19.0,919.0,994.61,738.15
2016,5,1,13,45,895.5,125.0,2.45,19.0,893.0,994.86,740.6
2016,5,1,14,0,887.0,125.0,2.6,19.0,867.0,991.91,741.06
2016,5,1,14,15,878.5,123.5,2.65,18.5,835.5,984.24,738.91
2016,5,1,14,30,870.0,122.0,2.7,18.0,804.0,973.49,734.83
2016,5,1,14,45,856.0,121.0,2.75,18.0,765.0,963.32,729.87
2016,5,1,15,0,842.0,120.0,2.8,18.0,726.0,942.24,717.54
2016,5,1,15,15,827.0,117.0,2.75,18.0,682.5,915.3,700.46
2016,5,1,15,30,812.0,114.0,2.7,18.0,639.0,885.91,681.72
2016,5,1,15,45,789.0,112.0,2.7,18.0,590.5,848.31,657.52
2016,5,1,16,0,766.0,110.0,2.7,18.0,542.0,809.01,631.92
2016,5,1,16,15,739.5,105.5,2.6,17.5,491.0,766.99,604.53
2016,5,1,16,30,713.0,101.0,2.5,17.0,440.0,719.88,572.93
2016,5,1,16,45,673.0,96.5,2.4,17.0,386.5,661.76,531.43
2016,5,1,17,0,633.0,92.0,2.3,17.0,333.0,604.29,489.51
2016,5,1,17,15,583.5,84.5,2.1,16.5,280.5,537.58,438.67
2016,5,1,17,30,534.0,77.0,1.9,16.0,228.0,473.05,387.64
2016,5,1,17,45,457.0,67.5,1.75,16.0,178.0,391.69,320.73
2016,5,1,18,0,380.0,58.0,1.6,16.0,128.0,313.77,254.63
2016,5,1,18,15,275.0,44.0,1.45,15.5,86.0,225.24,178.53
2016,5,1,18,30,170.0,30.0,1.3,15.0,44.0,146.83,102.1
2016,5,1,18,45,85.0,15.0,1.2,14.5,22.0,51.51,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.25,12.0,1.5,1.43,0.0
2016,5,2,5,30,0.0,3.0,1.3,12.0,3.0,2.77,0.0
2016,5,2,5,45,0.0,10.5,1.4,12.5,10.5,9.72,2.34
2016,5,2,6,0,0.0,18.0,1.5,13.0,18.0,16.68,9.02
2016,5,2,6,15,0.0,28.0,1.5,13.0,28.0,25.97,17.58
2016,5,2,6,30,0.0,38.0,1.5,13.0,38.0,35.28,26.12
2016,5,2,6,45,0.0,49.0,1.55,13.5,49.0,45.53,35.32
2016,5,2,7,0,0.0,60.0,1.6,14.0,60.0,55.79,44.36
2016,5,2,7,15,0.0,90.0,1.55,14.0,90.0,82.37,67.75
2016,5,2,7,30,0.0,120.0,1.5,14.0,120.0,107.69,85.52
2016,5,2,7,45,17.0,162.0,1.5,14.5,171.0,143.8,114.18
2016,5,2,8,0,34.0,204.0,1.5,15.0,222.0,173.48,136.75
2016,5,2,8,15,48.5,232.5,1.45,15.0,261.0,201.94,158.52
2016,5,2,8,30,63.0,261.0,1.4,15.0,300.0,232.36,181.84
2016,5,2,8,45,133.5,289.5,1.4,15.5,380.0,273.39,211.57
2016,5,2,9,0,204.0,318.0,1.4,16.0,460.0,329.68,253.55
2016,5,2,9,15,276.0,323.5,1.3,16.0,526.5,369.8,283.71
2016,5,2,9,30,348.0,329.0,1.2,16.0,593.0,424.17,324.85
2016,5,2,9,45,359.0,342.5,1.2,16.5,625.5,461.79,353.06
2016,5,2,10,0,370.0,356.0,1.2,17.0,658.0,500.27,381.4
2016,5,2,10,15,614.0,248.5,1.2,17.0,770.5,569.13,434.96
2016,5,2,10,30,858.0,141.0,1.2,17.0,883.0,663.65,506.44
2016,5,2,10,45,628.5,263.5,1.2,17.0,814.0,652.84,495.42
2016,5,2,11,0,399.0,386.0,1.2,17.0,745.0,629.62,475.13
2016,5,2,11,15,363.5,409.5,1.2,17.0,740.0,644.25,485.1
2016,5,2,11,30,328.0,433.0,1.2,17.0,735.0,656.17,492.55
2016,5,2,11,45,256.5,451.5,1.3,17.5,688.5,631.83,473.9
2016,5,2,12,0,185.0,470.0,1.4,18.0,642.0,600.73,450.45
2016,5,2,12,15,190.5,463.5,1.55,18.0,640.5,609.97,458.59
2016,5,2,12,30,196.0,457.0,1.7,18.0,639.0,618.63,465.98
2016,5,2,12,45,168.0,456.0,1.9,18.0,611.0,601.47,454.36
2016,5,2,13,0,140.0,455.0,2.1,18.0,583.0,582.65,441.46
2016,5,2,13,15,89.0,412.5,2.25,17.5,493.5,489.54,374.69
2016,5,2,13,30,38.0,370.0,2.4,17.0,404.0,401.85,309.92
2016,5,2,13,45,30.5,340.5,2.55,17.0,367.0,367.38,284.78
2016,5,2,14,0,23.0,311.0,2.7,17.0,330.0,321.12,250.02
