Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,37.0,326.0,2.75,16.5,356.0,363.79,284.31
2016,5,2,14,30,51.0,341.0,2.8,16.0,382.0,396.06,310.34
2016,5,2,14,45,45.5,319.0,2.85,16.0,354.0,369.7,290.59
2016,5,2,15,0,40.0,297.0,2.9,16.0,326.0,342.97,270.62
2016,5,2,15,15,41.5,280.5,2.9,16.0,309.0,328.58,260.3
2016,5,2,15,30,43.0,264.0,2.9,16.0,292.0,313.89,249.66
2016,5,2,15,45,66.5,254.5,2.9,16.0,294.0,326.61,261.35
2016,5,2,16,0,90.0,245.0,2.9,16.0,296.0,338.4,272.22
2016,5,2,16,15,60.0,213.0,2.85,15.5,245.5,276.96,223.74
2016,5,2,16,30,30.0,181.0,2.8,15.0,195.0,216.54,175.22
2016,5,2,16,45,49.0,166.5,2.75,14.5,186.5,216.96,177.25
2016,5,2,17,0,68.0,152.0,2.7,14.0,178.0,216.19,178.0
2016,5,2,17,15,54.5,130.5,2.65,13.5,149.5,181.99,149.85
2016,5,2,17,30,41.0,109.0,2.6,13.0,121.0,148.42,121.7
2016,5,2,17,45,155.5,90.0,2.6,13.0,121.0,218.95,182.25
2016,5,2,18,0,270.0,71.0,2.6,13.0,121.0,267.98,221.33
2016,5,2,18,15,186.0,52.0,2.55,13.0,81.5,179.31,143.75
2016,5,2,18,30,102.0,33.0,2.5,13.0,42.0,107.75,75.95
2016,5,2,18,45,51.0,16.5,2.45,13.0,21.0,38.15,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.65,12.0,3.5,3.34,0.0
2016,5,3,5,30,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2016,5,3,5,45,0.0,21.0,1.6,12.0,21.0,19.49,10.56
2016,5,3,6,0,0.0,35.0,1.6,12.0,35.0,32.52,23.05
2016,5,3,6,15,0.0,52.5,1.5,12.0,52.5,47.99,37.32
2016,5,3,6,30,0.0,70.0,1.4,12.0,70.0,63.27,51.31
2016,5,3,6,45,0.0,90.0,1.35,12.5,90.0,80.36,66.54
2016,5,3,7,0,0.0,110.0,1.3,13.0,110.0,97.26,81.27
2016,5,3,7,15,133.5,141.0,1.45,13.0,199.5,110.04,92.29
2016,5,3,7,30,267.0,172.0,1.6,13.0,289.0,130.82,100.47
2016,5,3,7,45,246.0,198.5,1.8,13.0,317.0,165.21,123.71
2016,5,3,8,0,225.0,225.0,2.0,13.0,345.0,205.84,155.85
2016,5,3,8,15,201.5,251.0,2.1,13.0,366.0,235.92,180.98
2016,5,3,8,30,178.0,277.0,2.2,13.0,387.0,263.9,204.83
2016,5,3,8,45,192.5,298.5,2.35,13.5,425.0,297.57,231.52
2016,5,3,9,0,207.0,320.0,2.5,14.0,463.0,332.94,259.49
2016,5,3,9,15,190.0,341.5,2.45,14.0,479.0,357.59,279.58
2016,5,3,9,30,173.0,363.0,2.4,14.0,495.0,380.7,297.98
2016,5,3,9,45,254.0,365.5,2.35,14.5,569.0,429.4,335.05
2016,5,3,10,0,335.0,368.0,2.3,15.0,643.0,492.1,382.42
2016,5,3,10,15,265.5,397.5,2.15,15.0,620.5,495.93,384.48
2016,5,3,10,30,196.0,427.0,2.0,15.0,598.0,498.13,384.87
2016,5,3,10,45,243.0,429.5,1.9,15.5,645.5,541.66,416.72
2016,5,3,11,0,290.0,432.0,1.8,16.0,693.0,592.9,453.29
2016,5,3,11,15,285.0,440.0,1.7,16.0,700.0,613.18,466.94
2016,5,3,11,30,280.0,448.0,1.6,16.0,707.0,632.72,480.05
2016,5,3,11,45,306.0,446.0,1.5,16.0,730.0,667.68,504.58
2016,5,3,12,0,332.0,444.0,1.4,16.0,753.0,703.36,529.08
2016,5,3,12,15,405.5,411.0,1.45,16.0,788.0,751.46,564.76
2016,5,3,12,30,479.0,378.0,1.5,16.0,823.0,805.49,604.01
2016,5,3,12,45,509.5,363.0,1.55,16.0,831.5,835.12,625.31
2016,5,3,13,0,540.0,348.0,1.6,16.0,840.0,863.58,646.08
2016,5,3,13,15,542.0,337.5,1.7,16.0,823.5,868.07,650.75
2016,5,3,13,30,544.0,327.0,1.8,16.0,807.0,870.25,654.18
2016,5,3,13,45,505.0,326.0,1.9,16.0,761.5,840.41,634.9
2016,5,3,14,0,466.0,325.0,2.0,16.0,716.0,808.15,613.97
2016,5,3,14,15,397.5,338.0,2.1,16.0,663.5,748.77,572.98
2016,5,3,14,30,329.0,351.0,2.2,16.0,611.0,699.97,538.53
2016,5,3,14,45,353.0,325.5,2.35,16.0,592.0,696.8,539.62
2016,5,3,15,0,377.0,300.0,2.5,16.0,573.0,691.3,538.67
2016,5,3,15,15,207.0,280.0,2.65,15.5,429.0,495.33,392.54
2016,5,3,15,30,37.0,260.0,2.8,15.0,285.0,303.81,241.74
2016,5,3,15,45,138.5,252.0,2.95,15.0,332.5,401.45,323.57
2016,5,3,16,0,240.0,244.0,3.1,15.0,380.0,494.7,399.5
2016,5,3,16,15,186.0,223.5,3.1,15.0,323.5,408.65,332.08
2016,5,3,16,30,132.0,203.0,3.1,15.0,267.0,338.79,276.58
2016,5,3,16,45,200.0,174.0,3.1,15.0,258.0,356.02,293.56
2016,5,3,17,0,268.0,145.0,3.1,15.0,249.0,379.95,314.97
2016,5,3,17,15,225.5,131.0,3.0,14.5,209.5,326.12,271.2
2016,5,3,17,30,183.0,117.0,2.9,14.0,170.0,264.27,220.15
2016,5,3,17,45,154.5,95.0,2.85,14.0,133.5,214.96,178.15
2016,5,3,18,0,126.0,73.0,2.8,14.0,97.0,167.2,136.49
2016,5,3,18,15,81.5,52.0,2.6,13.5,65.5,113.81,89.56
2016,5,3,18,30,37.0,31.0,2.4,13.0,34.0,62.54,42.54
2016,5,3,18,45,18.5,15.5,2.25,13.0,17.0,28.48,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.55,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.5,12.0,13.0,12.06,0.0
2016,5,4,5,45,29.0,34.5,2.5,12.5,38.5,30.55,19.9
2016,5,4,6,0,58.0,56.0,2.5,13.0,64.0,46.47,35.18
2016,5,4,6,15,89.0,78.5,2.45,13.0,97.5,63.65,51.04
2016,5,4,6,30,120.0,101.0,2.4,13.0,131.0,80.36,66.27
2016,5,4,6,45,163.0,117.0,2.4,13.0,168.0,92.46,77.14
2016,5,4,7,0,206.0,133.0,2.4,13.0,205.0,98.3,82.24
2016,5,4,7,15,200.5,157.0,2.3,13.0,236.5,120.51,101.55
2016,5,4,7,30,195.0,181.0,2.2,13.0,268.0,143.53,111.98
2016,5,4,7,45,210.0,204.0,2.15,13.0,307.5,174.84,132.92
2016,5,4,8,0,225.0,227.0,2.1,13.0,347.0,208.11,157.67
2016,5,4,8,15,273.5,241.5,2.0,13.0,401.0,235.75,177.82
2016,5,4,8,30,322.0,256.0,1.9,13.0,455.0,276.45,209.6
2016,5,4,8,45,306.0,281.5,1.85,13.5,482.0,311.53,238.94
2016,5,4,9,0,290.0,307.0,1.8,14.0,509.0,345.27,266.59
2016,5,4,9,15,158.5,300.5,1.7,14.0,412.5,314.68,245.72
2016,5,4,9,30,27.0,294.0,1.6,14.0,316.0,268.34,210.74
2016,5,4,9,45,36.5,323.0,1.55,14.0,353.0,300.69,235.76
2016,5,4,10,0,46.0,352.0,1.5,14.0,390.0,334.4,261.25
2016,5,4,10,15,104.0,391.0,1.5,14.0,480.5,406.26,315.99
2016,5,4,10,30,162.0,430.0,1.5,14.0,571.0,479.71,370.91
2016,5,4,10,45,186.5,439.5,1.5,14.5,605.5,516.14,396.9
2016,5,4,11,0,211.0,449.0,1.5,15.0,640.0,554.41,424.16
2016,5,4,11,15,264.5,444.0,1.65,15.0,686.5,601.94,460.2
2016,5,4,11,30,318.0,439.0,1.8,15.0,733.0,655.07,499.98
2016,5,4,11,45,322.5,440.0,2.0,15.0,740.0,676.3,516.16
2016,5,4,12,0,327.0,441.0,2.2,15.0,747.0,696.98,532.19
2016,5,4,12,15,315.5,443.5,2.3,15.0,738.5,704.47,537.87
2016,5,4,12,30,304.0,446.0,2.4,15.0,730.0,710.47,542.61
2016,5,4,12,45,349.5,421.0,2.5,15.5,743.5,740.27,565.07
2016,5,4,13,0,395.0,396.0,2.6,16.0,757.0,769.64,586.98
2016,5,4,13,15,413.5,379.5,2.65,16.0,750.5,788.89,601.64
2016,5,4,13,30,432.0,363.0,2.7,16.0,744.0,800.17,611.02
2016,5,4,13,45,422.5,356.0,2.8,16.0,720.5,792.21,606.55
2016,5,4,14,0,413.0,349.0,2.9,16.0,697.0,782.24,600.83
2016,5,4,14,15,389.0,345.5,2.95,16.0,663.5,749.16,578.25
2016,5,4,14,30,365.0,342.0,3.0,16.0,630.0,725.18,561.93
2016,5,4,14,45,315.0,336.0,3.05,16.0,576.5,672.55,524.04
2016,5,4,15,0,265.0,330.0,3.1,16.0,523.0,619.62,485.48
2016,5,4,15,15,224.5,314.0,3.1,15.5,470.5,550.38,435.45
2016,5,4,15,30,184.0,298.0,3.1,15.0,418.0,495.38,394.93
2016,5,4,15,45,132.5,271.5,3.1,15.0,354.5,419.0,336.06
2016,5,4,16,0,81.0,245.0,3.1,15.0,291.0,330.45,266.43
2016,5,4,16,15,108.0,225.0,3.0,15.0,280.5,344.84,279.81
2016,5,4,16,30,135.0,205.0,2.9,15.0,270.0,343.69,280.54
2016,5,4,16,45,124.0,181.0,2.85,15.0,235.5,305.6,250.58
2016,5,4,17,0,113.0,157.0,2.8,15.0,201.0,267.53,220.23
2016,5,4,17,15,95.0,136.5,2.7,14.5,169.5,229.25,189.2
2016,5,4,17,30,77.0,116.0,2.6,14.0,138.0,181.53,149.65
2016,5,4,17,45,60.5,93.5,2.55,14.0,108.5,144.01,117.55
2016,5,4,18,0,44.0,71.0,2.5,14.0,79.0,107.07,85.41
2016,5,4,18,15,22.0,50.0,2.35,13.5,54.0,69.79,52.77
2016,5,4,18,30,0.0,29.0,2.2,13.0,29.0,29.18,17.07
2016,5,4,18,45,0.0,14.5,2.1,13.0,14.5,13.46,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.5,1.9,13.0,0.5,0.48,0.0
2016,5,5,5,30,0.0,1.0,2.0,13.0,1.0,0.92,0.0
2016,5,5,5,45,0.0,3.0,2.1,13.0,3.0,2.77,0.0
2016,5,5,6,0,0.0,5.0,2.2,13.0,5.0,4.62,0.0
2016,5,5,6,15,0.0,8.0,2.25,13.0,8.0,7.4,0.98
2016,5,5,6,30,0.0,11.0,2.3,13.0,11.0,10.19,3.54
2016,5,5,6,45,0.0,14.0,2.35,13.5,14.0,12.97,6.06
2016,5,5,7,0,0.0,17.0,2.4,14.0,17.0,15.76,8.53
2016,5,5,7,15,0.0,72.0,2.4,14.0,72.0,67.0,54.19
2016,5,5,7,30,0.0,127.0,2.4,14.0,127.0,113.53,90.44
2016,5,5,7,45,0.0,142.0,2.45,14.0,142.0,127.07,101.31
2016,5,5,8,0,0.0,157.0,2.5,14.0,157.0,140.67,112.16
2016,5,5,8,15,11.5,193.0,2.45,14.0,200.5,173.62,138.21
2016,5,5,8,30,23.0,229.0,2.4,14.0,244.0,207.92,165.09
2016,5,5,8,45,27.0,251.5,2.4,14.5,270.0,222.57,175.99
2016,5,5,9,0,31.0,274.0,2.4,15.0,296.0,245.66,193.62
2016,5,5,9,15,140.0,315.5,2.35,15.0,422.0,319.36,249.87
2016,5,5,9,30,249.0,357.0,2.3,15.0,548.0,404.64,314.98
2016,5,5,9,45,161.5,368.5,2.3,15.5,494.5,393.59,306.27
2016,5,5,10,0,74.0,380.0,2.3,16.0,441.0,372.77,289.53
2016,5,5,10,15,81.0,397.5,2.3,16.0,467.0,398.43,309.01
2016,5,5,10,30,88.0,415.0,2.3,16.0,493.0,424.9,328.76
2016,5,5,10,45,142.0,433.5,2.3,16.0,561.5,481.53,371.72
2016,5,5,11,0,196.0,452.0,2.3,16.0,630.0,546.78,420.37
2016,5,5,11,15,248.0,448.5,2.3,16.0,677.0,594.04,455.61
2016,5,5,11,30,300.0,445.0,2.3,16.0,724.0,646.91,494.64
2016,5,5,11,45,333.0,434.5,2.35,16.0,745.5,680.48,519.54
2016,5,5,12,0,366.0,424.0,2.4,16.0,767.0,714.82,545.05
2016,5,5,12,15,314.0,441.5,2.4,16.0,735.5,701.82,534.4
2016,5,5,12,30,262.0,459.0,2.4,16.0,704.0,685.81,521.86
2016,5,5,12,45,231.0,459.0,2.4,16.0,673.5,663.02,505.37
2016,5,5,13,0,200.0,459.0,2.4,16.0,643.0,643.3,490.92
2016,5,5,13,15,156.5,447.0,2.4,16.0,589.0,597.97,457.7
2016,5,5,13,30,113.0,435.0,2.4,16.0,535.0,550.65,422.76
2016,5,5,13,45,216.0,411.5,2.4,16.0,596.5,630.99,485.5
2016,5,5,14,0,319.0,388.0,2.4,16.0,658.0,722.73,554.18
2016,5,5,14,15,242.0,385.0,2.4,16.0,585.5,649.98,500.19
2016,5,5,14,30,165.0,382.0,2.4,16.0,513.0,563.53,436.5
2016,5,5,14,45,99.5,336.5,2.4,16.0,414.5,440.41,344.67
2016,5,5,15,0,34.0,291.0,2.4,16.0,316.0,330.55,259.84
2016,5,5,15,15,200.0,278.0,2.35,16.0,410.5,486.92,386.5
2016,5,5,15,30,366.0,265.0,2.3,16.0,505.0,638.02,503.14
2016,5,5,15,45,354.0,249.5,2.25,16.0,467.5,605.43,478.94
2016,5,5,16,0,342.0,234.0,2.2,16.0,430.0,572.02,455.3
2016,5,5,16,15,394.0,197.0,2.2,15.5,403.0,580.14,465.31
2016,5,5,16,30,446.0,160.0,2.2,15.0,376.0,570.08,461.54
2016,5,5,16,45,521.5,130.0,2.2,15.0,354.5,580.89,472.76
2016,5,5,17,0,597.0,100.0,2.2,15.0,333.0,590.64,482.37
2016,5,5,17,15,549.0,92.0,2.25,15.0,282.0,525.43,431.9
2016,5,5,17,30,501.0,84.0,2.3,15.0,231.0,462.29,381.77
2016,5,5,17,45,434.5,73.5,2.35,15.0,182.5,384.04,317.57
2016,5,5,18,0,368.0,63.0,2.4,15.0,134.0,315.34,258.79
2016,5,5,18,15,274.0,48.5,2.25,14.5,92.5,231.92,186.5
2016,5,5,18,30,180.0,34.0,2.1,14.0,51.0,157.33,116.85
2016,5,5,18,45,90.0,17.0,2.0,14.0,25.5,74.97,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,2.7,12.0,5.5,5.24,0.0
2016,5,6,5,30,0.0,11.0,2.7,12.0,11.0,10.19,0.0
2016,5,6,5,45,0.0,30.0,2.7,12.5,30.0,27.59,17.75
2016,5,6,6,0,0.0,49.0,2.7,13.0,49.0,44.13,33.23
2016,5,6,6,15,10.5,71.0,2.65,13.0,74.0,62.79,50.35
2016,5,6,6,30,21.0,93.0,2.6,13.0,99.0,78.34,64.52
2016,5,6,6,45,34.5,113.5,2.55,13.0,125.5,94.34,78.81
2016,5,6,7,0,48.0,134.0,2.5,13.0,152.0,110.01,92.55
2016,5,6,7,15,31.5,146.5,2.45,13.0,159.0,120.09,101.14
2016,5,6,7,30,15.0,159.0,2.4,13.0,166.0,138.76,111.4
2016,5,6,7,45,196.5,180.0,2.4,13.0,285.5,159.42,120.54
2016,5,6,8,0,378.0,201.0,2.4,13.0,405.0,205.32,148.77
2016,5,6,8,15,189.0,166.0,2.35,13.0,268.0,166.42,125.34
2016,5,6,8,30,0.0,131.0,2.3,13.0,131.0,120.37,95.06
2016,5,6,8,45,20.5,209.0,2.3,13.5,223.5,193.85,153.96
2016,5,6,9,0,41.0,287.0,2.3,14.0,316.0,259.39,205.05
2016,5,6,9,15,68.0,322.5,2.3,14.0,373.5,303.14,238.71
2016,5,6,9,30,95.0,358.0,2.3,14.0,431.0,350.12,274.81
2016,5,6,9,45,53.5,302.5,2.3,14.0,344.0,292.74,230.29
2016,5,6,10,0,12.0,247.0,2.3,14.0,257.0,232.15,182.61
2016,5,6,10,15,6.0,156.5,2.3,14.0,161.5,148.55,116.02
2016,5,6,10,30,0.0,66.0,2.3,14.0,66.0,61.66,45.35
2016,5,6,10,45,5.0,147.0,2.3,14.0,151.5,140.07,109.3
2016,5,6,11,0,10.0,228.0,2.3,14.0,237.0,218.36,171.56
2016,5,6,11,15,8.5,208.5,2.3,14.0,216.5,200.19,156.87
2016,5,6,11,30,7.0,189.0,2.3,14.0,196.0,181.66,142.13
2016,5,6,11,45,3.5,114.0,2.35,14.0,117.5,109.44,84.15
2016,5,6,12,0,0.0,39.0,2.4,14.0,39.0,36.46,24.51
2016,5,6,12,15,7.5,166.0,2.4,14.0,173.5,162.04,126.9
2016,5,6,12,30,15.0,293.0,2.4,14.0,308.0,289.11,226.91
2016,5,6,12,45,15.0,291.0,2.4,14.0,305.5,288.34,225.95
2016,5,6,13,0,15.0,289.0,2.4,14.0,303.0,287.48,225.43
2016,5,6,13,15,23.0,322.5,2.35,14.0,343.5,336.91,263.96
2016,5,6,13,30,31.0,356.0,2.3,14.0,384.0,381.0,297.83
2016,5,6,13,45,17.5,262.5,2.3,14.0,278.5,266.9,209.77
2016,5,6,14,0,4.0,169.0,2.3,14.0,173.0,163.45,128.02
2016,5,6,14,15,6.0,191.0,2.25,14.0,196.5,186.97,147.34
2016,5,6,14,30,8.0,213.0,2.2,14.0,220.0,210.91,166.68
2016,5,6,14,45,4.0,157.0,2.15,14.0,160.5,152.35,119.81
2016,5,6,15,0,0.0,101.0,2.1,14.0,101.0,94.42,72.77
2016,5,6,15,15,0.0,111.5,1.95,14.0,111.5,104.53,81.34
2016,5,6,15,30,0.0,122.0,1.8,14.0,122.0,114.85,90.01
2016,5,6,15,45,0.0,119.0,1.7,14.0,119.0,112.1,87.98
2016,5,6,16,0,0.0,116.0,1.6,14.0,116.0,109.41,86.02
2016,5,6,16,15,0.0,106.5,1.4,14.0,106.5,100.28,78.72
2016,5,6,16,30,0.0,97.0,1.2,14.0,97.0,91.14,71.38
2016,5,6,16,45,0.0,78.0,1.0,14.0,78.0,72.61,56.08
2016,5,6,17,0,0.0,59.0,0.8,14.0,59.0,54.86,41.27
2016,5,6,17,15,0.0,50.0,0.7,13.5,50.0,46.46,34.32
2016,5,6,17,30,0.0,41.0,0.6,13.0,41.0,38.07,27.24
2016,5,6,17,45,0.0,32.0,0.5,13.0,32.0,29.69,19.98
2016,5,6,18,0,0.0,23.0,0.4,13.0,23.0,21.32,12.66
2016,5,6,18,15,0.0,16.0,0.45,13.0,16.0,14.82,6.88
2016,5,6,18,30,0.0,9.0,0.5,13.0,9.0,8.33,0.99
2016,5,6,18,45,0.0,4.5,0.55,13.0,4.5,4.16,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.65,12.0,6.5,6.2,0.0
2016,5,7,5,30,0.0,13.0,1.8,12.0,13.0,12.05,0.0
2016,5,7,5,45,0.0,32.0,2.0,12.5,32.5,29.29,19.33
2016,5,7,6,0,0.0,51.0,2.2,13.0,52.0,45.79,34.74
2016,5,7,6,15,12.0,72.5,2.25,13.0,76.5,64.03,51.48
2016,5,7,6,30,24.0,94.0,2.3,13.0,101.0,79.15,65.25
2016,5,7,6,45,37.5,115.0,2.35,13.0,127.5,95.46,79.8
2016,5,7,7,0,51.0,136.0,2.4,13.0,154.0,111.44,93.79
2016,5,7,7,15,39.0,152.0,2.45,13.0,167.0,123.79,104.36
2016,5,7,7,30,27.0,168.0,2.5,13.0,180.0,138.64,110.96
2016,5,7,7,45,109.5,201.0,2.6,13.5,259.0,166.38,129.46
2016,5,7,8,0,192.0,234.0,2.7,14.0,338.0,210.72,160.81
2016,5,7,8,15,293.0,237.5,2.75,14.0,413.0,239.55,179.95
2016,5,7,8,30,394.0,241.0,2.8,14.0,488.0,286.43,215.31
2016,5,7,8,45,229.5,274.0,2.9,14.0,420.5,285.85,221.52
2016,5,7,9,0,65.0,307.0,3.0,14.0,353.0,283.33,223.69
2016,5,7,9,15,108.5,337.5,2.95,14.0,419.0,331.31,260.82
2016,5,7,9,30,152.0,368.0,2.9,14.0,485.0,377.35,296.33
2016,5,7,9,45,95.5,356.5,2.9,14.5,431.0,357.93,280.9
2016,5,7,10,0,39.0,345.0,2.9,15.0,377.0,325.38,254.91
2016,5,7,10,15,19.5,231.5,2.85,15.0,247.5,221.02,173.31
2016,5,7,10,30,0.0,118.0,2.8,15.0,118.0,109.9,84.33
2016,5,7,10,45,0.0,91.0,2.75,15.5,91.0,84.99,64.05
2016,5,7,11,0,0.0,64.0,2.7,16.0,64.0,59.83,43.45
2016,5,7,11,15,0.0,50.5,2.65,16.0,50.5,47.21,33.13
2016,5,7,11,30,0.0,37.0,2.6,16.0,37.0,34.59,22.79
2016,5,7,11,45,0.0,85.0,2.6,16.0,85.0,79.5,59.4
2016,5,7,12,0,0.0,133.0,2.6,16.0,133.0,124.42,95.52
2016,5,7,12,15,0.0,134.0,2.55,16.0,134.0,125.47,96.3
2016,5,7,12,30,0.0,135.0,2.5,16.0,135.0,126.52,97.14
2016,5,7,12,45,5.5,188.0,2.5,16.0,193.5,181.74,141.35
2016,5,7,13,0,11.0,241.0,2.5,16.0,252.0,237.76,185.5
2016,5,7,13,15,101.0,341.5,2.45,16.0,432.0,439.1,342.68
2016,5,7,13,30,191.0,442.0,2.4,16.0,612.0,632.95,485.88
2016,5,7,13,45,111.5,391.0,2.4,16.0,489.5,509.17,392.99
2016,5,7,14,0,32.0,340.0,2.4,16.0,367.0,371.04,288.23
2016,5,7,14,15,32.0,328.0,2.4,16.0,354.5,361.05,281.71
2016,5,7,14,30,32.0,316.0,2.4,16.0,342.0,350.79,274.43
2016,5,7,14,45,16.5,239.0,2.4,16.0,252.5,245.66,193.07
2016,5,7,15,0,1.0,162.0,2.4,16.0,163.0,154.63,120.81
2016,5,7,15,15,8.5,195.5,2.35,16.0,201.5,195.57,154.43
2016,5,7,15,30,16.0,229.0,2.3,16.0,240.0,237.91,188.68
2016,5,7,15,45,72.5,242.0,2.3,16.0,284.5,317.3,253.91
2016,5,7,16,0,129.0,255.0,2.3,16.0,329.0,397.63,318.57
2016,5,7,16,15,66.5,206.0,2.25,15.5,244.0,273.65,220.54
2016,5,7,16,30,4.0,157.0,2.2,15.0,159.0,156.99,125.37
2016,5,7,16,45,54.5,158.5,2.2,15.0,180.5,210.82,171.98
2016,5,7,17,0,105.0,160.0,2.2,15.0,202.0,265.13,217.85
2016,5,7,17,15,91.5,138.5,2.1,14.5,171.0,228.96,188.49
2016,5,7,17,30,78.0,117.0,2.0,14.0,140.0,182.84,150.58
2016,5,7,17,45,62.0,95.0,1.95,14.0,111.0,146.16,119.36
2016,5,7,18,0,46.0,73.0,1.9,14.0,82.0,110.1,88.09
2016,5,7,18,15,24.5,52.5,1.85,14.0,57.0,73.72,56.19
2016,5,7,18,30,3.0,32.0,1.8,14.0,32.0,34.01,21.44
2016,5,7,18,45,1.5,16.0,1.75,14.0,16.0,15.53,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.5,1.2,13.0,7.5,7.15,0.0
2016,5,8,5,30,0.0,15.0,1.2,13.0,15.0,13.91,1.75
2016,5,8,5,45,3.0,34.0,1.25,13.5,34.5,30.99,20.81
2016,5,8,6,0,6.0,53.0,1.3,14.0,54.0,47.44,36.11
2016,5,8,6,15,18.5,74.0,1.3,14.0,79.0,63.34,50.7
2016,5,8,6,30,31.0,95.0,1.3,14.0,104.0,79.96,65.7
2016,5,8,6,45,43.0,116.5,1.35,14.0,130.5,96.59,80.42
2016,5,8,7,0,55.0,138.0,1.4,14.0,157.0,112.86,94.55
2016,5,8,7,15,45.5,155.5,1.4,14.0,173.5,126.16,105.85
2016,5,8,7,30,36.0,173.0,1.4,14.0,190.0,142.62,113.33
2016,5,8,7,45,110.5,204.0,1.45,14.5,263.0,168.99,130.64
2016,5,8,8,0,185.0,235.0,1.5,15.0,336.0,211.12,160.23
2016,5,8,8,15,442.5,189.0,1.5,15.0,459.0,227.02,162.62
2016,5,8,8,30,700.0,143.0,1.5,15.0,582.0,279.99,198.49
2016,5,8,8,45,454.5,234.0,1.5,15.0,527.5,317.53,238.49
2016,5,8,9,0,209.0,325.0,1.5,15.0,473.0,340.88,263.22
2016,5,8,9,15,137.0,334.5,1.5,15.0,433.5,334.03,259.51
2016,5,8,9,30,65.0,344.0,1.5,15.0,394.0,326.2,254.09
2016,5,8,9,45,76.5,367.0,1.55,15.5,429.0,357.12,277.19
2016,5,8,10,0,88.0,390.0,1.6,16.0,464.0,389.42,300.92
2016,5,8,10,15,162.5,408.5,1.65,16.0,549.0,452.0,348.36
2016,5,8,10,30,237.0,427.0,1.7,16.0,634.0,526.85,404.2
2016,5,8,10,45,360.5,394.5,1.8,16.0,718.5,594.63,455.85
2016,5,8,11,0,484.0,362.0,1.9,16.0,803.0,673.11,514.83
2016,5,8,11,15,257.5,368.5,2.0,16.0,603.5,532.06,409.8
2016,5,8,11,30,31.0,375.0,2.1,16.0,404.0,372.09,286.59
2016,5,8,11,45,120.5,424.0,2.25,16.5,537.5,496.75,382.26
2016,5,8,12,0,210.0,473.0,2.4,17.0,671.0,626.93,477.56
2016,5,8,12,15,221.0,462.0,2.45,17.0,669.5,637.39,484.98
2016,5,8,12,30,232.0,451.0,2.5,17.0,668.0,647.3,492.91
2016,5,8,12,45,548.0,295.5,2.65,17.0,801.5,808.96,618.1
2016,5,8,13,0,864.0,140.0,2.8,17.0,935.0,955.04,722.23
2016,5,8,13,15,475.5,283.0,2.85,16.5,719.5,754.02,579.31
2016,5,8,13,30,87.0,426.0,2.9,16.0,504.0,506.51,390.15
2016,5,8,13,45,61.0,387.0,3.0,16.0,441.5,445.04,345.58
2016,5,8,14,0,35.0,348.0,3.1,16.0,379.0,382.31,298.14
2016,5,8,14,15,71.0,363.0,3.15,16.0,421.0,436.04,341.11
2016,5,8,14,30,107.0,378.0,3.2,16.0,463.0,490.29,383.63
2016,5,8,14,45,116.0,360.5,3.25,16.0,449.0,496.36,389.1
2016,5,8,15,0,125.0,343.0,3.3,16.0,435.0,488.39,384.42
2016,5,8,15,15,109.5,319.5,3.35,16.0,396.5,435.8,345.17
2016,5,8,15,30,94.0,296.0,3.4,16.0,358.0,396.86,315.92
2016,5,8,15,45,85.0,271.5,3.45,16.0,325.0,362.58,290.12
2016,5,8,16,0,76.0,247.0,3.5,16.0,292.0,328.14,263.84
2016,5,8,16,15,64.0,222.0,3.55,15.5,257.0,290.49,234.96
2016,5,8,16,30,52.0,197.0,3.6,15.0,222.0,253.01,205.69
2016,5,8,16,45,29.5,166.0,3.7,15.0,179.5,200.17,162.59
2016,5,8,17,0,7.0,135.0,3.8,15.0,137.0,139.32,112.07
2016,5,8,17,15,3.5,115.5,3.85,14.5,116.5,117.3,94.07
2016,5,8,17,30,0.0,96.0,3.9,14.0,96.0,95.37,75.74
2016,5,8,17,45,217.5,76.0,3.95,14.0,120.0,238.48,200.14
2016,5,8,18,0,435.0,56.0,4.0,14.0,144.0,350.63,291.68
2016,5,8,18,15,339.5,45.0,3.9,13.5,101.5,266.08,217.04
2016,5,8,18,30,244.0,34.0,3.8,13.0,59.0,188.68,145.28
2016,5,8,18,45,122.0,17.0,3.7,13.0,29.5,90.92,15.75
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,12.5,2.7,12.0,16.0,11.91,0.0
2016,5,9,5,30,105.0,25.0,2.7,12.0,32.0,20.71,6.61
2016,5,9,5,45,213.5,40.5,2.75,12.0,70.0,31.37,21.34
2016,5,9,6,0,322.0,56.0,2.8,12.0,108.0,42.62,32.16
2016,5,9,6,15,399.0,66.5,2.8,12.0,155.0,49.47,38.76
2016,5,9,6,30,476.0,77.0,2.8,12.0,202.0,56.61,45.4
2016,5,9,6,45,238.0,74.0,2.8,12.0,136.5,51.59,40.96
2016,5,9,7,0,0.0,71.0,2.8,12.0,71.0,66.02,53.83
2016,5,9,7,15,0.0,96.0,2.75,12.0,96.0,87.6,72.86
2016,5,9,7,30,0.0,121.0,2.7,12.0,121.0,109.03,87.28
2016,5,9,7,45,10.0,159.5,2.7,12.5,165.0,142.32,114.12
2016,5,9,8,0,20.0,198.0,2.7,13.0,209.0,176.66,141.23
2016,5,9,8,15,23.5,218.5,2.65,13.0,232.5,196.89,157.09
2016,5,9,8,30,27.0,239.0,2.6,13.0,256.0,209.48,166.77
2016,5,9,8,45,46.5,274.5,2.6,13.5,306.5,246.78,195.54
2016,5,9,9,0,66.0,310.0,2.6,14.0,357.0,286.57,226.05
2016,5,9,9,15,45.5,300.5,2.55,14.0,334.0,277.67,219.09
2016,5,9,9,30,25.0,291.0,2.5,14.0,311.0,272.76,215.15
2016,5,9,9,45,25.0,303.0,2.5,14.0,323.5,279.33,220.07
2016,5,9,10,0,25.0,315.0,2.5,14.0,336.0,292.99,230.47
2016,5,9,10,15,29.0,336.0,2.5,14.0,361.0,316.8,248.73
2016,5,9,10,30,33.0,357.0,2.5,14.0,386.0,341.31,267.38
2016,5,9,10,45,42.0,381.5,2.5,14.5,419.0,372.97,290.96
2016,5,9,11,0,51.0,406.0,2.5,15.0,452.0,405.83,315.17
2016,5,9,11,15,46.0,404.0,2.55,15.0,446.5,405.55,314.68
2016,5,9,11,30,41.0,402.0,2.6,15.0,441.0,404.7,313.93
2016,5,9,11,45,37.5,395.5,2.65,15.5,431.0,400.41,310.1
2016,5,9,12,0,34.0,389.0,2.7,16.0,421.0,395.6,305.92
2016,5,9,12,15,67.0,425.5,2.75,16.0,488.5,463.36,357.77
2016,5,9,12,30,100.0,462.0,2.8,16.0,556.0,533.6,410.39
2016,5,9,12,45,73.0,433.0,2.9,16.0,501.5,486.27,374.86
2016,5,9,13,0,46.0,404.0,3.0,16.0,447.0,436.89,337.89
2016,5,9,13,15,51.0,403.0,3.05,16.0,449.5,444.5,344.37
2016,5,9,13,30,56.0,402.0,3.1,16.0,452.0,452.09,350.62
2016,5,9,13,45,70.0,401.5,3.2,16.0,462.5,468.87,364.27
2016,5,9,14,0,84.0,401.0,3.3,16.0,473.0,485.7,377.98
2016,5,9,14,15,89.0,387.5,3.35,16.0,461.0,479.77,374.39
2016,5,9,14,30,94.0,374.0,3.4,16.0,449.0,473.37,370.59
2016,5,9,14,45,93.5,355.5,3.45,16.0,427.5,455.67,358.11
2016,5,9,15,0,93.0,337.0,3.5,16.0,406.0,437.44,345.23
2016,5,9,15,15,100.5,318.5,3.5,15.5,388.5,426.22,338.54
2016,5,9,15,30,108.0,300.0,3.5,15.0,371.0,414.3,331.24
2016,5,9,15,45,70.5,262.5,3.55,15.0,308.0,339.02,272.22
2016,5,9,16,0,33.0,225.0,3.6,15.0,245.0,264.64,212.81
2016,5,9,16,15,25.0,200.5,3.65,15.0,214.5,219.9,177.34
2016,5,9,16,30,17.0,176.0,3.7,15.0,184.0,188.23,151.89
2016,5,9,16,45,11.5,155.5,3.75,15.0,161.0,163.23,131.67
2016,5,9,17,0,6.0,135.0,3.8,15.0,138.0,138.44,111.34
2016,5,9,17,15,3.0,116.0,3.85,14.5,117.5,117.37,94.1
2016,5,9,17,30,0.0,97.0,3.9,14.0,97.0,96.37,76.59
2016,5,9,17,45,217.5,79.0,4.0,14.0,123.0,242.71,203.68
2016,5,9,18,0,435.0,61.0,4.1,14.0,149.0,356.88,296.93
2016,5,9,18,15,337.5,49.0,4.05,13.5,105.5,268.0,218.91
2016,5,9,18,30,240.0,37.0,4.0,13.0,62.0,191.42,148.28
2016,5,9,18,45,120.0,18.5,3.95,13.0,31.0,93.24,25.64
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,54.0,13.0,2.15,12.0,16.5,12.39,0.0
2016,5,10,5,30,108.0,26.0,2.2,12.0,33.0,21.51,8.09
2016,5,10,5,45,219.5,41.0,2.25,12.0,72.0,31.72,21.74
2016,5,10,6,0,331.0,56.0,2.3,12.0,111.0,42.55,32.15
2016,5,10,6,15,165.5,55.5,2.25,12.0,83.0,44.44,34.29
2016,5,10,6,30,0.0,55.0,2.2,12.0,55.0,51.14,40.51
2016,5,10,6,45,0.0,68.5,2.2,12.0,68.5,63.34,51.5
2016,5,10,7,0,0.0,82.0,2.2,12.0,82.0,75.33,62.12
2016,5,10,7,15,2.0,115.5,2.15,12.0,116.5,103.34,86.75
2016,5,10,7,30,4.0,149.0,2.1,12.0,151.0,131.38,105.81
2016,5,10,7,45,9.0,170.0,2.05,12.5,175.0,150.57,120.82
2016,5,10,8,0,14.0,191.0,2.0,13.0,199.0,170.44,136.18
2016,5,10,8,15,13.5,202.5,1.9,13.0,210.5,182.27,145.35
2016,5,10,8,30,13.0,214.0,1.8,13.0,222.0,193.97,154.41
2016,5,10,8,45,21.0,243.5,1.75,13.5,258.0,223.03,176.78
2016,5,10,9,0,29.0,273.0,1.7,14.0,294.0,245.13,193.37
2016,5,10,9,15,29.5,288.0,1.7,14.0,310.5,261.44,205.87
2016,5,10,9,30,30.0,303.0,1.7,14.0,327.0,277.92,218.44
2016,5,10,9,45,27.5,309.0,1.7,14.5,331.5,285.67,223.75
2016,5,10,10,0,25.0,315.0,1.7,15.0,336.0,293.1,228.8
2016,5,10,10,15,54.0,366.0,1.65,15.0,413.0,357.2,277.77
2016,5,10,10,30,83.0,417.0,1.6,15.0,490.0,424.64,328.12
2016,5,10,10,45,84.5,428.0,1.6,15.5,504.0,442.36,340.12
2016,5,10,11,0,86.0,439.0,1.6,16.0,518.0,460.23,352.44
2016,5,10,11,15,73.0,435.0,1.6,16.0,503.0,453.88,347.32
2016,5,10,11,30,60.0,431.0,1.6,16.0,488.0,446.25,341.38
2016,5,10,11,45,58.5,432.0,1.65,16.5,487.5,451.55,344.8
2016,5,10,12,0,57.0,433.0,1.7,17.0,487.0,456.61,347.96
2016,5,10,12,15,106.5,453.5,1.8,17.0,554.0,524.94,399.49
2016,5,10,12,30,156.0,474.0,1.9,17.0,621.0,601.38,455.67
2016,5,10,12,45,162.5,469.0,2.05,17.0,620.5,611.19,463.3
2016,5,10,13,0,169.0,464.0,2.2,17.0,620.0,620.47,471.11
2016,5,10,13,15,247.5,439.5,2.3,17.0,663.5,686.95,521.66
2016,5,10,13,30,326.0,415.0,2.4,17.0,707.0,745.87,566.13
2016,5,10,13,45,319.0,404.5,2.55,17.0,683.5,735.75,560.04
2016,5,10,14,0,312.0,394.0,2.7,17.0,660.0,724.05,553.35
2016,5,10,14,15,255.5,389.0,2.75,17.0,601.5,668.62,513.42
2016,5,10,14,30,199.0,384.0,2.8,17.0,543.0,599.24,463.14
2016,5,10,14,45,167.0,365.0,2.9,17.0,494.5,550.47,428.1
2016,5,10,15,0,135.0,346.0,3.0,17.0,446.0,501.34,392.04
2016,5,10,15,15,127.5,324.0,3.05,16.5,414.0,471.76,371.66
2016,5,10,15,30,120.0,302.0,3.1,16.0,382.0,441.62,350.45
2016,5,10,15,45,88.0,271.5,3.15,16.0,328.0,365.16,291.68
2016,5,10,16,0,56.0,241.0,3.2,16.0,274.0,303.38,243.24
2016,5,10,16,15,47.5,216.5,3.25,16.0,243.0,269.69,217.16
2016,5,10,16,30,39.0,192.0,3.3,16.0,212.0,236.03,190.64
2016,5,10,16,45,27.0,167.0,3.4,16.0,180.0,199.11,160.93
2016,5,10,17,0,15.0,142.0,3.5,16.0,148.0,153.05,123.22
2016,5,10,17,15,9.0,122.5,3.45,15.5,126.0,129.04,103.63
2016,5,10,17,30,3.0,103.0,3.4,15.0,104.0,105.31,83.87
2016,5,10,17,45,204.5,84.0,3.4,14.5,126.5,241.4,201.76
2016,5,10,18,0,406.0,65.0,3.4,14.0,149.0,342.56,284.65
2016,5,10,18,15,312.5,52.0,3.25,13.5,105.5,258.89,211.2
2016,5,10,18,30,219.0,39.0,3.1,13.0,62.0,183.96,142.84
2016,5,10,18,45,109.5,19.5,3.0,13.0,31.0,90.81,32.21
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,83.5,12.5,2.55,12.0,18.5,11.91,0.0
2016,5,11,5,30,167.0,25.0,2.6,12.0,37.0,19.6,7.6
2016,5,11,5,45,277.5,38.0,2.65,12.5,76.5,29.31,19.68
2016,5,11,6,0,388.0,51.0,2.7,13.0,116.0,39.38,29.24
2016,5,11,6,15,461.5,60.0,2.65,13.0,164.5,44.54,34.25
2016,5,11,6,30,535.0,69.0,2.6,13.0,213.0,49.44,38.83
2016,5,11,6,45,267.5,66.5,2.55,13.0,138.5,46.19,35.95
2016,5,11,7,0,0.0,64.0,2.5,13.0,64.0,59.52,47.82
2016,5,11,7,15,0.0,79.5,2.45,13.0,79.5,73.81,60.36
2016,5,11,7,30,0.0,95.0,2.4,13.0,95.0,87.54,68.87
2016,5,11,7,45,0.0,114.0,2.35,13.5,114.0,104.28,82.48
2016,5,11,8,0,0.0,133.0,2.3,14.0,133.0,121.08,95.92
2016,5,11,8,15,0.0,144.0,2.25,14.0,144.0,131.16,103.86
2016,5,11,8,30,0.0,155.0,2.2,14.0,155.0,141.26,111.78
2016,5,11,8,45,0.0,153.0,2.15,14.5,153.0,140.11,110.29
2016,5,11,9,0,0.0,151.0,2.1,15.0,151.0,138.79,108.72
2016,5,11,9,15,3.0,174.5,2.05,15.0,177.0,161.16,126.47
2016,5,11,9,30,6.0,198.0,2.0,15.0,203.0,183.91,144.34
2016,5,11,9,45,7.5,211.5,1.95,15.5,218.0,197.48,154.52
2016,5,11,10,0,9.0,225.0,1.9,16.0,233.0,211.26,164.82
2016,5,11,10,15,15.0,271.5,1.9,16.0,285.0,257.32,200.56
2016,5,11,10,30,21.0,318.0,1.9,16.0,337.0,304.14,236.31
2016,5,11,10,45,15.0,269.5,1.9,16.0,283.5,258.56,200.88
2016,5,11,11,0,9.0,221.0,1.9,16.0,230.0,211.38,164.16
2016,5,11,11,15,13.5,271.0,1.9,16.0,284.5,261.5,203.24
2016,5,11,11,30,18.0,321.0,1.9,16.0,339.0,312.34,242.02
2016,5,11,11,45,16.0,298.5,1.95,16.5,314.0,291.48,225.45
2016,5,11,12,0,14.0,276.0,2.0,17.0,289.0,270.1,208.79
2016,5,11,12,15,14.0,274.5,2.05,17.0,288.0,269.79,208.71
2016,5,11,12,30,14.0,273.0,2.1,17.0,287.0,269.4,208.52
2016,5,11,12,45,18.5,309.5,2.2,17.0,327.5,309.35,239.38
2016,5,11,13,0,23.0,346.0,2.3,17.0,368.0,350.02,270.42
2016,5,11,13,15,32.5,364.5,2.35,17.0,394.5,388.14,299.54
2016,5,11,13,30,42.0,383.0,2.4,17.0,421.0,419.2,323.26
2016,5,11,13,45,37.0,362.5,2.5,17.0,395.5,396.45,306.49
2016,5,11,14,0,32.0,342.0,2.6,17.0,370.0,373.1,289.4
2016,5,11,14,15,46.5,349.5,2.6,17.0,388.0,397.86,309.21
2016,5,11,14,30,61.0,357.0,2.6,17.0,406.0,422.91,329.02
2016,5,11,14,45,48.0,326.5,2.6,17.0,364.0,380.02,296.69
2016,5,11,15,0,35.0,296.0,2.6,17.0,322.0,336.7,263.93
2016,5,11,15,15,61.0,296.0,2.55,16.5,338.5,363.7,287.02
2016,5,11,15,30,87.0,296.0,2.5,16.0,355.0,390.28,309.51
2016,5,11,15,45,72.5,269.5,2.45,16.0,316.5,348.81,277.67
2016,5,11,16,0,58.0,243.0,2.4,16.0,278.0,307.39,245.76
2016,5,11,16,15,40.5,212.5,2.35,16.0,236.0,258.87,207.64
2016,5,11,16,30,23.0,182.0,2.3,16.0,194.0,199.61,160.21
2016,5,11,16,45,11.5,151.0,2.3,16.0,157.0,158.03,126.56
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,117.0,92.75
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,99.75,78.82
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,82.38,64.47
2016,5,11,17,45,224.5,71.5,2.2,15.0,118.5,237.2,198.11
2016,5,11,18,0,449.0,58.0,2.2,15.0,152.0,363.29,299.56
2016,5,11,18,15,356.0,47.0,2.2,14.5,108.5,279.04,226.37
2016,5,11,18,30,263.0,36.0,2.2,14.0,65.0,201.39,156.53
2016,5,11,18,45,131.5,18.0,2.25,13.5,32.5,98.69,41.91
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.0,13.5,3.1,12.0,17.5,12.87,0.0
2016,5,12,5,30,118.0,27.0,3.2,12.0,35.0,21.16,9.29
2016,5,12,5,45,214.0,42.5,3.3,12.0,73.5,32.79,22.8
2016,5,12,6,0,310.0,58.0,3.4,12.0,112.0,43.95,33.44
2016,5,12,6,15,155.0,52.5,3.35,12.0,79.5,42.14,32.25
2016,5,12,6,30,0.0,47.0,3.3,12.0,47.0,43.67,33.8
2016,5,12,6,45,0.0,59.0,3.25,12.5,59.0,54.86,43.8
2016,5,12,7,0,0.0,71.0,3.2,13.0,71.0,66.06,53.63
2016,5,12,7,15,0.0,73.0,3.1,13.0,73.0,67.93,55.13
2016,5,12,7,30,0.0,75.0,3.0,13.0,75.0,69.81,53.9
2016,5,12,7,45,0.0,93.0,2.95,13.0,93.0,86.26,67.56
2016,5,12,8,0,0.0,111.0,2.9,13.0,111.0,102.27,80.69
2016,5,12,8,15,0.0,137.0,2.85,13.0,137.0,125.2,99.42
2016,5,12,8,30,0.0,163.0,2.8,13.0,163.0,148.14,117.94
2016,5,12,8,45,2.0,175.5,2.75,13.5,177.0,160.23,127.15
2016,5,12,9,0,4.0,188.0,2.7,14.0,191.0,172.58,136.52
2016,5,12,9,15,7.0,211.0,2.65,14.0,217.0,194.7,153.96
2016,5,12,9,30,10.0,234.0,2.6,14.0,243.0,217.26,171.61
2016,5,12,9,45,13.5,259.5,2.6,14.5,271.5,242.68,191.08
2016,5,12,10,0,17.0,285.0,2.6,15.0,300.0,268.62,210.75
2016,5,12,10,15,42.5,346.5,2.55,15.0,384.0,334.15,261.46
2016,5,12,10,30,68.0,408.0,2.5,15.0,468.0,407.75,317.31
2016,5,12,10,45,67.5,417.5,2.45,15.0,478.5,422.02,327.47
2016,5,12,11,0,67.0,427.0,2.4,15.0,489.0,436.28,337.85
2016,5,12,11,15,56.5,420.0,2.35,15.0,473.0,428.19,331.32
2016,5,12,11,30,46.0,413.0,2.3,15.0,457.0,418.95,324.02
2016,5,12,11,45,53.0,425.0,2.3,15.5,475.5,440.73,339.85
2016,5,12,12,0,60.0,437.0,2.3,16.0,494.0,463.12,355.87
2016,5,12,12,15,81.0,451.0,2.35,16.0,528.0,500.32,383.97
2016,5,12,12,30,102.0,465.0,2.4,16.0,562.0,538.7,412.7
2016,5,12,12,45,85.0,449.0,2.5,16.0,529.5,513.36,394.01
2016,5,12,13,0,68.0,433.0,2.6,16.0,497.0,486.65,374.51
2016,5,12,13,15,159.0,435.0,2.7,16.0,579.0,589.48,453.76
2016,5,12,13,30,250.0,437.0,2.8,16.0,661.0,695.72,533.04
2016,5,12,13,45,201.0,428.5,2.9,16.0,606.0,635.69,488.96
2016,5,12,14,0,152.0,420.0,3.0,16.0,551.0,584.24,451.33
2016,5,12,14,15,255.5,384.5,3.1,16.0,594.5,664.23,514.58
2016,5,12,14,30,359.0,349.0,3.2,16.0,638.0,730.03,566.29
2016,5,12,14,45,570.5,248.0,3.3,16.0,682.0,838.77,651.89
2016,5,12,15,0,782.0,147.0,3.4,16.0,726.0,926.59,716.79
2016,5,12,15,15,667.0,175.5,3.45,15.5,649.0,847.34,663.12
2016,5,12,15,30,552.0,204.0,3.5,15.0,572.0,757.74,600.62
2016,5,12,15,45,571.5,180.5,3.55,15.0,537.5,745.56,594.75
2016,5,12,16,0,591.0,157.0,3.6,15.0,503.0,725.06,581.97
