Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,446.5,176.0,3.65,14.5,424.5,603.86,490.47
2016,5,12,16,30,302.0,195.0,3.7,14.0,346.0,482.45,395.71
2016,5,12,16,45,254.5,178.0,3.75,14.0,295.5,417.93,345.27
2016,5,12,17,0,207.0,161.0,3.8,14.0,245.0,343.2,285.32
2016,5,12,17,15,183.5,142.5,3.85,13.5,209.5,299.8,250.55
2016,5,12,17,30,160.0,124.0,3.9,13.0,174.0,257.71,215.85
2016,5,12,17,45,137.5,102.0,4.0,13.0,139.5,212.82,177.6
2016,5,12,18,0,115.0,80.0,4.1,13.0,105.0,169.02,139.43
2016,5,12,18,15,82.5,59.5,4.1,13.0,75.0,122.97,98.62
2016,5,12,18,30,50.0,39.0,4.1,13.0,45.0,78.5,58.72
2016,5,12,18,45,25.0,19.5,4.1,13.0,22.5,37.28,14.5
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.0,3.35,12.0,4.0,3.81,0.0
2016,5,13,5,30,0.0,8.0,3.4,12.0,8.0,7.4,0.0
2016,5,13,5,45,0.0,16.5,3.45,12.0,16.5,15.29,7.66
2016,5,13,6,0,0.0,25.0,3.5,12.0,25.0,23.19,15.03
2016,5,13,6,15,0.0,35.0,3.45,12.0,35.0,32.49,23.61
2016,5,13,6,30,0.0,45.0,3.4,12.0,45.0,41.8,32.13
2016,5,13,6,45,0.0,56.0,3.4,12.0,56.0,52.06,41.37
2016,5,13,7,0,0.0,67.0,3.4,12.0,67.0,62.33,50.5
2016,5,13,7,15,0.0,86.0,3.35,12.0,86.0,79.38,65.54
2016,5,13,7,30,0.0,105.0,3.3,12.0,105.0,96.04,76.32
2016,5,13,7,45,0.0,110.5,3.3,12.5,110.5,101.37,80.36
2016,5,13,8,0,0.0,116.0,3.3,13.0,116.0,106.61,84.3
2016,5,13,8,15,0.0,126.5,3.3,13.0,126.5,116.16,91.95
2016,5,13,8,30,0.0,137.0,3.3,13.0,137.0,125.74,99.57
2016,5,13,8,45,1.0,156.0,3.3,13.5,157.0,143.08,113.28
2016,5,13,9,0,2.0,175.0,3.3,14.0,177.0,160.6,126.98
2016,5,13,9,15,10.5,226.5,3.4,14.0,235.0,209.57,166.08
2016,5,13,9,30,19.0,278.0,3.5,14.0,293.0,259.34,205.3
2016,5,13,9,45,25.0,305.5,3.65,14.0,326.0,281.85,222.76
2016,5,13,10,0,31.0,333.0,3.8,14.0,359.0,311.82,246.08
2016,5,13,10,15,73.5,382.5,3.9,14.0,447.0,383.29,301.9
2016,5,13,10,30,116.0,432.0,4.0,14.0,535.0,455.08,357.24
2016,5,13,10,45,73.0,398.5,4.15,14.5,463.5,409.52,321.07
2016,5,13,11,0,30.0,365.0,4.3,15.0,392.0,354.8,277.78
2016,5,13,11,15,125.5,417.0,4.4,15.0,534.0,477.67,374.36
2016,5,13,11,30,221.0,469.0,4.5,15.0,676.0,609.59,474.96
2016,5,13,11,45,569.0,298.5,4.6,15.0,836.5,756.07,593.07
2016,5,13,12,0,917.0,128.0,4.7,15.0,997.0,911.8,709.64
2016,5,13,12,15,916.5,128.0,4.75,15.0,995.0,937.06,726.92
2016,5,13,12,30,916.0,128.0,4.8,15.0,993.0,959.65,743.22
2016,5,13,12,45,914.0,127.5,4.9,15.0,982.5,977.58,756.74
2016,5,13,13,0,912.0,127.0,5.0,15.0,972.0,992.55,768.33
2016,5,13,13,15,908.0,126.0,5.0,15.0,954.5,1002.08,775.43
2016,5,13,13,30,904.0,125.0,5.0,15.0,937.0,1008.47,780.5
2016,5,13,13,45,901.0,122.5,5.05,15.0,913.0,1011.13,783.51
2016,5,13,14,0,898.0,120.0,5.1,15.0,889.0,1010.6,784.46
2016,5,13,14,15,890.5,118.0,5.1,15.0,858.0,1003.04,780.2
2016,5,13,14,30,883.0,116.0,5.1,15.0,827.0,992.38,773.92
2016,5,13,14,45,876.5,112.5,5.1,15.0,790.5,978.04,765.17
2016,5,13,15,0,870.0,109.0,5.1,15.0,754.0,960.74,754.41
2016,5,13,15,15,857.0,106.5,5.05,15.0,711.5,935.61,737.74
2016,5,13,15,30,844.0,104.0,5.0,15.0,669.0,916.0,725.15
2016,5,13,15,45,832.5,99.0,4.95,15.0,623.0,884.39,703.81
2016,5,13,16,0,821.0,94.0,4.9,15.0,577.0,850.53,680.79
2016,5,13,16,15,799.5,90.5,4.85,14.5,527.0,807.87,652.29
2016,5,13,16,30,778.0,87.0,4.8,14.0,477.0,763.94,622.4
2016,5,13,16,45,754.5,81.5,4.75,14.0,425.5,715.03,586.95
2016,5,13,17,0,731.0,76.0,4.7,14.0,374.0,665.52,550.36
2016,5,13,17,15,691.0,71.0,4.65,13.5,321.5,608.11,507.57
2016,5,13,17,30,651.0,66.0,4.6,13.0,269.0,548.69,461.16
2016,5,13,17,45,595.0,59.0,4.55,13.0,218.5,478.18,402.1
2016,5,13,18,0,539.0,52.0,4.5,13.0,168.0,411.19,343.83
2016,5,13,18,15,448.0,43.5,4.45,13.0,122.0,326.93,269.31
2016,5,13,18,30,357.0,35.0,4.4,13.0,76.0,250.43,198.4
2016,5,13,18,45,212.0,22.0,4.35,13.0,43.5,146.66,79.52
2016,5,13,19,0,67.0,9.0,4.3,13.0,11.0,36.21,0.0
2016,5,13,19,15,33.5,4.5,4.3,12.5,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,13.0,11.5,10.96,0.0
2016,5,14,5,30,0.0,23.0,3.1,13.0,23.0,21.25,10.24
2016,5,14,5,45,15.5,42.0,3.3,13.5,44.5,37.08,26.47
2016,5,14,6,0,31.0,61.0,3.5,14.0,66.0,52.77,40.97
2016,5,14,6,15,42.5,82.0,3.5,14.0,92.0,69.58,56.33
2016,5,14,6,30,54.0,103.0,3.5,14.0,118.0,86.06,71.18
2016,5,14,6,45,63.0,124.5,3.5,14.5,145.5,102.53,85.59
2016,5,14,7,0,72.0,146.0,3.5,15.0,173.0,118.66,99.38
2016,5,14,7,15,111.0,170.5,3.35,15.0,219.0,129.21,108.25
2016,5,14,7,30,150.0,195.0,3.2,15.0,265.0,157.67,121.72
2016,5,14,7,45,92.0,205.0,3.05,15.0,249.5,178.07,138.68
2016,5,14,8,0,34.0,215.0,2.9,15.0,234.0,184.52,145.8
2016,5,14,8,15,148.0,246.5,2.7,15.0,340.0,229.21,176.97
2016,5,14,8,30,262.0,278.0,2.5,15.0,446.0,285.85,218.62
2016,5,14,8,45,239.0,304.0,2.4,15.5,465.0,323.2,249.1
2016,5,14,9,0,216.0,330.0,2.3,16.0,484.0,350.66,271.13
2016,5,14,9,15,208.0,351.0,2.25,16.0,506.5,378.56,293.28
2016,5,14,9,30,200.0,372.0,2.2,16.0,529.0,405.82,314.45
2016,5,14,9,45,213.0,388.0,2.15,16.5,561.5,439.31,339.34
2016,5,14,10,0,226.0,404.0,2.1,17.0,594.0,474.02,364.69
2016,5,14,10,15,358.0,373.0,2.1,17.0,684.5,538.17,413.92
2016,5,14,10,30,490.0,342.0,2.1,17.0,775.0,614.62,471.66
2016,5,14,10,45,414.0,385.5,2.15,17.0,757.5,624.55,477.61
2016,5,14,11,0,338.0,429.0,2.2,17.0,740.0,631.18,481.12
2016,5,14,11,15,438.5,396.0,2.25,17.0,805.5,696.11,530.11
2016,5,14,11,30,539.0,363.0,2.3,17.0,871.0,768.87,583.56
2016,5,14,11,45,719.0,248.5,2.35,17.5,929.0,836.14,634.43
2016,5,14,12,0,899.0,134.0,2.4,18.0,987.0,902.82,679.54
2016,5,14,12,15,898.0,134.0,2.45,18.0,984.5,927.23,695.82
2016,5,14,12,30,897.0,134.0,2.5,18.0,982.0,949.01,710.79
2016,5,14,12,45,889.0,137.5,2.6,18.0,970.5,964.89,722.38
2016,5,14,13,0,881.0,141.0,2.7,18.0,959.0,977.81,732.13
2016,5,14,13,15,876.5,140.0,2.8,18.0,941.5,986.67,739.32
2016,5,14,13,30,872.0,139.0,2.9,18.0,924.0,992.48,744.63
2016,5,14,13,45,866.0,137.5,3.0,18.0,899.0,993.27,746.71
2016,5,14,14,0,860.0,136.0,3.1,18.0,874.0,990.98,746.89
2016,5,14,14,15,851.5,134.0,3.2,17.5,842.5,982.71,744.54
2016,5,14,14,30,843.0,132.0,3.3,17.0,811.0,980.16,746.23
2016,5,14,14,45,831.0,130.5,3.4,17.0,773.5,963.3,736.74
2016,5,14,15,0,819.0,129.0,3.5,17.0,736.0,943.69,725.47
2016,5,14,15,15,804.5,126.0,3.55,17.0,694.0,917.45,709.24
2016,5,14,15,30,790.0,123.0,3.6,17.0,652.0,888.85,691.32
2016,5,14,15,45,770.0,119.5,3.7,17.0,605.5,852.53,668.03
2016,5,14,16,0,750.0,116.0,3.8,17.0,559.0,818.89,646.42
2016,5,14,16,15,726.0,111.5,3.8,16.5,509.5,775.0,617.69
2016,5,14,16,30,702.0,107.0,3.8,16.0,460.0,730.18,587.75
2016,5,14,16,45,667.0,102.5,3.85,16.0,408.5,675.96,549.11
2016,5,14,17,0,632.0,98.0,3.9,16.0,357.0,622.08,509.85
2016,5,14,17,15,588.0,91.0,3.85,15.5,306.0,559.39,462.53
2016,5,14,17,30,544.0,84.0,3.8,15.0,255.0,498.42,414.49
2016,5,14,17,45,484.5,74.5,3.8,15.0,206.0,426.68,355.29
2016,5,14,18,0,425.0,65.0,3.8,15.0,157.0,358.74,297.23
2016,5,14,18,15,334.5,53.0,3.7,14.5,113.5,273.49,223.62
2016,5,14,18,30,244.0,41.0,3.6,14.0,70.0,199.6,157.21
2016,5,14,18,45,134.5,25.0,3.5,14.0,40.0,114.27,64.81
2016,5,14,19,0,25.0,9.0,3.4,14.0,10.0,18.93,0.0
2016,5,14,19,15,12.5,4.5,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,15.0,4.1,13.0,20.5,14.3,0.0
2016,5,15,5,30,134.0,30.0,4.2,13.0,41.0,23.49,12.28
2016,5,15,5,45,239.5,44.5,4.3,13.5,80.5,34.25,24.06
2016,5,15,6,0,345.0,59.0,4.4,14.0,120.0,44.59,33.79
2016,5,15,6,15,417.5,69.0,4.3,14.0,167.5,50.98,39.87
2016,5,15,6,30,490.0,79.0,4.2,14.0,215.0,57.35,45.72
2016,5,15,6,45,245.0,89.0,4.1,14.5,157.0,68.36,55.43
2016,5,15,7,0,0.0,99.0,4.0,15.0,99.0,89.41,73.77
2016,5,15,7,15,0.0,110.0,3.9,15.0,110.0,99.21,82.14
2016,5,15,7,30,0.0,121.0,3.8,15.0,121.0,109.36,86.52
2016,5,15,7,45,1.5,145.0,3.75,15.5,145.5,130.34,103.31
2016,5,15,8,0,3.0,169.0,3.7,16.0,170.0,151.6,120.07
2016,5,15,8,15,2.5,173.0,3.6,16.0,174.5,156.26,123.47
2016,5,15,8,30,2.0,177.0,3.5,16.0,179.0,160.67,126.69
2016,5,15,8,45,3.0,182.5,3.45,16.0,185.5,166.66,131.15
2016,5,15,9,0,4.0,188.0,3.4,16.0,192.0,172.68,135.66
2016,5,15,9,15,7.5,212.0,3.35,16.0,218.5,195.9,153.9
2016,5,15,9,30,11.0,236.0,3.3,16.0,245.0,219.6,172.39
2016,5,15,9,45,24.5,292.5,3.3,16.5,313.5,271.01,212.14
2016,5,15,10,0,38.0,349.0,3.3,17.0,382.0,329.28,256.49
2016,5,15,10,15,26.5,314.5,3.4,17.0,337.5,297.56,231.69
2016,5,15,10,30,15.0,280.0,3.5,17.0,293.0,266.65,207.57
2016,5,15,10,45,16.5,298.5,3.65,17.0,313.5,285.87,222.47
2016,5,15,11,0,18.0,317.0,3.8,17.0,334.0,305.36,237.43
2016,5,15,11,15,46.5,382.5,4.05,17.0,426.5,387.2,300.75
2016,5,15,11,30,75.0,448.0,4.3,17.0,519.0,474.21,366.92
2016,5,15,11,45,57.5,427.5,4.6,17.0,482.5,447.02,346.32
2016,5,15,12,0,40.0,407.0,4.9,17.0,446.0,417.98,324.43
2016,5,15,12,15,36.0,397.0,5.1,17.0,432.0,409.24,318.08
2016,5,15,12,30,32.0,387.0,5.3,17.0,418.0,399.89,311.2
2016,5,15,12,45,32.0,382.0,5.5,17.0,412.5,398.6,310.6
2016,5,15,13,0,32.0,377.0,5.7,17.0,407.0,397.04,309.82
2016,5,15,13,15,23.5,331.5,5.8,17.0,353.5,346.51,271.0
2016,5,15,13,30,15.0,286.0,5.9,17.0,300.0,286.64,224.54
2016,5,15,13,45,40.5,339.5,6.0,17.0,375.0,376.17,295.6
2016,5,15,14,0,66.0,393.0,6.1,17.0,450.0,459.77,360.99
2016,5,15,14,15,104.5,391.0,6.1,17.0,477.5,498.76,392.67
2016,5,15,14,30,143.0,389.0,6.1,17.0,505.0,550.71,434.07
2016,5,15,14,45,79.0,319.5,6.2,17.0,383.0,402.24,319.01
2016,5,15,15,0,15.0,250.0,6.3,17.0,261.0,256.13,202.58
2016,5,15,15,15,9.0,215.0,6.4,16.5,221.5,215.65,171.0
2016,5,15,15,30,3.0,180.0,6.5,16.0,182.0,175.25,138.85
2016,5,15,15,45,27.0,211.5,6.6,16.0,227.5,241.53,194.1
2016,5,15,16,0,51.0,243.0,6.7,16.0,273.0,300.84,243.34
2016,5,15,16,15,26.5,200.0,6.7,15.5,216.0,231.85,187.58
2016,5,15,16,30,2.0,157.0,6.7,15.0,159.0,154.72,124.1
2016,5,15,16,45,4.0,147.5,6.7,15.0,150.0,147.86,118.96
2016,5,15,17,0,6.0,138.0,6.7,15.0,141.0,141.1,113.77
2016,5,15,17,15,3.0,119.5,6.65,14.5,121.0,120.56,96.91
2016,5,15,17,30,0.0,101.0,6.6,14.0,101.0,100.12,79.85
2016,5,15,17,45,241.5,80.0,6.55,14.0,133.0,260.22,220.03
2016,5,15,18,0,483.0,59.0,6.5,14.0,165.0,387.58,325.91
2016,5,15,18,15,392.0,49.0,6.4,14.0,120.0,303.55,250.87
2016,5,15,18,30,301.0,39.0,6.3,14.0,75.0,227.19,180.83
2016,5,15,18,45,172.0,24.5,6.2,14.0,43.0,131.47,79.55
2016,5,15,19,0,43.0,10.0,6.1,14.0,11.0,27.4,0.0
2016,5,15,19,15,21.5,5.0,6.05,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,65.0,15.5,3.9,13.0,20.5,14.77,0.0
2016,5,16,5,30,130.0,31.0,3.9,13.0,41.0,24.26,13.2
2016,5,16,5,45,226.5,46.0,3.9,13.0,80.0,35.39,25.15
2016,5,16,6,0,323.0,61.0,3.9,13.0,119.0,46.06,35.26
2016,5,16,6,15,394.5,72.0,3.8,13.0,166.0,53.16,41.99
2016,5,16,6,30,466.0,83.0,3.7,13.0,213.0,59.93,48.22
2016,5,16,6,45,233.0,100.0,3.6,13.5,165.0,76.07,62.5
2016,5,16,7,0,0.0,117.0,3.5,14.0,117.0,103.57,86.51
2016,5,16,7,15,13.5,146.0,3.4,14.0,152.5,127.19,106.9
2016,5,16,7,30,27.0,175.0,3.3,14.0,188.0,145.64,116.03
2016,5,16,7,45,101.0,209.5,3.25,14.5,265.0,182.85,142.46
2016,5,16,8,0,175.0,244.0,3.2,15.0,342.0,220.57,168.91
2016,5,16,8,15,169.0,267.5,3.15,15.0,369.0,249.31,192.35
2016,5,16,8,30,163.0,291.0,3.1,15.0,396.0,277.73,215.65
2016,5,16,8,45,232.0,303.0,3.1,15.5,464.0,321.38,248.61
2016,5,16,9,0,301.0,315.0,3.1,16.0,532.0,364.41,281.6
2016,5,16,9,15,561.5,224.5,3.1,16.0,655.5,414.29,319.88
2016,5,16,9,30,822.0,134.0,3.1,16.0,779.0,496.02,384.75
2016,5,16,9,45,537.5,267.5,3.1,16.5,696.5,499.53,388.28
2016,5,16,10,0,253.0,401.0,3.1,17.0,614.0,481.84,372.87
2016,5,16,10,15,569.0,262.5,3.15,17.0,761.5,569.66,443.85
2016,5,16,10,30,885.0,124.0,3.2,17.0,909.0,687.92,536.6
2016,5,16,10,45,889.0,125.5,3.25,17.5,929.0,729.6,566.75
2016,5,16,11,0,893.0,127.0,3.3,18.0,949.0,769.77,594.65
2016,5,16,11,15,896.0,127.5,3.4,18.0,962.5,806.62,620.64
2016,5,16,11,30,899.0,128.0,3.5,18.0,976.0,841.57,645.22
2016,5,16,11,45,900.0,128.5,3.6,18.5,981.5,872.82,665.9
2016,5,16,12,0,901.0,129.0,3.7,19.0,987.0,901.79,684.93
2016,5,16,12,15,901.0,129.0,3.85,19.0,985.0,927.0,702.97
2016,5,16,12,30,901.0,129.0,4.0,19.0,983.0,949.63,719.31
2016,5,16,12,45,901.0,127.5,4.15,19.0,974.0,968.12,732.92
2016,5,16,13,0,901.0,126.0,4.3,19.0,965.0,983.74,744.69
2016,5,16,13,15,898.0,125.0,4.4,18.5,948.5,994.02,754.17
2016,5,16,13,30,895.0,124.0,4.5,18.0,932.0,1001.22,762.05
2016,5,16,13,45,892.5,121.5,4.6,18.0,909.0,1004.28,765.76
2016,5,16,14,0,890.0,119.0,4.7,18.0,886.0,1004.18,767.46
2016,5,16,14,15,669.5,215.5,4.75,18.0,780.5,907.42,701.18
2016,5,16,14,30,449.0,312.0,4.8,18.0,675.0,791.43,614.31
2016,5,16,14,45,652.5,212.5,4.9,18.0,713.0,887.01,691.34
2016,5,16,15,0,856.0,113.0,5.0,18.0,751.0,954.29,740.77
2016,5,16,15,15,580.0,201.0,5.0,17.5,622.5,795.61,628.26
2016,5,16,15,30,304.0,289.0,5.0,17.0,494.0,611.6,486.43
2016,5,16,15,45,179.0,267.0,5.05,17.0,386.0,456.08,366.12
2016,5,16,16,0,54.0,245.0,5.1,17.0,278.0,305.73,245.13
2016,5,16,16,15,39.5,216.0,5.1,16.5,239.0,261.59,210.79
2016,5,16,16,30,25.0,187.0,5.1,16.0,200.0,206.35,166.57
2016,5,16,16,45,18.0,165.0,5.15,16.0,173.5,178.26,143.89
2016,5,16,17,0,11.0,143.0,5.2,16.0,147.0,150.43,121.09
2016,5,16,17,15,5.5,124.5,5.25,15.5,126.5,127.96,102.72
2016,5,16,17,30,0.0,106.0,5.3,15.0,106.0,105.79,84.27
2016,5,16,17,45,213.5,87.0,5.35,15.0,134.0,251.75,211.18
2016,5,16,18,0,427.0,68.0,5.4,15.0,162.0,361.9,302.32
2016,5,16,18,15,336.5,56.0,5.3,14.5,118.0,279.4,229.87
2016,5,16,18,30,246.0,44.0,5.2,14.0,74.0,205.18,163.03
2016,5,16,18,45,134.0,27.5,5.15,14.0,42.5,119.67,74.94
2016,5,16,19,0,22.0,11.0,5.1,14.0,11.0,19.66,0.0
2016,5,16,19,15,11.0,5.5,4.9,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,111.0,14.5,2.65,13.5,23.5,11.43,0.0
2016,5,17,5,30,222.0,29.0,2.7,14.0,47.0,22.66,12.16
2016,5,17,5,45,329.5,40.0,2.75,14.5,89.0,31.18,21.41
2016,5,17,6,0,437.0,51.0,2.8,15.0,131.0,38.61,28.46
2016,5,17,6,15,506.5,59.0,2.7,15.0,180.0,42.97,32.64
2016,5,17,6,30,576.0,67.0,2.6,15.0,229.0,47.11,36.47
2016,5,17,6,45,626.0,72.5,2.55,15.5,281.5,48.99,38.06
2016,5,17,7,0,676.0,78.0,2.5,16.0,334.0,50.76,39.47
2016,5,17,7,15,710.0,83.0,2.55,16.5,386.5,58.04,45.66
2016,5,17,7,30,744.0,88.0,2.6,17.0,439.0,107.14,59.23
2016,5,17,7,45,772.0,91.0,2.65,17.5,491.0,152.31,87.38
2016,5,17,8,0,800.0,94.0,2.7,18.0,543.0,200.68,124.53
2016,5,17,8,15,819.0,97.5,2.75,18.0,591.5,250.53,166.93
2016,5,17,8,30,838.0,101.0,2.8,18.0,640.0,302.31,212.38
2016,5,17,8,45,853.5,103.5,2.9,18.5,685.0,360.05,262.31
2016,5,17,9,0,869.0,106.0,3.0,19.0,730.0,412.39,307.4
2016,5,17,9,15,880.0,108.0,3.0,19.5,770.0,463.28,350.33
2016,5,17,9,30,891.0,110.0,3.0,20.0,810.0,514.37,392.16
2016,5,17,9,45,900.0,111.5,3.05,20.5,844.5,564.0,431.8
2016,5,17,10,0,909.0,113.0,3.1,21.0,879.0,613.21,469.97
2016,5,17,10,15,915.0,114.0,3.1,21.0,906.5,659.56,505.79
2016,5,17,10,30,921.0,115.0,3.1,21.0,934.0,704.81,539.98
2016,5,17,10,45,925.0,116.5,3.1,21.5,954.5,747.85,570.72
2016,5,17,11,0,929.0,118.0,3.1,22.0,975.0,789.28,598.14
2016,5,17,11,15,931.5,118.5,3.1,22.0,988.0,826.92,623.53
2016,5,17,11,30,934.0,119.0,3.1,22.0,1001.0,862.53,647.39
2016,5,17,11,45,934.0,120.0,3.15,22.0,1006.0,894.35,668.87
2016,5,17,12,0,934.0,121.0,3.2,22.0,1011.0,923.75,688.72
2016,5,17,12,15,933.5,120.5,3.25,22.0,1008.5,948.75,705.63
2016,5,17,12,30,933.0,120.0,3.3,22.0,1006.0,971.04,720.79
2016,5,17,12,45,932.0,119.0,3.4,22.0,996.0,989.53,733.89
2016,5,17,13,0,931.0,118.0,3.5,22.0,986.0,1005.05,745.13
2016,5,17,13,15,927.5,117.0,3.6,22.0,968.5,1015.09,752.89
2016,5,17,13,30,924.0,116.0,3.7,22.0,951.0,1021.96,758.7
2016,5,17,13,45,917.5,115.5,3.8,22.0,925.5,1023.23,760.94
2016,5,17,14,0,911.0,115.0,3.9,22.0,900.0,1021.3,761.22
2016,5,17,14,15,903.5,113.5,3.95,21.5,868.5,1014.18,759.28
2016,5,17,14,30,896.0,112.0,4.0,21.0,837.0,1003.95,755.4
2016,5,17,14,45,885.5,110.0,4.1,21.0,799.5,987.25,746.08
2016,5,17,15,0,875.0,108.0,4.2,21.0,762.0,967.7,734.87
2016,5,17,15,15,862.0,105.5,4.25,21.0,719.5,942.51,719.5
2016,5,17,15,30,849.0,103.0,4.3,21.0,677.0,922.82,707.97
2016,5,17,15,45,833.0,100.0,4.4,21.0,630.0,889.45,686.97
2016,5,17,16,0,817.0,97.0,4.5,21.0,583.0,854.06,664.72
2016,5,17,16,15,795.0,93.5,4.5,20.5,533.0,811.12,637.28
2016,5,17,16,30,773.0,90.0,4.5,20.0,483.0,766.94,608.45
2016,5,17,16,45,743.0,85.5,4.55,19.5,430.5,714.23,572.83
2016,5,17,17,0,713.0,81.0,4.6,19.0,378.0,665.13,538.97
2016,5,17,17,15,672.5,76.0,4.5,18.5,325.5,604.55,494.54
2016,5,17,17,30,632.0,71.0,4.4,18.0,273.0,545.38,449.18
2016,5,17,17,45,571.0,64.5,4.35,17.5,222.0,472.8,390.69
2016,5,17,18,0,510.0,58.0,4.3,17.0,171.0,404.07,333.09
2016,5,17,18,15,422.5,48.0,4.1,16.5,125.5,320.64,261.31
2016,5,17,18,30,335.0,38.0,3.9,16.0,80.0,244.63,193.48
2016,5,17,18,45,201.5,25.0,3.75,16.0,47.0,150.09,97.49
2016,5,17,19,0,68.0,12.0,3.6,16.0,14.0,39.92,0.0
2016,5,17,19,15,34.0,6.0,3.4,15.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,93.5,15.5,2.1,13.0,23.5,12.22,0.0
2016,5,18,5,30,187.0,31.0,2.1,13.0,47.0,24.22,13.7
2016,5,18,5,45,288.5,43.5,2.15,13.5,87.5,33.36,23.45
2016,5,18,6,0,390.0,56.0,2.2,14.0,128.0,42.99,32.47
2016,5,18,6,15,459.0,65.5,2.0,14.0,176.0,48.43,37.66
2016,5,18,6,30,528.0,75.0,1.8,14.0,224.0,53.57,42.39
2016,5,18,6,45,577.5,81.5,1.65,14.5,275.0,55.89,44.36
2016,5,18,7,0,627.0,88.0,1.5,15.0,326.0,58.07,46.11
2016,5,18,7,15,662.0,93.5,1.4,15.5,377.5,66.56,45.44
2016,5,18,7,30,697.0,99.0,1.3,16.0,429.0,108.37,61.52
2016,5,18,7,45,725.0,103.0,1.2,16.5,479.5,152.28,89.32
2016,5,18,8,0,753.0,107.0,1.1,17.0,530.0,204.79,129.7
2016,5,18,8,15,543.0,186.5,1.15,17.0,505.5,257.51,182.16
2016,5,18,8,30,333.0,266.0,1.2,17.0,481.0,298.69,223.4
2016,5,18,8,45,324.5,289.5,1.25,17.5,511.0,334.46,252.37
2016,5,18,9,0,316.0,313.0,1.3,18.0,541.0,369.63,280.28
2016,5,18,9,15,385.5,305.5,1.4,18.5,598.5,413.17,313.47
2016,5,18,9,30,455.0,298.0,1.5,19.0,656.0,457.03,347.06
2016,5,18,9,45,381.5,343.0,1.6,19.5,652.0,486.28,369.04
2016,5,18,10,0,308.0,388.0,1.7,20.0,648.0,503.27,381.08
2016,5,18,10,15,315.0,400.0,1.8,20.0,673.5,536.24,405.77
2016,5,18,10,30,322.0,412.0,1.9,20.0,699.0,569.62,430.38
2016,5,18,10,45,605.0,272.0,2.05,20.0,826.0,660.31,501.76
2016,5,18,11,0,888.0,132.0,2.2,20.0,953.0,772.33,586.18
2016,5,18,11,15,891.0,133.0,2.3,20.0,965.5,809.41,611.13
2016,5,18,11,30,894.0,134.0,2.4,20.0,978.0,844.62,635.37
2016,5,18,11,45,548.5,307.0,2.5,20.0,826.0,751.34,566.73
2016,5,18,12,0,203.0,480.0,2.6,20.0,674.0,629.99,472.95
2016,5,18,12,15,547.0,308.5,2.6,20.0,829.0,792.39,598.16
2016,5,18,12,30,891.0,137.0,2.6,20.0,984.0,949.57,707.82
2016,5,18,12,45,660.5,262.5,2.65,20.0,887.0,888.3,665.01
2016,5,18,13,0,430.0,388.0,2.7,20.0,790.0,807.89,604.31
2016,5,18,13,15,451.0,373.5,2.8,19.5,788.5,825.68,620.2
2016,5,18,13,30,472.0,359.0,2.9,19.0,787.0,841.76,634.25
2016,5,18,13,45,674.5,242.0,3.0,19.0,835.0,931.25,703.2
2016,5,18,14,0,877.0,125.0,3.1,19.0,883.0,999.17,749.9
2016,5,18,14,15,869.5,123.5,3.25,19.0,852.0,992.22,746.82
2016,5,18,14,30,862.0,122.0,3.4,19.0,821.0,982.28,742.45
2016,5,18,14,45,851.0,120.0,3.6,19.0,784.0,965.5,733.79
2016,5,18,15,0,840.0,118.0,3.8,19.0,747.0,954.4,729.02
2016,5,18,15,15,826.5,115.5,3.95,18.5,705.0,929.33,715.54
2016,5,18,15,30,813.0,113.0,4.1,18.0,663.0,901.84,700.26
2016,5,18,15,45,791.0,111.5,4.25,18.0,616.0,865.55,677.15
2016,5,18,16,0,769.0,110.0,4.4,18.0,569.0,827.58,652.75
2016,5,18,16,15,745.5,106.0,4.45,17.5,520.0,784.03,624.59
2016,5,18,16,30,722.0,102.0,4.5,17.0,471.0,743.73,598.29
2016,5,18,16,45,384.5,132.0,4.6,16.5,326.5,481.53,396.28
2016,5,18,17,0,47.0,162.0,4.7,16.0,182.0,210.39,171.17
2016,5,18,17,15,40.0,141.0,4.75,15.5,156.5,181.98,148.65
2016,5,18,17,30,33.0,120.0,4.8,15.0,131.0,153.76,125.41
2016,5,18,17,45,244.0,92.0,4.85,15.0,149.0,278.48,233.59
2016,5,18,18,0,455.0,64.0,4.9,15.0,167.0,378.43,315.86
2016,5,18,18,15,368.5,53.0,4.9,14.5,122.5,296.56,244.32
2016,5,18,18,30,282.0,42.0,4.9,14.0,78.0,220.88,176.57
2016,5,18,18,45,162.5,27.0,4.9,14.0,46.0,133.6,89.52
2016,5,18,19,0,43.0,12.0,4.9,14.0,14.0,29.52,0.0
2016,5,18,19,15,21.5,6.0,4.9,14.0,7.0,5.72,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,70.0,18.0,6.45,12.0,24.5,15.05,0.0
2016,5,19,5,30,140.0,36.0,6.7,12.0,49.0,29.34,18.05
2016,5,19,5,45,239.0,51.0,6.95,12.0,89.5,39.26,28.74
2016,5,19,6,0,338.0,66.0,7.2,12.0,130.0,49.84,38.8
2016,5,19,6,15,409.0,77.0,7.25,12.0,177.5,56.82,45.45
2016,5,19,6,30,480.0,88.0,7.3,12.0,225.0,63.49,51.6
2016,5,19,6,45,390.5,112.5,7.4,12.5,239.0,79.21,65.56
2016,5,19,7,0,301.0,137.0,7.5,13.0,253.0,100.83,84.52
2016,5,19,7,15,246.0,167.0,7.3,13.0,270.5,123.38,97.01
2016,5,19,7,30,191.0,197.0,7.1,13.0,288.0,164.18,126.54
2016,5,19,7,45,461.5,159.0,6.95,13.5,411.0,166.79,114.45
2016,5,19,8,0,732.0,121.0,6.8,14.0,534.0,207.81,136.12
2016,5,19,8,15,754.5,125.5,6.85,14.0,583.0,256.09,178.11
2016,5,19,8,30,777.0,130.0,6.9,14.0,632.0,312.18,227.94
2016,5,19,8,45,607.5,202.0,6.95,14.0,611.0,351.68,268.91
2016,5,19,9,0,438.0,274.0,7.0,14.0,590.0,379.55,297.49
2016,5,19,9,15,642.0,207.0,6.9,14.0,698.5,436.53,343.97
2016,5,19,9,30,846.0,140.0,6.8,14.0,807.0,515.88,409.59
2016,5,19,9,45,857.0,142.5,6.75,14.5,842.5,566.01,451.46
2016,5,19,10,0,868.0,145.0,6.7,15.0,878.0,616.09,492.26
2016,5,19,10,15,876.0,146.5,6.65,15.0,906.5,664.88,531.98
2016,5,19,10,30,884.0,148.0,6.6,15.0,935.0,710.4,568.46
2016,5,19,10,45,892.0,148.0,6.6,15.0,957.5,753.66,602.74
2016,5,19,11,0,900.0,148.0,6.6,15.0,980.0,795.69,634.99
2016,5,19,11,15,903.0,148.5,6.65,15.0,993.5,832.9,662.42
2016,5,19,11,30,906.0,149.0,6.7,15.0,1007.0,868.22,688.38
2016,5,19,11,45,905.0,151.0,6.75,15.5,1012.0,899.49,709.96
2016,5,19,12,0,904.0,153.0,6.8,16.0,1017.0,928.43,729.75
2016,5,19,12,15,903.5,153.0,6.85,15.5,1014.5,953.55,749.59
2016,5,19,12,30,903.0,153.0,6.9,15.0,1012.0,976.09,767.71
2016,5,19,12,45,908.5,147.0,7.0,15.0,1003.5,995.88,782.73
2016,5,19,13,0,914.0,141.0,7.1,15.0,995.0,1012.82,795.81
2016,5,19,13,15,910.5,140.0,7.3,15.0,977.5,1023.02,804.66
2016,5,19,13,30,907.0,139.0,7.5,15.0,960.0,1030.1,811.41
2016,5,19,13,45,788.5,194.5,7.75,15.0,895.0,988.1,782.62
2016,5,19,14,0,670.0,250.0,8.0,15.0,830.0,941.7,750.24
2016,5,19,14,15,613.0,263.5,8.1,15.0,779.0,903.05,721.52
2016,5,19,14,30,556.0,277.0,8.2,15.0,728.0,859.98,689.24
2016,5,19,14,45,612.5,237.0,8.3,15.0,713.5,875.47,704.64
2016,5,19,15,0,669.0,197.0,8.4,15.0,699.0,883.86,713.53
2016,5,19,15,15,609.0,203.0,8.45,14.5,640.5,826.76,672.76
2016,5,19,15,30,549.0,209.0,8.5,14.0,582.0,764.16,626.18
2016,5,19,15,45,562.0,187.5,8.55,14.0,546.0,742.88,612.14
2016,5,19,16,0,575.0,166.0,8.6,14.0,510.0,725.12,600.48
2016,5,19,16,15,529.0,164.0,8.7,13.5,459.5,663.88,554.01
2016,5,19,16,30,483.0,162.0,8.8,13.0,409.0,609.98,512.43
2016,5,19,16,45,435.0,152.0,8.9,13.0,356.5,546.38,461.41
2016,5,19,17,0,387.0,142.0,9.0,13.0,304.0,484.66,411.01
2016,5,19,17,15,341.0,133.0,8.95,12.5,262.0,414.82,353.72
2016,5,19,17,30,295.0,124.0,8.9,12.0,220.0,362.14,309.26
2016,5,19,17,45,260.5,105.5,8.85,12.0,179.0,307.65,262.11
2016,5,19,18,0,226.0,87.0,8.8,12.0,138.0,255.39,215.84
2016,5,19,18,15,176.5,68.0,8.8,12.0,102.0,196.37,162.85
2016,5,19,18,30,127.0,49.0,8.8,12.0,66.0,141.12,112.55
2016,5,19,18,45,63.5,30.5,8.8,12.0,39.0,74.68,49.34
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,5.72,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,19.5,16.0,7.7,12.0,18.0,14.17,0.0
2016,5,20,5,30,39.0,32.0,7.7,12.0,36.0,27.45,16.71
2016,5,20,5,45,76.5,52.0,7.7,12.0,64.5,43.38,32.38
2016,5,20,6,0,114.0,72.0,7.7,12.0,93.0,58.93,46.9
2016,5,20,6,15,139.0,93.0,7.65,12.0,127.0,74.74,61.49
2016,5,20,6,30,164.0,114.0,7.6,12.0,161.0,90.14,75.47
2016,5,20,6,45,194.0,131.0,7.6,12.5,197.5,97.08,81.49
2016,5,20,7,0,224.0,148.0,7.6,13.0,234.0,107.79,90.67
2016,5,20,7,15,272.0,164.0,7.55,13.0,283.5,122.48,95.64
2016,5,20,7,30,320.0,180.0,7.5,13.0,333.0,154.2,113.54
2016,5,20,7,45,305.5,206.0,7.5,13.0,364.5,190.55,141.26
2016,5,20,8,0,291.0,232.0,7.5,13.0,396.0,225.96,170.73
2016,5,20,8,15,225.5,263.0,7.45,13.0,397.0,260.47,202.4
2016,5,20,8,30,160.0,294.0,7.4,13.0,398.0,280.65,221.8
2016,5,20,8,45,228.0,306.5,7.4,13.5,466.0,324.55,256.0
2016,5,20,9,0,296.0,319.0,7.4,14.0,534.0,367.73,290.22
2016,5,20,9,15,567.0,230.5,7.35,14.0,668.5,426.23,336.74
2016,5,20,9,30,838.0,142.0,7.3,14.0,803.0,514.82,409.51
2016,5,20,9,45,856.0,138.5,7.3,14.0,839.0,563.13,451.07
2016,5,20,10,0,874.0,135.0,7.3,14.0,875.0,614.77,494.44
2016,5,20,10,15,655.5,248.0,7.25,14.0,813.0,613.11,492.25
2016,5,20,10,30,437.0,361.0,7.2,14.0,751.0,599.42,478.82
2016,5,20,10,45,362.0,403.0,7.2,14.0,731.0,609.18,485.28
2016,5,20,11,0,287.0,445.0,7.2,14.0,711.0,609.8,484.18
2016,5,20,11,15,301.5,447.5,7.15,14.0,730.0,639.83,507.56
2016,5,20,11,30,316.0,450.0,7.1,14.0,749.0,670.34,531.1
2016,5,20,11,45,611.5,296.0,7.1,14.0,879.0,793.18,632.97
2016,5,20,12,0,907.0,142.0,7.1,14.0,1009.0,921.82,732.22
2016,5,20,12,15,624.0,293.5,7.1,14.0,889.0,846.77,673.22
2016,5,20,12,30,341.0,445.0,7.1,14.0,769.0,748.96,591.46
2016,5,20,12,45,310.5,449.0,7.1,14.0,742.5,737.5,582.66
2016,5,20,13,0,280.0,453.0,7.1,14.0,716.0,723.93,571.96
2016,5,20,13,15,225.5,452.5,7.1,14.0,662.0,672.06,531.8
2016,5,20,13,30,171.0,452.0,7.1,14.0,608.0,625.71,495.43
2016,5,20,13,45,282.5,409.5,7.1,14.0,658.5,707.69,562.44
2016,5,20,14,0,394.0,367.0,7.1,14.0,709.0,778.46,620.18
2016,5,20,14,15,468.0,324.5,7.05,14.0,716.5,822.1,655.9
2016,5,20,14,30,542.0,282.0,7.0,14.0,724.0,852.02,681.66
2016,5,20,14,45,457.5,298.5,7.0,14.0,659.5,787.28,631.62
2016,5,20,15,0,373.0,315.0,7.0,14.0,595.0,709.88,571.88
2016,5,20,15,15,586.0,221.5,6.95,14.0,633.5,820.36,664.24
2016,5,20,15,30,799.0,128.0,6.9,14.0,672.0,907.33,731.97
2016,5,20,15,45,777.0,126.0,6.85,14.0,624.5,870.74,705.7
2016,5,20,16,0,755.0,124.0,6.8,14.0,577.0,837.43,682.32
2016,5,20,16,15,522.5,164.5,6.7,13.5,465.5,659.34,545.82
2016,5,20,16,30,290.0,205.0,6.6,13.0,354.0,486.22,404.62
2016,5,20,16,45,466.0,154.0,6.55,13.0,364.0,574.03,481.22
2016,5,20,17,0,642.0,103.0,6.5,13.0,374.0,640.19,538.1
2016,5,20,17,15,598.0,96.0,6.4,12.5,322.0,576.96,488.31
2016,5,20,17,30,554.0,89.0,6.3,12.0,270.0,515.39,438.24
2016,5,20,17,45,493.5,80.0,6.2,12.0,220.5,442.79,376.6
2016,5,20,18,0,433.0,71.0,6.1,12.0,171.0,371.39,314.35
2016,5,20,18,15,344.5,59.5,5.95,12.0,126.5,289.92,241.94
2016,5,20,18,30,256.0,48.0,5.8,12.0,82.0,216.45,175.07
2016,5,20,18,45,145.5,31.5,5.7,12.0,49.5,134.13,94.43
2016,5,20,19,0,35.0,15.0,5.6,12.0,17.0,29.12,0.0
2016,5,20,19,15,17.5,7.5,5.5,12.0,8.5,13.78,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,81.5,17.5,3.3,12.0,25.0,13.78,0.0
2016,5,21,5,30,163.0,35.0,3.4,12.0,50.0,27.34,16.82
2016,5,21,5,45,254.5,49.5,3.55,12.5,90.0,37.97,27.66
2016,5,21,6,0,346.0,64.0,3.7,13.0,130.0,48.16,37.23
2016,5,21,6,15,413.5,75.0,3.75,13.0,177.0,55.18,43.84
2016,5,21,6,30,481.0,86.0,3.8,13.0,224.0,61.88,49.97
2016,5,21,6,45,411.5,109.5,3.85,13.0,244.0,76.91,63.36
2016,5,21,7,0,342.0,133.0,3.9,13.0,264.0,91.09,75.79
2016,5,21,7,15,382.5,146.5,3.95,13.0,313.0,105.4,79.39
2016,5,21,7,30,423.0,160.0,4.0,13.0,362.0,140.12,97.63
2016,5,21,7,45,363.0,195.0,4.1,13.5,382.0,190.48,137.84
2016,5,21,8,0,303.0,230.0,4.2,14.0,402.0,227.19,169.75
2016,5,21,8,15,222.5,262.0,4.3,14.0,394.5,259.56,199.89
2016,5,21,8,30,142.0,294.0,4.4,14.0,387.0,276.04,216.52
2016,5,21,8,45,262.0,295.0,4.5,14.0,480.0,319.84,249.42
2016,5,21,9,0,382.0,296.0,4.6,14.0,573.0,383.12,299.08
2016,5,21,9,15,376.5,316.5,4.6,14.0,601.5,419.58,329.42
2016,5,21,9,30,371.0,337.0,4.6,14.0,630.0,455.56,358.85
2016,5,21,9,45,588.5,250.5,4.6,14.0,738.5,514.2,406.89
2016,5,21,10,0,806.0,164.0,4.6,14.0,847.0,598.88,475.53
2016,5,21,10,15,615.5,264.5,4.55,14.0,796.0,603.17,477.63
2016,5,21,10,30,425.0,365.0,4.5,14.0,745.0,595.31,469.16
2016,5,21,10,45,452.0,368.5,4.45,14.0,780.5,640.01,503.49
2016,5,21,11,0,479.0,372.0,4.4,14.0,816.0,686.17,538.21
2016,5,21,11,15,465.5,382.0,4.35,14.0,818.0,707.91,553.82
2016,5,21,11,30,452.0,392.0,4.3,14.0,820.0,728.01,568.12
2016,5,21,11,45,651.0,278.5,4.3,14.0,899.5,810.97,634.47
2016,5,21,12,0,850.0,165.0,4.3,14.0,979.0,899.08,699.65
2016,5,21,12,15,849.5,165.0,4.3,14.0,977.0,923.8,716.52
2016,5,21,12,30,849.0,165.0,4.3,14.0,975.0,946.03,732.12
2016,5,21,12,45,538.5,315.0,4.3,14.0,827.0,826.22,642.82
2016,5,21,13,0,228.0,465.0,4.3,14.0,679.0,679.0,526.96
2016,5,21,13,15,315.0,425.0,4.3,14.0,714.5,739.5,575.35
2016,5,21,13,30,402.0,385.0,4.3,14.0,750.0,800.41,622.44
2016,5,21,13,45,272.0,405.0,4.35,14.0,649.0,692.86,541.1
2016,5,21,14,0,142.0,425.0,4.4,14.0,548.0,580.25,454.65
2016,5,21,14,15,294.5,370.0,4.35,14.0,613.5,688.46,541.7
2016,5,21,14,30,447.0,315.0,4.3,14.0,679.0,794.25,623.99
2016,5,21,14,45,405.0,316.5,4.3,14.0,635.5,755.58,595.06
2016,5,21,15,0,363.0,318.0,4.3,14.0,592.0,703.81,557.36
2016,5,21,15,15,237.5,314.0,4.25,14.0,489.0,579.13,461.65
2016,5,21,15,30,112.0,310.0,4.2,14.0,386.0,429.09,343.99
2016,5,21,15,45,172.5,285.5,4.2,14.0,393.5,471.85,380.91
2016,5,21,16,0,233.0,261.0,4.2,14.0,401.0,496.98,403.45
2016,5,21,16,15,278.5,230.0,4.15,14.0,383.5,511.32,416.97
2016,5,21,16,30,324.0,199.0,4.1,14.0,366.0,507.52,416.57
2016,5,21,16,45,490.0,146.5,4.1,14.0,369.5,584.82,482.25
2016,5,21,17,0,656.0,94.0,4.1,14.0,373.0,640.82,528.87
2016,5,21,17,15,615.5,88.0,4.1,13.5,322.0,580.95,483.85
2016,5,21,17,30,575.0,82.0,4.1,13.0,271.0,522.5,437.92
2016,5,21,17,45,519.0,73.5,4.1,13.0,222.0,452.71,380.3
2016,5,21,18,0,463.0,65.0,4.1,13.0,173.0,386.38,323.6
2016,5,21,18,15,380.5,54.5,3.9,12.5,128.5,306.67,254.3
2016,5,21,18,30,298.0,44.0,3.7,12.0,84.0,232.58,188.0
2016,5,21,18,45,180.5,29.5,3.55,12.0,51.0,147.09,105.42
2016,5,21,19,0,63.0,15.0,3.4,12.0,18.0,50.61,0.0
2016,5,21,19,15,31.5,7.5,3.35,12.0,9.0,19.13,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,98.0,17.5,2.5,12.0,27.0,13.77,0.0
2016,5,22,5,30,196.0,35.0,2.6,12.0,54.0,27.33,16.96
2016,5,22,5,45,289.5,48.5,2.75,12.5,95.0,37.17,27.0
2016,5,22,6,0,383.0,62.0,2.9,13.0,136.0,46.61,35.88
2016,5,22,6,15,329.0,85.0,2.85,13.0,161.5,62.61,50.47
2016,5,22,6,30,275.0,108.0,2.8,13.0,187.0,82.07,67.95
2016,5,22,6,45,316.5,119.5,2.8,13.0,228.0,89.68,74.66
2016,5,22,7,0,358.0,131.0,2.8,13.0,269.0,89.63,74.45
2016,5,22,7,15,253.0,166.0,2.75,13.0,270.5,124.61,96.72
2016,5,22,7,30,148.0,201.0,2.7,13.0,272.0,165.14,127.99
2016,5,22,7,45,439.5,160.0,2.7,13.5,403.0,167.32,115.11
2016,5,22,8,0,731.0,119.0,2.7,14.0,534.0,209.64,136.98
2016,5,22,8,15,542.0,191.0,2.7,14.0,513.5,264.26,191.27
2016,5,22,8,30,353.0,263.0,2.7,14.0,493.0,304.33,231.8
2016,5,22,8,45,578.5,198.0,2.7,14.5,604.5,341.43,257.98
2016,5,22,9,0,804.0,133.0,2.7,15.0,716.0,410.29,311.67
2016,5,22,9,15,816.0,135.5,2.75,15.0,754.5,459.21,353.75
2016,5,22,9,30,828.0,138.0,2.8,15.0,793.0,508.6,395.32
2016,5,22,9,45,854.0,130.0,2.85,15.0,830.5,560.36,437.76
2016,5,22,10,0,880.0,122.0,2.9,15.0,868.0,609.26,477.27
2016,5,22,10,15,886.0,123.0,2.95,15.0,895.0,654.17,512.81
2016,5,22,10,30,892.0,124.0,3.0,15.0,922.0,698.05,546.84
2016,5,22,10,45,895.0,126.0,3.1,15.0,941.5,739.5,578.63
2016,5,22,11,0,898.0,128.0,3.2,15.0,961.0,779.36,607.54
2016,5,22,11,15,900.0,128.5,3.25,15.0,973.5,815.4,632.89
2016,5,22,11,30,902.0,129.0,3.3,15.0,986.0,849.49,656.76
2016,5,22,11,45,901.0,130.5,3.35,15.5,990.5,879.88,676.71
2016,5,22,12,0,900.0,132.0,3.4,16.0,995.0,907.92,694.95
2016,5,22,12,15,899.5,132.0,3.5,16.0,992.5,932.58,712.46
2016,5,22,12,30,899.0,132.0,3.6,16.0,990.0,954.67,728.27
