Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,45,894.5,133.0,3.75,16.0,979.5,971.3,740.75
2016,5,22,13,0,890.0,134.0,3.9,16.0,969.0,985.02,751.38
2016,5,22,13,15,886.0,133.0,4.0,15.5,951.5,994.3,760.2
2016,5,22,13,30,882.0,132.0,4.1,15.0,934.0,1000.55,767.11
2016,5,22,13,45,874.5,131.5,4.2,15.0,909.5,1000.82,768.62
2016,5,22,14,0,867.0,131.0,4.3,15.0,885.0,998.04,768.19
2016,5,22,14,15,859.0,129.5,4.35,15.0,854.0,990.72,764.62
2016,5,22,14,30,851.0,128.0,4.4,15.0,823.0,980.46,759.14
2016,5,22,14,45,673.5,196.0,4.45,15.0,730.5,892.79,698.8
2016,5,22,15,0,496.0,264.0,4.5,15.0,638.0,786.46,620.29
2016,5,22,15,15,648.0,191.5,4.55,15.0,651.5,852.87,674.81
2016,5,22,15,30,800.0,119.0,4.6,15.0,665.0,899.41,710.14
2016,5,22,15,45,649.5,156.5,4.65,15.0,580.5,795.75,636.05
2016,5,22,16,0,499.0,194.0,4.7,15.0,496.0,685.03,553.38
2016,5,22,16,15,607.5,149.5,4.7,14.5,485.5,722.84,587.54
2016,5,22,16,30,716.0,105.0,4.7,14.0,475.0,745.33,607.48
2016,5,22,16,45,533.5,127.5,4.75,14.0,387.5,603.73,499.18
2016,5,22,17,0,351.0,150.0,4.8,14.0,300.0,453.76,378.36
2016,5,22,17,15,323.0,135.5,4.8,13.5,259.0,405.56,340.61
2016,5,22,17,30,295.0,121.0,4.8,13.0,218.0,358.73,302.57
2016,5,22,17,45,387.5,92.0,4.8,13.0,197.0,385.73,325.67
2016,5,22,18,0,480.0,63.0,4.8,13.0,176.0,395.12,332.31
2016,5,22,18,15,400.0,53.0,4.65,13.0,131.5,316.65,263.01
2016,5,22,18,30,320.0,43.0,4.5,13.0,87.0,244.71,197.89
2016,5,22,18,45,207.0,29.0,4.35,13.0,53.0,158.63,115.24
2016,5,22,19,0,94.0,15.0,4.2,13.0,19.0,70.39,0.0
2016,5,22,19,15,47.0,7.5,4.1,12.5,9.5,25.09,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,10.0,3.2,12.0,10.0,9.27,0.0
2016,5,23,5,30,0.0,20.0,3.3,12.0,20.0,18.55,9.78
2016,5,23,5,45,0.0,35.5,3.45,12.5,35.5,32.92,23.3
2016,5,23,6,0,0.0,51.0,3.6,13.0,51.0,46.7,35.97
2016,5,23,6,15,0.0,69.0,3.6,13.0,69.0,62.37,50.27
2016,5,23,6,30,0.0,87.0,3.6,13.0,87.0,77.88,64.23
2016,5,23,6,45,0.0,106.0,3.6,13.5,106.5,94.01,78.37
2016,5,23,7,0,0.0,125.0,3.6,14.0,126.0,109.99,92.1
2016,5,23,7,15,0.0,129.0,3.6,14.0,129.5,114.68,91.49
2016,5,23,7,30,0.0,133.0,3.6,14.0,133.0,119.45,95.16
2016,5,23,7,45,70.5,191.0,3.65,14.0,231.5,168.31,132.07
2016,5,23,8,0,141.0,249.0,3.7,14.0,330.0,221.05,171.56
2016,5,23,8,15,177.0,270.5,3.7,14.0,380.5,256.02,198.5
2016,5,23,8,30,213.0,292.0,3.7,14.0,431.0,294.93,229.12
2016,5,23,8,45,501.0,212.0,3.7,14.5,568.0,328.98,250.8
2016,5,23,9,0,789.0,132.0,3.7,15.0,705.0,404.69,309.02
2016,5,23,9,15,801.0,135.0,3.7,15.0,743.5,453.24,351.03
2016,5,23,9,30,813.0,138.0,3.7,15.0,782.0,502.29,392.56
2016,5,23,9,45,831.5,134.0,3.75,15.0,817.0,549.13,431.67
2016,5,23,10,0,850.0,130.0,3.8,15.0,852.0,599.52,472.55
2016,5,23,10,15,569.0,277.0,3.75,15.0,767.0,586.19,460.33
2016,5,23,10,30,288.0,424.0,3.7,15.0,682.0,558.91,435.46
2016,5,23,10,45,357.5,404.5,3.7,15.0,731.5,608.25,474.01
2016,5,23,11,0,427.0,385.0,3.7,15.0,781.0,659.67,513.51
2016,5,23,11,15,654.5,260.0,3.65,15.0,876.5,745.4,581.93
2016,5,23,11,30,882.0,135.0,3.6,15.0,972.0,839.22,651.62
2016,5,23,11,45,679.0,266.5,3.55,15.0,913.5,824.43,638.07
2016,5,23,12,0,476.0,398.0,3.5,15.0,855.0,795.4,611.22
2016,5,23,12,15,682.0,265.0,3.45,15.0,918.0,873.29,673.27
2016,5,23,12,30,888.0,132.0,3.4,15.0,981.0,945.12,723.53
2016,5,23,12,45,859.5,149.5,3.4,15.0,964.5,954.71,729.76
2016,5,23,13,0,831.0,167.0,3.4,15.0,948.0,969.37,740.12
2016,5,23,13,15,640.0,267.0,3.4,15.0,862.0,904.93,694.82
2016,5,23,13,30,449.0,367.0,3.4,15.0,776.0,828.8,636.29
2016,5,23,13,45,414.5,371.5,3.45,15.0,741.5,807.7,621.92
2016,5,23,14,0,380.0,376.0,3.5,15.0,707.0,774.8,598.86
2016,5,23,14,15,596.5,260.5,3.55,15.0,758.5,885.44,685.98
2016,5,23,14,30,813.0,145.0,3.6,15.0,810.0,971.0,748.0
2016,5,23,14,45,808.0,139.5,3.7,15.0,775.5,956.94,739.45
2016,5,23,15,0,803.0,134.0,3.8,15.0,741.0,940.04,729.77
2016,5,23,15,15,582.5,207.0,3.9,15.0,634.5,807.75,636.71
2016,5,23,15,30,362.0,280.0,4.0,15.0,528.0,656.69,521.81
2016,5,23,15,45,227.5,272.0,4.1,15.0,424.5,506.51,406.93
2016,5,23,16,0,93.0,264.0,4.2,15.0,321.0,362.07,291.84
2016,5,23,16,15,64.0,231.5,4.3,15.0,269.5,300.31,243.2
2016,5,23,16,30,35.0,199.0,4.4,15.0,218.0,239.51,194.08
2016,5,23,16,45,17.5,162.0,4.5,15.0,171.5,173.93,140.54
2016,5,23,17,0,0.0,125.0,4.6,15.0,125.0,121.47,96.87
2016,5,23,17,15,0.0,108.0,4.6,14.5,108.0,104.77,83.36
2016,5,23,17,30,0.0,91.0,4.6,14.0,91.0,87.96,69.49
2016,5,23,17,45,0.0,74.5,4.7,14.0,74.5,71.59,55.6
2016,5,23,18,0,0.0,58.0,4.8,14.0,58.0,55.06,41.38
2016,5,23,18,15,149.0,51.5,4.75,13.5,72.0,156.15,128.38
2016,5,23,18,30,298.0,45.0,4.7,13.0,86.0,234.4,190.11
2016,5,23,18,45,188.0,30.5,4.7,13.0,52.5,151.99,111.52
2016,5,23,19,0,78.0,16.0,4.7,13.0,19.0,65.64,0.0
2016,5,23,19,15,39.0,8.0,4.65,13.0,9.5,22.56,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,17.0,3.7,13.0,28.0,13.33,0.0
2016,5,24,5,30,220.0,34.0,3.8,13.0,56.0,26.47,16.37
2016,5,24,5,45,318.0,45.5,3.9,13.0,97.0,34.75,24.86
2016,5,24,6,0,416.0,57.0,4.0,13.0,138.0,43.28,32.94
2016,5,24,6,15,208.0,59.0,4.0,13.0,99.5,42.53,32.56
2016,5,24,6,30,0.0,61.0,4.0,13.0,61.0,56.69,45.34
2016,5,24,6,45,0.0,74.0,4.0,13.0,74.0,68.31,55.7
2016,5,24,7,0,0.0,87.0,4.0,13.0,87.0,79.84,65.81
2016,5,24,7,15,17.0,135.0,4.0,13.0,143.5,119.79,95.92
2016,5,24,7,30,34.0,183.0,4.0,13.0,200.0,152.99,122.2
2016,5,24,7,45,172.5,206.5,4.0,13.5,303.5,184.67,141.27
2016,5,24,8,0,311.0,230.0,4.0,14.0,407.0,230.15,171.79
2016,5,24,8,15,282.5,258.0,4.0,14.0,429.5,263.61,200.85
2016,5,24,8,30,254.0,286.0,4.0,14.0,452.0,294.6,227.84
2016,5,24,8,45,221.5,312.5,4.0,14.5,464.0,328.29,256.02
2016,5,24,9,0,189.0,339.0,4.0,15.0,476.0,351.19,274.84
2016,5,24,9,15,218.0,355.0,4.0,15.0,521.5,389.66,305.19
2016,5,24,9,30,247.0,371.0,4.0,15.0,567.0,424.13,332.4
2016,5,24,9,45,281.0,380.0,4.0,15.0,612.0,465.68,364.96
2016,5,24,10,0,315.0,389.0,4.0,15.0,657.0,510.22,399.56
2016,5,24,10,15,324.5,399.5,4.0,15.0,683.5,543.7,425.3
2016,5,24,10,30,334.0,410.0,4.0,15.0,710.0,577.76,451.21
2016,5,24,10,45,611.5,272.0,4.0,15.0,835.0,667.95,524.67
2016,5,24,11,0,889.0,134.0,4.0,15.0,960.0,779.13,611.38
2016,5,24,11,15,891.5,135.0,4.0,15.0,973.0,815.67,636.67
2016,5,24,11,30,894.0,136.0,4.0,15.0,986.0,850.33,660.96
2016,5,24,11,45,897.5,134.5,4.05,15.5,992.0,881.6,681.71
2016,5,24,12,0,901.0,133.0,4.1,16.0,998.0,910.74,700.86
2016,5,24,12,15,900.5,133.0,4.1,16.0,996.0,935.42,717.91
2016,5,24,12,30,900.0,133.0,4.1,16.0,994.0,957.53,733.23
2016,5,24,12,45,897.0,133.0,4.15,16.0,984.0,974.62,745.42
2016,5,24,13,0,894.0,133.0,4.2,16.0,974.0,988.84,755.77
2016,5,24,13,15,890.0,132.0,4.25,16.0,957.0,998.17,762.87
2016,5,24,13,30,886.0,131.0,4.3,16.0,940.0,1004.45,768.04
2016,5,24,13,45,882.5,128.5,4.35,16.0,916.0,1006.63,770.64
2016,5,24,14,0,879.0,126.0,4.4,16.0,892.0,1005.71,771.35
2016,5,24,14,15,871.0,124.5,4.45,15.5,861.0,998.34,769.23
2016,5,24,14,30,863.0,123.0,4.5,15.0,830.0,988.0,765.16
2016,5,24,14,45,619.5,219.5,4.55,15.0,715.5,866.18,680.17
2016,5,24,15,0,376.0,316.0,4.6,15.0,601.0,714.7,564.4
2016,5,24,15,15,296.5,313.5,4.65,15.0,531.0,634.96,504.92
2016,5,24,15,30,217.0,311.0,4.7,15.0,461.0,542.39,434.12
2016,5,24,15,45,125.0,273.0,4.8,15.0,358.0,413.95,333.55
2016,5,24,16,0,33.0,235.0,4.9,15.0,255.0,274.77,221.12
2016,5,24,16,15,95.5,229.0,4.9,14.5,280.0,324.57,265.02
2016,5,24,16,30,158.0,223.0,4.9,14.0,305.0,384.42,316.26
2016,5,24,16,45,103.0,195.0,4.95,14.0,246.0,305.09,251.35
2016,5,24,17,0,48.0,167.0,5.0,14.0,187.0,216.53,177.85
2016,5,24,17,15,42.0,146.0,5.0,13.5,162.0,188.8,155.5
2016,5,24,17,30,36.0,125.0,5.0,13.0,137.0,161.19,132.71
2016,5,24,17,45,269.0,93.5,5.0,13.0,159.5,297.7,252.12
2016,5,24,18,0,502.0,62.0,5.0,13.0,182.0,408.71,344.44
2016,5,24,18,15,421.5,52.5,4.9,13.0,136.5,329.45,274.26
2016,5,24,18,30,341.0,43.0,4.8,13.0,91.0,256.73,208.51
2016,5,24,18,45,222.5,30.0,4.75,13.0,56.5,167.48,124.54
2016,5,24,19,0,104.0,17.0,4.7,13.0,22.0,78.9,0.0
2016,5,24,19,15,52.0,8.5,4.6,13.0,11.0,28.09,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,116.5,17.0,3.1,13.0,28.5,13.31,0.0
2016,5,25,5,30,233.0,34.0,3.2,13.0,57.0,26.45,16.44
2016,5,25,5,45,327.0,45.5,3.3,13.0,98.5,35.51,25.55
2016,5,25,6,0,421.0,57.0,3.4,13.0,140.0,43.2,32.89
2016,5,25,6,15,210.5,54.5,3.4,13.0,96.0,39.17,29.56
2016,5,25,6,30,0.0,52.0,3.4,13.0,52.0,48.33,37.87
2016,5,25,6,45,0.0,63.0,3.4,13.0,63.0,58.59,47.02
2016,5,25,7,0,0.0,74.0,3.4,13.0,74.0,68.87,56.06
2016,5,25,7,15,0.0,94.5,3.45,13.0,94.5,86.8,68.39
2016,5,25,7,30,0.0,115.0,3.5,13.0,115.0,104.73,83.21
2016,5,25,7,45,2.0,144.5,3.55,13.5,145.5,130.41,104.03
2016,5,25,8,0,4.0,174.0,3.6,14.0,176.0,156.34,124.72
2016,5,25,8,15,5.0,184.0,3.7,14.0,187.0,166.36,132.47
2016,5,25,8,30,6.0,194.0,3.8,14.0,198.0,176.44,140.3
2016,5,25,8,45,5.5,193.5,3.9,14.5,197.5,177.17,140.31
2016,5,25,9,0,5.0,193.0,4.0,15.0,197.0,177.63,140.14
2016,5,25,9,15,7.0,208.0,4.05,15.0,214.0,192.49,151.81
2016,5,25,9,30,9.0,223.0,4.1,15.0,231.0,207.63,163.65
2016,5,25,9,45,7.5,209.0,4.2,15.0,216.0,195.59,153.82
2016,5,25,10,0,6.0,195.0,4.3,15.0,201.0,183.06,143.64
2016,5,25,10,15,6.5,196.5,4.3,15.0,203.0,185.39,145.37
2016,5,25,10,30,7.0,198.0,4.3,15.0,205.0,187.74,147.11
2016,5,25,10,45,9.0,221.0,4.35,15.0,230.0,210.76,165.36
2016,5,25,11,0,11.0,244.0,4.4,15.0,255.0,234.09,183.73
2016,5,25,11,15,31.5,336.0,4.4,15.0,366.5,334.13,262.32
2016,5,25,11,30,52.0,428.0,4.4,15.0,478.0,438.11,342.01
2016,5,25,11,45,33.0,356.0,4.4,15.0,388.0,360.72,282.19
2016,5,25,12,0,14.0,284.0,4.4,15.0,298.0,277.81,217.61
2016,5,25,12,15,24.0,339.0,4.45,15.0,362.5,343.48,269.17
2016,5,25,12,30,34.0,394.0,4.5,15.0,427.0,408.59,319.32
2016,5,25,12,45,39.5,402.0,4.6,15.5,439.5,425.25,331.66
2016,5,25,13,0,45.0,410.0,4.7,16.0,452.0,442.17,344.34
2016,5,25,13,15,41.0,395.0,4.85,16.0,433.0,426.99,333.14
2016,5,25,13,30,37.0,380.0,5.0,16.0,414.0,411.21,321.53
2016,5,25,13,45,37.5,372.0,5.15,16.0,406.0,406.54,318.57
2016,5,25,14,0,38.0,364.0,5.3,16.0,398.0,401.63,315.41
2016,5,25,14,15,27.0,318.5,5.4,16.0,342.0,345.71,272.34
2016,5,25,14,30,16.0,273.0,5.5,16.0,286.0,278.27,219.69
2016,5,25,14,45,11.5,239.0,5.65,16.0,248.0,240.59,190.22
2016,5,25,15,0,7.0,205.0,5.8,16.0,210.0,202.82,160.29
2016,5,25,15,15,92.0,260.5,5.9,15.5,323.5,366.87,295.44
2016,5,25,15,30,177.0,316.0,6.0,15.0,437.0,510.75,411.82
2016,5,25,15,45,105.0,275.5,6.1,15.0,346.0,384.53,311.28
2016,5,25,16,0,33.0,235.0,6.2,15.0,255.0,274.68,221.75
2016,5,25,16,15,16.5,187.0,6.25,14.5,197.0,197.0,159.08
2016,5,25,16,30,0.0,139.0,6.3,14.0,139.0,133.53,106.71
2016,5,25,16,45,0.0,103.5,6.35,14.0,103.5,97.8,77.19
2016,5,25,17,0,0.0,68.0,6.4,14.0,68.0,63.27,48.27
2016,5,25,17,15,0.0,59.0,6.35,13.5,59.0,54.86,41.36
2016,5,25,17,30,0.0,50.0,6.3,13.0,50.0,46.46,34.33
2016,5,25,17,45,0.0,41.0,6.3,13.0,41.0,38.07,27.14
2016,5,25,18,0,0.0,32.0,6.3,13.0,32.0,29.69,19.87
2016,5,25,18,15,168.0,39.0,6.2,13.0,63.0,160.82,133.24
2016,5,25,18,30,336.0,46.0,6.1,13.0,94.0,257.68,210.33
2016,5,25,18,45,210.0,32.5,6.1,13.0,58.5,165.56,124.25
2016,5,25,19,0,84.0,19.0,6.1,13.0,23.0,74.02,0.0
2016,5,25,19,15,42.0,9.5,6.05,13.0,11.5,25.26,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,79.0,19.5,4.1,13.0,27.5,16.32,0.0
2016,5,26,5,30,158.0,39.0,4.1,13.0,55.0,31.73,20.92
2016,5,26,5,45,249.0,53.5,4.1,13.0,95.0,40.96,30.33
2016,5,26,6,0,340.0,68.0,4.1,13.0,135.0,51.05,39.85
2016,5,26,6,15,407.0,79.0,4.05,13.0,182.0,57.97,46.36
2016,5,26,6,30,474.0,90.0,4.0,13.0,229.0,64.58,52.38
2016,5,26,6,45,237.0,92.0,4.0,13.5,161.5,70.27,57.32
2016,5,26,7,0,0.0,94.0,4.0,14.0,94.0,85.66,70.68
2016,5,26,7,15,0.0,116.5,3.95,14.0,116.5,104.9,83.32
2016,5,26,7,30,0.0,139.0,3.9,14.0,139.0,124.39,99.28
2016,5,26,7,45,2.5,158.5,3.85,14.0,160.5,141.92,113.31
2016,5,26,8,0,5.0,178.0,3.8,14.0,182.0,159.82,127.52
2016,5,26,8,15,10.0,201.5,3.75,14.0,208.5,181.94,144.98
2016,5,26,8,30,15.0,225.0,3.7,14.0,235.0,204.73,162.89
2016,5,26,8,45,20.5,250.0,3.65,14.5,264.5,229.6,182.04
2016,5,26,9,0,26.0,275.0,3.6,15.0,294.0,247.41,195.42
2016,5,26,9,15,30.5,298.0,3.5,15.0,321.5,271.58,214.14
2016,5,26,9,30,35.0,321.0,3.4,15.0,349.0,296.49,233.31
2016,5,26,9,45,101.5,368.0,3.35,15.5,454.0,374.37,293.18
2016,5,26,10,0,168.0,415.0,3.3,16.0,559.0,453.26,352.79
2016,5,26,10,15,143.0,426.5,3.2,16.0,551.5,459.46,356.72
2016,5,26,10,30,118.0,438.0,3.1,16.0,544.0,463.48,359.09
2016,5,26,10,45,133.0,451.5,3.05,16.5,573.5,495.21,382.15
2016,5,26,11,0,148.0,465.0,3.0,17.0,603.0,528.24,405.77
2016,5,26,11,15,118.5,463.5,3.0,17.0,575.0,514.8,395.03
2016,5,26,11,30,89.0,462.0,3.0,17.0,547.0,498.95,382.63
2016,5,26,11,45,92.0,462.0,3.0,17.0,550.5,508.33,389.74
2016,5,26,12,0,95.0,462.0,3.0,17.0,554.0,517.63,396.68
2016,5,26,12,15,82.5,456.5,3.1,17.0,536.5,507.68,389.28
2016,5,26,12,30,70.0,451.0,3.2,17.0,519.0,496.69,381.17
2016,5,26,12,45,60.0,435.0,3.3,17.0,493.0,476.79,366.61
2016,5,26,13,0,50.0,419.0,3.4,17.0,467.0,455.87,351.24
2016,5,26,13,15,64.0,425.5,3.6,17.0,485.5,479.93,370.34
2016,5,26,13,30,78.0,432.0,3.8,17.0,504.0,504.35,389.54
2016,5,26,13,45,100.0,428.5,4.05,17.0,518.0,526.49,407.58
2016,5,26,14,0,122.0,425.0,4.3,17.0,532.0,560.58,434.55
2016,5,26,14,15,156.5,410.5,4.55,17.0,542.5,583.61,454.21
2016,5,26,14,30,191.0,396.0,4.8,17.0,553.0,605.67,473.29
2016,5,26,14,45,113.5,351.5,5.05,17.0,444.0,484.15,380.95
2016,5,26,15,0,36.0,307.0,5.3,17.0,335.0,348.89,275.35
2016,5,26,15,15,51.0,302.5,5.45,16.5,339.5,360.67,286.78
2016,5,26,15,30,66.0,298.0,5.6,16.0,344.0,372.14,297.74
2016,5,26,15,45,49.0,266.5,5.75,16.0,299.0,322.84,259.05
2016,5,26,16,0,32.0,235.0,5.9,16.0,254.0,273.71,220.03
2016,5,26,16,15,30.5,216.0,5.95,15.5,233.0,252.82,204.3
2016,5,26,16,30,29.0,197.0,6.0,15.0,212.0,231.8,188.2
2016,5,26,16,45,71.5,187.5,6.05,15.0,219.5,257.69,211.65
2016,5,26,17,0,114.0,178.0,6.1,15.0,227.0,293.28,242.71
2016,5,26,17,15,330.5,136.5,6.05,14.5,253.5,413.27,347.63
2016,5,26,17,30,547.0,95.0,6.0,14.0,280.0,521.33,439.67
2016,5,26,17,45,484.0,87.0,6.0,14.0,230.5,444.49,375.14
2016,5,26,18,0,421.0,79.0,6.0,14.0,181.0,377.17,317.12
2016,5,26,18,15,339.5,66.5,5.85,13.5,136.5,298.34,248.4
2016,5,26,18,30,258.0,54.0,5.7,13.0,92.0,226.65,184.33
2016,5,26,18,45,152.5,37.0,5.6,13.0,57.0,144.94,108.86
2016,5,26,19,0,47.0,20.0,5.5,13.0,22.0,53.01,0.0
2016,5,26,19,15,23.5,10.0,5.35,12.5,11.0,18.63,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,68.0,20.5,2.6,12.0,27.5,17.11,0.0
2016,5,27,5,30,136.0,41.0,2.5,12.0,55.0,33.21,22.36
2016,5,27,5,45,228.0,57.0,2.4,12.5,96.0,43.7,32.84
2016,5,27,6,0,320.0,73.0,2.3,13.0,137.0,54.9,43.3
2016,5,27,6,15,227.5,97.0,2.15,13.0,149.0,74.45,61.03
2016,5,27,6,30,135.0,121.0,2.0,13.0,161.0,94.85,79.25
2016,5,27,6,45,167.0,137.5,1.85,13.5,196.5,106.87,89.59
2016,5,27,7,0,199.0,154.0,1.7,14.0,232.0,118.53,99.37
2016,5,27,7,15,273.5,166.0,1.55,14.0,289.5,127.51,97.05
2016,5,27,7,30,348.0,178.0,1.4,14.0,347.0,158.92,114.25
2016,5,27,7,45,530.0,154.5,1.3,14.5,443.0,178.05,118.92
2016,5,27,8,0,712.0,131.0,1.2,15.0,539.0,220.09,145.18
2016,5,27,8,15,733.0,135.0,1.1,15.0,586.0,266.46,184.44
2016,5,27,8,30,754.0,139.0,1.0,15.0,633.0,315.03,226.18
2016,5,27,8,45,775.5,140.0,0.9,15.5,678.0,368.58,270.94
2016,5,27,9,0,797.0,141.0,0.8,16.0,723.0,418.21,311.69
2016,5,27,9,15,809.0,143.5,0.75,16.0,761.5,466.63,351.31
2016,5,27,9,30,821.0,146.0,0.7,16.0,800.0,515.56,390.08
2016,5,27,9,45,846.0,139.0,0.7,16.5,837.0,563.62,426.77
2016,5,27,10,0,871.0,132.0,0.7,17.0,874.0,615.71,465.13
2016,5,27,10,15,877.0,133.5,0.75,17.5,901.0,660.55,497.71
2016,5,27,10,30,883.0,135.0,0.8,18.0,928.0,704.4,528.8
2016,5,27,10,45,889.5,134.5,0.9,18.5,948.5,745.74,558.13
2016,5,27,11,0,896.0,134.0,1.0,19.0,969.0,785.76,584.89
2016,5,27,11,15,899.0,135.0,1.25,19.0,982.0,822.87,612.08
2016,5,27,11,30,902.0,136.0,1.5,19.0,995.0,858.12,637.93
2016,5,27,11,45,903.0,136.0,1.75,19.0,1000.5,888.83,660.66
2016,5,27,12,0,904.0,136.0,2.0,19.0,1006.0,917.3,681.88
2016,5,27,12,15,903.5,136.0,2.25,19.0,1003.5,942.07,700.61
2016,5,27,12,30,903.0,136.0,2.5,19.0,1001.0,964.29,717.68
2016,5,27,12,45,899.0,136.5,2.8,19.0,991.0,981.03,731.57
2016,5,27,13,0,895.0,137.0,3.1,19.0,981.0,994.88,743.55
2016,5,27,13,15,891.0,136.0,3.3,19.0,964.0,1004.31,751.8
2016,5,27,13,30,887.0,135.0,3.5,19.0,947.0,1010.71,758.13
2016,5,27,13,45,880.5,134.5,3.7,19.0,922.5,1012.1,761.19
2016,5,27,14,0,874.0,134.0,3.9,19.0,898.0,1010.44,762.29
2016,5,27,14,15,866.5,132.0,4.0,19.0,867.5,1003.22,759.05
2016,5,27,14,30,859.0,130.0,4.1,19.0,837.0,993.02,753.91
2016,5,27,14,45,848.5,128.0,4.2,19.0,800.5,985.77,750.89
2016,5,27,15,0,838.0,126.0,4.3,19.0,764.0,967.04,740.01
2016,5,27,15,15,825.0,123.5,4.3,18.5,722.5,942.71,726.16
2016,5,27,15,30,812.0,121.0,4.3,18.0,681.0,915.95,710.56
2016,5,27,15,45,796.0,117.0,4.35,18.0,635.5,882.46,689.04
2016,5,27,16,0,780.0,113.0,4.4,18.0,590.0,847.03,666.07
2016,5,27,16,15,758.0,109.0,4.4,18.0,541.0,804.64,637.43
2016,5,27,16,30,736.0,105.0,4.4,18.0,492.0,765.43,610.79
2016,5,27,16,45,707.0,100.0,4.4,18.0,441.0,714.37,574.82
2016,5,27,17,0,678.0,95.0,4.4,18.0,390.0,663.19,538.08
2016,5,27,17,15,639.0,89.0,4.35,17.5,339.0,603.58,494.69
2016,5,27,17,30,600.0,83.0,4.3,17.0,288.0,545.22,450.05
2016,5,27,17,45,544.5,76.0,4.25,16.5,238.0,476.34,394.95
2016,5,27,18,0,489.0,69.0,4.2,16.0,188.0,410.67,340.45
2016,5,27,18,15,409.0,58.5,4.05,15.5,142.5,330.66,272.16
2016,5,27,18,30,329.0,48.0,3.9,15.0,97.0,255.89,206.49
2016,5,27,18,45,214.5,34.0,3.8,15.0,61.0,170.0,128.03
2016,5,27,19,0,100.0,20.0,3.7,15.0,25.0,83.5,7.48
2016,5,27,19,15,50.0,10.0,3.6,14.5,12.5,28.96,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,93.5,19.0,2.35,13.0,28.5,14.88,0.0
2016,5,28,5,30,187.0,38.0,2.4,13.0,57.0,29.57,19.28
2016,5,28,5,45,282.0,51.0,2.5,13.5,98.5,38.93,28.56
2016,5,28,6,0,377.0,64.0,2.6,14.0,140.0,47.92,36.96
2016,5,28,6,15,442.0,74.0,2.55,14.5,187.5,54.18,42.74
2016,5,28,6,30,507.0,84.0,2.5,15.0,235.0,60.27,48.15
2016,5,28,6,45,558.0,90.5,2.45,15.5,285.5,62.27,49.79
2016,5,28,7,0,609.0,97.0,2.4,16.0,336.0,64.15,51.23
2016,5,28,7,15,643.5,103.0,2.4,16.0,387.0,83.86,53.28
2016,5,28,7,30,678.0,109.0,2.4,16.0,438.0,125.11,73.33
2016,5,28,7,45,641.0,127.5,2.4,16.5,465.5,170.71,107.63
2016,5,28,8,0,604.0,146.0,2.4,17.0,493.0,213.11,143.68
2016,5,28,8,15,611.0,160.0,2.35,17.5,536.0,258.67,182.13
2016,5,28,8,30,618.0,174.0,2.3,18.0,579.0,305.12,221.69
2016,5,28,8,45,713.5,152.0,2.3,18.5,650.0,352.87,260.32
2016,5,28,9,0,809.0,130.0,2.3,19.0,721.0,414.27,309.8
2016,5,28,9,15,821.0,132.5,2.25,19.0,760.0,463.22,350.8
2016,5,28,9,30,833.0,135.0,2.2,19.0,799.0,512.64,391.13
2016,5,28,9,45,842.0,137.5,2.2,19.5,832.5,560.74,428.76
2016,5,28,10,0,851.0,140.0,2.2,20.0,866.0,608.64,465.09
2016,5,28,10,15,858.0,141.5,2.2,20.0,893.0,655.85,500.77
2016,5,28,10,30,865.0,143.0,2.2,20.0,920.0,699.59,533.23
2016,5,28,10,45,869.0,145.0,2.25,20.5,940.0,740.61,562.31
2016,5,28,11,0,873.0,147.0,2.3,21.0,960.0,780.2,589.12
2016,5,28,11,15,876.0,148.0,2.4,21.0,973.5,816.59,614.12
2016,5,28,11,30,879.0,149.0,2.5,21.0,987.0,851.19,637.85
2016,5,28,11,45,879.5,149.5,2.6,21.0,992.5,881.34,658.53
2016,5,28,12,0,880.0,150.0,2.7,21.0,998.0,909.33,677.79
2016,5,28,12,15,879.5,150.0,2.8,20.5,996.0,933.68,695.99
2016,5,28,12,30,879.0,150.0,2.9,20.0,994.0,955.57,712.69
2016,5,28,12,45,872.0,153.0,3.05,20.0,983.0,971.59,724.63
2016,5,28,13,0,865.0,156.0,3.2,20.0,972.0,984.78,734.82
2016,5,28,13,15,861.0,155.0,3.3,20.0,955.0,994.14,742.2
2016,5,28,13,30,857.0,154.0,3.4,20.0,938.0,1009.3,753.6
2016,5,28,13,45,851.0,152.5,3.5,20.0,914.0,1010.58,755.79
2016,5,28,14,0,845.0,151.0,3.6,20.0,890.0,1008.8,756.17
2016,5,28,14,15,836.5,149.0,3.65,20.0,859.5,1001.01,752.28
2016,5,28,14,30,828.0,147.0,3.7,20.0,829.0,990.26,746.55
2016,5,28,14,45,818.0,144.0,3.8,20.0,793.0,974.1,737.56
2016,5,28,15,0,808.0,141.0,3.9,20.0,757.0,955.21,726.75
2016,5,28,15,15,794.0,138.0,3.9,19.5,715.5,929.88,712.28
2016,5,28,15,30,780.0,135.0,3.9,19.0,674.0,902.21,696.13
2016,5,28,15,45,763.0,130.5,3.9,19.0,628.5,867.96,673.89
2016,5,28,16,0,746.0,126.0,3.9,19.0,583.0,836.81,653.76
2016,5,28,16,15,723.0,121.5,3.85,18.5,534.5,794.07,626.01
2016,5,28,16,30,700.0,117.0,3.8,18.0,486.0,750.32,597.1
2016,5,28,16,45,671.0,111.0,3.8,18.0,435.5,699.17,561.2
2016,5,28,17,0,642.0,105.0,3.8,18.0,385.0,647.95,524.53
2016,5,28,17,15,601.5,98.0,3.7,17.5,334.0,587.23,479.96
2016,5,28,17,30,561.0,91.0,3.6,17.0,283.0,527.89,434.36
2016,5,28,17,45,505.5,82.5,3.5,16.5,234.0,458.61,379.16
2016,5,28,18,0,450.0,74.0,3.4,16.0,185.0,389.41,322.18
2016,5,28,18,15,371.5,62.5,3.2,15.5,140.0,311.96,256.31
2016,5,28,18,30,293.0,51.0,3.0,15.0,95.0,241.32,194.39
2016,5,28,18,45,187.5,35.5,2.9,15.0,60.0,159.28,120.19
2016,5,28,19,0,82.0,20.0,2.8,15.0,25.0,68.48,11.24
2016,5,28,19,15,41.0,10.0,2.75,14.5,12.5,25.51,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,106.0,19.0,2.1,12.0,30.0,14.87,0.23
2016,5,29,5,30,212.0,38.0,2.1,12.0,60.0,29.57,19.43
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.0,38.15,28.02
2016,5,29,6,0,408.0,62.0,2.1,13.0,144.0,47.47,36.74
2016,5,29,6,15,204.0,60.5,2.0,13.0,101.5,43.48,33.45
2016,5,29,6,30,0.0,59.0,1.9,13.0,59.0,54.86,43.73
2016,5,29,6,45,0.0,71.5,1.8,13.5,71.5,66.27,53.76
2016,5,29,7,0,0.0,84.0,1.7,14.0,84.0,77.4,63.35
2016,5,29,7,15,6.0,125.5,1.65,14.0,129.0,112.35,89.3
2016,5,29,7,30,12.0,167.0,1.6,14.0,174.0,147.44,117.57
2016,5,29,7,45,22.5,194.0,1.55,14.5,207.0,172.66,136.86
2016,5,29,8,0,33.0,221.0,1.5,15.0,240.0,190.87,150.31
2016,5,29,8,15,148.0,253.5,1.55,15.0,349.5,238.88,184.11
2016,5,29,8,30,263.0,286.0,1.6,15.0,459.0,298.66,228.2
2016,5,29,8,45,543.0,206.5,1.7,15.5,594.0,341.71,257.1
2016,5,29,9,0,823.0,127.0,1.8,16.0,729.0,417.72,314.82
2016,5,29,9,15,834.5,129.5,1.85,16.0,768.0,467.09,356.54
2016,5,29,9,30,846.0,132.0,1.9,16.0,807.0,516.88,397.7
2016,5,29,9,45,848.0,138.5,2.0,16.5,839.0,565.22,436.1
2016,5,29,10,0,850.0,145.0,2.1,17.0,871.0,612.74,472.79
2016,5,29,10,15,857.0,146.5,2.15,17.0,898.0,658.09,507.74
2016,5,29,10,30,864.0,148.0,2.2,17.0,925.0,703.44,541.92
2016,5,29,10,45,866.0,151.0,2.3,17.5,944.5,743.87,571.16
2016,5,29,11,0,868.0,154.0,2.4,18.0,964.0,782.73,598.29
2016,5,29,11,15,871.0,155.0,2.45,18.0,977.0,818.99,623.15
2016,5,29,11,30,874.0,156.0,2.5,18.0,990.0,853.48,646.7
2016,5,29,11,45,872.5,158.0,2.55,18.0,995.0,883.17,666.91
2016,5,29,12,0,871.0,160.0,2.6,18.0,1000.0,910.65,685.62
2016,5,29,12,15,871.0,160.0,2.65,18.0,998.5,935.36,702.5
2016,5,29,12,30,871.0,160.0,2.7,18.0,997.0,957.67,717.82
2016,5,29,12,45,658.0,274.5,2.75,18.0,903.5,901.17,678.93
2016,5,29,13,0,445.0,389.0,2.8,18.0,810.0,825.44,621.62
2016,5,29,13,15,365.5,413.0,2.9,18.0,755.0,777.14,587.62
2016,5,29,13,30,286.0,437.0,3.0,18.0,700.0,732.98,555.52
2016,5,29,13,45,220.5,434.0,3.1,18.0,633.5,662.02,504.77
2016,5,29,14,0,155.0,431.0,3.2,18.0,567.0,599.45,458.97
2016,5,29,14,15,116.0,405.0,3.3,18.0,505.0,537.7,414.02
2016,5,29,14,30,77.0,379.0,3.4,18.0,443.0,461.77,357.67
2016,5,29,14,45,79.0,362.5,3.5,18.0,425.5,448.72,349.18
2016,5,29,15,0,81.0,346.0,3.6,18.0,408.0,435.2,340.03
2016,5,29,15,15,64.0,317.0,3.6,17.5,364.5,389.07,305.77
2016,5,29,15,30,47.0,288.0,3.6,17.0,321.0,342.82,270.95
2016,5,29,15,45,38.0,260.5,3.65,17.0,286.0,305.69,242.57
2016,5,29,16,0,29.0,233.0,3.7,17.0,251.0,268.49,213.73
2016,5,29,16,15,31.5,217.5,3.7,16.5,236.0,255.17,204.38
2016,5,29,16,30,34.0,202.0,3.7,16.0,221.0,241.61,194.66
2016,5,29,16,45,170.5,182.5,3.75,16.0,259.5,344.31,282.52
2016,5,29,17,0,307.0,163.0,3.8,16.0,298.0,437.41,360.42
2016,5,29,17,15,273.5,149.5,3.85,15.5,258.5,388.11,321.37
2016,5,29,17,30,240.0,136.0,3.9,15.0,219.0,340.78,283.46
2016,5,29,17,45,344.5,106.5,4.0,15.0,203.5,377.92,315.32
2016,5,29,18,0,449.0,77.0,4.1,15.0,188.0,393.18,327.53
2016,5,29,18,15,368.5,65.5,4.1,14.5,142.5,314.61,260.16
2016,5,29,18,30,288.0,54.0,4.1,14.0,97.0,243.04,197.14
2016,5,29,18,45,181.5,38.0,4.1,14.0,61.5,160.16,122.1
2016,5,29,19,0,75.0,22.0,4.1,14.0,26.0,69.15,16.71
2016,5,29,19,15,37.5,11.0,4.05,13.5,13.0,25.15,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,114.5,19.0,1.9,12.0,31.0,14.86,0.73
2016,5,30,5,30,229.0,38.0,1.9,12.0,62.0,29.57,19.47
2016,5,30,5,45,328.5,49.5,1.95,12.5,105.0,37.76,27.69
2016,5,30,6,0,428.0,61.0,2.0,13.0,148.0,46.52,35.9
2016,5,30,6,15,493.0,69.5,1.95,13.0,196.5,50.95,40.13
2016,5,30,6,30,558.0,78.0,1.9,13.0,245.0,55.15,43.98
2016,5,30,6,45,279.0,95.5,1.85,13.5,179.0,65.89,53.42
2016,5,30,7,0,0.0,113.0,1.8,14.0,113.0,100.95,84.07
2016,5,30,7,15,2.5,135.5,1.8,14.0,137.0,120.11,95.79
2016,5,30,7,30,5.0,158.0,1.8,14.0,161.0,139.96,111.7
2016,5,30,7,45,7.0,172.5,1.8,14.5,177.0,153.85,122.32
2016,5,30,8,0,9.0,187.0,1.8,15.0,193.0,167.96,133.04
2016,5,30,8,15,26.0,227.0,1.85,15.5,244.5,206.41,162.64
2016,5,30,8,30,43.0,267.0,1.9,16.0,296.0,237.74,186.26
2016,5,30,8,45,443.5,193.0,1.95,16.5,516.5,298.3,225.35
2016,5,30,9,0,844.0,119.0,2.0,17.0,737.0,419.69,315.67
2016,5,30,9,15,531.0,248.5,2.05,17.0,644.5,430.18,329.38
2016,5,30,9,30,218.0,378.0,2.1,17.0,552.0,423.65,326.3
2016,5,30,9,45,545.5,256.0,2.15,17.5,716.0,501.74,387.1
2016,5,30,10,0,873.0,134.0,2.2,18.0,880.0,619.79,477.27
2016,5,30,10,15,879.5,135.5,2.2,18.0,907.0,664.96,511.25
2016,5,30,10,30,886.0,137.0,2.2,18.0,934.0,709.19,544.27
2016,5,30,10,45,557.0,299.0,2.25,18.0,804.0,656.86,502.05
2016,5,30,11,0,228.0,461.0,2.3,18.0,674.0,584.31,443.42
2016,5,30,11,15,240.5,465.5,2.3,18.0,693.0,611.52,463.77
2016,5,30,11,30,253.0,470.0,2.3,18.0,712.0,638.48,483.14
2016,5,30,11,45,337.5,438.5,2.3,18.5,763.5,695.69,524.86
2016,5,30,12,0,422.0,407.0,2.3,19.0,815.0,757.66,569.0
2016,5,30,12,15,663.0,273.5,2.3,19.0,912.0,865.92,650.06
2016,5,30,12,30,904.0,140.0,2.3,19.0,1009.0,969.79,720.07
2016,5,30,12,45,903.0,138.5,2.35,19.0,1000.0,987.56,731.43
2016,5,30,13,0,902.0,137.0,2.4,19.0,991.0,1002.48,741.92
2016,5,30,13,15,898.5,136.5,2.45,19.0,974.0,1013.02,749.67
2016,5,30,13,30,895.0,136.0,2.5,19.0,957.0,1020.53,755.61
2016,5,30,13,45,890.0,134.0,2.6,19.0,933.0,1022.01,758.25
2016,5,30,14,0,885.0,132.0,2.7,19.0,909.0,1020.37,759.01
2016,5,30,14,15,877.5,130.0,2.8,19.0,878.5,1013.19,756.22
2016,5,30,14,30,870.0,128.0,2.9,19.0,848.0,1003.01,751.55
2016,5,30,14,45,861.0,125.5,3.0,19.0,811.5,987.9,743.64
2016,5,30,15,0,852.0,123.0,3.1,19.0,775.0,978.65,739.77
2016,5,30,15,15,839.0,120.5,3.1,18.5,733.0,954.2,726.14
2016,5,30,15,30,826.0,118.0,3.1,18.0,691.0,927.28,710.88
2016,5,30,15,45,534.0,192.5,3.15,18.0,553.5,727.4,570.22
2016,5,30,16,0,242.0,267.0,3.2,18.0,416.0,526.95,416.53
2016,5,30,16,15,496.5,185.0,3.15,17.5,458.5,664.76,530.05
2016,5,30,16,30,751.0,103.0,3.1,17.0,501.0,773.38,613.92
2016,5,30,16,45,425.0,141.5,3.1,17.0,362.5,529.83,429.55
2016,5,30,17,0,99.0,180.0,3.1,17.0,224.0,271.65,220.44
2016,5,30,17,15,359.0,131.0,3.0,16.5,260.0,442.26,364.6
2016,5,30,17,30,619.0,82.0,2.9,16.0,296.0,559.35,460.49
2016,5,30,17,45,565.5,74.5,2.85,16.0,245.5,490.38,404.37
2016,5,30,18,0,512.0,67.0,2.8,16.0,195.0,424.53,349.95
2016,5,30,18,15,433.5,57.5,2.7,15.5,149.0,345.4,283.35
2016,5,30,18,30,355.0,48.0,2.6,15.0,103.0,272.42,219.79
2016,5,30,18,45,240.5,35.0,2.55,15.0,66.0,184.14,140.7
2016,5,30,19,0,126.0,22.0,2.5,15.0,29.0,99.6,32.53
2016,5,30,19,15,63.0,11.0,2.5,14.5,14.5,35.21,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,127.5,18.5,2.05,13.0,32.0,14.45,0.94
2016,5,31,5,30,255.0,37.0,2.1,13.0,64.0,28.76,18.74
2016,5,31,5,45,349.5,48.0,2.15,13.5,107.0,37.47,27.33
2016,5,31,6,0,444.0,59.0,2.2,14.0,150.0,44.65,34.1
2016,5,31,6,15,272.0,88.5,2.1,14.0,149.0,68.6,55.64
2016,5,31,6,30,100.0,118.0,2.0,14.0,148.0,92.94,77.26
2016,5,31,6,45,114.5,138.5,1.9,14.5,179.0,107.42,89.72
2016,5,31,7,0,129.0,159.0,1.8,15.0,210.0,121.45,101.52
2016,5,31,7,15,127.5,182.0,1.75,15.0,238.5,142.52,111.36
2016,5,31,7,30,126.0,205.0,1.7,15.0,267.0,168.47,129.83
2016,5,31,7,45,91.5,221.0,1.7,15.5,268.5,193.16,149.85
2016,5,31,8,0,57.0,237.0,1.7,16.0,270.0,206.82,161.52
2016,5,31,8,15,43.5,245.0,1.75,16.5,271.5,216.04,168.83
2016,5,31,8,30,30.0,253.0,1.8,17.0,273.0,223.59,174.68
2016,5,31,8,45,40.5,281.5,1.85,17.5,310.5,253.38,197.21
2016,5,31,9,0,51.0,310.0,1.9,18.0,348.0,284.61,220.6
2016,5,31,9,15,60.0,334.5,1.9,18.0,381.0,313.49,242.4
2016,5,31,9,30,69.0,359.0,1.9,18.0,414.0,343.56,264.98
2016,5,31,9,45,239.5,355.0,1.95,18.5,557.5,425.07,326.64
2016,5,31,10,0,410.0,351.0,2.0,19.0,701.0,530.55,405.22
2016,5,31,10,15,343.0,390.5,2.0,19.0,689.5,549.0,417.61
2016,5,31,10,30,276.0,430.0,2.0,19.0,678.0,557.15,422.54
2016,5,31,10,45,201.5,447.0,2.05,19.0,630.0,539.82,409.01
2016,5,31,11,0,127.0,464.0,2.1,19.0,582.0,512.01,387.6
2016,5,31,11,15,174.0,470.5,2.1,19.0,635.5,564.22,426.39
2016,5,31,11,30,221.0,477.0,2.1,19.0,689.0,619.52,466.47
2016,5,31,11,45,569.5,304.0,2.1,19.5,853.0,767.78,578.79
2016,5,31,12,0,918.0,131.0,2.1,20.0,1017.0,926.01,687.28
2016,5,31,12,15,918.0,131.0,2.15,20.0,1015.5,951.52,702.98
2016,5,31,12,30,918.0,131.0,2.2,20.0,1014.0,974.47,718.43
2016,5,31,12,45,567.5,301.0,2.25,20.5,846.0,841.58,626.08
2016,5,31,13,0,217.0,471.0,2.3,21.0,678.0,675.02,501.76
2016,5,31,13,15,210.0,463.0,2.4,21.0,660.0,668.28,499.11
2016,5,31,13,30,203.0,455.0,2.5,21.0,642.0,660.37,494.44
2016,5,31,13,45,228.0,438.5,2.6,21.0,643.0,674.11,506.07
2016,5,31,14,0,253.0,422.0,2.7,21.0,644.0,698.6,524.96
2016,5,31,14,15,572.5,270.0,2.8,21.0,750.0,873.53,657.48
2016,5,31,14,30,892.0,118.0,2.9,21.0,856.0,1014.38,754.65
2016,5,31,14,45,567.0,236.5,3.0,21.0,698.5,834.87,632.38
2016,5,31,15,0,242.0,355.0,3.1,21.0,541.0,629.13,480.16
2016,5,31,15,15,236.0,335.0,3.15,20.5,508.0,587.75,453.79
2016,5,31,15,30,230.0,315.0,3.2,20.0,475.0,559.47,435.35
2016,5,31,15,45,227.0,292.5,3.25,20.0,442.0,530.25,415.21
2016,5,31,16,0,224.0,270.0,3.3,20.0,409.0,500.13,394.16
2016,5,31,16,15,176.5,249.5,3.25,19.5,353.5,432.72,343.59
2016,5,31,16,30,129.0,229.0,3.2,19.0,298.0,367.14,293.39
2016,5,31,16,45,424.0,159.0,3.2,19.0,352.5,550.19,443.75
2016,5,31,17,0,719.0,89.0,3.2,19.0,407.0,690.27,553.08
2016,5,31,17,15,681.5,84.0,3.15,18.5,354.5,631.57,510.32
2016,5,31,17,30,644.0,79.0,3.1,18.0,302.0,573.95,468.08
2016,5,31,17,45,591.0,72.0,3.05,18.0,251.5,504.95,413.46
2016,5,31,18,0,538.0,65.0,3.0,18.0,201.0,438.99,359.37
2016,5,31,18,15,459.5,56.5,2.95,17.5,154.0,359.89,293.34
2016,5,31,18,30,381.0,48.0,2.9,17.0,107.0,286.82,230.11
2016,5,31,18,45,262.0,35.5,2.85,16.5,69.0,195.44,149.32
2016,5,31,19,0,143.0,23.0,2.8,16.0,31.0,109.23,41.77
2016,5,31,19,15,71.5,11.5,2.75,15.5,15.5,39.12,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,128.0,19.0,2.9,13.0,33.0,14.85,1.47
2016,6,1,5,30,256.0,38.0,3.0,13.0,66.0,29.55,19.43
2016,6,1,5,45,352.0,49.5,3.15,13.5,109.0,38.85,28.53
2016,6,1,6,0,448.0,61.0,3.3,14.0,152.0,46.44,35.68
2016,6,1,6,15,513.0,69.0,3.2,14.0,201.5,50.45,39.52
2016,6,1,6,30,578.0,77.0,3.1,14.0,251.0,54.27,43.01
2016,6,1,6,45,302.0,111.0,3.05,14.5,203.0,77.08,63.12
2016,6,1,7,0,26.0,145.0,3.0,15.0,155.0,118.84,99.41
2016,6,1,7,15,14.5,149.5,2.9,15.0,155.5,131.27,104.51
2016,6,1,7,30,3.0,154.0,2.8,15.0,156.0,136.72,108.82
2016,6,1,7,45,14.5,184.5,2.75,15.5,193.0,164.37,130.31
2016,6,1,8,0,26.0,215.0,2.7,16.0,230.0,193.4,152.57
2016,6,1,8,15,26.0,231.0,2.65,16.0,247.5,209.69,165.22
2016,6,1,8,30,26.0,247.0,2.6,16.0,265.0,226.0,177.86
2016,6,1,8,45,26.5,263.0,2.6,16.5,282.0,234.5,183.9
2016,6,1,9,0,27.0,279.0,2.6,17.0,299.0,251.22,196.41
