Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,9,15,67.5,327.5,2.55,17.0,380.5,311.31,242.5
2016,6,1,9,30,108.0,376.0,2.5,17.0,462.0,375.89,291.47
2016,6,1,9,45,501.0,253.0,2.5,17.5,678.0,476.09,369.22
2016,6,1,10,0,894.0,130.0,2.5,18.0,894.0,629.19,485.69
2016,6,1,10,15,900.5,131.5,2.5,18.0,921.5,675.21,520.22
2016,6,1,10,30,907.0,133.0,2.5,18.0,949.0,720.25,553.97
2016,6,1,10,45,634.5,276.0,2.5,18.5,853.0,689.51,526.83
2016,6,1,11,0,362.0,419.0,2.5,19.0,757.0,644.61,488.44
2016,6,1,11,15,639.5,279.0,2.5,19.0,886.5,752.63,572.3
2016,6,1,11,30,917.0,139.0,2.5,19.0,1016.0,874.22,658.98
2016,6,1,11,45,715.5,264.5,2.55,19.0,951.0,855.43,643.92
2016,6,1,12,0,514.0,390.0,2.6,19.0,886.0,822.47,616.18
2016,6,1,12,15,322.5,436.5,2.65,19.0,747.5,711.42,535.47
2016,6,1,12,30,131.0,483.0,2.7,19.0,609.0,588.88,444.14
2016,6,1,12,45,259.5,447.0,2.8,19.0,694.0,688.73,520.68
2016,6,1,13,0,388.0,411.0,2.9,19.0,779.0,786.38,592.96
2016,6,1,13,15,450.0,384.5,2.95,19.0,803.5,838.17,630.48
2016,6,1,13,30,512.0,358.0,3.0,19.0,828.0,882.85,663.39
2016,6,1,13,45,501.5,347.0,3.05,19.0,798.0,870.03,655.28
2016,6,1,14,0,491.0,336.0,3.1,19.0,768.0,854.9,646.07
2016,6,1,14,15,671.0,242.5,3.1,18.5,811.0,943.25,714.51
2016,6,1,14,30,851.0,149.0,3.1,18.0,854.0,1016.61,765.87
2016,6,1,14,45,543.5,252.5,3.1,18.0,696.0,824.86,632.43
2016,6,1,15,0,236.0,356.0,3.1,18.0,538.0,610.46,472.15
2016,6,1,15,15,416.5,277.5,3.05,18.0,576.5,724.17,562.55
2016,6,1,15,30,597.0,199.0,3.0,18.0,615.0,808.63,628.55
2016,6,1,15,45,532.5,205.5,2.95,18.0,558.0,741.51,579.74
2016,6,1,16,0,468.0,212.0,2.9,18.0,501.0,681.22,536.07
2016,6,1,16,15,249.5,207.0,2.85,17.5,359.5,460.24,368.4
2016,6,1,16,30,31.0,202.0,2.8,17.0,218.0,238.8,190.53
2016,6,1,16,45,28.0,182.0,2.75,17.0,195.5,215.2,172.68
2016,6,1,17,0,25.0,162.0,2.7,17.0,173.0,181.13,145.54
2016,6,1,17,15,19.0,143.0,2.65,16.5,150.5,157.29,126.52
2016,6,1,17,30,13.0,124.0,2.6,16.0,128.0,133.74,107.37
2016,6,1,17,45,7.5,104.5,2.6,16.0,106.5,110.23,87.73
2016,6,1,18,0,2.0,85.0,2.6,16.0,85.0,86.93,67.95
2016,6,1,18,15,1.0,65.0,2.55,15.5,65.0,65.74,49.89
2016,6,1,18,30,0.0,45.0,2.5,15.0,45.0,44.08,31.23
2016,6,1,18,45,0.0,29.0,2.5,14.5,29.0,27.36,16.49
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,12.05,0.22
2016,6,1,19,15,0.0,6.5,2.45,14.0,6.5,6.2,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,138.5,18.5,2.1,12.0,33.5,14.44,1.61
2016,6,2,5,30,277.0,37.0,2.1,12.0,67.0,28.75,18.89
2016,6,2,5,45,374.0,47.5,2.15,12.5,111.0,36.94,27.0
2016,6,2,6,0,471.0,58.0,2.2,13.0,155.0,43.7,33.41
2016,6,2,6,15,535.0,66.0,2.15,13.0,205.0,47.86,37.38
2016,6,2,6,30,599.0,74.0,2.1,13.0,255.0,51.8,40.99
2016,6,2,6,45,317.5,111.0,2.05,13.5,209.0,77.11,63.38
2016,6,2,7,0,36.0,148.0,2.0,14.0,163.0,120.85,101.46
2016,6,2,7,15,19.5,151.5,1.9,14.5,160.0,132.98,105.88
2016,6,2,7,30,3.0,155.0,1.8,15.0,157.0,137.53,109.32
2016,6,2,7,45,8.5,176.5,1.75,15.5,181.5,157.31,124.58
2016,6,2,8,0,14.0,198.0,1.7,16.0,206.0,177.79,140.18
2016,6,2,8,15,14.5,211.5,1.65,16.0,220.5,191.35,150.58
2016,6,2,8,30,15.0,225.0,1.6,16.0,235.0,204.96,160.98
2016,6,2,8,45,15.5,237.0,1.55,16.5,248.0,217.38,170.08
2016,6,2,9,0,16.0,249.0,1.5,17.0,261.0,229.85,179.12
2016,6,2,9,15,18.0,267.5,1.5,17.0,282.0,248.55,193.31
2016,6,2,9,30,20.0,286.0,1.5,17.0,303.0,267.55,207.63
2016,6,2,9,45,174.5,336.0,1.5,17.5,485.5,381.99,294.74
2016,6,2,10,0,329.0,386.0,1.5,18.0,668.0,517.36,394.42
2016,6,2,10,15,269.5,414.5,1.45,18.0,650.0,523.24,397.13
2016,6,2,10,30,210.0,443.0,1.4,18.0,632.0,528.95,400.07
2016,6,2,10,45,196.5,455.0,1.4,18.5,635.5,543.11,409.2
2016,6,2,11,0,183.0,467.0,1.4,19.0,639.0,556.15,417.26
2016,6,2,11,15,551.5,302.5,1.4,19.0,829.0,707.22,532.2
2016,6,2,11,30,920.0,138.0,1.4,19.0,1019.0,875.91,649.79
2016,6,2,11,45,921.5,138.0,1.45,19.5,1024.5,907.57,667.78
2016,6,2,12,0,923.0,138.0,1.5,20.0,1030.0,937.0,685.85
2016,6,2,12,15,595.5,304.5,1.55,20.0,879.5,834.19,615.5
2016,6,2,12,30,268.0,471.0,1.6,20.0,729.0,708.0,522.42
2016,6,2,12,45,240.5,471.5,1.65,20.0,702.0,688.68,510.4
2016,6,2,13,0,213.0,472.0,1.7,20.0,675.0,672.17,499.11
2016,6,2,13,15,203.0,464.5,1.8,20.0,654.5,662.99,493.75
2016,6,2,13,30,193.0,457.0,1.9,20.0,634.0,652.6,487.44
2016,6,2,13,45,287.5,417.5,2.05,20.5,674.5,721.86,539.15
2016,6,2,14,0,382.0,378.0,2.2,21.0,715.0,780.03,582.17
2016,6,2,14,15,240.5,384.5,2.3,20.5,594.5,651.47,491.07
2016,6,2,14,30,99.0,391.0,2.4,20.0,474.0,496.26,378.17
2016,6,2,14,45,131.0,377.5,2.5,20.0,481.5,529.6,405.45
2016,6,2,15,0,163.0,364.0,2.6,20.0,489.0,548.53,421.33
2016,6,2,15,15,153.0,343.0,2.65,20.0,455.5,517.36,399.3
2016,6,2,15,30,143.0,322.0,2.7,20.0,422.0,485.64,376.92
2016,6,2,15,45,134.5,299.0,2.8,20.0,388.0,452.57,353.44
2016,6,2,16,0,126.0,276.0,2.9,20.0,354.0,419.09,329.33
2016,6,2,16,15,77.5,238.5,2.9,19.5,285.5,319.55,253.1
2016,6,2,16,30,29.0,201.0,2.9,19.0,217.0,235.84,187.09
2016,6,2,16,45,24.5,180.0,2.95,19.0,192.5,198.78,158.16
2016,6,2,17,0,20.0,159.0,3.0,19.0,168.0,173.77,138.39
2016,6,2,17,15,15.5,140.5,2.95,18.5,147.0,151.72,120.94
2016,6,2,17,30,11.0,122.0,2.9,18.0,126.0,129.88,103.34
2016,6,2,17,45,285.5,93.0,2.85,17.5,166.5,322.85,267.38
2016,6,2,18,0,560.0,64.0,2.8,17.0,207.0,452.77,372.52
2016,6,2,18,15,484.0,55.5,2.7,16.5,159.5,374.1,305.83
2016,6,2,18,30,408.0,47.0,2.6,16.0,112.0,301.29,242.77
2016,6,2,18,45,292.0,35.0,2.55,16.0,73.5,211.65,163.15
2016,6,2,19,0,176.0,23.0,2.5,16.0,35.0,124.9,58.82
2016,6,2,19,15,88.0,11.5,2.4,15.5,17.5,45.85,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,18.5,1.25,14.0,34.0,14.44,1.8
2016,6,3,5,30,288.0,37.0,1.2,14.0,68.0,29.78,19.64
2016,6,3,5,45,381.0,47.0,1.2,14.5,111.5,36.44,26.36
2016,6,3,6,0,474.0,57.0,1.2,15.0,155.0,42.77,32.34
2016,6,3,6,15,536.5,65.0,1.1,15.0,204.0,46.97,36.31
2016,6,3,6,30,599.0,73.0,1.0,15.0,253.0,50.95,39.92
2016,6,3,6,45,643.0,78.5,0.9,15.5,305.0,52.66,41.31
2016,6,3,7,0,687.0,84.0,0.8,16.0,357.0,54.25,42.53
2016,6,3,7,15,718.5,88.5,0.8,16.5,408.5,78.9,45.67
2016,6,3,7,30,750.0,93.0,0.8,17.0,460.0,127.89,71.68
2016,6,3,7,45,775.0,96.5,0.8,17.5,511.0,173.07,102.71
2016,6,3,8,0,800.0,100.0,0.8,18.0,562.0,221.13,140.67
2016,6,3,8,15,817.5,103.0,0.8,18.5,609.5,269.73,181.56
2016,6,3,8,30,835.0,106.0,0.8,19.0,657.0,320.1,224.43
2016,6,3,8,45,717.5,160.5,0.85,19.5,656.0,363.28,264.19
2016,6,3,9,0,600.0,215.0,0.9,20.0,655.0,400.34,296.82
2016,6,3,9,15,523.0,260.0,0.9,20.5,658.5,436.62,326.0
2016,6,3,9,30,446.0,305.0,0.9,21.0,662.0,464.2,347.14
2016,6,3,9,45,680.5,207.5,0.95,21.5,777.5,531.9,398.1
2016,6,3,10,0,915.0,110.0,1.0,22.0,893.0,625.07,466.65
2016,6,3,10,15,735.5,218.0,1.05,22.0,860.5,642.5,477.71
2016,6,3,10,30,556.0,326.0,1.1,22.0,828.0,652.19,482.55
2016,6,3,10,45,504.5,353.5,1.2,22.5,816.5,666.8,492.15
2016,6,3,11,0,453.0,381.0,1.3,23.0,805.0,677.04,498.27
2016,6,3,11,15,695.0,248.5,1.45,23.0,909.0,769.07,567.99
2016,6,3,11,30,937.0,116.0,1.6,23.0,1013.0,870.33,637.88
2016,6,3,11,45,937.0,117.0,1.75,23.0,1018.5,901.89,658.91
2016,6,3,12,0,937.0,118.0,1.9,23.0,1024.0,931.1,679.16
2016,6,3,12,15,937.0,118.0,2.05,23.0,1022.0,956.92,697.25
2016,6,3,12,30,937.0,118.0,2.2,23.0,1020.0,980.14,713.74
2016,6,3,12,45,925.5,123.5,2.35,23.0,1008.0,995.1,724.98
2016,6,3,13,0,914.0,129.0,2.5,23.0,996.0,1006.98,734.38
2016,6,3,13,15,910.5,128.5,2.6,23.0,979.5,1017.64,742.6
2016,6,3,13,30,907.0,128.0,2.7,23.0,963.0,1025.24,748.98
2016,6,3,13,45,902.0,126.5,2.85,23.0,939.0,1027.27,752.35
2016,6,3,14,0,897.0,125.0,3.0,23.0,915.0,1026.18,753.81
2016,6,3,14,15,702.0,212.5,3.05,22.5,818.0,943.02,701.56
2016,6,3,14,30,507.0,300.0,3.1,22.0,721.0,840.21,630.93
2016,6,3,14,45,421.5,316.5,3.15,22.0,656.5,774.16,585.05
2016,6,3,15,0,336.0,333.0,3.2,22.0,592.0,696.12,529.68
2016,6,3,15,15,306.5,320.5,3.2,22.0,547.0,653.36,500.16
2016,6,3,15,30,277.0,308.0,3.2,22.0,502.0,610.24,469.76
2016,6,3,15,45,304.0,280.0,3.25,22.0,479.5,601.38,466.02
2016,6,3,16,0,331.0,252.0,3.3,22.0,457.0,589.85,460.09
2016,6,3,16,15,207.5,239.0,3.25,21.5,364.0,447.41,352.75
2016,6,3,16,30,84.0,226.0,3.2,21.0,271.0,312.04,246.99
2016,6,3,16,45,71.5,201.5,3.2,21.0,237.0,274.02,218.01
2016,6,3,17,0,59.0,177.0,3.2,21.0,203.0,236.31,188.51
2016,6,3,17,15,345.5,128.5,3.1,20.5,253.0,430.3,349.92
2016,6,3,17,30,632.0,80.0,3.0,20.0,303.0,568.59,461.27
2016,6,3,17,45,580.5,73.0,2.95,20.0,252.5,501.0,407.1
2016,6,3,18,0,529.0,66.0,2.9,20.0,202.0,436.34,354.61
2016,6,3,18,15,454.5,57.0,2.7,19.5,155.5,359.19,290.67
2016,6,3,18,30,380.0,48.0,2.5,19.0,109.0,287.82,229.47
2016,6,3,18,45,269.5,36.0,2.35,18.5,71.5,200.12,153.04
2016,6,3,19,0,159.0,24.0,2.2,18.0,34.0,119.54,59.44
2016,6,3,19,15,79.5,12.0,2.15,17.5,17.0,43.05,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,5,15,29.0,19.0,0.5,16.0,22.0,16.85,3.23
2016,6,4,5,30,58.0,38.0,0.6,16.0,44.0,32.38,21.69
2016,6,4,5,45,88.0,57.5,0.75,16.0,72.5,47.82,36.08
2016,6,4,6,0,118.0,77.0,0.9,16.0,101.0,62.88,49.83
2016,6,4,6,15,138.0,98.0,1.0,16.0,134.0,78.56,63.91
2016,6,4,6,30,158.0,119.0,1.1,16.0,167.0,93.81,77.35
2016,6,4,6,45,178.0,137.5,1.2,16.5,201.0,107.04,88.61
2016,6,4,7,0,198.0,156.0,1.3,17.0,235.0,119.89,99.29
2016,6,4,7,15,99.0,141.0,1.3,17.0,180.5,115.21,88.45
2016,6,4,7,30,0.0,126.0,1.3,17.0,126.0,113.99,89.28
2016,6,4,7,45,62.5,189.5,1.3,17.0,225.5,167.54,129.65
2016,6,4,8,0,125.0,253.0,1.3,17.0,325.0,223.13,170.82
2016,6,4,8,15,120.0,275.0,1.25,17.0,349.0,248.19,190.56
2016,6,4,8,30,115.0,297.0,1.2,17.0,373.0,273.01,210.12
2016,6,4,8,45,167.0,317.5,1.2,17.5,436.0,315.68,241.61
2016,6,4,9,0,219.0,338.0,1.2,18.0,499.0,363.76,277.2
2016,6,4,9,15,118.5,307.0,1.2,18.0,395.0,311.0,238.77
2016,6,4,9,30,18.0,276.0,1.2,18.0,291.0,258.04,198.87
2016,6,4,9,45,138.0,341.0,1.2,18.0,459.0,366.68,281.77
2016,6,4,10,0,258.0,406.0,1.2,18.0,627.0,492.62,374.46
2016,6,4,10,15,243.5,423.0,1.2,18.0,637.0,514.08,389.02
2016,6,4,10,30,229.0,440.0,1.2,18.0,647.0,539.07,406.57
2016,6,4,10,45,204.5,454.0,1.3,18.5,641.5,547.89,412.09
2016,6,4,11,0,180.0,468.0,1.4,19.0,636.0,554.75,416.15
2016,6,4,11,15,206.5,471.5,1.4,19.0,667.5,590.34,441.79
2016,6,4,11,30,233.0,475.0,1.4,19.0,699.0,627.43,468.05
2016,6,4,11,45,134.0,438.5,1.45,19.5,567.5,523.52,392.32
2016,6,4,12,0,35.0,402.0,1.5,20.0,436.0,409.05,307.59
2016,6,4,12,15,209.5,412.5,1.5,20.5,614.5,584.0,438.17
2016,6,4,12,30,384.0,423.0,1.5,21.0,793.0,768.66,566.52
2016,6,4,12,45,431.0,406.0,1.55,21.5,818.0,814.9,596.31
2016,6,4,13,0,478.0,389.0,1.6,22.0,843.0,857.28,624.75
2016,6,4,13,15,429.0,395.0,1.6,22.0,797.0,828.15,604.46
2016,6,4,13,30,380.0,401.0,1.6,22.0,751.0,788.37,577.85
2016,6,4,13,45,620.0,268.5,1.65,22.0,823.0,909.3,666.85
2016,6,4,14,0,860.0,136.0,1.7,22.0,895.0,1001.13,727.43
2016,6,4,14,15,646.0,231.5,1.75,21.5,791.0,907.69,668.67
2016,6,4,14,30,432.0,327.0,1.8,21.0,687.0,794.64,590.66
2016,6,4,14,45,254.5,337.5,1.85,21.0,547.0,620.58,468.48
2016,6,4,15,0,77.0,348.0,1.9,21.0,407.0,433.22,330.2
2016,6,4,15,15,103.5,335.0,1.9,21.0,410.5,446.73,342.99
2016,6,4,15,30,130.0,322.0,1.9,21.0,414.0,473.33,364.14
2016,6,4,15,45,228.5,287.5,1.95,21.0,435.5,526.02,407.21
2016,6,4,16,0,327.0,253.0,2.0,21.0,457.0,587.55,455.84
2016,6,4,16,15,188.0,234.0,2.0,20.5,349.0,424.47,333.51
2016,6,4,16,30,49.0,215.0,2.0,20.0,241.0,269.15,212.16
2016,6,4,16,45,35.5,188.5,2.05,19.5,206.5,228.81,181.61
2016,6,4,17,0,22.0,162.0,2.1,19.0,172.0,178.56,141.97
2016,6,4,17,15,17.5,143.0,2.1,18.5,150.5,155.9,124.21
2016,6,4,17,30,13.0,124.0,2.1,18.0,129.0,133.42,106.19
2016,6,4,17,45,267.5,95.0,2.1,18.0,165.0,300.5,248.12
2016,6,4,18,0,522.0,66.0,2.1,18.0,201.0,432.51,353.72
2016,6,4,18,15,450.0,57.0,2.1,17.5,155.0,357.08,290.38
2016,6,4,18,30,378.0,48.0,2.1,17.0,109.0,287.22,230.53
2016,6,4,18,45,272.0,35.5,2.15,16.5,71.5,203.07,156.82
2016,6,4,19,0,166.0,23.0,2.2,16.0,34.0,121.51,64.44
2016,6,4,19,15,83.0,11.5,2.2,15.5,17.0,44.07,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,7.63,0.0
2016,6,5,5,15,168.0,21.5,1.75,13.0,38.5,16.87,3.53
2016,6,5,5,30,291.0,35.0,1.8,13.0,68.0,27.78,18.05
2016,6,5,5,45,382.5,45.5,1.9,13.5,111.0,34.99,25.2
2016,6,5,6,0,474.0,56.0,2.0,14.0,154.0,41.82,31.62
2016,6,5,6,15,237.0,63.5,1.95,14.0,112.5,45.67,35.28
2016,6,5,6,30,0.0,71.0,1.9,14.0,71.0,65.23,52.77
2016,6,5,6,45,0.0,85.5,1.9,14.5,85.5,77.99,63.89
2016,6,5,7,0,0.0,100.0,1.9,15.0,100.0,90.65,74.71
2016,6,5,7,15,0.0,105.5,1.9,15.0,105.5,96.09,75.52
2016,6,5,7,30,0.0,111.0,1.9,15.0,111.0,101.5,79.75
2016,6,5,7,45,6.5,154.0,1.9,15.5,158.0,139.01,109.86
2016,6,5,8,0,13.0,197.0,1.9,16.0,205.0,176.86,139.59
2016,6,5,8,15,28.0,232.0,1.95,16.0,250.5,202.99,159.52
2016,6,5,8,30,43.0,267.0,2.0,16.0,296.0,238.0,186.54
2016,6,5,8,45,177.5,293.0,2.05,16.5,422.5,301.2,232.69
2016,6,5,9,0,312.0,319.0,2.1,17.0,549.0,377.95,290.0
2016,6,5,9,15,326.0,334.5,2.2,17.0,585.5,415.48,319.6
2016,6,5,9,30,340.0,350.0,2.3,17.0,622.0,454.36,350.08
2016,6,5,9,45,192.5,358.0,2.45,17.5,513.5,409.29,316.2
2016,6,5,10,0,45.0,366.0,2.6,18.0,405.0,348.53,268.86
2016,6,5,10,15,74.5,401.5,2.65,18.0,468.5,401.68,309.43
2016,6,5,10,30,104.0,437.0,2.7,18.0,532.0,457.97,351.48
2016,6,5,10,45,162.0,450.5,2.75,18.0,601.0,514.98,394.43
2016,6,5,11,0,220.0,464.0,2.8,18.0,670.0,580.97,443.48
2016,6,5,11,15,301.0,442.0,2.8,18.0,728.0,636.04,484.93
2016,6,5,11,30,382.0,420.0,2.8,18.0,786.0,698.44,531.23
2016,6,5,11,45,376.5,425.5,2.8,18.5,788.5,716.67,542.69
2016,6,5,12,0,371.0,431.0,2.8,19.0,791.0,733.84,553.58
2016,6,5,12,15,651.5,275.5,2.8,19.0,905.5,857.73,648.12
2016,6,5,12,30,932.0,120.0,2.8,19.0,1020.0,977.58,729.86
2016,6,5,12,45,924.5,124.0,2.8,19.0,1009.0,994.82,740.41
2016,6,5,13,0,917.0,128.0,2.8,19.0,998.0,1009.11,750.04
2016,6,5,13,15,628.0,276.5,2.85,19.0,868.0,904.94,679.53
2016,6,5,13,30,339.0,425.0,2.9,19.0,738.0,772.71,581.17
2016,6,5,13,45,621.0,274.0,3.0,19.0,828.5,915.85,691.26
2016,6,5,14,0,903.0,123.0,3.1,19.0,919.0,1030.51,770.24
2016,6,5,14,15,507.0,260.0,3.15,19.0,704.0,795.79,607.21
2016,6,5,14,30,111.0,397.0,3.2,19.0,489.0,527.7,404.23
2016,6,5,14,45,129.5,381.0,3.25,19.0,484.5,531.86,410.27
2016,6,5,15,0,148.0,365.0,3.3,19.0,480.0,535.0,414.25
2016,6,5,15,15,129.0,342.5,3.35,19.0,439.0,493.71,384.08
2016,6,5,15,30,110.0,320.0,3.4,19.0,398.0,437.98,342.96
2016,6,5,15,45,111.5,298.5,3.45,19.0,373.0,416.54,328.03
2016,6,5,16,0,113.0,277.0,3.5,19.0,348.0,408.44,322.93
2016,6,5,16,15,61.5,228.0,3.45,18.5,266.5,293.09,233.26
2016,6,5,16,30,10.0,179.0,3.4,18.0,185.0,183.74,145.56
2016,6,5,16,45,5.0,145.0,3.35,18.0,148.0,144.68,114.33
2016,6,5,17,0,0.0,111.0,3.3,18.0,111.0,105.99,82.79
2016,6,5,17,15,0.0,97.0,3.25,17.5,97.0,92.35,71.93
2016,6,5,17,30,0.0,83.0,3.2,17.0,83.0,78.66,60.81
2016,6,5,17,45,0.0,69.5,3.15,17.0,69.5,65.45,49.79
2016,6,5,18,0,0.0,56.0,3.1,17.0,56.0,52.17,38.55
2016,6,5,18,15,0.0,43.0,3.05,16.5,43.0,39.95,28.12
2016,6,5,18,30,0.0,30.0,3.0,16.0,30.0,27.84,17.66
2016,6,5,18,45,0.0,20.0,2.95,15.5,20.0,18.55,9.45
2016,6,5,19,0,0.0,10.0,2.9,15.0,10.0,9.26,0.0
2016,6,5,19,15,0.0,5.0,2.9,14.5,5.0,4.77,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,3.25,13.5,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,3.4,14.0,9.0,7.63,0.0
2016,6,6,5,15,170.5,21.5,3.45,14.0,38.0,16.86,3.63
2016,6,6,5,30,293.0,35.0,3.5,14.0,67.0,27.76,17.93
2016,6,6,5,45,382.0,44.5,3.55,14.5,109.5,34.05,24.24
2016,6,6,6,0,471.0,54.0,3.6,15.0,152.0,40.03,29.88
2016,6,6,6,15,529.5,61.0,3.6,15.0,199.5,43.51,33.2
2016,6,6,6,30,588.0,68.0,3.6,15.0,247.0,46.82,36.21
2016,6,6,6,45,629.5,73.5,3.6,15.0,297.0,48.71,37.86
2016,6,6,7,0,671.0,79.0,3.6,15.0,347.0,50.47,39.32
2016,6,6,7,15,456.0,139.0,3.55,15.0,332.0,109.73,77.06
2016,6,6,7,30,241.0,199.0,3.5,15.0,317.0,167.05,124.54
2016,6,6,7,45,147.5,217.5,3.45,15.5,292.0,191.28,146.41
2016,6,6,8,0,54.0,236.0,3.4,16.0,267.0,205.89,161.58
2016,6,6,8,15,69.0,263.0,3.35,16.0,306.5,235.39,184.42
2016,6,6,8,30,84.0,290.0,3.3,16.0,346.0,266.77,208.77
2016,6,6,8,45,112.5,316.5,3.3,16.5,396.5,296.65,231.27
2016,6,6,9,0,141.0,343.0,3.3,17.0,447.0,337.36,262.27
2016,6,6,9,15,231.5,349.5,3.25,17.0,530.0,393.12,304.86
2016,6,6,9,30,322.0,356.0,3.2,17.0,613.0,450.36,348.9
2016,6,6,9,45,432.5,330.5,3.2,17.5,691.5,502.82,389.19
2016,6,6,10,0,543.0,305.0,3.2,18.0,770.0,569.99,440.3
2016,6,6,10,15,715.5,211.0,3.15,18.0,844.0,624.2,483.86
2016,6,6,10,30,888.0,117.0,3.1,18.0,918.0,694.51,539.08
2016,6,6,10,45,892.5,118.0,3.05,18.0,938.5,735.6,569.35
2016,6,6,11,0,897.0,119.0,3.0,18.0,959.0,775.26,596.59
2016,6,6,11,15,899.5,119.5,2.95,18.0,972.0,811.33,621.03
2016,6,6,11,30,902.0,120.0,2.9,18.0,985.0,845.51,643.97
2016,6,6,11,45,603.0,292.0,2.85,18.5,871.5,785.28,596.76
2016,6,6,12,0,304.0,464.0,2.8,19.0,758.0,705.89,531.41
2016,6,6,12,15,256.0,474.5,2.75,19.0,722.0,687.3,517.54
2016,6,6,12,30,208.0,485.0,2.7,19.0,686.0,661.42,498.03
2016,6,6,12,45,287.5,454.5,2.7,19.0,729.5,722.16,543.69
2016,6,6,13,0,367.0,424.0,2.7,19.0,773.0,779.17,585.74
2016,6,6,13,15,364.0,418.0,2.7,19.0,759.5,780.88,586.94
2016,6,6,13,30,361.0,412.0,2.7,19.0,746.0,780.99,587.52
2016,6,6,13,45,331.5,412.0,2.7,19.0,712.5,759.58,572.48
2016,6,6,14,0,302.0,412.0,2.7,19.0,679.0,736.63,556.46
2016,6,6,14,15,245.0,407.0,2.7,18.5,619.0,679.87,516.83
2016,6,6,14,30,188.0,402.0,2.7,18.0,559.0,609.17,466.77
2016,6,6,14,45,234.0,376.0,2.75,18.0,563.0,628.97,484.32
2016,6,6,15,0,280.0,350.0,2.8,18.0,567.0,660.69,509.69
2016,6,6,15,15,260.0,333.5,2.8,18.0,526.0,623.51,483.22
2016,6,6,15,30,240.0,317.0,2.8,18.0,485.0,571.37,446.18
2016,6,6,15,45,189.5,298.0,2.85,18.0,425.5,502.15,394.86
2016,6,6,16,0,139.0,279.0,2.9,18.0,366.0,434.21,343.46
2016,6,6,16,15,104.0,251.5,2.9,17.5,314.0,357.89,285.63
2016,6,6,16,30,69.0,224.0,2.9,17.0,262.0,296.71,238.11
2016,6,6,16,45,53.0,197.5,2.95,17.0,225.0,253.79,204.39
2016,6,6,17,0,37.0,171.0,3.0,17.0,188.0,211.4,170.46
2016,6,6,17,15,32.0,151.0,3.05,16.5,164.5,185.94,150.43
2016,6,6,17,30,27.0,131.0,3.1,16.0,141.0,160.57,130.03
2016,6,6,17,45,20.5,111.0,3.2,16.0,118.0,126.13,101.38
2016,6,6,18,0,14.0,91.0,3.3,16.0,95.0,101.14,80.21
2016,6,6,18,15,7.0,71.5,3.35,15.5,73.5,76.67,59.27
2016,6,6,18,30,0.0,52.0,3.4,15.0,52.0,52.3,38.21
2016,6,6,18,45,0.0,34.5,3.45,15.0,34.5,33.9,22.01
2016,6,6,19,0,0.0,17.0,3.5,15.0,17.0,15.77,4.29
2016,6,6,19,15,0.0,8.5,3.6,14.5,8.5,8.1,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,17.0,4.5,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,34.0,9.0,3.1,14.0,9.0,8.58,0.0
2016,6,7,5,15,147.5,23.0,3.05,14.0,37.5,18.07,4.44
2016,6,7,5,30,261.0,37.0,3.0,14.0,66.0,28.68,18.73
2016,6,7,5,45,352.5,47.0,2.95,14.5,108.0,36.3,26.22
2016,6,7,6,0,444.0,57.0,2.9,15.0,150.0,42.62,32.18
2016,6,7,6,15,504.5,65.0,2.85,15.0,197.5,46.82,36.14
2016,6,7,6,30,565.0,73.0,2.8,15.0,245.0,50.78,39.74
2016,6,7,6,45,282.5,81.5,2.8,15.0,167.5,55.84,44.19
2016,6,7,7,0,0.0,90.0,2.8,15.0,90.0,82.46,67.57
2016,6,7,7,15,13.5,135.5,2.75,15.5,142.5,120.65,95.55
2016,6,7,7,30,27.0,181.0,2.7,16.0,195.0,152.16,120.09
2016,6,7,7,45,17.5,184.0,2.7,16.5,193.5,164.5,129.73
2016,6,7,8,0,8.0,187.0,2.7,17.0,192.0,167.91,132.23
2016,6,7,8,15,9.5,199.5,2.7,17.0,205.5,180.44,141.87
2016,6,7,8,30,11.0,212.0,2.7,17.0,219.0,193.12,151.59
2016,6,7,8,45,13.0,229.0,2.7,17.5,238.0,209.9,164.22
2016,6,7,9,0,15.0,246.0,2.7,18.0,257.0,226.96,176.96
2016,6,7,9,15,15.0,256.0,2.8,18.0,268.0,237.48,184.91
2016,6,7,9,30,15.0,266.0,2.9,18.0,279.0,247.99,192.86
2016,6,7,9,45,217.0,306.0,3.0,18.0,492.5,373.81,291.04
2016,6,7,10,0,419.0,346.0,3.1,18.0,706.0,531.89,411.31
2016,6,7,10,15,404.5,365.5,3.15,18.0,721.5,562.25,433.61
2016,6,7,10,30,390.0,385.0,3.2,18.0,737.0,595.11,457.87
2016,6,7,10,45,263.5,425.5,3.3,18.5,665.5,561.23,430.39
2016,6,7,11,0,137.0,466.0,3.4,19.0,594.0,520.97,397.63
2016,6,7,11,15,299.5,432.0,3.4,19.0,718.0,625.94,478.32
2016,6,7,11,30,462.0,398.0,3.4,19.0,842.0,743.04,565.23
2016,6,7,11,45,682.5,263.5,3.4,19.0,923.0,826.61,629.99
2016,6,7,12,0,903.0,129.0,3.4,19.0,1004.0,911.54,689.71
2016,6,7,12,15,693.0,264.5,3.4,19.0,935.5,884.63,669.79
2016,6,7,12,30,483.0,400.0,3.4,19.0,867.0,841.63,633.75
2016,6,7,12,45,483.0,394.5,3.4,19.0,857.5,852.75,642.21
2016,6,7,13,0,483.0,389.0,3.4,19.0,848.0,861.99,649.01
2016,6,7,13,15,342.5,423.5,3.4,18.5,746.5,765.52,579.73
2016,6,7,13,30,202.0,458.0,3.4,18.0,645.0,662.27,504.25
2016,6,7,13,45,235.0,439.5,3.4,18.0,651.5,681.97,520.77
2016,6,7,14,0,268.0,421.0,3.4,18.0,658.0,712.35,544.01
2016,6,7,14,15,211.5,412.0,3.35,18.0,595.5,639.5,490.68
2016,6,7,14,30,155.0,403.0,3.3,18.0,533.0,577.6,444.88
2016,6,7,14,45,134.5,382.5,3.3,18.0,491.5,538.33,416.59
2016,6,7,15,0,114.0,362.0,3.3,18.0,450.0,498.53,387.46
2016,6,7,15,15,75.0,321.0,3.3,17.5,378.0,403.59,316.49
2016,6,7,15,30,36.0,280.0,3.3,17.0,306.0,322.94,254.62
2016,6,7,15,45,26.0,248.5,3.3,17.0,267.0,267.63,211.91
2016,6,7,16,0,16.0,217.0,3.3,17.0,228.0,226.53,179.66
2016,6,7,16,15,14.5,201.0,3.3,17.0,210.0,209.58,166.68
2016,6,7,16,30,13.0,185.0,3.3,17.0,192.0,192.65,153.55
2016,6,7,16,45,6.5,160.0,3.35,17.0,163.5,161.88,128.84
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,131.37,104.03
2016,6,7,17,15,0.0,102.0,3.45,16.5,102.0,97.55,76.52
2016,6,7,17,30,0.0,69.0,3.5,16.0,69.0,64.2,48.86
2016,6,7,17,45,0.0,57.5,3.55,16.0,57.5,53.46,39.86
2016,6,7,18,0,0.0,46.0,3.6,16.0,46.0,42.74,30.73
2016,6,7,18,15,162.0,51.0,3.55,15.5,78.0,163.56,134.75
2016,6,7,18,30,324.0,56.0,3.5,15.0,110.0,267.04,217.81
2016,6,7,18,45,224.5,41.5,3.5,15.0,73.0,186.55,145.96
2016,6,7,19,0,125.0,27.0,3.5,15.0,36.0,111.25,65.93
2016,6,7,19,15,62.5,13.5,3.5,14.5,18.0,38.02,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,31.0,5.0,3.95,13.5,5.5,0.0,0.0
2016,6,8,5,0,62.0,10.0,4.0,14.0,11.0,9.53,0.0
2016,6,8,5,15,193.5,22.5,4.0,14.0,41.0,18.1,4.55
2016,6,8,5,30,325.0,35.0,4.0,14.0,71.0,27.76,17.95
2016,6,8,5,45,412.0,44.0,4.05,14.0,114.0,33.62,23.91
2016,6,8,6,0,499.0,53.0,4.1,14.0,157.0,39.19,29.26
2016,6,8,6,15,249.5,54.0,4.1,14.0,106.0,38.68,29.02
2016,6,8,6,30,0.0,55.0,4.1,14.0,55.0,51.13,40.21
2016,6,8,6,45,0.0,66.0,4.15,14.5,66.0,61.39,49.21
2016,6,8,7,0,0.0,77.0,4.2,15.0,77.0,71.52,57.93
2016,6,8,7,15,25.0,135.5,4.25,15.0,148.0,115.67,91.42
2016,6,8,7,30,50.0,194.0,4.3,15.0,219.0,162.98,128.77
2016,6,8,7,45,36.5,203.0,4.35,15.0,222.0,173.77,137.48
2016,6,8,8,0,23.0,212.0,4.4,15.0,225.0,190.63,151.42
2016,6,8,8,15,12.5,194.5,4.45,15.0,202.0,177.04,140.43
2016,6,8,8,30,2.0,177.0,4.5,15.0,179.0,161.09,127.49
2016,6,8,8,45,4.0,190.0,4.6,15.0,193.5,173.81,137.48
2016,6,8,9,0,6.0,203.0,4.7,15.0,208.0,186.78,147.63
2016,6,8,9,15,39.0,282.0,4.75,15.0,313.5,262.75,207.89
2016,6,8,9,30,72.0,361.0,4.8,15.0,419.0,346.7,273.58
2016,6,8,9,45,86.0,384.0,4.85,15.5,456.0,379.53,298.37
2016,6,8,10,0,100.0,407.0,4.9,16.0,493.0,413.93,324.31
2016,6,8,10,15,103.0,422.0,4.95,16.0,513.0,436.4,341.45
2016,6,8,10,30,106.0,437.0,5.0,16.0,533.0,459.21,358.8
2016,6,8,10,45,183.5,446.0,5.05,16.0,616.5,526.16,411.13
2016,6,8,11,0,261.0,455.0,5.1,16.0,700.0,600.43,468.42
2016,6,8,11,15,263.0,461.5,5.1,16.0,711.5,623.3,485.3
2016,6,8,11,30,265.0,468.0,5.1,16.0,723.0,646.03,502.17
2016,6,8,11,45,289.0,464.0,5.2,16.0,743.5,677.62,526.52
2016,6,8,12,0,313.0,460.0,5.3,16.0,764.0,709.85,551.27
2016,6,8,12,15,319.0,459.0,5.3,16.0,768.0,729.1,565.61
2016,6,8,12,30,325.0,458.0,5.3,16.0,772.0,747.66,579.48
2016,6,8,12,45,321.0,453.0,5.35,16.0,761.0,752.05,583.09
2016,6,8,13,0,317.0,448.0,5.4,16.0,750.0,754.98,585.75
2016,6,8,13,15,401.0,407.5,5.35,16.0,782.5,806.14,626.1
2016,6,8,13,30,485.0,367.0,5.3,16.0,815.0,865.59,671.67
2016,6,8,13,45,532.0,336.0,5.3,16.5,816.0,889.38,689.49
2016,6,8,14,0,579.0,305.0,5.3,17.0,817.0,910.66,705.69
2016,6,8,14,15,538.0,305.0,5.2,16.5,768.5,874.38,680.4
2016,6,8,14,30,497.0,305.0,5.1,16.0,720.0,836.16,653.82
2016,6,8,14,45,650.0,224.0,5.1,16.0,742.5,904.93,709.55
2016,6,8,15,0,803.0,143.0,5.1,16.0,765.0,956.61,747.53
2016,6,8,15,15,729.5,161.0,5.05,16.0,703.0,903.28,710.08
2016,6,8,15,30,656.0,179.0,5.0,16.0,641.0,844.68,669.04
2016,6,8,15,45,515.5,211.0,4.95,16.0,560.0,733.9,586.66
2016,6,8,16,0,375.0,243.0,4.9,16.0,479.0,619.77,498.62
2016,6,8,16,15,282.5,237.5,4.9,15.5,407.0,525.85,426.64
2016,6,8,16,30,190.0,232.0,4.9,15.0,335.0,422.43,345.17
2016,6,8,16,45,107.5,199.0,4.9,15.0,256.0,312.94,256.43
2016,6,8,17,0,25.0,166.0,4.9,15.0,177.0,185.15,150.26
2016,6,8,17,15,181.0,144.0,4.9,15.0,210.0,300.61,250.77
2016,6,8,17,30,337.0,122.0,4.9,15.0,243.0,406.31,340.11
2016,6,8,17,45,299.0,109.0,4.9,15.0,204.0,340.73,285.63
2016,6,8,18,0,261.0,96.0,4.9,15.0,165.0,291.12,243.33
2016,6,8,18,15,223.5,78.0,4.8,14.5,128.5,237.76,197.32
2016,6,8,18,30,186.0,60.0,4.7,14.0,92.0,187.07,152.51
2016,6,8,18,45,128.5,43.0,4.6,14.0,61.5,130.68,101.74
2016,6,8,19,0,71.0,26.0,4.5,14.0,31.0,76.02,44.86
2016,6,8,19,15,35.5,13.0,4.45,14.0,15.5,26.72,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.5,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,27.0,9.0,4.6,14.0,10.0,8.58,0.0
2016,6,9,5,15,135.5,24.5,4.7,14.0,38.5,19.28,5.29
2016,6,9,5,30,244.0,40.0,4.8,14.0,67.0,31.08,20.76
2016,6,9,5,45,334.5,51.0,4.95,14.0,109.0,38.82,28.47
2016,6,9,6,0,425.0,62.0,5.1,14.0,151.0,47.1,36.27
2016,6,9,6,15,224.5,86.0,5.05,14.0,134.0,66.71,53.97
2016,6,9,6,30,24.0,110.0,5.0,14.0,117.0,91.87,76.41
2016,6,9,6,45,31.0,130.0,4.95,14.0,141.0,107.2,89.86
2016,6,9,7,0,38.0,150.0,4.9,14.0,165.0,122.21,102.83
2016,6,9,7,15,20.5,152.0,4.85,14.0,160.5,133.54,106.81
2016,6,9,7,30,3.0,154.0,4.8,14.0,156.0,136.82,109.5
2016,6,9,7,45,7.0,173.0,4.75,14.5,177.0,154.4,123.24
2016,6,9,8,0,11.0,192.0,4.7,15.0,198.0,172.5,137.24
2016,6,9,8,15,94.0,245.0,4.7,15.0,307.0,228.23,179.05
2016,6,9,8,30,177.0,298.0,4.7,15.0,416.0,291.58,227.47
2016,6,9,8,45,161.5,320.0,4.7,15.5,433.0,315.71,247.07
2016,6,9,9,0,146.0,342.0,4.7,16.0,450.0,338.51,265.23
2016,6,9,9,15,103.0,347.0,4.7,16.0,425.0,342.1,268.63
2016,6,9,9,30,60.0,352.0,4.7,16.0,400.0,333.72,262.15
2016,6,9,9,45,80.0,380.0,4.7,16.0,447.0,373.09,292.67
2016,6,9,10,0,100.0,408.0,4.7,16.0,494.0,414.71,324.65
2016,6,9,10,15,193.5,417.5,4.7,16.0,590.0,483.74,378.54
2016,6,9,10,30,287.0,427.0,4.7,16.0,686.0,561.73,438.78
2016,6,9,10,45,310.0,431.5,4.7,16.5,717.5,598.86,466.0
2016,6,9,11,0,333.0,436.0,4.7,17.0,749.0,637.4,494.1
2016,6,9,11,15,224.0,456.0,4.7,17.0,667.5,590.06,456.69
2016,6,9,11,30,115.0,476.0,4.7,17.0,586.0,532.16,410.99
2016,6,9,11,45,119.5,475.0,4.75,17.0,590.0,544.21,420.48
2016,6,9,12,0,124.0,474.0,4.8,17.0,594.0,556.22,429.7
2016,6,9,12,15,135.5,480.0,4.9,17.0,611.5,580.97,448.65
2016,6,9,12,30,147.0,486.0,5.0,17.0,629.0,606.02,467.79
2016,6,9,12,45,97.0,452.5,5.1,17.0,547.0,528.29,409.16
2016,6,9,13,0,47.0,419.0,5.2,17.0,465.0,452.55,351.21
2016,6,9,13,15,61.0,427.0,5.25,17.0,484.5,478.06,371.55
2016,6,9,13,30,75.0,435.0,5.3,17.0,504.0,503.97,391.88
2016,6,9,13,45,101.5,433.5,5.4,17.0,525.0,532.69,415.03
2016,6,9,14,0,128.0,432.0,5.5,17.0,546.0,573.35,447.01
2016,6,9,14,15,79.0,380.0,5.55,16.5,450.0,461.35,362.3
2016,6,9,14,30,30.0,328.0,5.6,16.0,354.0,360.32,284.05
2016,6,9,14,45,20.5,283.0,5.65,16.0,300.5,293.44,232.09
2016,6,9,15,0,11.0,238.0,5.7,16.0,247.0,239.57,189.56
2016,6,9,15,15,12.0,235.5,5.75,16.0,244.5,238.79,189.48
2016,6,9,15,30,13.0,233.0,5.8,16.0,242.0,238.1,189.43
2016,6,9,15,45,8.5,207.5,5.85,16.0,213.5,208.59,165.99
2016,6,9,16,0,4.0,182.0,5.9,16.0,185.0,179.12,142.4
2016,6,9,16,15,2.0,160.0,5.9,15.5,161.5,155.57,123.77
2016,6,9,16,30,0.0,138.0,5.9,15.0,138.0,132.05,104.91
2016,6,9,16,45,0.0,117.5,5.95,15.0,117.5,111.78,88.42
2016,6,9,17,0,0.0,97.0,6.0,15.0,97.0,91.48,71.73
2016,6,9,17,15,200.0,104.5,5.95,14.5,177.0,278.14,234.42
2016,6,9,17,30,400.0,112.0,5.9,14.0,257.0,439.35,370.96
2016,6,9,17,45,356.0,101.5,5.9,14.0,215.5,382.61,322.93
2016,6,9,18,0,312.0,91.0,5.9,14.0,174.0,328.79,276.73
2016,6,9,18,15,272.0,74.5,5.85,14.0,136.0,272.94,227.86
2016,6,9,18,30,232.0,58.0,5.8,14.0,98.0,220.09,180.44
2016,6,9,18,45,167.5,42.0,5.75,14.0,66.0,158.98,125.08
2016,6,9,19,0,103.0,26.0,5.7,14.0,34.0,90.61,55.74
2016,6,9,19,15,51.5,13.0,5.6,14.0,17.0,33.23,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,34.5,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,69.0,10.0,4.5,14.0,11.0,9.53,0.0
2016,6,10,5,15,199.5,22.0,4.7,14.0,41.0,17.61,4.37
2016,6,10,5,30,330.0,34.0,4.9,14.0,71.0,26.8,17.13
2016,6,10,5,45,414.0,43.0,5.1,14.5,113.5,32.7,23.05
2016,6,10,6,0,498.0,52.0,5.3,15.0,156.0,38.31,28.34
2016,6,10,6,15,555.0,58.5,5.4,15.0,203.5,41.48,31.37
2016,6,10,6,30,612.0,65.0,5.5,15.0,251.0,44.49,34.12
2016,6,10,6,45,650.0,70.5,5.6,15.5,301.0,46.5,35.8
2016,6,10,7,0,688.0,76.0,5.7,16.0,351.0,48.36,37.28
2016,6,10,7,15,423.5,141.0,5.7,16.0,317.5,110.32,77.9
2016,6,10,7,30,159.0,206.0,5.7,16.0,284.0,172.68,132.2
2016,6,10,7,45,113.0,224.0,5.75,16.0,282.5,191.07,147.96
2016,6,10,8,0,67.0,242.0,5.8,16.0,281.0,212.55,167.08
2016,6,10,8,15,61.5,259.5,5.8,16.0,298.0,231.1,182.1
2016,6,10,8,30,56.0,277.0,5.8,16.0,315.0,249.17,196.67
2016,6,10,8,45,60.0,298.5,5.8,16.5,341.5,273.0,215.1
2016,6,10,9,0,64.0,320.0,5.8,17.0,368.0,297.45,233.86
2016,6,10,9,15,53.5,327.0,5.8,17.0,368.5,304.87,239.65
2016,6,10,9,30,43.0,334.0,5.8,17.0,369.0,311.07,244.35
2016,6,10,9,45,99.0,375.5,5.85,17.5,459.5,379.51,297.28
2016,6,10,10,0,155.0,417.0,5.9,18.0,550.0,447.8,349.56
2016,6,10,10,15,253.0,412.0,5.95,18.0,637.0,510.62,398.94
2016,6,10,10,30,351.0,407.0,6.0,18.0,724.0,587.37,458.7
2016,6,10,10,45,633.5,259.5,6.05,18.0,847.0,674.2,530.66
2016,6,10,11,0,916.0,112.0,6.1,18.0,970.0,782.75,616.34
2016,6,10,11,15,919.5,112.5,6.1,18.0,984.5,820.24,643.05
2016,6,10,11,30,923.0,113.0,6.1,18.0,999.0,855.87,668.58
2016,6,10,11,45,925.0,113.5,6.2,18.0,1006.0,888.25,692.15
2016,6,10,12,0,927.0,114.0,6.3,18.0,1013.0,918.45,714.15
2016,6,10,12,15,927.5,114.0,6.3,18.0,1012.5,944.51,732.71
2016,6,10,12,30,928.0,114.0,6.3,18.0,1012.0,968.05,749.5
2016,6,10,12,45,912.5,124.0,6.35,18.0,1000.0,983.5,760.87
2016,6,10,13,0,897.0,134.0,6.4,18.0,988.0,995.86,770.2
2016,6,10,13,15,894.5,133.0,6.4,18.0,972.5,1007.06,778.54
2016,6,10,13,30,892.0,132.0,6.4,18.0,957.0,1015.27,784.89
2016,6,10,13,45,888.5,130.5,6.45,18.0,935.0,1018.98,788.49
2016,6,10,14,0,885.0,129.0,6.5,18.0,913.0,1019.65,790.09
2016,6,10,14,15,878.5,127.5,6.55,17.5,883.5,1014.31,789.1
2016,6,10,14,30,872.0,126.0,6.6,17.0,854.0,1005.98,786.11
2016,6,10,14,45,863.0,123.5,6.65,17.0,819.0,991.22,777.08
2016,6,10,15,0,854.0,121.0,6.7,17.0,784.0,973.66,766.12
2016,6,10,15,15,842.0,118.5,6.75,17.0,743.5,959.11,757.42
2016,6,10,15,30,830.0,116.0,6.8,17.0,703.0,933.47,740.63
2016,6,10,15,45,814.5,113.0,6.85,17.0,658.0,901.68,719.3
2016,6,10,16,0,799.0,110.0,6.9,17.0,613.0,867.89,696.35
2016,6,10,16,15,778.5,106.5,6.9,16.5,564.5,827.31,669.2
2016,6,10,16,30,758.0,103.0,6.9,16.0,516.0,785.42,640.65
2016,6,10,16,45,729.0,99.5,6.95,16.0,465.5,739.66,607.59
2016,6,10,17,0,700.0,96.0,7.0,16.0,415.0,689.81,570.75
2016,6,10,17,15,664.0,90.5,6.9,15.5,363.5,632.32,527.75
2016,6,10,17,30,628.0,85.0,6.8,15.0,312.0,575.76,484.06
2016,6,10,17,45,573.0,79.0,6.7,15.0,261.5,506.98,427.15
2016,6,10,18,0,518.0,73.0,6.6,15.0,211.0,441.25,371.2
2016,6,10,18,15,446.0,63.5,6.35,14.5,164.5,364.92,305.36
2016,6,10,18,30,374.0,54.0,6.1,14.0,118.0,293.97,242.38
2016,6,10,18,45,266.5,41.5,5.9,14.0,79.5,207.74,165.03
2016,6,10,19,0,159.0,29.0,5.7,14.0,41.0,131.24,84.51
2016,6,10,19,15,79.5,14.5,5.5,13.5,20.5,46.08,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,8.5,4.5,2.9,12.5,4.5,0.0,0.0
2016,6,11,5,0,17.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,6,11,5,15,118.0,25.0,2.95,13.0,37.5,19.68,5.62
2016,6,11,5,30,219.0,41.0,3.0,13.0,66.0,31.87,21.54
2016,6,11,5,45,317.0,53.0,3.05,13.5,108.5,40.38,29.92
2016,6,11,6,0,415.0,65.0,3.1,14.0,151.0,48.57,37.58
2016,6,11,6,15,478.0,73.5,3.05,14.0,199.0,54.16,42.83
2016,6,11,6,30,541.0,82.0,3.0,14.0,247.0,58.22,46.53
2016,6,11,6,45,592.5,87.5,3.0,14.5,298.5,59.56,47.58
2016,6,11,7,0,644.0,93.0,3.0,15.0,350.0,60.84,48.5
2016,6,11,7,15,676.5,98.5,3.0,15.5,401.0,86.23,52.27
2016,6,11,7,30,709.0,104.0,3.0,16.0,452.0,128.31,73.91
2016,6,11,7,45,736.5,107.5,3.0,16.5,502.0,171.94,104.46
2016,6,11,8,0,764.0,111.0,3.0,17.0,552.0,224.14,146.38
2016,6,11,8,15,782.5,114.5,2.9,17.5,599.0,271.33,186.78
2016,6,11,8,30,801.0,118.0,2.8,18.0,646.0,320.44,229.42
2016,6,11,8,45,816.5,120.0,2.75,18.5,689.5,369.02,271.56
