Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,0,832.0,122.0,2.7,19.0,733.0,418.83,313.88
2016,6,11,9,15,843.0,124.5,2.6,19.0,771.5,468.1,355.33
2016,6,11,9,30,854.0,127.0,2.5,19.0,810.0,522.03,399.01
2016,6,11,9,45,861.5,129.0,2.45,19.5,843.0,568.94,435.71
2016,6,11,10,0,869.0,131.0,2.4,20.0,876.0,615.41,470.94
2016,6,11,10,15,875.5,132.5,2.4,20.0,903.0,660.22,505.08
2016,6,11,10,30,882.0,134.0,2.4,20.0,930.0,704.13,537.79
2016,6,11,10,45,885.5,135.5,2.4,20.5,950.0,744.85,566.45
2016,6,11,11,0,889.0,137.0,2.4,21.0,970.0,784.1,592.32
2016,6,11,11,15,891.5,138.0,2.45,21.0,983.5,820.52,616.99
2016,6,11,11,30,894.0,139.0,2.5,21.0,997.0,855.11,640.32
2016,6,11,11,45,894.0,140.0,2.6,21.5,1002.5,885.66,659.96
2016,6,11,12,0,894.0,141.0,2.7,22.0,1008.0,914.03,678.09
2016,6,11,12,15,893.5,141.0,2.9,22.0,1006.5,938.76,695.89
2016,6,11,12,30,893.0,141.0,3.1,22.0,1005.0,961.04,712.14
2016,6,11,12,45,898.5,135.5,3.35,22.0,998.5,981.19,727.41
2016,6,11,13,0,904.0,130.0,3.6,22.0,992.0,998.64,740.95
2016,6,11,13,15,900.5,129.5,3.75,21.5,975.5,1009.42,750.91
2016,6,11,13,30,897.0,129.0,3.9,21.0,959.0,1017.19,759.05
2016,6,11,13,45,740.0,216.5,4.1,21.0,890.0,975.24,732.62
2016,6,11,14,0,583.0,304.0,4.3,21.0,821.0,913.68,689.69
2016,6,11,14,15,724.0,215.5,4.35,21.0,836.0,969.09,732.32
2016,6,11,14,30,865.0,127.0,4.4,21.0,851.0,1000.29,754.55
2016,6,11,14,45,756.0,171.0,4.45,21.0,784.0,946.33,718.87
2016,6,11,15,0,647.0,215.0,4.5,21.0,717.0,889.63,681.5
2016,6,11,15,15,729.5,169.0,4.5,20.5,707.0,913.07,701.09
2016,6,11,15,30,812.0,123.0,4.5,20.0,697.0,924.77,712.11
2016,6,11,15,45,791.0,121.5,4.55,20.0,651.0,890.0,689.63
2016,6,11,16,0,770.0,120.0,4.6,20.0,605.0,853.48,665.98
2016,6,11,16,15,749.5,116.0,4.55,19.5,557.5,817.52,643.11
2016,6,11,16,30,729.0,112.0,4.5,19.0,510.0,776.08,615.9
2016,6,11,16,45,698.5,108.0,4.5,18.5,459.5,725.46,581.62
2016,6,11,17,0,668.0,104.0,4.5,18.0,409.0,674.77,546.52
2016,6,11,17,15,631.5,97.5,4.45,17.5,358.5,616.78,504.63
2016,6,11,17,30,595.0,91.0,4.4,17.0,308.0,559.78,461.55
2016,6,11,17,45,544.5,83.5,4.35,17.0,258.5,493.44,408.34
2016,6,11,18,0,494.0,76.0,4.3,17.0,209.0,429.84,355.72
2016,6,11,18,15,424.5,66.0,4.1,16.5,163.0,355.32,292.91
2016,6,11,18,30,355.0,56.0,3.9,16.0,117.0,284.86,231.81
2016,6,11,18,45,256.0,42.5,3.75,15.5,79.0,204.07,160.71
2016,6,11,19,0,157.0,29.0,3.6,15.0,41.0,130.78,85.04
2016,6,11,19,15,78.5,14.5,3.45,15.0,20.5,45.75,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.0,4.5,3.5,13.5,4.5,0.0,0.0
2016,6,12,5,0,10.0,9.0,3.5,14.0,9.0,8.58,0.0
2016,6,12,5,15,97.5,26.5,3.55,14.0,37.0,21.85,6.79
2016,6,12,5,30,185.0,44.0,3.6,14.0,65.0,34.28,23.49
2016,6,12,5,45,280.5,57.0,3.7,14.0,107.0,43.52,32.59
2016,6,12,6,0,376.0,70.0,3.8,14.0,149.0,52.38,40.95
2016,6,12,6,15,440.0,80.0,3.8,14.0,196.0,58.52,46.7
2016,6,12,6,30,504.0,90.0,3.8,14.0,243.0,65.08,52.63
2016,6,12,6,45,561.0,95.0,3.8,14.5,295.0,65.63,52.96
2016,6,12,7,0,618.0,100.0,3.8,15.0,347.0,66.21,53.24
2016,6,12,7,15,652.0,106.0,3.7,15.0,397.5,91.0,56.97
2016,6,12,7,30,686.0,112.0,3.6,15.0,448.0,132.33,78.49
2016,6,12,7,45,718.0,114.0,3.55,15.5,499.0,174.23,107.62
2016,6,12,8,0,750.0,116.0,3.5,16.0,550.0,219.72,144.07
2016,6,12,8,15,769.0,120.0,3.4,16.0,597.0,272.47,189.45
2016,6,12,8,30,788.0,124.0,3.3,16.0,644.0,321.43,232.63
2016,6,12,8,45,806.5,125.0,3.25,16.5,688.0,369.54,274.71
2016,6,12,9,0,825.0,126.0,3.2,17.0,732.0,419.18,317.31
2016,6,12,9,15,836.5,128.5,3.2,17.0,771.0,468.33,359.35
2016,6,12,9,30,848.0,131.0,3.2,17.0,810.0,517.92,400.72
2016,6,12,9,45,866.0,127.5,3.2,17.5,845.5,569.84,441.99
2016,6,12,10,0,884.0,124.0,3.2,18.0,881.0,618.02,479.47
2016,6,12,10,15,890.0,125.0,3.25,18.0,908.0,662.71,514.43
2016,6,12,10,30,896.0,126.0,3.3,18.0,935.0,706.42,547.96
2016,6,12,10,45,901.0,126.5,3.35,18.5,956.0,747.85,578.11
2016,6,12,11,0,906.0,127.0,3.4,19.0,977.0,787.87,605.14
2016,6,12,11,15,908.5,127.5,3.5,19.0,990.0,824.39,630.68
2016,6,12,11,30,911.0,128.0,3.6,19.0,1003.0,859.02,654.85
2016,6,12,11,45,912.0,128.5,3.7,19.0,1009.0,890.4,676.71
2016,6,12,12,0,913.0,129.0,3.8,19.0,1015.0,919.58,697.07
2016,6,12,12,15,912.5,129.0,3.85,19.0,1013.0,944.65,714.34
2016,6,12,12,30,912.0,129.0,3.9,19.0,1011.0,967.21,729.96
2016,6,12,12,45,907.0,130.5,3.95,19.0,1001.5,984.33,741.95
2016,6,12,13,0,902.0,132.0,4.0,19.0,992.0,998.58,752.12
2016,6,12,13,15,898.5,131.0,3.95,19.0,975.5,1008.91,759.12
2016,6,12,13,30,895.0,130.0,3.9,19.0,959.0,1016.22,764.22
2016,6,12,13,45,889.5,129.0,3.9,19.0,935.5,1018.53,766.41
2016,6,12,14,0,884.0,128.0,3.9,19.0,912.0,1017.79,766.71
2016,6,12,14,15,876.5,126.5,3.85,19.0,882.5,1011.51,763.08
2016,6,12,14,30,869.0,125.0,3.8,19.0,853.0,1002.27,757.61
2016,6,12,14,45,858.5,123.5,3.75,19.0,817.0,987.19,748.31
2016,6,12,15,0,848.0,122.0,3.7,19.0,781.0,969.39,737.28
2016,6,12,15,15,835.5,119.5,3.6,18.5,740.5,954.55,729.45
2016,6,12,15,30,823.0,117.0,3.5,18.0,700.0,928.63,713.95
2016,6,12,15,45,805.5,114.5,3.45,18.0,654.5,895.77,692.61
2016,6,12,16,0,788.0,112.0,3.4,18.0,609.0,861.01,669.87
2016,6,12,16,15,767.5,108.0,3.3,17.5,561.0,820.19,643.55
2016,6,12,16,30,747.0,104.0,3.2,17.0,513.0,778.08,615.96
2016,6,12,16,45,718.5,100.0,3.15,17.0,462.5,732.54,584.52
2016,6,12,17,0,690.0,96.0,3.1,17.0,412.0,682.84,549.43
2016,6,12,17,15,654.5,90.5,3.0,16.5,361.5,626.1,509.01
2016,6,12,17,30,619.0,85.0,2.9,16.0,311.0,570.27,467.82
2016,6,12,17,45,568.5,78.5,2.85,16.0,261.0,504.28,415.61
2016,6,12,18,0,518.0,72.0,2.8,16.0,211.0,441.02,363.88
2016,6,12,18,15,449.0,62.5,2.75,15.5,165.0,366.45,301.8
2016,6,12,18,30,380.0,53.0,2.7,15.0,119.0,297.05,241.92
2016,6,12,18,45,279.0,40.5,2.65,15.0,80.5,212.74,167.82
2016,6,12,19,0,178.0,28.0,2.6,15.0,42.0,139.12,91.88
2016,6,12,19,15,89.0,14.0,2.6,15.0,21.0,49.63,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,16.0,4.5,3.5,13.0,5.0,0.0,0.0
2016,6,13,5,0,32.0,9.0,3.6,13.0,10.0,8.58,0.0
2016,6,13,5,15,140.0,24.0,3.55,13.0,38.5,18.88,5.09
2016,6,13,5,30,248.0,39.0,3.5,13.0,67.0,30.28,20.18
2016,6,13,5,45,342.5,49.5,3.45,13.5,109.0,37.66,27.52
2016,6,13,6,0,437.0,60.0,3.4,14.0,151.0,45.32,34.7
2016,6,13,6,15,218.5,65.0,3.35,14.0,110.5,46.73,36.21
2016,6,13,6,30,0.0,70.0,3.3,14.0,70.0,64.4,52.03
2016,6,13,6,45,0.0,85.0,3.3,14.0,85.0,77.58,63.67
2016,6,13,7,0,0.0,100.0,3.3,14.0,100.0,90.65,75.04
2016,6,13,7,15,0.0,114.0,3.45,14.0,114.0,103.06,81.72
2016,6,13,7,30,0.0,128.0,3.6,14.0,128.0,115.63,91.94
2016,6,13,7,45,0.0,130.0,3.8,14.5,130.0,118.25,93.61
2016,6,13,8,0,0.0,132.0,4.0,15.0,132.0,120.65,95.11
2016,6,13,8,15,1.5,156.5,4.15,15.0,157.5,142.6,112.77
2016,6,13,8,30,3.0,181.0,4.3,15.0,183.0,164.76,130.47
2016,6,13,8,45,8.0,209.5,4.45,15.5,215.5,191.75,151.58
2016,6,13,9,0,13.0,238.0,4.6,16.0,248.0,219.38,173.03
2016,6,13,9,15,31.0,289.5,4.7,16.0,314.5,265.19,208.96
2016,6,13,9,30,49.0,341.0,4.8,16.0,381.0,319.47,251.3
2016,6,13,9,45,64.5,369.5,4.9,16.0,424.0,356.21,279.74
2016,6,13,10,0,80.0,398.0,5.0,16.0,467.0,394.79,309.56
2016,6,13,10,15,56.5,381.0,5.1,16.0,430.5,373.05,292.41
2016,6,13,10,30,33.0,364.0,5.2,16.0,394.0,348.38,272.92
2016,6,13,10,45,32.5,371.5,5.35,16.0,401.5,358.64,280.85
2016,6,13,11,0,32.0,379.0,5.5,16.0,409.0,368.93,288.74
2016,6,13,11,15,37.5,397.5,5.65,16.0,433.5,393.81,308.02
2016,6,13,11,30,43.0,416.0,5.8,16.0,458.0,419.45,327.84
2016,6,13,11,45,53.0,432.5,5.95,16.0,484.0,447.79,349.86
2016,6,13,12,0,63.0,449.0,6.1,16.0,510.0,477.03,372.55
2016,6,13,12,15,142.0,465.5,6.15,16.0,603.0,572.79,447.68
2016,6,13,12,30,221.0,482.0,6.2,16.0,696.0,669.9,522.59
2016,6,13,12,45,147.5,466.0,6.3,16.0,608.5,595.23,464.82
2016,6,13,13,0,74.0,450.0,6.4,16.0,521.0,508.93,397.8
2016,6,13,13,15,101.5,453.5,6.4,16.0,549.0,543.84,425.82
2016,6,13,13,30,129.0,457.0,6.4,16.0,577.0,589.26,461.29
2016,6,13,13,45,110.5,439.5,6.45,16.0,540.5,558.63,438.03
2016,6,13,14,0,92.0,422.0,6.5,16.0,504.0,515.01,405.03
2016,6,13,14,15,222.0,394.5,6.55,16.0,583.0,631.12,498.96
2016,6,13,14,30,352.0,367.0,6.6,16.0,662.0,746.68,590.4
2016,6,13,14,45,351.5,350.0,6.7,16.0,634.0,729.77,578.84
2016,6,13,15,0,351.0,333.0,6.8,16.0,606.0,711.25,566.54
2016,6,13,15,15,301.0,325.0,6.8,15.5,551.0,653.62,523.62
2016,6,13,15,30,251.0,317.0,6.8,15.0,496.0,596.31,480.35
2016,6,13,15,45,254.0,294.5,6.8,15.0,465.5,572.41,463.49
2016,6,13,16,0,257.0,272.0,6.8,15.0,435.0,547.16,445.37
2016,6,13,16,15,218.0,253.5,6.8,15.0,384.5,474.17,388.23
2016,6,13,16,30,179.0,235.0,6.8,15.0,334.0,416.75,342.52
2016,6,13,16,45,451.0,161.0,6.8,15.0,376.5,578.35,480.52
2016,6,13,17,0,723.0,87.0,6.8,15.0,419.0,694.44,576.49
2016,6,13,17,15,689.5,82.5,6.8,14.5,368.5,642.98,537.95
2016,6,13,17,30,656.0,78.0,6.8,14.0,318.0,588.61,496.56
2016,6,13,17,45,612.5,71.5,6.85,14.0,268.5,526.0,445.18
2016,6,13,18,0,569.0,65.0,6.9,14.0,219.0,465.58,393.73
2016,6,13,18,15,500.5,57.0,6.8,14.0,172.0,391.03,328.6
2016,6,13,18,30,432.0,49.0,6.7,14.0,125.0,321.61,266.14
2016,6,13,18,45,321.0,38.5,6.65,14.0,85.0,233.62,186.94
2016,6,13,19,0,210.0,28.0,6.6,14.0,45.0,154.14,104.35
2016,6,13,19,15,105.0,14.0,6.6,14.0,22.5,56.26,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,13.0,4.5,5.45,13.0,5.0,0.0,0.0
2016,6,14,5,0,26.0,9.0,5.5,13.0,10.0,8.58,0.0
2016,6,14,5,15,137.5,24.0,5.5,13.0,38.5,18.88,5.0
2016,6,14,5,30,249.0,39.0,5.5,13.0,67.0,30.28,20.15
2016,6,14,5,45,350.0,48.5,5.5,13.5,109.5,37.71,27.54
2016,6,14,6,0,451.0,58.0,5.5,14.0,152.0,43.55,33.11
2016,6,14,6,15,511.5,65.5,5.5,14.0,199.5,47.29,36.69
2016,6,14,6,30,572.0,73.0,5.5,14.0,247.0,50.84,39.93
2016,6,14,6,45,623.0,77.0,5.5,14.0,298.0,51.41,40.41
2016,6,14,7,0,674.0,81.0,5.5,14.0,349.0,51.98,40.82
2016,6,14,7,15,704.5,85.5,5.55,14.0,399.5,77.17,44.59
2016,6,14,7,30,735.0,90.0,5.6,14.0,450.0,124.83,70.82
2016,6,14,7,45,760.5,93.0,5.7,14.5,500.0,168.64,101.86
2016,6,14,8,0,786.0,96.0,5.8,15.0,550.0,215.37,140.13
2016,6,14,8,15,803.5,99.0,5.8,15.0,596.5,262.97,182.3
2016,6,14,8,30,821.0,102.0,5.8,15.0,643.0,312.35,227.01
2016,6,14,8,45,597.5,201.0,5.8,15.5,609.0,355.12,270.63
2016,6,14,9,0,374.0,300.0,5.8,16.0,575.0,386.75,301.23
2016,6,14,9,15,622.5,205.0,5.8,16.0,691.0,433.05,338.43
2016,6,14,9,30,871.0,110.0,5.8,16.0,807.0,515.51,405.77
2016,6,14,9,45,882.0,110.0,5.8,16.0,840.5,563.27,446.11
2016,6,14,10,0,893.0,110.0,5.8,16.0,874.0,610.87,485.52
2016,6,14,10,15,899.0,111.0,5.85,16.0,901.5,655.84,522.2
2016,6,14,10,30,905.0,112.0,5.9,16.0,929.0,699.83,557.43
2016,6,14,10,45,909.5,112.5,5.95,16.0,949.5,741.17,589.85
2016,6,14,11,0,914.0,113.0,6.0,16.0,970.0,781.04,619.15
2016,6,14,11,15,694.0,254.0,6.05,16.0,910.0,771.54,609.04
2016,6,14,11,30,474.0,395.0,6.1,16.0,850.0,748.93,586.48
2016,6,14,11,45,697.5,255.0,6.2,16.0,929.5,830.24,654.18
2016,6,14,12,0,921.0,115.0,6.3,16.0,1009.0,913.31,716.21
2016,6,14,12,15,691.5,259.0,6.4,16.0,930.0,877.05,689.23
2016,6,14,12,30,462.0,403.0,6.5,16.0,851.0,824.16,643.67
2016,6,14,12,45,691.0,258.0,6.65,16.0,920.5,916.1,720.06
2016,6,14,13,0,920.0,113.0,6.8,16.0,990.0,997.08,779.53
2016,6,14,13,15,705.5,240.0,6.9,16.0,906.0,943.74,741.45
2016,6,14,13,30,491.0,367.0,7.0,16.0,822.0,871.14,682.96
2016,6,14,13,45,468.0,359.5,7.15,16.0,784.5,849.74,668.38
2016,6,14,14,0,445.0,352.0,7.3,16.0,747.0,826.07,651.81
2016,6,14,14,15,667.5,229.5,7.3,15.5,800.5,927.83,736.58
2016,6,14,14,30,890.0,107.0,7.3,15.0,854.0,1003.99,794.71
2016,6,14,14,45,882.5,105.0,7.3,15.0,819.5,990.99,786.13
2016,6,14,15,0,875.0,103.0,7.3,15.0,785.0,975.14,775.95
2016,6,14,15,15,519.5,215.5,7.3,15.0,614.5,756.69,611.67
2016,6,14,15,30,164.0,328.0,7.3,15.0,444.0,512.06,412.56
2016,6,14,15,45,213.5,299.5,7.3,15.0,441.0,526.2,427.2
2016,6,14,16,0,263.0,271.0,7.3,15.0,438.0,551.48,449.8
2016,6,14,16,15,409.0,211.0,7.35,14.5,446.5,621.5,511.76
2016,6,14,16,30,555.0,151.0,7.4,14.0,455.0,673.79,559.55
2016,6,14,16,45,580.0,128.0,7.45,14.0,419.0,652.59,544.72
2016,6,14,17,0,605.0,105.0,7.5,14.0,383.0,627.37,526.37
2016,6,14,17,15,634.0,90.0,7.5,13.5,350.5,610.85,515.62
2016,6,14,17,30,663.0,75.0,7.5,13.0,318.0,590.28,501.11
2016,6,14,17,45,608.0,71.0,7.5,13.0,267.5,522.76,445.1
2016,6,14,18,0,553.0,67.0,7.5,13.0,217.0,458.27,389.66
2016,6,14,18,15,484.5,59.0,7.4,13.0,170.5,384.32,324.65
2016,6,14,18,30,416.0,51.0,7.3,13.0,124.0,315.43,262.34
2016,6,14,18,45,304.5,40.5,7.2,13.0,84.5,227.69,183.08
2016,6,14,19,0,193.0,30.0,7.1,13.0,45.0,150.12,102.98
2016,6,14,19,15,96.5,15.0,7.0,13.0,22.5,53.83,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.2,12.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.3,13.0,11.0,10.48,0.0
2016,6,15,5,15,141.5,24.0,5.4,13.0,40.0,18.89,4.89
2016,6,15,5,30,283.0,37.0,5.5,13.0,69.0,29.68,19.63
2016,6,15,5,45,379.0,46.0,5.65,13.5,111.5,35.44,25.54
2016,6,15,6,0,475.0,55.0,5.8,14.0,154.0,40.94,30.79
2016,6,15,6,15,535.0,62.0,5.8,14.0,201.5,44.4,34.11
2016,6,15,6,30,595.0,69.0,5.8,14.0,249.0,47.68,37.11
2016,6,15,6,45,639.5,73.5,5.85,14.0,299.5,48.8,38.08
2016,6,15,7,0,684.0,78.0,5.9,14.0,350.0,49.85,38.92
2016,6,15,7,15,714.0,82.5,5.95,14.0,400.5,80.32,47.2
2016,6,15,7,30,744.0,87.0,6.0,14.0,451.0,122.88,68.91
2016,6,15,7,45,770.5,89.0,6.1,14.5,501.0,166.47,99.67
2016,6,15,8,0,797.0,91.0,6.2,15.0,551.0,213.07,137.85
2016,6,15,8,15,814.0,94.0,6.25,15.0,597.5,261.08,180.5
2016,6,15,8,30,831.0,97.0,6.3,15.0,644.0,317.32,230.9
2016,6,15,8,45,847.5,97.5,6.35,15.0,688.0,366.09,275.46
2016,6,15,9,0,864.0,98.0,6.4,15.0,732.0,416.03,320.58
2016,6,15,9,15,874.0,100.0,6.4,15.0,770.5,465.33,364.5
2016,6,15,9,30,884.0,102.0,6.4,15.0,809.0,514.8,407.61
2016,6,15,9,45,892.5,103.0,6.45,15.5,842.5,562.6,447.74
2016,6,15,10,0,901.0,104.0,6.5,16.0,876.0,610.02,486.53
2016,6,15,10,15,907.0,105.0,6.5,16.0,903.0,655.3,523.61
2016,6,15,10,30,913.0,106.0,6.5,16.0,930.0,699.59,559.19
2016,6,15,10,45,918.0,106.5,6.5,16.0,951.0,741.56,591.95
2016,6,15,11,0,923.0,107.0,6.5,16.0,972.0,782.09,621.75
2016,6,15,11,15,926.0,107.5,6.5,16.0,986.0,819.46,649.02
2016,6,15,11,30,929.0,108.0,6.5,16.0,1000.0,854.94,674.78
2016,6,15,11,45,931.0,108.0,6.5,16.0,1007.0,887.1,698.03
2016,6,15,12,0,933.0,108.0,6.5,16.0,1014.0,917.04,719.62
2016,6,15,12,15,933.5,108.0,6.45,16.0,1013.0,943.31,738.27
2016,6,15,12,30,934.0,108.0,6.4,16.0,1012.0,967.04,755.1
2016,6,15,12,45,925.5,112.5,6.35,16.0,1002.0,984.0,767.1
2016,6,15,13,0,917.0,117.0,6.3,16.0,992.0,997.98,777.06
2016,6,15,13,15,914.5,116.0,6.2,16.0,976.5,1009.34,784.94
2016,6,15,13,30,912.0,115.0,6.1,16.0,961.0,1017.67,790.76
2016,6,15,13,45,910.5,112.0,6.05,16.0,939.0,1021.85,794.07
2016,6,15,14,0,909.0,109.0,6.0,16.0,917.0,1022.9,795.31
2016,6,15,14,15,903.0,107.5,5.9,16.0,888.0,1017.95,792.1
2016,6,15,14,30,897.0,106.0,5.8,16.0,859.0,1009.94,786.88
2016,6,15,14,45,892.0,102.5,5.75,16.0,824.5,997.74,779.15
2016,6,15,15,0,887.0,99.0,5.7,16.0,790.0,982.56,769.44
2016,6,15,15,15,876.0,97.0,5.65,16.0,750.0,960.42,754.83
2016,6,15,15,30,865.0,95.0,5.6,16.0,710.0,935.74,738.46
2016,6,15,15,45,854.0,91.5,5.55,16.0,666.0,906.93,719.11
2016,6,15,16,0,843.0,88.0,5.5,16.0,622.0,875.88,698.09
2016,6,15,16,15,825.0,85.0,5.4,15.5,574.0,837.19,672.34
2016,6,15,16,30,807.0,82.0,5.3,15.0,526.0,804.28,650.66
2016,6,15,16,45,785.5,78.0,5.2,15.0,476.0,758.57,617.75
2016,6,15,17,0,764.0,74.0,5.1,15.0,426.0,712.07,583.83
2016,6,15,17,15,732.5,70.0,4.9,14.5,375.0,657.47,543.66
2016,6,15,17,30,701.0,66.0,4.7,14.0,324.0,603.34,502.91
2016,6,15,17,45,659.0,61.0,4.55,14.0,274.0,541.61,453.91
2016,6,15,18,0,617.0,56.0,4.4,14.0,224.0,485.53,406.54
2016,6,15,18,15,552.5,49.5,4.15,13.5,177.0,413.27,344.83
2016,6,15,18,30,488.0,43.0,3.9,13.0,130.0,345.86,285.21
2016,6,15,18,45,390.5,34.0,3.7,13.0,89.5,263.94,211.4
2016,6,15,19,0,293.0,25.0,3.5,13.0,49.0,191.12,132.74
2016,6,15,19,15,146.5,12.5,3.35,13.0,24.5,72.05,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,24.0,4.5,1.8,13.5,5.0,0.0,0.0
2016,6,16,5,0,48.0,9.0,1.8,14.0,10.0,8.58,0.0
2016,6,16,5,15,171.0,22.0,1.85,14.0,39.0,17.27,3.84
2016,6,16,5,30,294.0,35.0,1.9,14.0,68.0,27.78,17.96
2016,6,16,5,45,384.0,44.0,1.95,14.5,109.5,33.64,23.89
2016,6,16,6,0,474.0,53.0,2.0,15.0,151.0,39.21,29.17
2016,6,16,6,15,532.5,59.5,1.9,15.0,198.0,42.33,32.17
2016,6,16,6,30,591.0,66.0,1.8,15.0,245.0,45.3,34.88
2016,6,16,6,45,633.5,71.0,1.7,15.5,295.0,46.91,36.2
2016,6,16,7,0,676.0,76.0,1.6,16.0,345.0,48.4,37.36
2016,6,16,7,15,706.0,80.5,1.55,16.0,395.0,78.13,45.29
2016,6,16,7,30,736.0,85.0,1.5,16.0,445.0,120.27,66.36
2016,6,16,7,45,759.5,88.0,1.45,16.0,493.5,163.84,96.8
2016,6,16,8,0,783.0,91.0,1.4,16.0,542.0,210.1,134.14
2016,6,16,8,15,800.0,94.0,1.45,16.0,588.5,257.38,175.06
2016,6,16,8,30,817.0,97.0,1.5,16.0,635.0,306.39,218.24
2016,6,16,8,45,831.5,98.5,1.55,16.5,678.0,361.09,265.28
2016,6,16,9,0,846.0,100.0,1.6,17.0,721.0,410.26,307.26
2016,6,16,9,15,856.5,102.0,1.7,17.0,759.0,458.91,348.7
2016,6,16,9,30,867.0,104.0,1.8,17.0,797.0,507.8,389.36
2016,6,16,9,45,884.5,100.0,1.9,17.5,832.5,555.41,427.42
2016,6,16,10,0,902.0,96.0,2.0,18.0,868.0,603.38,464.75
2016,6,16,10,15,907.5,97.0,2.1,18.0,894.5,648.34,499.79
2016,6,16,10,30,913.0,98.0,2.2,18.0,921.0,692.26,533.36
2016,6,16,10,45,917.5,98.0,2.35,18.0,941.5,733.38,564.04
2016,6,16,11,0,922.0,98.0,2.5,18.0,962.0,773.02,592.12
2016,6,16,11,15,924.5,98.5,2.65,18.0,975.5,809.9,618.16
2016,6,16,11,30,927.0,99.0,2.8,18.0,989.0,844.85,642.82
2016,6,16,11,45,928.5,99.0,2.95,18.5,995.5,876.44,663.88
2016,6,16,12,0,930.0,99.0,3.1,19.0,1002.0,905.79,683.35
2016,6,16,12,15,930.0,99.0,3.2,19.0,1000.5,931.43,701.24
2016,6,16,12,30,930.0,99.0,3.3,19.0,999.0,954.51,717.46
2016,6,16,12,45,929.0,98.0,3.4,19.0,991.0,972.99,730.67
2016,6,16,13,0,928.0,97.0,3.5,19.0,983.0,988.6,742.06
2016,6,16,13,15,925.0,96.5,3.5,19.0,967.5,999.81,749.91
2016,6,16,13,30,922.0,96.0,3.5,19.0,952.0,1007.97,755.85
2016,6,16,13,45,919.5,94.5,3.55,19.0,930.0,1012.49,759.86
2016,6,16,14,0,917.0,93.0,3.6,19.0,908.0,1013.89,761.94
2016,6,16,14,15,911.0,91.5,3.6,19.0,879.5,1008.71,759.38
2016,6,16,14,30,905.0,90.0,3.6,19.0,851.0,1000.46,754.92
2016,6,16,14,45,898.0,88.5,3.6,19.0,816.5,988.22,747.89
2016,6,16,15,0,891.0,87.0,3.6,19.0,782.0,973.09,739.02
2016,6,16,15,15,881.0,85.0,3.55,18.5,742.5,951.71,727.0
2016,6,16,15,30,871.0,83.0,3.5,18.0,703.0,927.75,713.23
2016,6,16,15,45,858.0,81.0,3.5,18.0,659.0,898.57,694.75
2016,6,16,16,0,845.0,79.0,3.5,18.0,615.0,867.27,674.72
2016,6,16,16,15,828.0,76.5,3.45,18.0,567.5,829.9,649.93
2016,6,16,16,30,811.0,74.0,3.4,18.0,520.0,791.04,623.85
2016,6,16,16,45,788.5,71.0,3.35,18.0,471.0,752.64,597.8
2016,6,16,17,0,766.0,68.0,3.3,18.0,422.0,706.51,565.58
2016,6,16,17,15,736.0,64.5,3.15,17.5,371.5,653.62,528.27
2016,6,16,17,30,706.0,61.0,3.0,17.0,321.0,601.13,490.28
2016,6,16,17,45,664.0,56.5,2.95,17.0,271.5,539.89,443.68
2016,6,16,18,0,622.0,52.0,2.9,17.0,222.0,480.63,395.45
2016,6,16,18,15,560.5,46.0,2.7,16.5,175.5,413.68,339.44
2016,6,16,18,30,499.0,40.0,2.5,16.0,129.0,348.29,282.71
2016,6,16,18,45,400.5,32.0,2.35,16.0,89.5,266.63,210.52
2016,6,16,19,0,302.0,24.0,2.2,16.0,50.0,194.53,134.23
2016,6,16,19,15,151.0,12.0,2.1,15.5,25.0,73.54,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,44.5,4.5,2.25,14.5,5.5,0.0,0.0
2016,6,17,5,0,89.0,9.0,2.4,15.0,11.0,8.58,0.0
2016,6,17,5,15,220.5,19.5,2.45,15.0,40.0,15.33,2.59
2016,6,17,5,30,352.0,30.0,2.5,15.0,69.0,23.19,13.98
2016,6,17,5,45,435.0,37.5,2.6,15.5,110.5,27.96,18.82
2016,6,17,6,0,518.0,45.0,2.7,16.0,152.0,32.51,23.12
2016,6,17,6,15,572.5,50.5,2.7,16.0,199.0,35.17,25.67
2016,6,17,6,30,627.0,56.0,2.7,16.0,246.0,41.32,31.2
2016,6,17,6,45,313.5,68.0,2.7,16.5,163.0,46.56,35.74
2016,6,17,7,0,0.0,80.0,2.7,17.0,80.0,74.05,59.69
2016,6,17,7,15,28.0,137.5,2.7,17.0,151.0,117.04,91.74
2016,6,17,7,30,56.0,195.0,2.7,17.0,222.0,163.84,128.06
2016,6,17,7,45,77.5,221.5,2.7,17.0,264.0,191.75,148.86
2016,6,17,8,0,99.0,248.0,2.7,17.0,306.0,222.21,171.93
2016,6,17,8,15,142.5,272.0,2.75,17.0,362.5,250.9,193.09
2016,6,17,8,30,186.0,296.0,2.8,17.0,419.0,291.96,224.54
2016,6,17,8,45,237.5,309.5,2.85,17.5,477.0,324.98,249.5
2016,6,17,9,0,289.0,323.0,2.9,18.0,535.0,370.92,284.75
2016,6,17,9,15,235.5,351.5,2.95,18.0,530.5,395.31,304.75
2016,6,17,9,30,182.0,380.0,3.0,18.0,526.0,407.21,314.45
2016,6,17,9,45,97.5,321.0,3.05,18.5,399.5,328.37,254.32
2016,6,17,10,0,13.0,262.0,3.1,19.0,273.0,246.67,190.49
2016,6,17,10,15,27.5,323.0,3.15,19.0,347.5,305.77,236.14
2016,6,17,10,30,42.0,384.0,3.2,19.0,422.0,371.26,285.63
2016,6,17,10,45,51.0,405.5,3.25,19.0,453.0,400.94,307.71
2016,6,17,11,0,60.0,427.0,3.3,19.0,484.0,431.71,330.62
2016,6,17,11,15,68.5,441.5,3.3,19.0,507.5,456.93,349.28
2016,6,17,11,30,77.0,456.0,3.3,19.0,531.0,482.98,368.49
2016,6,17,11,45,62.5,443.0,3.35,19.5,504.0,465.18,354.3
2016,6,17,12,0,48.0,430.0,3.4,20.0,477.0,445.95,339.24
2016,6,17,12,15,38.0,404.5,3.4,19.5,441.5,417.59,318.77
2016,6,17,12,30,28.0,379.0,3.4,19.0,406.0,387.91,297.14
2016,6,17,12,45,41.5,405.0,3.45,19.0,444.5,429.26,328.69
2016,6,17,13,0,55.0,431.0,3.5,19.0,483.0,471.67,360.55
2016,6,17,13,15,33.0,334.5,3.5,19.0,365.5,358.05,275.47
2016,6,17,13,30,11.0,238.0,3.5,19.0,248.0,236.15,182.12
2016,6,17,13,45,25.0,305.0,3.5,19.0,327.5,325.08,251.43
2016,6,17,14,0,39.0,372.0,3.5,19.0,407.0,409.99,315.96
2016,6,17,14,15,55.5,377.5,3.6,19.0,425.5,435.03,335.58
2016,6,17,14,30,72.0,383.0,3.7,19.0,444.0,460.23,355.57
2016,6,17,14,45,67.5,363.5,3.8,19.0,418.5,437.61,339.18
2016,6,17,15,0,63.0,344.0,3.9,19.0,393.0,414.56,322.55
2016,6,17,15,15,68.0,328.5,4.05,18.5,379.5,404.76,316.9
2016,6,17,15,30,73.0,313.0,4.2,18.0,366.0,394.52,310.84
2016,6,17,15,45,59.0,284.5,4.35,18.0,325.5,351.31,278.01
2016,6,17,16,0,45.0,256.0,4.5,18.0,285.0,308.11,244.77
2016,6,17,16,15,23.5,210.0,4.65,17.5,225.0,226.8,180.73
2016,6,17,16,30,2.0,164.0,4.8,17.0,165.0,160.6,127.29
2016,6,17,16,45,1.0,140.5,4.95,17.0,141.0,136.29,107.84
2016,6,17,17,0,0.0,117.0,5.1,17.0,117.0,111.97,88.1
2016,6,17,17,15,0.0,89.0,5.1,16.5,89.0,83.82,65.07
2016,6,17,17,30,0.0,61.0,5.1,16.0,61.0,56.72,42.54
2016,6,17,17,45,0.0,51.5,5.15,15.5,51.5,47.86,35.18
2016,6,17,18,0,0.0,42.0,5.2,15.0,42.0,39.0,27.69
2016,6,17,18,15,0.0,33.0,5.05,14.5,33.0,30.62,20.49
2016,6,17,18,30,0.0,24.0,4.9,14.0,24.0,22.25,13.2
2016,6,17,18,45,0.0,16.5,4.8,14.0,16.5,15.29,7.03
2016,6,17,19,0,0.0,9.0,4.7,14.0,9.0,8.33,0.52
2016,6,17,19,15,0.0,4.5,4.5,14.0,4.5,4.29,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,40.0,4.5,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,80.0,9.0,2.4,14.0,11.0,8.58,0.0
2016,6,18,5,15,214.5,20.0,2.45,14.0,40.5,15.81,2.7
2016,6,18,5,30,349.0,31.0,2.5,14.0,70.0,24.13,14.82
2016,6,18,5,45,436.5,39.0,2.65,14.5,112.5,29.29,20.07
2016,6,18,6,0,524.0,47.0,2.8,15.0,155.0,34.21,24.73
2016,6,18,6,15,582.0,53.0,2.8,15.0,203.5,37.2,27.59
2016,6,18,6,30,640.0,59.0,2.8,15.0,252.0,40.04,30.18
2016,6,18,6,45,680.5,63.5,2.8,15.5,303.0,45.69,35.11
2016,6,18,7,0,721.0,68.0,2.8,16.0,354.0,47.34,36.41
2016,6,18,7,15,751.0,72.0,2.8,16.0,405.5,72.13,39.76
2016,6,18,7,30,781.0,76.0,2.8,16.0,457.0,116.06,61.41
2016,6,18,7,45,803.5,79.0,2.8,16.5,507.5,161.69,93.23
2016,6,18,8,0,826.0,82.0,2.8,17.0,558.0,216.98,137.9
2016,6,18,8,15,843.5,84.5,2.8,17.0,606.0,265.9,180.4
2016,6,18,8,30,861.0,87.0,2.8,17.0,654.0,316.48,225.27
2016,6,18,8,45,875.0,89.0,2.8,17.5,698.5,366.98,269.66
2016,6,18,9,0,889.0,91.0,2.8,18.0,743.0,418.43,313.99
2016,6,18,9,15,899.5,93.0,2.8,18.0,782.5,469.11,357.34
2016,6,18,9,30,910.0,95.0,2.8,18.0,822.0,519.99,399.75
2016,6,18,9,45,916.0,98.0,2.85,18.5,856.0,569.32,439.21
2016,6,18,10,0,922.0,101.0,2.9,19.0,890.0,618.05,477.04
2016,6,18,10,15,928.5,102.0,2.95,19.0,918.0,664.58,513.22
2016,6,18,10,30,935.0,103.0,3.0,19.0,946.0,710.13,547.9
2016,6,18,10,45,940.5,103.5,3.05,19.0,968.0,753.36,579.74
2016,6,18,11,0,946.0,104.0,3.1,19.0,990.0,795.16,608.74
2016,6,18,11,15,948.5,104.5,3.2,19.0,1004.0,833.02,635.07
2016,6,18,11,30,951.0,105.0,3.3,19.0,1018.0,868.9,659.96
2016,6,18,11,45,953.0,105.0,3.45,19.5,1025.0,901.8,681.75
2016,6,18,12,0,955.0,105.0,3.6,20.0,1032.0,932.43,701.91
2016,6,18,12,15,955.0,105.0,3.7,20.0,1031.0,958.87,720.25
2016,6,18,12,30,955.0,105.0,3.8,20.0,1030.0,982.69,736.89
2016,6,18,12,45,955.0,103.5,3.95,20.0,1022.0,1002.31,751.1
2016,6,18,13,0,955.0,102.0,4.1,20.0,1014.0,1019.0,763.46
2016,6,18,13,15,952.5,101.5,4.1,20.0,998.5,1031.24,772.0
2016,6,18,13,30,950.0,101.0,4.1,20.0,983.0,1040.36,778.58
2016,6,18,13,45,945.0,100.5,4.2,20.0,960.0,1043.84,782.2
2016,6,18,14,0,940.0,100.0,4.3,20.0,937.0,1044.12,783.83
2016,6,18,14,15,934.5,99.0,4.3,20.0,908.0,1040.21,782.15
2016,6,18,14,30,929.0,98.0,4.3,20.0,879.0,1033.15,778.51
2016,6,18,14,45,919.5,97.5,4.35,20.0,843.5,1019.65,770.95
2016,6,18,15,0,910.0,97.0,4.4,20.0,808.0,1003.24,761.45
2016,6,18,15,15,900.0,95.0,4.45,19.5,767.5,981.87,750.36
2016,6,18,15,30,890.0,93.0,4.5,19.0,727.0,957.85,737.39
2016,6,18,15,45,874.0,91.5,4.55,19.0,681.5,926.34,717.63
2016,6,18,16,0,858.0,90.0,4.6,19.0,636.0,892.79,696.29
2016,6,18,16,15,840.0,87.0,4.6,19.0,587.0,853.86,670.52
2016,6,18,16,30,822.0,84.0,4.6,19.0,538.0,820.69,648.7
2016,6,18,16,45,797.5,81.0,4.6,19.0,487.0,773.37,616.13
2016,6,18,17,0,773.0,78.0,4.6,19.0,436.0,725.38,582.56
2016,6,18,17,15,741.0,74.0,4.6,18.5,384.5,670.1,543.76
2016,6,18,17,30,709.0,70.0,4.6,18.0,333.0,615.26,504.13
2016,6,18,17,45,666.0,64.5,4.6,18.0,282.0,555.51,457.95
2016,6,18,18,0,623.0,59.0,4.6,18.0,231.0,494.54,408.03
2016,6,18,18,15,558.0,52.5,4.5,17.5,182.5,421.6,347.04
2016,6,18,18,30,493.0,46.0,4.4,17.0,134.0,353.44,287.8
2016,6,18,18,45,393.5,36.5,4.35,16.5,93.0,269.39,213.76
2016,6,18,19,0,294.0,27.0,4.3,16.0,52.0,194.83,136.67
2016,6,18,19,15,147.0,13.5,4.2,15.5,26.0,90.19,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,36.5,4.5,2.4,14.0,5.5,0.0,0.0
2016,6,19,5,0,73.0,9.0,2.4,14.0,11.0,8.58,0.0
2016,6,19,5,15,211.5,21.0,2.4,14.0,41.5,16.78,2.98
2016,6,19,5,30,350.0,33.0,2.4,14.0,72.0,26.03,16.41
2016,6,19,5,45,439.0,41.5,2.4,14.5,115.5,31.54,22.04
2016,6,19,6,0,528.0,50.0,2.4,15.0,159.0,36.8,27.02
2016,6,19,6,15,585.5,56.0,2.35,15.5,207.5,39.66,29.72
2016,6,19,6,30,643.0,62.0,2.3,16.0,256.0,42.39,32.15
2016,6,19,6,45,682.0,67.0,2.3,16.5,307.0,48.63,37.57
2016,6,19,7,0,721.0,72.0,2.3,17.0,358.0,50.55,39.09
2016,6,19,7,15,749.5,76.0,2.35,17.0,409.0,74.7,42.04
2016,6,19,7,30,778.0,80.0,2.4,17.0,460.0,118.39,63.3
2016,6,19,7,45,798.5,84.0,2.45,17.5,509.5,164.38,95.23
2016,6,19,8,0,819.0,88.0,2.5,18.0,559.0,212.77,134.14
2016,6,19,8,15,836.0,90.5,2.5,18.0,606.5,268.25,181.59
2016,6,19,8,30,853.0,93.0,2.5,18.0,654.0,318.36,225.73
2016,6,19,8,45,865.0,95.5,2.55,18.5,697.5,368.25,269.39
2016,6,19,9,0,877.0,98.0,2.6,19.0,741.0,418.9,312.86
2016,6,19,9,15,887.0,100.0,2.6,19.5,780.0,468.83,354.65
2016,6,19,9,30,897.0,102.0,2.6,20.0,819.0,518.93,395.33
2016,6,19,9,45,912.5,99.0,2.6,20.5,854.5,567.72,433.88
2016,6,19,10,0,928.0,96.0,2.6,21.0,890.0,616.67,471.41
2016,6,19,10,15,933.5,97.0,2.6,21.0,917.5,662.82,506.71
2016,6,19,10,30,939.0,98.0,2.6,21.0,945.0,707.9,540.4
2016,6,19,10,45,939.5,101.5,2.65,21.5,965.0,750.39,570.09
2016,6,19,11,0,940.0,105.0,2.7,22.0,985.0,791.1,596.75
2016,6,19,11,15,942.5,105.5,2.85,22.0,999.0,828.78,622.88
2016,6,19,11,30,945.0,106.0,3.0,22.0,1013.0,864.5,647.62
2016,6,19,11,45,941.0,109.5,3.2,22.0,1018.0,895.39,669.38
2016,6,19,12,0,937.0,113.0,3.4,22.0,1023.0,923.76,689.49
2016,6,19,12,15,937.0,113.0,3.6,22.0,1022.0,949.89,708.13
2016,6,19,12,30,937.0,113.0,3.8,22.0,1021.0,973.46,725.11
2016,6,19,12,45,932.5,115.0,4.0,22.0,1012.0,992.04,738.84
2016,6,19,13,0,928.0,117.0,4.2,22.0,1003.0,1007.72,750.74
2016,6,19,13,15,925.0,116.0,4.35,22.0,987.5,1018.91,759.45
2016,6,19,13,30,922.0,115.0,4.5,22.0,972.0,1027.03,766.34
2016,6,19,13,45,921.0,112.0,4.65,22.0,950.0,1031.96,771.66
2016,6,19,14,0,920.0,109.0,4.8,22.0,928.0,1033.72,774.98
2016,6,19,14,15,914.0,107.5,4.9,21.5,899.0,1028.95,775.1
2016,6,19,14,30,908.0,106.0,5.0,21.0,870.0,1021.09,773.24
2016,6,19,14,45,901.5,103.5,5.1,21.0,835.5,1008.62,766.76
2016,6,19,15,0,895.0,101.0,5.2,21.0,801.0,993.2,758.32
2016,6,19,15,15,884.5,99.0,5.2,21.0,761.0,971.64,744.91
2016,6,19,15,30,874.0,97.0,5.2,21.0,721.0,947.48,729.74
2016,6,19,15,45,802.5,110.0,5.25,21.0,654.5,889.65,690.91
2016,6,19,16,0,731.0,123.0,5.3,21.0,588.0,828.29,649.06
2016,6,19,16,15,771.0,105.0,5.3,20.5,561.5,822.12,648.03
2016,6,19,16,30,811.0,87.0,5.3,20.0,535.0,815.26,646.27
2016,6,19,16,45,785.0,84.0,5.35,20.0,484.5,767.05,612.79
2016,6,19,17,0,759.0,81.0,5.4,20.0,434.0,718.28,578.46
2016,6,19,17,15,727.5,77.0,5.35,19.5,382.5,663.86,539.73
2016,6,19,17,30,696.0,73.0,5.3,19.0,331.0,613.51,503.12
2016,6,19,17,45,651.0,67.5,5.25,18.5,280.5,549.56,453.9
2016,6,19,18,0,606.0,62.0,5.2,18.0,230.0,487.88,403.83
2016,6,19,18,15,540.5,55.0,5.05,17.5,182.0,414.65,342.24
2016,6,19,18,30,475.0,48.0,4.9,17.0,134.0,346.23,282.55
2016,6,19,18,45,376.5,38.0,4.8,16.5,93.0,262.78,208.88
2016,6,19,19,0,278.0,28.0,4.7,16.0,52.0,188.71,133.03
2016,6,19,19,15,139.0,14.0,4.65,16.0,26.0,87.78,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,32.0,5.0,4.0,13.0,5.5,0.0,0.0
2016,6,20,5,0,64.0,10.0,4.1,13.0,11.0,9.53,0.0
2016,6,20,5,15,206.5,22.0,4.2,13.5,42.0,17.77,3.21
2016,6,20,5,30,349.0,34.0,4.3,14.0,73.0,27.01,17.19
2016,6,20,5,45,446.5,42.0,4.4,14.5,117.5,32.04,22.44
2016,6,20,6,0,544.0,50.0,4.5,15.0,162.0,36.87,27.05
2016,6,20,6,15,602.5,56.0,4.5,15.0,211.5,39.74,29.82
2016,6,20,6,30,661.0,62.0,4.5,15.0,261.0,42.47,32.33
2016,6,20,6,45,704.5,66.0,4.5,15.5,313.5,47.9,37.06
2016,6,20,7,0,748.0,70.0,4.5,16.0,366.0,49.09,37.94
2016,6,20,7,15,776.5,74.0,4.5,16.0,418.0,73.42,40.92
2016,6,20,7,30,805.0,78.0,4.5,16.0,470.0,118.43,62.77
2016,6,20,7,45,531.0,159.0,4.5,16.5,429.0,182.81,122.6
2016,6,20,8,0,257.0,240.0,4.5,17.0,388.0,229.32,171.68
2016,6,20,8,15,569.0,164.0,4.45,17.0,527.5,252.04,179.59
2016,6,20,8,30,881.0,88.0,4.4,17.0,667.0,321.66,229.7
2016,6,20,8,45,894.5,89.5,4.35,17.5,711.0,372.6,274.88
2016,6,20,9,0,908.0,91.0,4.3,18.0,755.0,424.42,320.02
2016,6,20,9,15,917.0,93.0,4.3,18.0,794.5,475.39,364.23
2016,6,20,9,30,926.0,95.0,4.3,18.0,834.0,526.4,407.4
2016,6,20,9,45,919.5,104.0,4.3,18.5,864.0,574.94,446.65
2016,6,20,10,0,913.0,113.0,4.3,19.0,894.0,621.77,483.35
2016,6,20,10,15,918.5,114.5,4.35,19.0,921.5,667.83,519.76
2016,6,20,10,30,924.0,116.0,4.4,19.0,949.0,712.87,554.65
2016,6,20,10,45,929.0,116.0,4.45,19.5,970.0,755.04,585.66
2016,6,20,11,0,934.0,116.0,4.5,20.0,991.0,795.75,613.25
2016,6,20,11,15,936.0,117.0,4.55,20.0,1004.5,833.4,639.64
2016,6,20,11,30,938.0,118.0,4.6,20.0,1018.0,869.09,664.57
2016,6,20,11,45,940.5,117.0,4.65,20.0,1025.0,901.31,687.01
2016,6,20,12,0,943.0,116.0,4.7,20.0,1032.0,931.33,707.9
2016,6,20,12,15,943.0,116.0,4.8,20.0,1031.0,957.69,726.66
2016,6,20,12,30,943.0,116.0,4.9,20.0,1030.0,981.48,743.75
2016,6,20,12,45,944.5,113.5,5.05,20.0,1022.5,1001.57,758.78
2016,6,20,13,0,946.0,111.0,5.2,20.0,1015.0,1018.8,771.97
2016,6,20,13,15,943.0,110.5,5.3,20.0,999.5,1030.68,781.24
2016,6,20,13,30,940.0,110.0,5.4,20.0,984.0,1039.44,788.53
2016,6,20,13,45,934.5,110.0,5.55,20.0,961.0,1043.12,792.85
2016,6,20,14,0,929.0,110.0,5.7,20.0,938.0,1043.63,795.13
2016,6,20,14,15,923.0,108.5,5.75,19.5,908.5,1038.93,794.77
2016,6,20,14,30,917.0,107.0,5.8,19.0,879.0,1031.11,792.37
2016,6,20,14,45,907.0,106.5,5.9,19.0,843.5,1017.4,784.74
2016,6,20,15,0,897.0,106.0,6.0,19.0,808.0,1000.83,775.16
2016,6,20,15,15,886.0,104.0,6.0,19.0,767.5,978.87,761.19
2016,6,20,15,30,875.0,102.0,6.0,19.0,727.0,954.33,745.41
2016,6,20,15,45,519.5,193.5,6.05,19.0,558.5,719.66,573.59
2016,6,20,16,0,164.0,285.0,6.1,19.0,390.0,463.72,369.75
2016,6,20,16,15,305.0,236.0,6.05,18.5,412.0,544.9,439.75
2016,6,20,16,30,446.0,187.0,6.0,18.0,434.0,617.44,501.52
2016,6,20,16,45,370.5,182.0,5.95,18.0,374.0,523.38,427.9
2016,6,20,17,0,295.0,177.0,5.9,18.0,314.0,448.29,367.98
2016,6,20,17,15,147.5,132.0,5.8,17.5,200.5,261.03,215.38
2016,6,20,17,30,0.0,87.0,5.7,17.0,87.0,82.53,63.96
2016,6,20,17,45,0.0,73.5,5.6,16.5,73.5,69.33,53.16
2016,6,20,18,0,0.0,60.0,5.5,16.0,60.0,56.07,42.04
2016,6,20,18,15,0.0,47.5,5.4,15.5,47.5,44.15,31.86
2016,6,20,18,30,0.0,35.0,5.3,15.0,35.0,32.5,21.77
2016,6,20,18,45,0.0,24.0,5.25,15.0,24.0,22.27,12.77
2016,6,20,19,0,0.0,13.0,5.2,15.0,13.0,12.04,3.36
2016,6,20,19,15,0.0,6.5,5.1,15.0,6.5,6.02,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
