Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,164.0,17.0,3.15,14.0,35.0,13.09,0.62
2016,6,21,5,30,328.0,34.0,3.2,14.0,70.0,27.03,17.19
2016,6,21,5,45,425.0,42.5,3.25,14.5,113.5,32.5,22.84
2016,6,21,6,0,522.0,51.0,3.3,15.0,157.0,37.73,27.82
2016,6,21,6,15,580.5,57.0,3.25,15.0,206.0,40.54,30.54
2016,6,21,6,30,639.0,63.0,3.2,15.0,255.0,43.23,33.02
2016,6,21,6,45,684.0,67.0,3.2,15.5,306.5,48.71,37.79
2016,6,21,7,0,729.0,71.0,3.2,16.0,358.0,49.85,38.63
2016,6,21,7,15,757.5,74.5,3.2,16.0,409.0,72.6,40.94
2016,6,21,7,30,786.0,78.0,3.2,16.0,460.0,116.25,61.78
2016,6,21,7,45,809.0,80.5,3.2,16.5,510.5,161.74,93.14
2016,6,21,8,0,832.0,83.0,3.2,17.0,561.0,216.95,137.6
2016,6,21,8,15,848.0,85.5,3.15,17.5,608.0,265.8,179.75
2016,6,21,8,30,864.0,88.0,3.1,18.0,655.0,316.16,224.03
2016,6,21,8,45,876.5,89.5,3.1,18.5,698.5,365.91,267.84
2016,6,21,9,0,889.0,91.0,3.1,19.0,742.0,416.46,311.49
2016,6,21,9,15,898.5,93.0,3.1,19.0,780.5,466.71,354.56
2016,6,21,9,30,908.0,95.0,3.1,19.0,819.0,517.08,396.63
2016,6,21,9,45,908.0,100.0,3.1,19.5,850.0,564.88,434.82
2016,6,21,10,0,908.0,105.0,3.1,20.0,881.0,611.56,470.97
2016,6,21,10,15,913.5,106.5,3.1,20.0,908.5,657.36,506.44
2016,6,21,10,30,919.0,108.0,3.1,20.0,936.0,702.13,540.33
2016,6,21,10,45,921.5,109.5,3.15,20.5,956.0,743.6,570.08
2016,6,21,11,0,924.0,111.0,3.2,21.0,976.0,783.46,596.53
2016,6,21,11,15,926.5,111.5,3.25,21.0,990.0,820.67,622.06
2016,6,21,11,30,929.0,112.0,3.3,21.0,1004.0,855.97,646.16
2016,6,21,11,45,929.5,113.0,3.4,21.0,1010.0,888.0,668.23
2016,6,21,12,0,930.0,114.0,3.5,21.0,1016.0,917.77,688.77
2016,6,21,12,15,929.5,114.0,3.65,21.0,1015.0,943.36,706.8
2016,6,21,12,30,929.0,114.0,3.8,21.0,1014.0,966.38,723.19
2016,6,21,12,45,927.0,114.0,3.95,21.0,1005.5,985.32,736.91
2016,6,21,13,0,925.0,114.0,4.1,21.0,997.0,1001.41,748.83
2016,6,21,13,15,922.0,113.5,4.25,21.0,982.0,1013.09,757.9
2016,6,21,13,30,919.0,113.0,4.4,21.0,967.0,1021.72,765.08
2016,6,21,13,45,914.0,112.0,4.6,21.0,944.5,1024.79,769.45
2016,6,21,14,0,909.0,111.0,4.8,21.0,922.0,1024.74,771.99
2016,6,21,14,15,903.0,110.0,4.95,20.5,893.0,1020.62,772.94
2016,6,21,14,30,897.0,109.0,5.1,20.0,864.0,1013.45,771.87
2016,6,21,14,45,888.5,107.5,5.25,20.0,829.5,1000.3,765.2
2016,6,21,15,0,880.0,106.0,5.4,20.0,795.0,984.31,756.57
2016,6,21,15,15,869.0,104.0,5.5,19.5,755.0,962.6,745.03
2016,6,21,15,30,858.0,102.0,5.6,19.0,715.0,938.35,731.62
2016,6,21,15,45,843.5,100.0,5.7,19.0,670.5,908.48,712.61
2016,6,21,16,0,829.0,98.0,5.8,19.0,626.0,884.4,697.69
2016,6,21,16,15,811.0,95.0,5.8,18.5,578.5,846.19,673.03
2016,6,21,16,30,793.0,92.0,5.8,18.0,531.0,806.45,646.95
2016,6,21,16,45,768.0,88.5,5.8,18.0,481.0,759.04,613.4
2016,6,21,17,0,743.0,85.0,5.8,18.0,431.0,711.02,578.86
2016,6,21,17,15,711.0,80.5,5.75,17.5,380.0,659.79,542.02
2016,6,21,17,30,679.0,76.0,5.7,17.0,329.0,605.76,501.98
2016,6,21,17,45,632.0,71.0,5.7,16.5,278.5,541.72,451.92
2016,6,21,18,0,585.0,66.0,5.7,16.0,228.0,480.07,401.3
2016,6,21,18,15,519.0,58.5,5.55,15.5,180.5,406.69,338.92
2016,6,21,18,30,453.0,51.0,5.4,15.0,133.0,338.09,278.55
2016,6,21,18,45,352.5,40.5,5.3,15.0,92.5,253.81,203.26
2016,6,21,19,0,252.0,30.0,5.2,15.0,52.0,178.97,127.55
2016,6,21,19,15,126.0,15.0,5.1,14.5,26.0,81.92,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,168.0,17.0,5.7,13.0,35.5,13.12,0.36
2016,6,22,5,30,336.0,34.0,5.9,13.0,71.0,27.09,17.26
2016,6,22,5,45,425.0,43.5,6.1,13.5,114.5,33.46,23.74
2016,6,22,6,0,514.0,53.0,6.3,14.0,158.0,39.5,29.48
2016,6,22,6,15,257.0,71.0,6.25,14.0,123.5,51.47,40.39
2016,6,22,6,30,0.0,89.0,6.2,14.0,89.0,79.6,65.55
2016,6,22,6,45,0.0,107.0,6.2,14.5,107.0,94.94,78.94
2016,6,22,7,0,0.0,125.0,6.2,15.0,125.0,110.14,91.96
2016,6,22,7,15,1.5,139.5,6.15,15.0,140.5,123.08,98.24
2016,6,22,7,30,3.0,154.0,6.1,15.0,156.0,136.57,109.04
2016,6,22,7,45,3.0,162.0,6.1,15.5,164.0,144.83,115.27
2016,6,22,8,0,3.0,170.0,6.1,16.0,172.0,152.94,121.32
2016,6,22,8,15,3.0,175.0,6.0,16.0,177.0,158.44,125.44
2016,6,22,8,30,3.0,180.0,5.9,16.0,182.0,163.8,129.44
2016,6,22,8,45,4.0,185.5,5.8,16.0,188.5,169.82,133.96
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,175.88,138.53
2016,6,22,9,15,6.0,200.0,5.6,16.0,205.0,185.05,145.62
2016,6,22,9,30,7.0,209.0,5.5,16.0,215.0,194.35,152.8
2016,6,22,9,45,8.5,220.0,5.45,16.5,227.0,205.79,161.39
2016,6,22,10,0,10.0,231.0,5.4,17.0,239.0,217.42,170.1
2016,6,22,10,15,29.5,312.0,5.35,17.0,338.0,297.35,232.95
2016,6,22,10,30,49.0,393.0,5.3,17.0,437.0,383.19,299.22
2016,6,22,10,45,50.0,404.0,5.25,17.0,450.0,398.56,310.59
2016,6,22,11,0,51.0,415.0,5.2,17.0,463.0,414.13,322.25
2016,6,22,11,15,199.5,426.5,5.15,17.0,617.5,543.22,423.59
2016,6,22,11,30,348.0,438.0,5.1,17.0,772.0,683.87,530.67
2016,6,22,11,45,289.0,460.0,5.05,17.0,738.5,671.45,519.31
2016,6,22,12,0,230.0,482.0,5.0,17.0,705.0,654.14,504.87
2016,6,22,12,15,126.5,419.0,5.0,17.0,542.0,514.1,399.11
2016,6,22,12,30,23.0,356.0,5.0,17.0,379.0,356.16,276.63
2016,6,22,12,45,61.5,411.5,5.0,17.0,471.0,454.07,352.98
2016,6,22,13,0,100.0,467.0,5.0,17.0,563.0,550.02,425.82
2016,6,22,13,15,149.5,463.5,5.0,17.0,604.0,608.61,470.9
2016,6,22,13,30,199.0,460.0,5.0,17.0,645.0,660.18,510.67
2016,6,22,13,45,195.5,448.5,5.05,17.0,627.0,651.23,504.56
2016,6,22,14,0,192.0,437.0,5.1,17.0,609.0,641.25,497.99
2016,6,22,14,15,248.0,410.5,5.1,17.0,624.5,685.76,533.46
2016,6,22,14,30,304.0,384.0,5.1,17.0,640.0,717.09,559.11
2016,6,22,14,45,298.5,368.0,5.1,17.0,610.5,697.02,545.19
2016,6,22,15,0,293.0,352.0,5.1,17.0,581.0,675.62,530.49
2016,6,22,15,15,179.0,331.0,5.1,16.5,469.0,528.52,418.92
2016,6,22,15,30,65.0,310.0,5.1,16.0,357.0,383.39,305.05
2016,6,22,15,45,56.5,285.0,5.1,16.0,324.0,349.4,279.28
2016,6,22,16,0,48.0,260.0,5.1,16.0,291.0,315.27,252.84
2016,6,22,16,15,61.0,246.0,5.1,15.5,282.0,312.92,252.8
2016,6,22,16,30,74.0,232.0,5.1,15.0,273.0,309.8,252.06
2016,6,22,16,45,51.0,202.0,5.2,15.0,229.0,256.72,209.16
2016,6,22,17,0,28.0,172.0,5.3,15.0,185.0,204.54,166.38
2016,6,22,17,15,30.0,154.5,5.4,14.5,167.0,187.68,153.4
2016,6,22,17,30,32.0,137.0,5.5,14.0,149.0,170.54,139.85
2016,6,22,17,45,25.0,117.5,5.6,14.0,126.0,144.37,117.86
2016,6,22,18,0,18.0,98.0,5.7,14.0,103.0,110.99,89.44
2016,6,22,18,15,236.5,75.0,5.7,14.0,119.0,242.3,202.99
2016,6,22,18,30,455.0,52.0,5.7,14.0,135.0,340.57,282.26
2016,6,22,18,45,351.0,41.5,5.7,14.0,94.0,254.31,204.66
2016,6,22,19,0,247.0,31.0,5.7,14.0,53.0,177.68,127.54
2016,6,22,19,15,123.5,15.5,5.7,13.5,26.5,81.85,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,182.5,16.0,5.75,13.0,35.5,12.26,0.0
2016,6,23,5,30,365.0,32.0,5.8,13.0,71.0,25.26,15.68
2016,6,23,5,45,459.5,39.5,5.9,13.5,115.5,29.94,20.65
2016,6,23,6,0,554.0,47.0,6.0,14.0,160.0,34.44,24.99
2016,6,23,6,15,612.0,53.0,5.95,14.0,209.5,37.44,27.87
2016,6,23,6,30,670.0,59.0,5.9,14.0,259.0,44.21,34.01
2016,6,23,6,45,713.5,62.5,5.9,14.5,311.0,45.14,34.74
2016,6,23,7,0,757.0,66.0,5.9,15.0,363.0,46.06,35.41
2016,6,23,7,15,785.0,69.5,5.75,15.0,415.0,68.14,37.62
2016,6,23,7,30,813.0,73.0,5.6,15.0,467.0,113.04,58.75
2016,6,23,7,45,836.5,75.0,5.45,15.5,518.0,166.73,96.73
2016,6,23,8,0,860.0,77.0,5.3,16.0,569.0,215.79,136.41
2016,6,23,8,15,876.0,79.0,5.15,16.0,617.0,265.58,180.26
2016,6,23,8,30,892.0,81.0,5.0,16.0,665.0,316.88,226.56
2016,6,23,8,45,905.0,82.5,4.85,16.5,709.5,368.13,272.46
2016,6,23,9,0,918.0,84.0,4.7,17.0,754.0,420.21,318.21
2016,6,23,9,15,926.5,85.5,4.6,17.0,793.0,471.01,362.61
2016,6,23,9,30,935.0,87.0,4.5,17.0,832.0,521.8,405.84
2016,6,23,9,45,936.5,91.5,4.4,17.5,864.5,571.23,445.94
2016,6,23,10,0,938.0,96.0,4.3,18.0,897.0,619.65,483.9
2016,6,23,10,15,942.0,97.0,4.3,18.0,923.5,665.4,520.15
2016,6,23,10,30,946.0,98.0,4.3,18.0,950.0,709.95,554.67
2016,6,23,10,45,948.5,99.0,4.3,18.0,970.0,752.06,586.15
2016,6,23,11,0,951.0,100.0,4.3,18.0,990.0,792.49,614.55
2016,6,23,11,15,952.0,100.0,4.4,18.0,1002.5,829.04,640.63
2016,6,23,11,30,953.0,100.0,4.5,18.0,1015.0,863.49,665.19
2016,6,23,11,45,954.0,99.5,4.6,18.5,1020.5,895.27,686.51
2016,6,23,12,0,955.0,99.0,4.7,19.0,1026.0,924.7,706.12
2016,6,23,12,15,954.0,99.0,4.85,19.0,1024.0,950.36,724.86
2016,6,23,12,30,953.0,99.0,5.0,19.0,1022.0,973.35,741.86
2016,6,23,12,45,949.0,99.5,5.15,19.0,1012.5,991.22,755.43
2016,6,23,13,0,945.0,100.0,5.3,19.0,1003.0,1006.12,767.07
2016,6,23,13,15,942.0,99.5,5.45,18.5,987.5,1017.92,778.23
2016,6,23,13,30,939.0,99.0,5.6,18.0,972.0,1026.63,787.4
2016,6,23,13,45,936.0,97.5,5.75,18.0,949.5,1031.15,792.28
2016,6,23,14,0,933.0,96.0,5.9,18.0,927.0,1032.49,795.07
2016,6,23,14,15,927.0,95.0,6.0,18.0,898.5,1028.23,793.7
2016,6,23,14,30,921.0,94.0,6.1,18.0,870.0,1020.85,790.29
2016,6,23,14,45,916.0,91.0,6.2,18.0,836.0,1009.19,783.94
2016,6,23,15,0,911.0,88.0,6.3,18.0,802.0,994.49,775.51
2016,6,23,15,15,901.0,86.0,6.3,17.5,762.0,973.16,763.28
2016,6,23,15,30,891.0,84.0,6.3,17.0,722.0,949.17,749.14
2016,6,23,15,45,880.0,81.5,6.35,17.0,677.5,921.15,730.84
2016,6,23,16,0,869.0,79.0,6.4,17.0,633.0,890.83,710.76
2016,6,23,16,15,851.5,76.5,6.35,16.5,585.0,852.64,685.55
2016,6,23,16,30,834.0,74.0,6.3,16.0,537.0,812.88,658.86
2016,6,23,16,45,810.0,71.5,6.3,16.0,486.5,766.44,625.62
2016,6,23,17,0,786.0,69.0,6.3,16.0,436.0,726.09,596.61
2016,6,23,17,15,756.0,65.5,6.2,15.5,384.5,672.58,557.48
2016,6,23,17,30,726.0,62.0,6.1,15.0,333.0,619.4,517.63
2016,6,23,17,45,680.0,58.5,6.05,15.0,282.0,555.87,467.41
2016,6,23,18,0,634.0,55.0,6.0,15.0,231.0,494.5,415.87
2016,6,23,18,15,572.5,49.0,5.85,15.0,183.5,427.19,357.3
2016,6,23,18,30,511.0,43.0,5.7,15.0,136.0,361.0,297.95
2016,6,23,18,45,406.0,35.0,5.6,15.0,95.0,275.02,220.8
2016,6,23,19,0,301.0,27.0,5.5,15.0,54.0,198.91,142.98
2016,6,23,19,15,150.5,13.5,5.4,14.5,27.0,92.66,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,35.5,11.41,0.0
2016,6,24,5,30,385.0,30.0,5.1,13.0,71.0,23.46,14.13
2016,6,24,5,45,471.0,38.0,5.35,13.5,115.0,28.68,19.54
2016,6,24,6,0,557.0,46.0,5.6,14.0,159.0,33.64,24.28
2016,6,24,6,15,278.5,69.5,5.55,14.0,126.0,50.45,39.48
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,82.65,68.24
2016,6,24,6,45,2.0,111.0,5.5,14.5,112.0,97.94,81.58
2016,6,24,7,0,4.0,129.0,5.5,15.0,131.0,113.11,94.55
2016,6,24,7,15,24.5,158.5,5.35,15.0,170.5,137.89,110.14
2016,6,24,7,30,45.0,188.0,5.2,15.0,210.0,157.52,124.72
2016,6,24,7,45,83.0,218.0,5.1,15.5,264.0,189.15,147.99
2016,6,24,8,0,121.0,248.0,5.0,16.0,318.0,217.41,168.56
2016,6,24,8,15,145.5,271.0,4.9,16.0,362.0,249.59,193.59
2016,6,24,8,30,170.0,294.0,4.8,16.0,406.0,284.55,221.12
2016,6,24,8,45,240.5,304.5,4.75,16.5,474.0,320.49,248.24
2016,6,24,9,0,311.0,315.0,4.7,17.0,542.0,371.17,287.46
2016,6,24,9,15,257.0,345.5,4.6,17.0,540.0,390.87,304.27
2016,6,24,9,30,203.0,376.0,4.5,17.0,538.0,412.68,321.71
2016,6,24,9,45,569.5,240.0,4.4,17.0,720.0,494.67,387.24
2016,6,24,10,0,936.0,104.0,4.3,17.0,902.0,624.48,489.52
2016,6,24,10,15,941.5,105.0,4.2,17.0,930.0,671.16,525.76
2016,6,24,10,30,947.0,106.0,4.1,17.0,958.0,716.77,560.81
2016,6,24,10,45,949.5,108.0,4.1,17.5,979.0,759.89,592.18
2016,6,24,11,0,952.0,110.0,4.1,18.0,1000.0,801.35,620.09
2016,6,24,11,15,954.5,110.5,4.1,18.0,1014.0,839.67,646.67
2016,6,24,11,30,957.0,111.0,4.1,18.0,1028.0,876.02,671.7
2016,6,24,11,45,956.5,112.0,4.2,18.5,1034.5,908.21,692.89
2016,6,24,12,0,956.0,113.0,4.3,19.0,1041.0,938.0,712.35
2016,6,24,12,15,955.5,113.0,4.45,19.0,1040.0,964.37,731.28
2016,6,24,12,30,955.0,113.0,4.6,19.0,1039.0,988.11,748.74
2016,6,24,12,45,949.5,115.5,4.75,19.0,1029.5,1006.81,762.87
2016,6,24,13,0,944.0,118.0,4.9,19.0,1020.0,1022.55,775.11
2016,6,24,13,15,941.0,117.0,5.05,19.0,1004.0,1034.2,784.68
2016,6,24,13,30,938.0,116.0,5.2,19.0,988.0,1042.73,792.27
2016,6,24,13,45,934.5,114.5,5.35,19.0,965.5,1047.1,797.13
2016,6,24,14,0,931.0,113.0,5.5,19.0,943.0,1048.29,799.93
2016,6,24,14,15,925.0,111.5,5.5,19.0,914.0,1043.82,797.8
2016,6,24,14,30,919.0,110.0,5.5,19.0,885.0,1036.21,793.66
2016,6,24,14,45,911.0,108.5,5.55,19.0,849.5,1023.58,786.53
2016,6,24,15,0,903.0,107.0,5.6,19.0,814.0,1008.01,777.45
2016,6,24,15,15,892.0,104.5,5.55,18.5,773.5,985.59,764.43
2016,6,24,15,30,881.0,102.0,5.5,18.0,733.0,960.54,749.55
2016,6,24,15,45,866.5,100.0,5.5,18.0,687.5,930.35,729.83
2016,6,24,16,0,852.0,98.0,5.5,18.0,642.0,905.87,714.21
2016,6,24,16,15,833.5,95.0,5.45,17.5,593.5,866.73,688.83
2016,6,24,16,30,815.0,92.0,5.4,17.0,545.0,826.03,662.02
2016,6,24,16,45,789.5,89.0,5.35,17.0,494.0,778.2,628.2
2016,6,24,17,0,764.0,86.0,5.3,17.0,443.0,729.73,593.39
2016,6,24,17,15,731.0,81.5,5.2,16.5,390.5,673.39,552.73
2016,6,24,17,30,698.0,77.0,5.1,16.0,338.0,621.62,514.61
2016,6,24,17,45,650.0,72.0,5.1,16.0,286.5,556.13,462.96
2016,6,24,18,0,602.0,67.0,5.1,16.0,235.0,493.04,410.78
2016,6,24,18,15,534.5,59.5,4.85,15.5,186.0,417.94,347.25
2016,6,24,18,30,467.0,52.0,4.6,15.0,137.0,347.69,285.75
2016,6,24,18,45,362.5,41.5,4.45,15.0,95.5,260.54,208.44
2016,6,24,19,0,258.0,31.0,4.3,15.0,54.0,183.07,131.28
2016,6,24,19,15,129.0,15.5,4.1,14.5,27.0,84.34,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,154.5,17.5,2.8,13.0,33.5,13.66,0.0
2016,6,25,5,30,309.0,35.0,2.8,13.0,67.0,28.21,18.1
2016,6,25,5,45,407.5,44.0,2.85,13.5,110.5,34.06,24.27
2016,6,25,6,0,506.0,53.0,2.9,14.0,154.0,39.65,29.62
2016,6,25,6,15,567.5,59.5,2.8,14.5,203.5,42.77,32.59
2016,6,25,6,30,629.0,66.0,2.7,15.0,253.0,45.76,35.27
2016,6,25,6,45,673.5,70.5,2.65,15.5,304.5,46.99,36.27
2016,6,25,7,0,718.0,75.0,2.6,16.0,356.0,53.23,41.63
2016,6,25,7,15,748.5,79.5,2.6,16.0,408.0,73.32,43.39
2016,6,25,7,30,779.0,84.0,2.6,16.0,460.0,117.33,63.64
2016,6,25,7,45,803.5,86.5,2.65,16.5,511.0,162.57,94.11
2016,6,25,8,0,828.0,89.0,2.7,17.0,562.0,210.64,132.33
2016,6,25,8,15,845.0,92.0,2.7,17.5,610.0,260.08,174.73
2016,6,25,8,30,862.0,95.0,2.7,18.0,658.0,317.84,224.63
2016,6,25,8,45,876.5,96.5,2.75,18.5,703.0,368.23,268.73
2016,6,25,9,0,891.0,98.0,2.8,19.0,748.0,419.62,312.94
2016,6,25,9,15,901.0,100.0,2.8,19.0,787.5,470.3,356.19
2016,6,25,9,30,911.0,102.0,2.8,19.0,827.0,521.14,398.47
2016,6,25,9,45,913.0,107.0,2.85,19.5,859.5,570.26,437.65
2016,6,25,10,0,915.0,112.0,2.9,20.0,892.0,618.44,474.93
2016,6,25,10,15,921.5,113.0,2.95,20.0,920.5,664.89,510.96
2016,6,25,10,30,928.0,114.0,3.0,20.0,949.0,710.4,545.5
2016,6,25,10,45,932.5,115.0,3.05,20.5,970.5,753.37,576.43
2016,6,25,11,0,937.0,116.0,3.1,21.0,992.0,794.87,603.96
2016,6,25,11,15,939.5,116.5,3.2,21.0,1006.0,832.74,630.1
2016,6,25,11,30,942.0,117.0,3.3,21.0,1020.0,868.68,654.83
2016,6,25,11,45,943.5,117.0,3.4,21.0,1027.0,901.27,677.22
2016,6,25,12,0,945.0,117.0,3.5,21.0,1034.0,931.6,698.07
2016,6,25,12,15,945.0,117.0,3.65,21.0,1033.5,958.23,716.76
2016,6,25,12,30,945.0,117.0,3.8,21.0,1033.0,982.29,733.8
2016,6,25,12,45,945.0,115.5,3.95,21.0,1025.0,1002.21,748.15
2016,6,25,13,0,945.0,114.0,4.1,21.0,1017.0,1019.24,760.68
2016,6,25,13,15,942.0,113.5,4.2,21.0,1001.5,1031.38,769.74
2016,6,25,13,30,939.0,113.0,4.3,21.0,986.0,1040.42,776.88
2016,6,25,13,45,934.0,112.0,4.4,21.0,963.0,1043.82,780.4
2016,6,25,14,0,929.0,111.0,4.5,21.0,940.0,1044.04,782.1
2016,6,25,14,15,923.0,110.0,4.55,20.5,911.0,1040.12,782.44
2016,6,25,14,30,917.0,109.0,4.6,20.0,882.0,1033.08,780.81
2016,6,25,14,45,908.0,107.5,4.7,20.0,846.5,1019.49,773.75
2016,6,25,15,0,899.0,106.0,4.8,20.0,811.0,1002.99,764.75
2016,6,25,15,15,888.5,103.5,4.8,19.5,770.5,981.13,752.72
2016,6,25,15,30,878.0,101.0,4.8,19.0,730.0,956.63,738.84
2016,6,25,15,45,863.5,98.5,4.8,19.0,684.5,925.92,719.1
2016,6,25,16,0,849.0,96.0,4.8,19.0,639.0,900.88,703.35
2016,6,25,16,15,830.5,93.0,4.8,18.5,590.5,861.83,678.71
2016,6,25,16,30,812.0,90.0,4.8,18.0,542.0,821.23,652.63
2016,6,25,16,45,788.0,86.5,4.85,18.0,491.0,774.16,620.3
2016,6,25,17,0,764.0,83.0,4.9,18.0,440.0,726.37,586.83
2016,6,25,17,15,732.0,78.5,4.85,17.5,388.5,670.83,547.32
2016,6,25,17,30,700.0,74.0,4.8,17.0,337.0,619.45,509.96
2016,6,25,17,45,653.0,69.0,4.8,17.0,285.5,554.59,459.36
2016,6,25,18,0,606.0,64.0,4.8,17.0,234.0,492.11,408.02
2016,6,25,18,15,540.0,57.0,4.7,16.5,185.5,418.42,346.24
2016,6,25,18,30,474.0,50.0,4.6,16.0,137.0,349.5,286.25
2016,6,25,18,45,369.5,40.0,4.55,15.5,95.5,262.67,209.9
2016,6,25,19,0,265.0,30.0,4.5,15.0,54.0,185.57,133.35
2016,6,25,19,15,132.5,15.0,4.45,15.0,27.0,87.37,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.0,16.5,3.5,13.0,33.0,12.79,0.0
2016,6,26,5,30,322.0,33.0,3.5,13.0,66.0,26.34,16.48
2016,6,26,5,45,414.5,41.5,3.5,13.5,109.0,31.83,22.3
2016,6,26,6,0,507.0,50.0,3.5,14.0,152.0,37.07,27.33
2016,6,26,6,15,566.5,56.5,3.4,14.5,200.0,40.32,30.4
2016,6,26,6,30,626.0,63.0,3.3,15.0,248.0,43.42,33.18
2016,6,26,6,45,321.0,99.5,3.2,15.5,195.5,69.16,55.9
2016,6,26,7,0,16.0,136.0,3.1,16.0,143.0,118.28,98.6
2016,6,26,7,15,29.5,161.5,3.05,16.0,175.5,132.84,105.26
2016,6,26,7,30,43.0,187.0,3.0,16.0,208.0,156.42,123.15
2016,6,26,7,45,59.0,213.5,2.95,16.5,245.5,182.72,142.82
2016,6,26,8,0,75.0,240.0,2.9,17.0,283.0,211.02,164.12
2016,6,26,8,15,52.5,244.5,2.9,17.0,276.0,216.81,169.39
2016,6,26,8,30,30.0,249.0,2.9,17.0,269.0,219.81,172.31
2016,6,26,8,45,58.5,288.5,2.9,17.5,330.5,263.64,205.6
2016,6,26,9,0,87.0,328.0,2.9,18.0,392.0,310.79,241.2
2016,6,26,9,15,65.5,330.5,2.9,18.0,380.5,311.48,241.8
2016,6,26,9,30,44.0,333.0,2.9,18.0,369.0,309.68,240.34
2016,6,26,9,45,101.5,373.0,2.9,18.5,459.0,377.1,291.32
2016,6,26,10,0,159.0,413.0,2.9,19.0,549.0,444.39,341.37
2016,6,26,10,15,111.5,411.5,2.95,19.0,508.5,425.85,326.89
2016,6,26,10,30,64.0,410.0,3.0,19.0,468.0,407.06,312.13
2016,6,26,10,45,113.5,437.5,3.05,19.5,543.0,467.54,357.37
2016,6,26,11,0,163.0,465.0,3.1,20.0,618.0,536.72,407.97
2016,6,26,11,15,177.0,472.5,3.2,20.0,640.5,565.33,428.88
2016,6,26,11,30,191.0,480.0,3.3,20.0,663.0,594.78,450.56
2016,6,26,11,45,229.5,476.5,3.4,20.5,698.0,635.53,480.09
2016,6,26,12,0,268.0,473.0,3.5,21.0,733.0,679.27,511.41
2016,6,26,12,15,210.0,480.0,3.6,21.0,683.5,645.39,486.06
2016,6,26,12,30,152.0,487.0,3.7,21.0,634.0,609.51,459.34
2016,6,26,12,45,183.5,481.0,3.85,21.0,657.5,641.98,484.36
2016,6,26,13,0,215.0,475.0,4.0,21.0,681.0,674.78,509.25
2016,6,26,13,15,203.5,468.0,4.15,21.0,660.5,664.96,502.6
2016,6,26,13,30,192.0,461.0,4.3,21.0,640.0,653.9,495.27
2016,6,26,13,45,219.0,445.0,4.5,21.0,644.5,670.44,509.47
2016,6,26,14,0,246.0,429.0,4.7,21.0,649.0,697.53,531.05
2016,6,26,14,15,561.5,272.0,4.8,20.5,752.0,865.3,663.48
2016,6,26,14,30,877.0,115.0,4.9,20.0,855.0,999.8,761.85
2016,6,26,14,45,547.5,241.0,5.05,20.0,696.5,822.57,636.51
2016,6,26,15,0,218.0,367.0,5.2,20.0,538.0,604.89,469.8
2016,6,26,15,15,195.0,349.0,5.2,20.0,496.0,564.02,440.61
2016,6,26,15,30,172.0,331.0,5.2,20.0,454.0,522.87,410.2
2016,6,26,15,45,147.5,308.5,5.25,20.0,409.5,475.13,374.55
2016,6,26,16,0,123.0,286.0,5.3,20.0,365.0,427.56,338.55
2016,6,26,16,15,115.5,262.5,5.25,19.5,332.0,394.29,314.29
2016,6,26,16,30,108.0,239.0,5.2,19.0,299.0,347.33,278.95
2016,6,26,16,45,410.5,164.5,5.2,19.0,361.5,551.07,448.16
2016,6,26,17,0,713.0,90.0,5.2,19.0,424.0,698.02,565.41
2016,6,26,17,15,680.5,85.0,5.05,18.5,373.5,643.49,525.05
2016,6,26,17,30,648.0,80.0,4.9,18.0,323.0,589.61,485.15
2016,6,26,17,45,602.0,74.0,4.8,17.5,273.5,526.15,435.56
2016,6,26,18,0,556.0,68.0,4.7,17.0,224.0,465.04,385.82
2016,6,26,18,15,491.5,60.0,4.6,16.5,177.5,393.07,325.39
2016,6,26,18,30,427.0,52.0,4.5,16.0,131.0,325.77,266.85
2016,6,26,18,45,332.5,41.0,4.45,16.0,91.0,244.98,195.28
2016,6,26,19,0,238.0,30.0,4.4,16.0,51.0,173.14,123.8
2016,6,26,19,15,119.0,15.0,4.35,15.5,25.5,79.48,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,12.0,3.65,13.0,12.0,11.12,0.0
2016,6,27,5,30,0.0,24.0,3.6,13.0,24.0,22.28,13.02
2016,6,27,5,45,0.0,40.0,3.55,13.5,40.0,36.72,26.56
2016,6,27,6,0,0.0,56.0,3.5,14.0,56.0,50.81,39.47
2016,6,27,6,15,0.0,74.0,3.35,14.0,74.0,66.36,53.61
2016,6,27,6,30,0.0,92.0,3.2,14.0,92.0,81.78,67.43
2016,6,27,6,45,2.0,110.0,3.1,14.5,111.0,97.08,80.75
2016,6,27,7,0,4.0,128.0,3.0,15.0,130.0,112.26,93.69
2016,6,27,7,15,7.5,145.5,2.95,15.5,149.5,127.53,101.47
2016,6,27,7,30,11.0,163.0,2.9,16.0,169.0,143.91,114.1
2016,6,27,7,45,30.5,196.0,2.85,16.5,213.5,166.89,131.24
2016,6,27,8,0,50.0,229.0,2.8,17.0,258.0,198.78,155.38
2016,6,27,8,15,60.0,254.5,2.85,17.5,292.0,225.59,175.77
2016,6,27,8,30,70.0,280.0,2.9,18.0,326.0,253.74,197.18
2016,6,27,8,45,89.0,306.5,3.0,18.5,368.5,286.89,222.22
2016,6,27,9,0,108.0,333.0,3.1,19.0,411.0,322.27,248.91
2016,6,27,9,15,91.0,345.5,3.15,19.0,414.5,333.81,257.98
2016,6,27,9,30,74.0,358.0,3.2,19.0,418.0,343.61,265.52
2016,6,27,9,45,147.5,383.0,3.25,19.5,507.5,402.51,309.9
2016,6,27,10,0,221.0,408.0,3.3,20.0,597.0,475.27,364.14
2016,6,27,10,15,169.5,422.5,3.35,20.0,570.5,470.05,359.68
2016,6,27,10,30,118.0,437.0,3.4,20.0,544.0,460.37,351.8
2016,6,27,10,45,263.5,414.0,3.5,20.5,659.0,547.5,418.36
2016,6,27,11,0,409.0,391.0,3.6,21.0,774.0,647.36,492.67
2016,6,27,11,15,311.0,434.0,3.65,21.0,727.5,632.39,479.43
2016,6,27,11,30,213.0,477.0,3.7,21.0,681.0,609.6,460.74
2016,6,27,11,45,246.5,473.0,3.8,21.5,711.0,646.34,487.48
2016,6,27,12,0,280.0,469.0,3.9,22.0,741.0,685.73,515.57
2016,6,27,12,15,277.0,469.5,4.05,22.0,738.5,697.81,524.43
2016,6,27,12,30,274.0,470.0,4.2,22.0,736.0,708.96,532.81
2016,6,27,12,45,278.5,464.5,4.35,22.0,733.0,720.3,541.65
2016,6,27,13,0,283.0,459.0,4.5,22.0,730.0,730.61,550.03
2016,6,27,13,15,249.0,458.5,4.6,22.0,694.0,707.56,533.56
2016,6,27,13,30,215.0,458.0,4.7,22.0,658.0,673.25,509.22
2016,6,27,13,45,205.0,447.5,4.85,22.0,634.5,659.1,500.11
2016,6,27,14,0,195.0,437.0,5.0,22.0,611.0,643.82,490.03
2016,6,27,14,15,269.0,405.0,5.05,21.5,636.5,700.37,535.28
2016,6,27,14,30,343.0,373.0,5.1,21.0,662.0,743.57,570.77
2016,6,27,14,45,609.5,240.5,5.15,21.0,729.0,883.08,680.09
2016,6,27,15,0,876.0,108.0,5.2,21.0,796.0,982.69,751.7
2016,6,27,15,15,865.0,106.0,5.25,20.5,756.0,961.28,739.42
2016,6,27,15,30,854.0,104.0,5.3,20.0,716.0,937.33,726.04
2016,6,27,15,45,841.5,101.0,5.35,20.0,672.0,908.46,707.66
2016,6,27,16,0,829.0,98.0,5.4,20.0,628.0,885.27,693.3
2016,6,27,16,15,810.5,95.0,5.45,19.5,580.0,846.76,668.97
2016,6,27,16,30,792.0,92.0,5.5,19.0,532.0,806.75,643.19
2016,6,27,16,45,769.5,87.5,5.55,19.0,482.5,760.35,610.91
2016,6,27,17,0,747.0,83.0,5.6,19.0,433.0,713.17,577.47
2016,6,27,17,15,715.5,79.0,5.55,18.5,382.0,659.23,538.81
2016,6,27,17,30,684.0,75.0,5.5,18.0,331.0,609.52,502.44
2016,6,27,17,45,641.0,69.0,5.5,17.5,281.0,546.74,453.98
2016,6,27,18,0,598.0,63.0,5.5,17.0,231.0,486.06,404.58
2016,6,27,18,15,534.0,56.0,5.35,16.5,183.5,413.92,343.6
2016,6,27,18,30,470.0,49.0,5.2,16.0,136.0,346.41,284.43
2016,6,27,18,45,372.5,39.0,5.1,16.0,95.0,263.34,210.43
2016,6,27,19,0,275.0,29.0,5.0,16.0,54.0,189.45,135.99
2016,6,27,19,15,137.5,14.5,4.85,15.5,27.0,88.96,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,9.0,3.65,13.0,9.0,8.33,0.0
2016,6,28,5,30,0.0,18.0,3.6,13.0,18.0,16.69,8.3
2016,6,28,5,45,0.0,31.0,3.6,13.5,31.0,28.78,19.6
2016,6,28,6,0,0.0,44.0,3.6,14.0,44.0,40.89,30.69
2016,6,28,6,15,0.0,58.0,3.5,14.0,58.0,53.43,42.13
2016,6,28,6,30,0.0,72.0,3.4,14.0,72.0,65.85,53.31
2016,6,28,6,45,0.0,87.5,3.3,14.5,87.5,79.41,65.18
2016,6,28,7,0,0.0,103.0,3.2,15.0,103.0,92.85,76.72
2016,6,28,7,15,6.5,134.0,3.15,15.5,137.5,118.68,94.2
2016,6,28,7,30,13.0,165.0,3.1,16.0,172.0,145.51,115.4
2016,6,28,7,45,16.5,184.5,3.05,16.5,194.0,164.0,129.56
2016,6,28,8,0,20.0,204.0,3.0,17.0,216.0,182.96,144.02
2016,6,28,8,15,15.0,206.0,2.95,17.0,215.5,186.44,146.6
2016,6,28,8,30,10.0,208.0,2.9,17.0,215.0,189.04,148.49
2016,6,28,8,45,26.5,252.5,2.9,17.5,272.0,225.44,176.36
2016,6,28,9,0,43.0,297.0,2.9,18.0,329.0,270.26,210.52
2016,6,28,9,15,44.5,315.5,2.85,18.0,350.0,290.57,225.91
2016,6,28,9,30,46.0,334.0,2.8,18.0,371.0,311.2,241.51
2016,6,28,9,45,94.5,373.0,2.8,18.5,452.5,373.12,288.14
2016,6,28,10,0,143.0,412.0,2.8,19.0,534.0,434.07,333.37
2016,6,28,10,15,99.5,406.5,2.85,19.0,493.0,419.24,321.67
2016,6,28,10,30,56.0,401.0,2.9,19.0,452.0,393.98,302.13
2016,6,28,10,45,68.0,422.0,3.0,19.5,485.0,426.0,325.69
2016,6,28,11,0,80.0,443.0,3.1,20.0,518.0,459.31,349.77
2016,6,28,11,15,72.5,443.5,3.2,20.0,512.5,460.71,350.57
2016,6,28,11,30,65.0,444.0,3.3,20.0,507.0,461.39,350.96
2016,6,28,11,45,93.5,463.5,3.4,20.0,554.0,508.91,386.68
2016,6,28,12,0,122.0,483.0,3.5,20.0,601.0,560.41,424.81
2016,6,28,12,15,278.0,444.0,3.6,20.0,713.5,674.6,511.75
2016,6,28,12,30,434.0,405.0,3.7,20.0,826.0,796.74,602.0
2016,6,28,12,45,357.0,432.5,3.85,20.0,777.0,762.52,575.97
2016,6,28,13,0,280.0,460.0,4.0,20.0,728.0,728.54,550.65
2016,6,28,13,15,204.0,459.5,4.1,20.0,653.0,656.67,498.32
2016,6,28,13,30,128.0,459.0,4.2,20.0,578.0,589.0,448.04
2016,6,28,13,45,155.5,448.5,4.3,20.0,590.0,611.19,466.15
2016,6,28,14,0,183.0,438.0,4.4,20.0,602.0,632.88,483.66
2016,6,28,14,15,154.0,421.5,4.4,19.5,556.5,591.39,454.1
2016,6,28,14,30,125.0,405.0,4.4,19.0,511.0,549.0,423.75
2016,6,28,14,45,116.5,385.5,4.45,19.0,481.0,522.97,405.29
2016,6,28,15,0,108.0,366.0,4.5,19.0,451.0,482.39,375.84
2016,6,28,15,15,100.5,344.5,4.45,19.0,420.5,453.65,354.83
2016,6,28,15,30,93.0,323.0,4.4,19.0,390.0,424.54,333.35
2016,6,28,15,45,79.5,297.5,4.4,19.0,352.5,384.97,303.54
2016,6,28,16,0,66.0,272.0,4.4,19.0,315.0,345.38,273.4
2016,6,28,16,15,53.0,244.5,4.35,18.5,277.5,304.01,241.93
2016,6,28,16,30,40.0,217.0,4.3,18.0,240.0,262.8,210.07
2016,6,28,16,45,32.0,193.5,4.3,17.5,210.5,230.77,185.24
2016,6,28,17,0,24.0,170.0,4.3,17.0,181.0,188.22,151.41
2016,6,28,17,15,12.0,137.5,4.3,16.5,143.0,144.6,115.9
2016,6,28,17,30,0.0,105.0,4.3,16.0,105.0,101.73,80.33
2016,6,28,17,45,0.0,89.0,4.35,16.0,89.0,85.99,67.29
2016,6,28,18,0,0.0,73.0,4.4,16.0,73.0,70.14,53.92
2016,6,28,18,15,225.5,62.0,4.4,15.5,103.5,230.71,191.91
2016,6,28,18,30,451.0,51.0,4.4,15.0,134.0,338.27,278.51
2016,6,28,18,45,352.0,40.5,4.4,15.0,93.5,254.62,203.8
2016,6,28,19,0,253.0,30.0,4.4,15.0,53.0,180.27,129.59
2016,6,28,19,15,126.5,15.0,4.35,14.5,26.5,85.03,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,7.5,4.35,13.0,7.5,6.94,0.0
2016,6,29,5,30,0.0,15.0,4.4,13.0,15.0,13.9,5.92
2016,6,29,5,45,0.0,24.5,4.5,13.5,24.5,22.73,14.27
2016,6,29,6,0,0.0,34.0,4.6,14.0,34.0,31.56,22.41
2016,6,29,6,15,0.0,45.5,4.55,14.0,45.5,42.27,32.18
2016,6,29,6,30,0.0,57.0,4.5,14.0,57.0,53.0,41.86
2016,6,29,6,45,0.0,68.5,4.5,14.0,68.5,63.62,51.31
2016,6,29,7,0,0.0,80.0,4.5,14.0,80.0,73.93,60.34
2016,6,29,7,15,0.0,97.0,4.45,14.0,97.0,88.81,69.86
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,103.8,82.18
2016,6,29,7,45,0.0,125.0,4.4,14.5,125.0,113.84,90.08
2016,6,29,8,0,0.0,136.0,4.4,15.0,136.0,123.88,97.9
2016,6,29,8,15,0.5,153.0,4.35,15.0,154.0,139.18,110.12
2016,6,29,8,30,1.0,170.0,4.3,15.0,172.0,154.6,122.34
2016,6,29,8,45,2.0,174.0,4.3,15.5,176.5,159.14,125.42
2016,6,29,9,0,3.0,178.0,4.3,16.0,181.0,163.7,128.55
2016,6,29,9,15,5.0,192.0,4.25,16.0,196.5,177.51,139.35
2016,6,29,9,30,7.0,206.0,4.2,16.0,212.0,191.58,150.32
2016,6,29,9,45,17.0,265.5,4.2,16.5,280.0,249.91,195.96
2016,6,29,10,0,27.0,325.0,4.2,17.0,348.0,302.85,236.55
2016,6,29,10,15,34.5,353.0,4.2,17.0,383.5,334.75,260.91
2016,6,29,10,30,42.0,381.0,4.2,17.0,419.0,367.75,286.01
2016,6,29,10,45,46.5,397.5,4.2,17.0,440.5,389.87,302.66
2016,6,29,11,0,51.0,414.0,4.2,17.0,462.0,412.61,319.76
2016,6,29,11,15,69.0,437.5,4.2,17.0,503.5,452.58,350.09
2016,6,29,11,30,87.0,461.0,4.2,17.0,545.0,494.28,381.45
2016,6,29,11,45,138.5,473.5,4.25,17.0,608.0,556.15,428.71
2016,6,29,12,0,190.0,486.0,4.3,17.0,671.0,621.78,478.16
2016,6,29,12,15,188.0,486.0,4.35,17.0,668.5,630.82,484.71
2016,6,29,12,30,186.0,486.0,4.4,17.0,666.0,639.19,491.06
2016,6,29,12,45,326.0,439.5,4.45,17.0,752.0,740.08,569.04
2016,6,29,13,0,466.0,393.0,4.5,17.0,838.0,845.64,648.42
2016,6,29,13,15,292.0,424.5,4.5,17.0,702.0,714.81,550.05
2016,6,29,13,30,118.0,456.0,4.5,17.0,566.0,576.07,444.03
2016,6,29,13,45,98.0,436.5,4.55,17.0,526.5,531.17,411.45
2016,6,29,14,0,78.0,417.0,4.6,17.0,487.0,495.05,384.57
2016,6,29,14,15,93.0,409.0,4.6,16.5,490.0,505.07,394.12
2016,6,29,14,30,108.0,401.0,4.6,16.0,493.0,514.76,403.33
2016,6,29,14,45,103.5,382.5,4.6,16.0,467.0,493.32,387.72
2016,6,29,15,0,99.0,364.0,4.6,16.0,441.0,471.36,371.76
2016,6,29,15,15,85.5,339.5,4.6,15.5,403.5,433.57,343.92
2016,6,29,15,30,72.0,315.0,4.6,15.0,366.0,395.54,315.54
2016,6,29,15,45,44.0,268.0,4.65,15.0,299.0,318.44,254.98
2016,6,29,16,0,16.0,221.0,4.7,15.0,232.0,230.32,184.36
2016,6,29,16,15,23.5,216.0,4.7,15.0,230.5,233.08,187.61
2016,6,29,16,30,31.0,211.0,4.7,15.0,229.0,248.05,200.59
2016,6,29,16,45,15.5,170.0,4.75,15.0,179.0,179.58,144.78
2016,6,29,17,0,0.0,129.0,4.8,15.0,129.0,124.46,99.1
2016,6,29,17,15,0.0,124.5,4.8,14.5,124.5,121.17,96.92
2016,6,29,17,30,0.0,120.0,4.8,14.0,120.0,118.35,95.0
2016,6,29,17,45,0.0,102.0,4.8,14.0,102.0,100.58,80.17
2016,6,29,18,0,0.0,84.0,4.8,14.0,84.0,82.64,64.97
2016,6,29,18,15,235.0,67.5,4.7,13.5,111.0,243.96,204.53
2016,6,29,18,30,470.0,51.0,4.6,13.0,138.0,348.97,289.58
2016,6,29,18,45,370.0,41.0,4.6,13.0,96.5,264.45,213.41
2016,6,29,19,0,270.0,31.0,4.6,13.0,55.0,189.11,137.13
2016,6,29,19,15,135.0,15.5,4.55,13.0,27.5,89.19,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.0,4.05,13.0,8.0,7.41,0.0
2016,6,30,5,30,0.0,16.0,4.0,13.0,16.0,14.83,6.65
2016,6,30,5,45,0.0,27.0,4.0,13.5,27.0,25.06,16.3
2016,6,30,6,0,0.0,38.0,4.0,14.0,38.0,35.29,25.71
2016,6,30,6,15,0.0,51.0,3.8,14.0,51.0,47.41,36.76
2016,6,30,6,30,0.0,64.0,3.6,14.0,64.0,59.17,47.36
2016,6,30,6,45,0.0,77.5,3.45,14.5,77.5,71.17,57.9
2016,6,30,7,0,0.0,91.0,3.3,15.0,91.0,83.08,68.15
2016,6,30,7,15,0.5,119.5,3.1,15.0,120.0,107.1,84.84
2016,6,30,7,30,1.0,148.0,2.9,15.0,149.0,131.36,104.61
2016,6,30,7,45,7.0,170.0,2.75,15.0,174.5,151.36,120.37
2016,6,30,8,0,13.0,192.0,2.6,15.0,200.0,172.12,136.57
2016,6,30,8,15,17.0,213.0,2.5,15.0,224.0,192.4,152.37
2016,6,30,8,30,21.0,234.0,2.4,15.0,248.0,213.23,168.52
2016,6,30,8,45,32.5,266.0,2.3,15.5,289.0,237.59,186.86
2016,6,30,9,0,44.0,298.0,2.2,16.0,330.0,271.16,212.29
2016,6,30,9,15,59.0,327.5,2.2,16.0,372.5,305.82,238.78
2016,6,30,9,30,74.0,357.0,2.2,16.0,415.0,342.35,266.56
2016,6,30,9,45,218.0,364.0,2.25,16.5,547.0,423.26,327.99
2016,6,30,10,0,362.0,371.0,2.3,17.0,679.0,517.84,399.0
2016,6,30,10,15,296.0,403.0,2.35,17.0,660.5,524.68,403.47
2016,6,30,10,30,230.0,435.0,2.4,17.0,642.0,531.02,407.41
2016,6,30,10,45,569.5,283.5,2.45,17.5,811.0,641.84,494.74
2016,6,30,11,0,909.0,132.0,2.5,18.0,980.0,784.42,601.03
2016,6,30,11,15,912.5,132.5,2.6,18.0,994.5,822.4,626.55
2016,6,30,11,30,916.0,133.0,2.7,18.0,1009.0,858.59,651.62
2016,6,30,11,45,917.5,133.5,2.85,18.5,1016.5,891.2,673.27
2016,6,30,12,0,919.0,134.0,3.0,19.0,1024.0,921.65,693.38
2016,6,30,12,15,679.5,269.5,3.1,19.0,927.5,870.27,657.53
2016,6,30,12,30,440.0,405.0,3.2,19.0,831.0,801.57,604.01
2016,6,30,12,45,665.0,277.5,3.35,19.0,915.5,905.57,684.61
2016,6,30,13,0,890.0,150.0,3.5,19.0,1000.0,999.49,749.97
2016,6,30,13,15,593.5,295.0,3.6,19.0,858.0,885.53,670.06
2016,6,30,13,30,297.0,440.0,3.7,19.0,716.0,744.15,563.53
2016,6,30,13,45,301.0,427.0,3.85,19.0,701.5,742.75,564.86
2016,6,30,14,0,305.0,414.0,4.0,19.0,687.0,739.88,564.31
2016,6,30,14,15,401.5,362.0,4.05,19.0,708.5,796.66,608.83
2016,6,30,14,30,498.0,310.0,4.1,19.0,730.0,841.86,644.77
2016,6,30,14,45,535.0,280.0,4.15,19.0,715.0,847.55,651.19
2016,6,30,15,0,572.0,250.0,4.2,19.0,700.0,849.91,655.65
2016,6,30,15,15,692.0,190.5,4.2,18.5,706.5,902.34,697.07
2016,6,30,15,30,812.0,131.0,4.2,18.0,713.0,936.44,723.61
2016,6,30,15,45,528.5,205.0,4.25,18.0,574.5,741.64,583.91
2016,6,30,16,0,245.0,279.0,4.3,18.0,436.0,544.81,431.75
2016,6,30,16,15,490.5,198.0,4.3,17.5,481.0,680.48,544.19
2016,6,30,16,30,736.0,117.0,4.3,17.0,526.0,792.74,632.23
2016,6,30,16,45,406.0,153.5,4.3,17.0,376.0,534.58,434.83
2016,6,30,17,0,76.0,190.0,4.3,17.0,226.0,264.67,214.5
2016,6,30,17,15,338.5,143.5,4.25,16.5,274.0,433.61,358.92
2016,6,30,17,30,601.0,97.0,4.2,16.0,322.0,576.53,476.61
2016,6,30,17,45,547.5,90.0,4.2,16.0,271.5,508.22,421.25
2016,6,30,18,0,494.0,83.0,4.2,16.0,221.0,442.68,367.46
2016,6,30,18,15,423.5,73.0,4.15,15.5,174.5,364.87,302.47
2016,6,30,18,30,353.0,63.0,4.1,15.0,128.0,296.36,243.09
2016,6,30,18,45,253.5,49.0,4.1,14.5,88.5,213.93,170.87
2016,6,30,19,0,154.0,35.0,4.1,14.0,49.0,141.25,100.81
2016,6,30,19,15,77.0,17.5,4.1,14.0,24.5,60.04,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
