Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,13.0,28.5,14.16,0.0
2016,7,1,5,30,215.0,36.0,3.4,13.0,57.0,28.15,17.59
2016,7,1,5,45,312.5,47.5,3.45,13.0,98.0,36.41,26.26
2016,7,1,6,0,410.0,59.0,3.5,13.0,139.0,45.41,34.8
2016,7,1,6,15,476.0,68.0,3.45,13.0,186.5,50.37,39.55
2016,7,1,6,30,542.0,77.0,3.4,13.0,234.0,55.06,43.87
2016,7,1,6,45,271.0,75.0,3.4,13.5,153.5,51.71,40.79
2016,7,1,7,0,0.0,73.0,3.4,14.0,73.0,67.93,55.04
2016,7,1,7,15,0.0,99.0,3.35,14.0,99.0,90.43,71.22
2016,7,1,7,30,0.0,125.0,3.3,14.0,125.0,112.82,89.68
2016,7,1,7,45,0.0,128.0,3.25,14.5,128.0,116.31,92.07
2016,7,1,8,0,0.0,131.0,3.2,15.0,131.0,119.6,94.29
2016,7,1,8,15,0.0,142.5,3.1,15.0,142.5,130.07,102.57
2016,7,1,8,30,0.0,154.0,3.0,15.0,154.0,140.57,110.81
2016,7,1,8,45,8.0,200.0,2.95,15.5,206.0,183.26,144.57
2016,7,1,9,0,16.0,246.0,2.9,16.0,258.0,226.64,178.29
2016,7,1,9,15,16.5,259.0,2.85,16.0,272.0,240.0,188.41
2016,7,1,9,30,17.0,272.0,2.8,16.0,286.0,253.44,198.62
2016,7,1,9,45,16.5,275.5,2.75,16.5,289.5,258.24,201.67
2016,7,1,10,0,16.0,279.0,2.7,17.0,293.0,262.89,204.61
2016,7,1,10,15,15.5,280.0,2.7,17.0,294.0,265.21,206.18
2016,7,1,10,30,15.0,281.0,2.7,17.0,295.0,267.39,207.67
2016,7,1,10,45,21.0,320.5,2.75,17.0,340.5,308.46,239.21
2016,7,1,11,0,27.0,360.0,2.8,17.0,386.0,347.39,268.72
2016,7,1,11,15,40.5,395.0,2.85,17.0,434.0,392.67,302.99
2016,7,1,11,30,54.0,430.0,2.9,17.0,482.0,439.62,338.16
2016,7,1,11,45,69.5,448.5,2.95,17.5,516.0,474.8,363.8
2016,7,1,12,0,85.0,467.0,3.0,18.0,550.0,511.26,390.2
2016,7,1,12,15,85.5,467.0,3.1,18.0,550.5,518.06,395.3
2016,7,1,12,30,86.0,467.0,3.2,18.0,551.0,524.61,400.41
2016,7,1,12,45,83.5,461.5,3.3,18.0,542.5,522.71,399.32
2016,7,1,13,0,81.0,456.0,3.4,18.0,534.0,520.25,397.9
2016,7,1,13,15,80.0,447.5,3.5,18.0,523.5,515.71,395.08
2016,7,1,13,30,79.0,439.0,3.6,18.0,513.0,510.65,391.91
2016,7,1,13,45,83.5,431.0,3.7,18.0,507.5,511.07,393.02
2016,7,1,14,0,88.0,423.0,3.8,18.0,502.0,511.14,393.92
2016,7,1,14,15,101.5,413.0,3.85,17.5,501.5,517.67,400.69
2016,7,1,14,30,115.0,403.0,3.9,17.0,501.0,536.8,416.79
2016,7,1,14,45,105.5,383.0,3.95,17.0,470.0,495.77,386.75
2016,7,1,15,0,96.0,363.0,4.0,17.0,439.0,467.28,366.02
2016,7,1,15,15,73.0,332.0,4.0,17.0,388.0,413.13,324.97
2016,7,1,15,30,50.0,301.0,4.0,17.0,337.0,358.9,283.34
2016,7,1,15,45,47.5,280.0,4.0,17.0,313.0,335.23,265.77
2016,7,1,16,0,45.0,259.0,4.0,17.0,289.0,311.3,247.76
2016,7,1,16,15,401.5,181.5,3.95,16.5,407.5,582.57,471.25
2016,7,1,16,30,758.0,104.0,3.9,16.0,526.0,791.94,633.04
2016,7,1,16,45,425.5,148.0,3.85,16.0,381.0,544.24,443.4
2016,7,1,17,0,93.0,192.0,3.8,16.0,236.0,280.72,228.43
2016,7,1,17,15,69.0,167.0,3.75,15.5,197.5,232.89,190.56
2016,7,1,17,30,45.0,142.0,3.7,15.0,159.0,186.26,152.31
2016,7,1,17,45,36.5,121.5,3.65,15.0,134.0,157.4,128.34
2016,7,1,18,0,28.0,101.0,3.6,15.0,109.0,128.85,104.19
2016,7,1,18,15,216.0,78.0,3.55,14.5,119.5,234.71,195.26
2016,7,1,18,30,404.0,55.0,3.5,14.0,130.0,316.66,260.94
2016,7,1,18,45,301.5,43.5,3.45,14.0,90.0,230.64,184.65
2016,7,1,19,0,199.0,32.0,3.4,14.0,50.0,157.54,112.68
2016,7,1,19,15,99.5,16.0,3.3,14.0,25.0,73.06,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.0,2.75,13.0,28.0,12.55,0.0
2016,7,2,5,30,239.0,32.0,2.9,13.0,56.0,24.94,14.86
2016,7,2,5,45,330.0,43.5,3.05,13.5,96.5,34.02,24.1
2016,7,2,6,0,421.0,55.0,3.2,14.0,137.0,41.83,31.47
2016,7,2,6,15,484.5,64.0,3.2,14.0,184.0,46.94,36.33
2016,7,2,6,30,548.0,73.0,3.2,14.0,231.0,51.77,40.77
2016,7,2,6,45,274.0,84.5,3.25,14.5,163.5,58.52,46.69
2016,7,2,7,0,0.0,96.0,3.3,15.0,96.0,87.11,71.73
2016,7,2,7,15,0.0,119.0,3.3,15.0,119.0,106.61,84.46
2016,7,2,7,30,0.0,142.0,3.3,15.0,142.0,126.45,100.64
2016,7,2,7,45,9.5,171.0,3.3,15.5,176.5,152.31,120.92
2016,7,2,8,0,19.0,200.0,3.3,16.0,211.0,179.31,141.79
2016,7,2,8,15,41.5,237.5,3.3,16.0,264.0,208.4,163.94
2016,7,2,8,30,64.0,275.0,3.3,16.0,317.0,247.56,194.21
2016,7,2,8,45,435.0,201.0,3.3,16.5,513.0,294.1,222.35
2016,7,2,9,0,806.0,127.0,3.3,17.0,709.0,398.75,300.55
2016,7,2,9,15,818.0,129.5,3.25,17.0,748.5,447.26,342.11
2016,7,2,9,30,830.0,132.0,3.2,17.0,788.0,496.34,383.33
2016,7,2,9,45,833.5,137.5,3.2,17.5,820.5,543.92,421.68
2016,7,2,10,0,837.0,143.0,3.2,18.0,853.0,590.9,458.42
2016,7,2,10,15,844.5,145.0,3.2,18.0,881.5,636.56,494.12
2016,7,2,10,30,852.0,147.0,3.2,18.0,910.0,682.71,529.34
2016,7,2,10,45,855.5,149.0,3.2,18.0,931.0,723.26,559.82
2016,7,2,11,0,859.0,151.0,3.2,18.0,952.0,762.44,588.73
2016,7,2,11,15,862.5,152.0,3.2,18.0,966.5,799.27,614.16
2016,7,2,11,30,866.0,153.0,3.2,18.0,981.0,834.45,638.27
2016,7,2,11,45,867.0,154.0,3.2,18.0,988.0,865.79,659.59
2016,7,2,12,0,868.0,155.0,3.2,18.0,995.0,895.11,679.46
2016,7,2,12,15,868.0,155.0,3.2,18.0,995.0,920.53,696.62
2016,7,2,12,30,868.0,155.0,3.2,18.0,995.0,943.64,712.23
2016,7,2,12,45,876.0,148.0,3.25,18.0,990.5,965.28,727.25
2016,7,2,13,0,884.0,141.0,3.3,18.0,986.0,984.36,740.63
2016,7,2,13,15,881.0,140.5,3.3,18.0,970.5,996.39,748.98
2016,7,2,13,30,878.0,140.0,3.3,18.0,955.0,1005.5,755.53
2016,7,2,13,45,872.5,138.5,3.3,18.0,933.0,1008.19,757.91
2016,7,2,14,0,867.0,137.0,3.3,18.0,911.0,1007.85,758.44
2016,7,2,14,15,860.0,135.5,3.3,18.0,882.5,1003.03,756.1
2016,7,2,14,30,853.0,134.0,3.3,18.0,854.0,995.26,751.94
2016,7,2,14,45,844.0,131.5,3.3,18.0,819.5,990.47,749.95
2016,7,2,15,0,835.0,129.0,3.3,18.0,785.0,974.03,740.13
2016,7,2,15,15,822.5,126.5,3.25,17.5,745.0,951.51,727.32
2016,7,2,15,30,810.0,124.0,3.2,17.0,705.0,926.52,712.81
2016,7,2,15,45,586.0,188.5,3.15,17.0,595.0,782.63,612.39
2016,7,2,16,0,362.0,253.0,3.1,17.0,485.0,621.21,490.79
2016,7,2,16,15,551.5,181.0,3.05,16.5,503.5,714.98,568.51
2016,7,2,16,30,741.0,109.0,3.0,16.0,522.0,787.35,624.38
2016,7,2,16,45,409.5,149.5,2.95,16.0,374.5,532.77,431.89
2016,7,2,17,0,78.0,190.0,2.9,16.0,227.0,266.31,215.76
2016,7,2,17,15,45.0,159.5,2.85,15.5,180.5,205.26,166.94
2016,7,2,17,30,12.0,129.0,2.8,15.0,134.0,137.32,110.58
2016,7,2,17,45,6.0,110.5,2.75,15.0,113.0,114.55,91.64
2016,7,2,18,0,0.0,92.0,2.7,15.0,92.0,92.1,72.62
2016,7,2,18,15,200.0,73.5,2.6,14.5,110.5,218.84,181.75
2016,7,2,18,30,400.0,55.0,2.5,14.0,129.0,314.45,258.34
2016,7,2,18,45,307.5,42.5,2.45,14.0,89.0,232.29,185.48
2016,7,2,19,0,215.0,30.0,2.4,14.0,49.0,161.8,115.41
2016,7,2,19,15,107.5,15.0,2.35,14.0,24.5,74.7,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,120.5,16.0,2.8,13.0,27.5,12.57,0.0
2016,7,3,5,30,241.0,32.0,2.9,13.0,55.0,24.98,14.77
2016,7,3,5,45,333.5,43.5,3.0,13.5,95.5,34.12,24.16
2016,7,3,6,0,426.0,55.0,3.1,14.0,136.0,41.93,31.55
2016,7,3,6,15,489.5,63.5,3.05,14.0,183.5,46.61,36.03
2016,7,3,6,30,553.0,72.0,3.0,14.0,231.0,51.03,40.11
2016,7,3,6,45,283.5,102.5,3.0,14.5,184.5,77.93,63.9
2016,7,3,7,0,14.0,133.0,3.0,15.0,138.0,115.74,96.79
2016,7,3,7,15,33.0,160.0,2.95,15.0,175.0,130.85,104.23
2016,7,3,7,30,52.0,187.0,2.9,15.0,212.0,155.81,122.99
2016,7,3,7,45,403.0,146.5,2.9,15.5,371.0,150.16,102.04
2016,7,3,8,0,754.0,106.0,2.9,16.0,530.0,203.32,129.68
2016,7,3,8,15,773.0,109.5,2.85,16.0,577.5,249.84,169.38
2016,7,3,8,30,792.0,113.0,2.8,16.0,625.0,298.38,212.09
2016,7,3,8,45,806.0,116.5,2.8,16.5,668.5,347.15,254.95
2016,7,3,9,0,820.0,120.0,2.8,17.0,712.0,397.06,298.1
2016,7,3,9,15,831.5,122.5,2.8,17.0,751.5,446.05,340.26
2016,7,3,9,30,843.0,125.0,2.8,17.0,791.0,495.53,381.8
2016,7,3,9,45,871.5,116.0,2.8,17.5,830.5,548.56,424.22
2016,7,3,10,0,900.0,107.0,2.8,18.0,870.0,598.36,463.24
2016,7,3,10,15,906.0,108.5,2.75,18.0,898.0,644.5,499.07
2016,7,3,10,30,912.0,110.0,2.7,18.0,926.0,689.68,533.3
2016,7,3,10,45,915.5,111.5,2.7,18.0,947.5,732.02,564.9
2016,7,3,11,0,919.0,113.0,2.7,18.0,969.0,772.85,593.41
2016,7,3,11,15,922.0,113.5,2.7,18.0,983.5,810.76,619.26
2016,7,3,11,30,925.0,114.0,2.7,18.0,998.0,846.82,643.64
2016,7,3,11,45,925.5,114.5,2.75,18.5,1005.0,878.8,664.21
2016,7,3,12,0,926.0,115.0,2.8,19.0,1012.0,908.53,683.13
2016,7,3,12,15,926.0,115.0,2.8,19.0,1011.5,934.99,700.71
2016,7,3,12,30,926.0,115.0,2.8,19.0,1011.0,958.92,716.6
2016,7,3,12,45,911.0,123.5,2.85,19.0,999.5,974.35,727.29
2016,7,3,13,0,896.0,132.0,2.9,19.0,988.0,986.69,736.09
2016,7,3,13,15,893.0,131.5,2.9,19.0,972.5,998.79,744.43
2016,7,3,13,30,890.0,131.0,2.9,19.0,957.0,1007.93,750.92
2016,7,3,13,45,886.0,129.0,2.95,19.0,935.0,1011.57,754.34
2016,7,3,14,0,882.0,127.0,3.0,19.0,913.0,1012.15,755.91
2016,7,3,14,15,875.0,125.5,3.0,18.5,884.5,1007.23,754.97
2016,7,3,14,30,868.0,124.0,3.0,18.0,856.0,999.32,752.19
2016,7,3,14,45,860.0,121.0,3.05,18.0,821.5,985.89,744.82
2016,7,3,15,0,852.0,118.0,3.1,18.0,787.0,969.62,735.63
2016,7,3,15,15,840.0,116.0,3.1,18.0,747.0,947.87,722.36
2016,7,3,15,30,828.0,114.0,3.1,18.0,707.0,932.06,713.26
2016,7,3,15,45,508.5,199.5,3.1,18.0,557.0,716.63,560.83
2016,7,3,16,0,189.0,285.0,3.1,18.0,407.0,486.49,383.7
2016,7,3,16,15,475.0,192.5,3.1,17.5,465.5,660.41,525.64
2016,7,3,16,30,761.0,100.0,3.1,17.0,524.0,789.83,624.83
2016,7,3,16,45,439.5,147.0,3.15,17.0,386.5,554.68,448.21
2016,7,3,17,0,118.0,194.0,3.2,17.0,249.0,315.69,255.63
2016,7,3,17,15,77.5,166.5,3.2,16.5,201.5,238.81,194.62
2016,7,3,17,30,37.0,139.0,3.2,16.0,154.0,176.71,143.5
2016,7,3,17,45,30.0,119.5,3.2,16.0,130.0,150.41,121.81
2016,7,3,18,0,23.0,100.0,3.2,16.0,106.0,124.37,99.9
2016,7,3,18,15,226.5,75.5,3.1,15.5,118.0,237.63,196.96
2016,7,3,18,30,430.0,51.0,3.0,15.0,130.0,326.8,267.91
2016,7,3,18,45,335.5,40.0,2.9,14.5,90.0,245.83,196.21
2016,7,3,19,0,241.0,29.0,2.8,14.0,50.0,173.89,124.04
2016,7,3,19,15,120.5,14.5,2.75,14.0,25.0,79.24,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,14.5,3.2,13.0,28.0,11.3,0.0
2016,7,4,5,30,288.0,29.0,3.3,13.0,56.0,23.07,13.09
2016,7,4,5,45,386.5,38.5,3.45,13.5,98.0,29.62,20.21
2016,7,4,6,0,485.0,48.0,3.6,14.0,140.0,35.83,26.15
2016,7,4,6,15,546.5,54.5,3.55,14.0,187.5,39.13,29.36
2016,7,4,6,30,608.0,61.0,3.5,14.0,235.0,42.27,32.29
2016,7,4,6,45,396.5,104.5,3.45,14.5,227.0,73.49,59.98
2016,7,4,7,0,185.0,148.0,3.4,15.0,219.0,114.41,95.66
2016,7,4,7,15,473.0,113.5,3.3,15.0,329.0,81.85,59.47
2016,7,4,7,30,761.0,79.0,3.2,15.0,439.0,102.56,54.89
2016,7,4,7,45,564.0,145.0,3.15,15.5,428.0,165.69,108.04
2016,7,4,8,0,367.0,211.0,3.1,16.0,417.0,221.52,160.85
2016,7,4,8,15,606.0,150.5,3.05,16.0,526.0,239.52,167.33
2016,7,4,8,30,845.0,90.0,3.0,16.0,635.0,299.52,211.42
2016,7,4,8,45,473.5,209.0,2.95,16.5,518.5,311.14,234.23
2016,7,4,9,0,102.0,328.0,2.9,17.0,402.0,314.71,244.76
2016,7,4,9,15,498.0,213.0,2.9,17.0,603.0,377.56,290.89
2016,7,4,9,30,894.0,98.0,2.9,17.0,804.0,500.73,386.18
2016,7,4,9,45,883.0,111.0,2.9,17.5,833.0,549.29,424.97
2016,7,4,10,0,872.0,124.0,2.9,18.0,862.0,595.78,461.25
2016,7,4,10,15,878.5,125.5,2.9,18.0,890.5,641.14,496.73
2016,7,4,10,30,885.0,127.0,2.9,18.0,919.0,685.65,530.75
2016,7,4,10,45,888.0,129.5,2.9,18.5,940.0,727.56,561.06
2016,7,4,11,0,891.0,132.0,2.9,19.0,961.0,768.01,588.93
2016,7,4,11,15,894.0,133.0,2.9,19.0,976.0,805.55,614.57
2016,7,4,11,30,897.0,134.0,2.9,19.0,991.0,841.32,638.81
2016,7,4,11,45,897.5,135.0,2.9,19.0,998.0,873.13,660.18
2016,7,4,12,0,898.0,136.0,2.9,19.0,1005.0,902.78,680.03
2016,7,4,12,15,898.0,136.0,2.85,19.0,1004.5,928.83,697.01
2016,7,4,12,30,898.0,136.0,2.8,19.0,1004.0,952.46,712.34
2016,7,4,12,45,907.5,128.5,2.8,19.0,1000.0,975.31,727.57
2016,7,4,13,0,917.0,121.0,2.8,19.0,996.0,995.53,741.1
2016,7,4,13,15,683.0,248.0,2.8,19.0,894.0,924.79,693.91
2016,7,4,13,30,449.0,375.0,2.8,19.0,792.0,834.31,626.18
2016,7,4,13,45,675.0,246.5,2.8,19.0,856.5,938.1,705.48
2016,7,4,14,0,901.0,118.0,2.8,19.0,921.0,1021.32,760.91
2016,7,4,14,15,894.5,116.5,2.8,18.5,892.0,1016.81,759.46
2016,7,4,14,30,888.0,115.0,2.8,18.0,863.0,1009.25,756.96
2016,7,4,14,45,712.5,188.5,2.8,18.0,773.5,928.28,703.54
2016,7,4,15,0,537.0,262.0,2.8,18.0,684.0,828.39,633.78
2016,7,4,15,15,691.5,184.5,2.8,18.0,698.5,894.85,684.85
2016,7,4,15,30,846.0,107.0,2.8,18.0,713.0,932.72,711.88
2016,7,4,15,45,583.5,185.0,2.85,18.0,591.0,776.37,603.94
2016,7,4,16,0,321.0,263.0,2.9,18.0,469.0,595.43,468.01
2016,7,4,16,15,287.0,247.0,2.9,17.5,420.5,542.26,430.81
2016,7,4,16,30,253.0,231.0,2.9,17.0,372.0,489.78,392.5
2016,7,4,16,45,487.0,160.0,2.95,17.0,399.5,609.54,491.4
2016,7,4,17,0,721.0,89.0,3.0,17.0,427.0,703.64,565.09
2016,7,4,17,15,360.5,100.5,3.0,16.5,269.5,411.57,339.12
2016,7,4,17,30,0.0,112.0,3.0,16.0,112.0,109.47,86.39
2016,7,4,17,45,0.0,94.5,3.05,16.0,94.5,92.16,72.43
2016,7,4,18,0,0.0,77.0,3.1,16.0,77.0,74.69,57.74
2016,7,4,18,15,212.0,64.5,3.05,15.5,103.5,213.65,177.29
2016,7,4,18,30,424.0,52.0,3.0,15.0,130.0,324.55,266.1
2016,7,4,18,45,323.5,41.0,3.0,15.0,89.5,240.73,191.72
2016,7,4,19,0,223.0,30.0,3.0,15.0,49.0,165.71,117.23
2016,7,4,19,15,111.5,15.0,3.0,14.5,24.5,76.25,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,15.5,3.25,13.0,27.5,12.2,0.0
2016,7,5,5,30,258.0,31.0,3.3,13.0,55.0,25.07,14.57
2016,7,5,5,45,361.5,40.5,3.35,13.5,96.0,31.52,21.84
2016,7,5,6,0,465.0,50.0,3.4,14.0,137.0,37.65,27.75
2016,7,5,6,15,529.0,57.0,3.35,14.0,184.5,41.27,31.26
2016,7,5,6,30,593.0,64.0,3.3,14.0,232.0,44.71,34.47
2016,7,5,6,45,296.5,90.5,3.3,14.5,174.5,63.06,50.73
2016,7,5,7,0,0.0,117.0,3.3,15.0,117.0,103.58,86.2
2016,7,5,7,15,0.0,129.0,3.25,15.0,129.0,114.27,90.85
2016,7,5,7,30,0.0,141.0,3.2,15.0,141.0,125.51,99.87
2016,7,5,7,45,12.0,173.5,3.15,15.5,180.0,154.33,122.49
2016,7,5,8,0,24.0,206.0,3.1,16.0,219.0,184.55,145.79
2016,7,5,8,15,13.0,191.0,3.05,16.0,198.0,173.36,136.77
2016,7,5,8,30,2.0,176.0,3.0,16.0,177.0,159.81,125.88
2016,7,5,8,45,9.5,212.5,3.0,16.5,219.0,194.12,152.67
2016,7,5,9,0,17.0,249.0,3.0,17.0,261.0,229.28,179.73
2016,7,5,9,15,30.5,289.0,3.05,17.0,312.5,262.95,205.67
2016,7,5,9,30,44.0,329.0,3.1,17.0,364.0,305.41,238.33
2016,7,5,9,45,39.5,335.5,3.2,17.0,368.0,313.44,244.28
2016,7,5,10,0,35.0,342.0,3.3,17.0,372.0,320.95,249.87
2016,7,5,10,15,39.5,362.0,3.4,17.0,397.0,344.77,268.02
2016,7,5,10,30,44.0,382.0,3.5,17.0,422.0,369.29,286.6
2016,7,5,10,45,28.0,320.5,3.6,17.5,346.5,309.61,240.18
2016,7,5,11,0,12.0,259.0,3.7,18.0,271.0,248.06,192.04
2016,7,5,11,15,14.5,287.0,3.8,18.0,301.5,276.68,214.3
2016,7,5,11,30,17.0,315.0,3.9,18.0,332.0,305.72,236.56
2016,7,5,11,45,17.0,315.5,4.0,18.0,332.5,307.74,238.04
2016,7,5,12,0,17.0,316.0,4.1,18.0,333.0,309.71,239.58
2016,7,5,12,15,31.5,370.0,4.1,18.0,401.5,378.06,292.04
2016,7,5,12,30,46.0,424.0,4.1,18.0,470.0,446.52,343.65
2016,7,5,12,45,62.0,438.5,4.2,18.0,499.0,479.9,369.04
2016,7,5,13,0,78.0,453.0,4.3,18.0,528.0,514.11,395.19
2016,7,5,13,15,87.5,451.0,4.35,17.5,533.5,526.17,405.5
2016,7,5,13,30,97.0,449.0,4.4,17.0,539.0,538.16,415.94
2016,7,5,13,45,88.5,433.5,4.45,17.0,514.5,518.36,401.49
2016,7,5,14,0,80.0,418.0,4.5,17.0,490.0,497.81,386.55
2016,7,5,14,15,75.5,401.0,4.55,17.0,467.0,479.01,373.05
2016,7,5,14,30,71.0,384.0,4.6,17.0,444.0,459.68,359.07
2016,7,5,14,45,61.5,360.0,4.7,17.0,411.0,427.39,335.07
2016,7,5,15,0,52.0,336.0,4.8,17.0,378.0,394.63,310.52
2016,7,5,15,15,71.5,329.0,4.85,16.5,383.0,408.32,323.32
2016,7,5,15,30,91.0,322.0,4.9,16.0,388.0,421.46,335.66
2016,7,5,15,45,60.0,282.5,5.0,16.0,325.0,349.73,279.5
2016,7,5,16,0,29.0,243.0,5.1,16.0,262.0,278.56,222.89
2016,7,5,16,15,16.5,207.0,5.15,16.0,218.0,217.3,173.98
2016,7,5,16,30,4.0,171.0,5.2,16.0,174.0,169.58,135.25
2016,7,5,16,45,2.0,142.5,5.3,16.0,144.0,139.13,110.64
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,108.77,85.77
2016,7,5,17,15,0.0,95.5,5.45,15.5,95.5,90.46,70.89
2016,7,5,17,30,0.0,77.0,5.5,15.0,77.0,72.11,55.75
2016,7,5,17,45,0.0,65.5,5.6,15.0,65.5,60.95,46.38
2016,7,5,18,0,0.0,54.0,5.7,15.0,54.0,50.2,37.22
2016,7,5,18,15,233.0,52.0,5.6,14.5,94.5,221.5,185.58
2016,7,5,18,30,466.0,50.0,5.5,14.0,135.0,345.65,286.45
2016,7,5,18,45,358.0,40.0,5.45,14.0,93.5,257.27,206.92
2016,7,5,19,0,250.0,30.0,5.4,14.0,52.0,178.92,127.3
2016,7,5,19,15,125.0,15.0,5.35,13.5,26.0,81.8,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,112.5,16.0,5.05,13.0,26.0,12.62,0.0
2016,7,6,5,30,225.0,32.0,5.0,13.0,52.0,25.06,14.37
2016,7,6,5,45,324.0,42.5,5.0,13.5,92.0,33.45,23.48
2016,7,6,6,0,423.0,53.0,5.0,14.0,132.0,40.39,30.13
2016,7,6,6,15,488.0,61.0,4.9,14.0,179.0,44.7,34.3
2016,7,6,6,30,553.0,69.0,4.8,14.0,226.0,48.8,38.1
2016,7,6,6,45,276.5,67.5,4.75,14.5,146.0,46.64,36.11
2016,7,6,7,0,0.0,66.0,4.7,15.0,66.0,61.39,49.05
2016,7,6,7,15,0.0,97.0,4.6,15.0,97.0,88.65,72.91
2016,7,6,7,30,0.0,128.0,4.5,15.0,128.0,115.07,91.32
2016,7,6,7,45,1.0,147.5,4.4,15.0,148.0,132.33,105.23
2016,7,6,8,0,2.0,167.0,4.3,15.0,168.0,149.8,119.18
2016,7,6,8,15,3.5,176.5,4.2,15.0,178.5,159.35,126.52
2016,7,6,8,30,5.0,186.0,4.1,15.0,189.0,169.0,133.94
2016,7,6,8,45,5.0,189.0,4.1,15.5,192.0,172.78,136.4
2016,7,6,9,0,5.0,192.0,4.1,16.0,195.0,176.43,138.76
2016,7,6,9,15,8.5,218.0,4.05,16.0,224.5,201.38,158.4
2016,7,6,9,30,12.0,244.0,4.0,16.0,254.0,226.8,178.26
2016,7,6,9,45,15.5,270.0,3.95,16.5,283.5,252.73,198.02
2016,7,6,10,0,19.0,296.0,3.9,17.0,313.0,279.16,217.97
2016,7,6,10,15,22.5,317.5,3.9,17.0,338.0,302.18,235.56
2016,7,6,10,30,26.0,339.0,3.9,17.0,363.0,320.84,249.72
2016,7,6,10,45,21.5,323.5,3.95,17.0,343.5,311.26,242.09
2016,7,6,11,0,17.0,308.0,4.0,17.0,324.0,296.04,230.18
2016,7,6,11,15,15.5,292.0,4.05,17.0,307.0,281.97,219.24
2016,7,6,11,30,14.0,276.0,4.1,17.0,290.0,267.48,207.97
2016,7,6,11,45,20.5,326.0,4.2,17.0,346.0,320.31,248.96
2016,7,6,12,0,27.0,376.0,4.3,17.0,402.0,376.13,291.66
2016,7,6,12,15,33.0,393.5,4.45,17.0,425.5,401.55,311.17
2016,7,6,12,30,39.0,411.0,4.6,17.0,449.0,427.61,331.25
2016,7,6,12,45,37.0,402.5,4.75,17.0,438.5,421.54,326.87
2016,7,6,13,0,35.0,394.0,4.9,17.0,428.0,415.0,322.26
2016,7,6,13,15,54.5,414.5,5.05,17.0,466.0,457.72,355.76
2016,7,6,13,30,74.0,435.0,5.2,17.0,504.0,501.4,389.73
2016,7,6,13,45,49.0,383.0,5.4,17.0,428.0,427.52,333.62
2016,7,6,14,0,24.0,331.0,5.6,17.0,352.0,352.21,275.64
2016,7,6,14,15,23.5,320.0,5.65,16.5,340.0,331.05,260.28
2016,7,6,14,30,23.0,309.0,5.7,16.0,328.0,320.71,253.14
2016,7,6,14,45,21.5,294.0,5.8,16.0,311.5,305.23,241.44
2016,7,6,15,0,20.0,279.0,5.9,16.0,295.0,289.62,229.59
2016,7,6,15,15,16.5,257.0,5.85,16.0,270.0,264.8,210.24
2016,7,6,15,30,13.0,235.0,5.8,16.0,245.0,239.89,190.71
2016,7,6,15,45,9.0,211.0,5.8,16.0,217.5,212.41,168.97
2016,7,6,16,0,5.0,187.0,5.8,16.0,190.0,184.95,147.06
2016,7,6,16,15,2.5,171.0,5.7,15.5,172.5,167.14,133.13
2016,7,6,16,30,0.0,155.0,5.6,15.0,155.0,149.39,119.1
2016,7,6,16,45,0.0,147.0,5.6,15.0,147.0,142.22,113.58
2016,7,6,17,0,0.0,139.0,5.6,15.0,139.0,135.18,108.13
2016,7,6,17,15,6.0,134.0,5.5,14.5,136.0,136.25,109.8
2016,7,6,17,30,12.0,129.0,5.4,14.0,133.0,137.43,111.49
2016,7,6,17,45,6.5,110.5,5.35,14.0,112.5,115.03,92.59
2016,7,6,18,0,1.0,92.0,5.3,14.0,92.0,92.9,73.69
2016,7,6,18,15,223.0,70.0,5.2,13.5,110.5,227.95,191.17
2016,7,6,18,30,445.0,48.0,5.1,13.0,129.0,331.52,275.5
2016,7,6,18,45,348.5,38.0,5.0,13.0,89.5,250.12,201.63
2016,7,6,19,0,252.0,28.0,4.9,13.0,50.0,177.94,126.38
2016,7,6,19,15,126.0,14.0,4.8,13.0,25.0,82.79,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,144.0,13.5,4.25,14.0,26.5,10.54,0.0
2016,7,7,5,30,288.0,27.0,4.2,14.0,53.0,21.42,11.25
2016,7,7,5,45,386.5,35.5,4.2,14.0,93.5,27.14,17.93
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,32.59,23.23
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,35.63,26.22
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,38.54,28.94
2016,7,7,6,45,311.5,94.0,4.1,14.5,182.5,65.77,53.14
2016,7,7,7,0,15.0,132.0,4.1,15.0,138.0,114.78,96.05
2016,7,7,7,15,92.5,163.0,4.1,15.0,206.0,132.56,111.22
2016,7,7,7,30,170.0,194.0,4.1,15.0,274.0,158.99,122.11
2016,7,7,7,45,130.5,215.5,4.1,15.5,281.5,182.06,140.19
2016,7,7,8,0,91.0,237.0,4.1,16.0,289.0,209.06,162.89
2016,7,7,8,15,134.5,262.0,4.1,16.0,345.0,236.99,183.46
2016,7,7,8,30,178.0,287.0,4.1,16.0,401.0,277.35,214.52
2016,7,7,8,45,228.5,301.5,4.2,16.0,459.0,317.05,245.43
2016,7,7,9,0,279.0,316.0,4.3,16.0,517.0,354.17,274.84
2016,7,7,9,15,581.5,204.5,4.4,16.0,652.0,400.93,310.61
2016,7,7,9,30,884.0,93.0,4.5,16.0,787.0,488.46,380.91
2016,7,7,9,45,884.0,99.0,4.6,16.5,819.0,536.5,420.86
2016,7,7,10,0,884.0,105.0,4.7,17.0,851.0,583.49,459.0
2016,7,7,10,15,890.5,106.0,4.75,17.0,879.5,628.94,495.87
2016,7,7,10,30,897.0,107.0,4.8,17.0,908.0,673.5,531.3
2016,7,7,10,45,900.5,109.0,4.9,17.0,929.0,715.81,564.57
2016,7,7,11,0,904.0,111.0,5.0,17.0,950.0,756.66,595.0
2016,7,7,11,15,499.5,287.0,5.0,17.0,752.0,642.38,503.95
2016,7,7,11,30,95.0,463.0,5.0,17.0,554.0,501.39,388.07
2016,7,7,11,45,100.0,462.0,5.0,17.0,558.5,511.77,396.51
2016,7,7,12,0,105.0,461.0,5.0,17.0,563.0,522.16,404.47
2016,7,7,12,15,82.5,452.0,5.0,17.0,532.0,500.58,387.7
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,477.33,369.67
2016,7,7,12,45,61.5,441.0,5.0,17.0,500.0,481.72,373.26
2016,7,7,13,0,63.0,439.0,5.0,17.0,499.0,485.89,376.63
2016,7,7,13,15,53.0,418.0,4.95,17.0,468.0,459.72,356.81
2016,7,7,13,30,43.0,397.0,4.9,17.0,437.0,432.58,336.25
2016,7,7,13,45,55.0,402.5,4.9,17.0,452.5,453.39,352.88
2016,7,7,14,0,67.0,408.0,4.9,17.0,468.0,474.43,369.56
2016,7,7,14,15,48.0,367.5,4.9,16.5,410.0,416.41,325.98
2016,7,7,14,30,29.0,327.0,4.9,16.0,352.0,357.53,281.19
2016,7,7,14,45,32.5,321.0,4.95,16.0,348.0,356.9,281.53
2016,7,7,15,0,36.0,315.0,5.0,16.0,344.0,356.17,281.69
2016,7,7,15,15,102.5,322.5,5.05,16.0,398.0,430.98,343.19
2016,7,7,15,30,169.0,330.0,5.1,16.0,452.0,518.71,413.54
2016,7,7,15,45,96.5,283.0,5.15,16.0,352.0,384.3,308.03
2016,7,7,16,0,24.0,236.0,5.2,16.0,252.0,253.52,202.7
2016,7,7,16,15,12.0,196.0,5.2,15.5,204.0,201.69,161.52
2016,7,7,16,30,0.0,156.0,5.2,15.0,156.0,150.45,119.89
2016,7,7,16,45,0.0,136.0,5.25,15.0,136.0,130.7,104.01
2016,7,7,17,0,0.0,116.0,5.3,15.0,116.0,110.87,87.87
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,77.17,59.97
2016,7,7,17,30,0.0,49.0,5.2,14.0,49.0,45.53,33.35
2016,7,7,17,45,0.0,41.5,5.2,14.0,41.5,38.54,27.44
2016,7,7,18,0,0.0,34.0,5.2,14.0,34.0,31.55,21.44
2016,7,7,18,15,237.0,39.5,5.1,13.5,82.5,205.66,173.15
2016,7,7,18,30,474.0,45.0,5.0,13.0,131.0,343.89,285.75
2016,7,7,18,45,381.0,35.5,4.95,13.0,91.0,263.67,212.53
2016,7,7,19,0,288.0,26.0,4.9,13.0,51.0,192.44,136.18
2016,7,7,19,15,144.0,13.0,4.85,13.0,25.5,72.36,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,4.2,14.0,26.0,9.68,0.0
2016,7,8,5,30,301.0,25.0,4.2,14.0,52.0,19.63,9.68
2016,7,8,5,45,399.5,33.0,4.25,14.0,92.0,25.0,16.05
2016,7,8,6,0,498.0,41.0,4.3,14.0,132.0,30.12,21.04
2016,7,8,6,15,557.5,46.5,4.2,14.0,178.5,32.89,23.77
2016,7,8,6,30,617.0,52.0,4.1,14.0,225.0,38.89,29.25
2016,7,8,6,45,340.5,98.5,4.05,14.5,197.0,69.2,56.19
2016,7,8,7,0,64.0,145.0,4.0,15.0,169.0,117.99,98.86
2016,7,8,7,15,409.0,107.0,3.85,15.0,295.5,73.29,59.37
2016,7,8,7,30,754.0,69.0,3.7,15.0,422.0,89.22,45.68
2016,7,8,7,45,514.5,148.0,3.6,15.5,401.5,159.61,105.59
2016,7,8,8,0,275.0,227.0,3.5,16.0,381.0,215.43,159.98
2016,7,8,8,15,553.5,153.0,3.45,16.0,497.0,226.56,158.73
2016,7,8,8,30,832.0,79.0,3.4,16.0,613.0,282.26,197.77
2016,7,8,8,45,846.5,80.5,3.4,16.5,656.0,331.14,241.39
2016,7,8,9,0,861.0,82.0,3.4,17.0,699.0,381.08,285.35
2016,7,8,9,15,871.0,83.5,3.45,17.0,738.0,430.03,328.37
2016,7,8,9,30,881.0,85.0,3.5,17.0,777.0,479.21,370.61
2016,7,8,9,45,889.0,86.5,3.55,17.0,810.5,527.4,411.07
2016,7,8,10,0,897.0,88.0,3.6,17.0,844.0,575.22,450.26
2016,7,8,10,15,903.0,89.0,3.6,17.0,872.0,620.84,486.75
2016,7,8,10,30,909.0,90.0,3.6,17.0,900.0,665.53,521.7
2016,7,8,10,45,913.5,90.5,3.65,17.5,921.5,707.61,553.13
2016,7,8,11,0,918.0,91.0,3.7,18.0,943.0,748.26,580.97
2016,7,8,11,15,921.0,91.5,3.7,18.0,957.5,786.15,607.45
2016,7,8,11,30,924.0,92.0,3.7,18.0,972.0,822.18,632.45
2016,7,8,11,45,925.5,92.0,3.75,18.0,979.5,854.5,654.96
2016,7,8,12,0,927.0,92.0,3.8,18.0,987.0,884.58,675.87
2016,7,8,12,15,927.0,92.0,3.85,18.0,987.0,910.97,694.21
2016,7,8,12,30,927.0,92.0,3.9,18.0,987.0,934.8,710.83
2016,7,8,12,45,918.0,97.5,4.0,18.0,978.0,952.97,723.91
2016,7,8,13,0,909.0,103.0,4.1,18.0,969.0,968.18,735.09
2016,7,8,13,15,906.0,102.5,4.2,18.0,954.5,980.18,744.19
2016,7,8,13,30,903.0,102.0,4.3,18.0,940.0,989.18,751.38
2016,7,8,13,45,899.0,101.0,4.4,18.0,918.5,993.64,755.71
2016,7,8,14,0,895.0,100.0,4.5,18.0,897.0,995.02,758.32
2016,7,8,14,15,889.0,99.0,4.6,18.0,869.5,991.37,757.59
2016,7,8,14,30,883.0,98.0,4.7,18.0,842.0,984.7,754.9
2016,7,8,14,45,620.5,215.5,4.8,18.0,728.0,866.03,673.13
2016,7,8,15,0,358.0,333.0,4.9,18.0,614.0,717.17,559.57
2016,7,8,15,15,370.5,310.0,4.9,17.5,587.5,703.29,553.02
2016,7,8,15,30,383.0,287.0,4.9,17.0,561.0,687.32,544.22
2016,7,8,15,45,602.0,186.5,4.95,17.0,585.5,794.71,631.93
2016,7,8,16,0,821.0,86.0,5.0,17.0,610.0,855.26,677.86
2016,7,8,16,15,478.5,163.0,4.9,17.0,462.5,628.84,508.05
2016,7,8,16,30,136.0,240.0,4.8,17.0,315.0,386.19,311.61
2016,7,8,16,45,440.0,156.5,4.75,17.0,367.5,566.17,462.98
2016,7,8,17,0,744.0,73.0,4.7,17.0,420.0,698.34,568.05
2016,7,8,17,15,713.5,69.0,4.6,16.5,370.0,645.39,528.98
2016,7,8,17,30,683.0,65.0,4.5,16.0,320.0,592.83,490.16
2016,7,8,17,45,643.5,60.0,4.45,16.0,271.0,533.55,443.99
2016,7,8,18,0,604.0,55.0,4.4,16.0,222.0,479.49,398.95
2016,7,8,18,15,542.0,48.5,4.35,15.5,175.5,409.04,339.59
2016,7,8,18,30,480.0,42.0,4.3,15.0,129.0,343.22,281.86
2016,7,8,18,45,386.5,33.5,4.25,15.0,89.5,263.84,210.56
2016,7,8,19,0,293.0,25.0,4.2,15.0,50.0,193.52,134.8
2016,7,8,19,15,146.5,12.5,4.15,14.5,25.0,72.87,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,11.5,1.65,14.5,25.5,10.96,0.0
2016,7,9,5,30,322.0,23.0,1.7,15.0,51.0,17.88,8.11
2016,7,9,5,45,415.5,31.0,1.75,15.5,91.0,23.34,14.51
2016,7,9,6,0,509.0,39.0,1.8,16.0,131.0,28.53,19.47
2016,7,9,6,15,568.0,44.0,1.9,16.0,177.5,33.8,24.39
2016,7,9,6,30,627.0,49.0,2.0,16.0,224.0,36.43,26.84
2016,7,9,6,45,331.0,93.5,2.1,16.5,188.0,65.6,52.57
2016,7,9,7,0,35.0,138.0,2.2,17.0,152.0,113.3,93.94
2016,7,9,7,15,25.5,151.0,2.25,17.0,162.0,123.76,102.63
2016,7,9,7,30,16.0,164.0,2.3,17.0,172.0,143.87,113.58
2016,7,9,7,45,22.5,186.5,2.4,17.5,198.5,165.1,129.73
2016,7,9,8,0,29.0,209.0,2.5,18.0,225.0,179.16,140.0
2016,7,9,8,15,73.0,246.5,2.6,18.0,292.0,220.24,170.69
2016,7,9,8,30,117.0,284.0,2.7,18.0,359.0,258.6,199.42
2016,7,9,8,45,171.5,304.0,2.8,18.5,422.5,300.27,230.47
2016,7,9,9,0,226.0,324.0,2.9,19.0,486.0,347.61,266.23
2016,7,9,9,15,556.5,203.0,2.95,19.0,631.5,387.7,295.45
2016,7,9,9,30,887.0,82.0,3.0,19.0,777.0,478.23,366.26
2016,7,9,9,45,888.5,87.0,3.15,19.0,809.5,526.38,406.25
2016,7,9,10,0,890.0,92.0,3.3,19.0,842.0,573.6,444.77
2016,7,9,10,15,896.0,93.0,3.35,19.0,870.0,619.0,480.85
2016,7,9,10,30,902.0,94.0,3.4,19.0,898.0,663.46,515.44
2016,7,9,10,45,597.5,266.0,3.5,19.5,804.5,640.35,493.39
2016,7,9,11,0,293.0,438.0,3.6,20.0,711.0,601.13,457.93
2016,7,9,11,15,345.0,422.0,3.65,20.0,747.5,643.53,490.34
2016,7,9,11,30,397.0,406.0,3.7,20.0,784.0,688.46,523.97
2016,7,9,11,45,663.0,249.0,3.8,20.0,886.0,784.09,600.02
2016,7,9,12,0,929.0,92.0,3.9,20.0,988.0,885.53,672.46
2016,7,9,12,15,588.0,283.0,4.0,20.0,850.5,797.14,607.62
2016,7,9,12,30,247.0,474.0,4.1,20.0,713.0,685.29,518.5
2016,7,9,12,45,324.0,439.0,4.25,20.0,749.5,735.17,557.88
2016,7,9,13,0,401.0,404.0,4.4,20.0,786.0,791.4,600.71
2016,7,9,13,15,660.5,248.0,4.55,19.5,865.5,901.1,688.81
2016,7,9,13,30,920.0,92.0,4.7,19.0,945.0,994.96,756.31
2016,7,9,13,45,549.0,264.0,4.85,19.0,770.0,830.22,639.68
2016,7,9,14,0,178.0,436.0,5.0,19.0,595.0,624.85,480.68
2016,7,9,14,15,213.5,416.0,5.1,19.0,600.5,643.67,497.7
2016,7,9,14,30,249.0,396.0,5.2,19.0,606.0,674.1,522.18
2016,7,9,14,45,157.0,371.0,5.3,19.0,502.0,546.59,426.18
2016,7,9,15,0,65.0,346.0,5.4,19.0,398.0,418.25,327.15
2016,7,9,15,15,83.5,335.0,5.5,18.5,397.5,426.56,336.09
2016,7,9,15,30,102.0,324.0,5.6,18.0,397.0,434.18,344.23
2016,7,9,15,45,125.5,305.0,5.75,18.0,389.0,450.56,358.79
2016,7,9,16,0,149.0,286.0,5.9,18.0,381.0,451.26,361.38
2016,7,9,16,15,142.0,262.5,5.95,17.5,348.0,417.9,336.93
2016,7,9,16,30,135.0,239.0,6.0,17.0,315.0,384.15,311.86
2016,7,9,16,45,456.0,152.5,6.1,17.0,371.0,574.58,473.05
2016,7,9,17,0,777.0,66.0,6.2,17.0,427.0,715.51,586.66
2016,7,9,17,15,750.5,62.5,6.15,16.5,378.0,665.1,549.45
2016,7,9,17,30,724.0,59.0,6.1,16.0,329.0,614.73,512.05
2016,7,9,17,45,680.0,56.0,6.1,15.5,279.0,553.36,464.64
2016,7,9,18,0,636.0,53.0,6.1,15.0,229.0,493.96,415.65
2016,7,9,18,15,577.5,47.0,5.95,14.5,182.0,424.49,355.92
2016,7,9,18,30,519.0,41.0,5.8,14.0,135.0,363.43,300.88
2016,7,9,18,45,413.0,33.5,5.7,14.0,93.5,277.25,222.77
2016,7,9,19,0,307.0,26.0,5.6,14.0,52.0,200.72,139.67
2016,7,9,19,15,153.5,13.0,5.45,14.0,26.0,76.18,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,140.5,13.5,5.3,14.0,25.5,12.87,0.0
2016,7,10,5,30,281.0,27.0,5.4,14.0,51.0,21.69,10.81
2016,7,10,5,45,384.5,36.0,5.55,14.5,92.0,27.85,18.39
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,33.71,24.05
2016,7,10,6,15,552.5,51.5,5.7,15.0,181.0,37.11,27.38
2016,7,10,6,30,617.0,58.0,5.7,15.0,229.0,40.36,30.41
2016,7,10,6,45,661.5,63.0,5.7,15.5,279.5,46.42,35.76
2016,7,10,7,0,706.0,68.0,5.7,16.0,330.0,48.46,37.43
2016,7,10,7,15,737.5,72.0,5.65,16.0,381.5,49.87,38.57
2016,7,10,7,30,769.0,76.0,5.6,16.0,433.0,92.61,48.93
2016,7,10,7,45,473.0,157.0,5.6,16.5,384.5,159.83,107.53
2016,7,10,8,0,177.0,238.0,5.6,17.0,336.0,214.52,163.44
2016,7,10,8,15,258.5,247.5,5.5,17.0,405.0,243.34,183.53
2016,7,10,8,30,340.0,257.0,5.4,17.0,474.0,288.23,217.85
2016,7,10,8,45,613.5,173.0,5.35,17.5,598.5,319.52,237.76
2016,7,10,9,0,887.0,89.0,5.3,18.0,723.0,393.47,295.03
2016,7,10,9,15,520.5,229.5,5.2,18.0,607.0,395.2,304.84
2016,7,10,9,30,154.0,370.0,5.1,18.0,491.0,380.21,296.21
2016,7,10,9,45,117.0,379.0,5.1,18.0,473.5,380.43,296.64
2016,7,10,10,0,80.0,388.0,5.1,18.0,456.0,382.92,298.28
2016,7,10,10,15,77.0,400.0,5.15,18.0,467.0,398.22,309.9
2016,7,10,10,30,74.0,412.0,5.2,18.0,478.0,413.29,321.23
2016,7,10,10,45,82.5,428.0,5.3,18.5,503.5,439.42,340.55
2016,7,10,11,0,91.0,444.0,5.4,19.0,529.0,466.43,360.38
2016,7,10,11,15,81.0,445.0,5.5,19.0,521.5,467.0,360.57
2016,7,10,11,30,71.0,446.0,5.6,19.0,514.0,466.63,360.11
2016,7,10,11,45,152.5,461.0,5.7,19.0,608.5,554.43,428.29
2016,7,10,12,0,234.0,476.0,5.8,19.0,703.0,647.92,499.55
2016,7,10,12,15,594.5,289.5,5.85,19.0,863.5,808.34,628.15
2016,7,10,12,30,955.0,103.0,5.9,19.0,1024.0,969.41,746.12
2016,7,10,12,45,951.0,104.5,5.95,19.0,1016.0,989.17,759.65
2016,7,10,13,0,947.0,106.0,6.0,19.0,1008.0,1005.95,771.94
2016,7,10,13,15,944.5,105.5,5.95,19.0,993.0,1019.13,781.18
2016,7,10,13,30,942.0,105.0,5.9,19.0,978.0,1029.19,788.35
2016,7,10,13,45,940.0,103.0,5.9,19.0,957.0,1035.03,793.05
2016,7,10,14,0,938.0,101.0,5.9,19.0,936.0,1037.65,795.66
2016,7,10,14,15,932.5,99.5,5.85,19.0,907.0,1034.11,793.78
2016,7,10,14,30,927.0,98.0,5.8,19.0,878.0,1027.39,789.85
2016,7,10,14,45,921.0,96.0,5.8,19.0,844.0,1016.5,783.49
2016,7,10,15,0,915.0,94.0,5.8,19.0,810.0,1002.55,775.12
2016,7,10,15,15,905.0,92.0,5.7,19.0,769.5,981.8,761.39
2016,7,10,15,30,895.0,90.0,5.6,19.0,729.0,958.32,745.82
2016,7,10,15,45,882.5,87.5,5.6,19.0,684.5,929.36,727.01
2016,7,10,16,0,870.0,85.0,5.6,19.0,640.0,898.09,706.49
2016,7,10,16,15,853.5,82.5,5.55,18.5,592.0,861.18,682.79
2016,7,10,16,30,837.0,80.0,5.5,18.0,544.0,822.6,657.57
2016,7,10,16,45,814.5,77.0,5.5,18.0,493.0,784.02,630.98
2016,7,10,17,0,792.0,74.0,5.5,18.0,442.0,737.35,597.83
2016,7,10,17,15,761.5,70.0,5.4,17.5,390.0,682.74,558.63
2016,7,10,17,30,731.0,66.0,5.3,17.0,338.0,628.38,518.62
2016,7,10,17,45,686.5,61.5,5.25,17.0,286.0,564.38,468.87
2016,7,10,18,0,642.0,57.0,5.2,17.0,234.0,506.23,420.47
2016,7,10,18,15,577.5,50.5,5.1,16.5,185.0,432.66,358.39
2016,7,10,18,30,513.0,44.0,5.0,16.0,136.0,363.83,297.94
2016,7,10,18,45,405.5,35.5,4.9,15.5,94.0,275.79,219.67
2016,7,10,19,0,298.0,27.0,4.8,15.0,52.0,197.03,135.03
2016,7,10,19,15,149.0,13.5,4.75,15.0,26.0,74.71,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
