Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,136.5,13.0,2.25,14.0,24.5,12.39,0.0
2016,7,11,5,30,273.0,26.0,2.2,14.0,49.0,20.81,9.9
2016,7,11,5,45,376.0,35.5,2.15,14.5,89.5,27.47,18.07
2016,7,11,6,0,479.0,45.0,2.1,15.0,130.0,33.79,24.15
2016,7,11,6,15,544.0,51.5,2.0,15.0,177.5,37.17,27.47
2016,7,11,6,30,609.0,58.0,1.9,15.0,225.0,40.41,30.5
2016,7,11,6,45,470.5,92.5,1.85,15.5,237.5,65.43,52.63
2016,7,11,7,0,332.0,127.0,1.8,16.0,250.0,94.45,77.86
2016,7,11,7,15,547.0,101.5,1.85,16.0,339.5,65.77,52.54
2016,7,11,7,30,762.0,76.0,1.9,16.0,429.0,90.78,48.09
2016,7,11,7,45,433.5,156.5,1.95,16.5,362.0,154.47,104.47
2016,7,11,8,0,105.0,237.0,2.0,17.0,295.0,209.98,161.84
2016,7,11,8,15,58.5,223.0,2.05,17.5,256.0,199.78,155.01
2016,7,11,8,30,12.0,209.0,2.1,18.0,217.0,189.64,148.17
2016,7,11,8,45,14.5,228.5,2.15,18.5,238.5,208.65,162.55
2016,7,11,9,0,17.0,248.0,2.2,19.0,260.0,228.02,177.02
2016,7,11,9,15,22.0,272.0,2.3,19.0,288.5,252.56,195.75
2016,7,11,9,30,27.0,296.0,2.4,19.0,317.0,270.39,209.21
2016,7,11,9,45,456.0,204.0,2.55,19.0,586.5,398.1,308.67
2016,7,11,10,0,885.0,112.0,2.7,19.0,856.0,585.33,451.87
2016,7,11,10,15,478.5,261.5,2.8,19.0,665.5,507.58,392.14
2016,7,11,10,30,72.0,411.0,2.9,19.0,475.0,411.01,314.81
2016,7,11,10,45,55.0,399.5,3.05,19.5,449.0,396.11,303.34
2016,7,11,11,0,38.0,388.0,3.2,20.0,423.0,379.23,289.92
2016,7,11,11,15,44.0,405.0,3.3,20.0,447.0,403.36,308.1
2016,7,11,11,30,50.0,422.0,3.4,20.0,471.0,428.26,326.65
2016,7,11,11,45,46.0,418.5,3.55,20.0,463.5,426.86,325.57
2016,7,11,12,0,42.0,415.0,3.7,20.0,456.0,424.99,324.26
2016,7,11,12,15,50.5,428.5,3.85,20.0,477.5,449.75,343.06
2016,7,11,12,30,59.0,442.0,4.0,20.0,499.0,475.15,362.23
2016,7,11,12,45,52.5,429.0,4.2,20.0,479.5,461.41,352.23
2016,7,11,13,0,46.0,416.0,4.4,20.0,460.0,446.86,341.83
2016,7,11,13,15,64.0,428.0,4.55,20.0,488.0,480.1,367.69
2016,7,11,13,30,82.0,440.0,4.7,20.0,516.0,514.0,393.85
2016,7,11,13,45,67.0,415.5,4.9,20.0,476.5,478.39,367.68
2016,7,11,14,0,52.0,391.0,5.1,20.0,437.0,441.8,340.68
2016,7,11,14,15,42.5,363.5,5.2,19.5,400.5,406.71,315.21
2016,7,11,14,30,33.0,336.0,5.3,19.0,364.0,370.97,288.88
2016,7,11,14,45,35.0,326.0,5.4,19.0,354.5,364.71,284.84
2016,7,11,15,0,37.0,316.0,5.5,19.0,345.0,358.26,280.6
2016,7,11,15,15,28.5,285.0,5.55,18.5,306.5,318.52,250.6
2016,7,11,15,30,20.0,254.0,5.6,18.0,268.0,266.19,210.27
2016,7,11,15,45,22.0,244.5,5.65,18.0,259.5,259.38,205.6
2016,7,11,16,0,24.0,235.0,5.7,18.0,251.0,252.53,200.83
2016,7,11,16,15,16.5,207.5,5.7,17.5,218.0,217.95,173.74
2016,7,11,16,30,9.0,180.0,5.7,17.0,185.0,183.54,146.43
2016,7,11,16,45,6.5,164.5,5.7,17.0,167.5,166.38,132.82
2016,7,11,17,0,4.0,149.0,5.7,17.0,150.0,149.34,119.15
2016,7,11,17,15,2.0,133.0,5.7,16.5,133.5,132.27,105.54
2016,7,11,17,30,0.0,117.0,5.7,16.0,117.0,115.3,91.79
2016,7,11,17,45,0.0,99.0,5.7,16.0,99.0,97.52,77.02
2016,7,11,18,0,0.0,81.0,5.7,16.0,81.0,79.57,61.87
2016,7,11,18,15,248.0,63.5,5.6,15.5,107.5,246.51,205.42
2016,7,11,18,30,496.0,46.0,5.5,15.0,134.0,356.65,293.93
2016,7,11,18,45,392.5,36.5,5.45,15.0,92.5,270.18,215.64
2016,7,11,19,0,289.0,27.0,5.4,15.0,51.0,192.22,130.31
2016,7,11,19,15,144.5,13.5,5.3,14.5,25.5,72.75,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,11.44,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,19.03,8.31
2016,7,12,5,45,410.5,32.5,5.1,13.5,90.0,24.88,15.85
2016,7,12,6,0,511.0,41.0,5.2,14.0,131.0,30.44,21.25
2016,7,12,6,15,573.5,47.0,5.1,14.0,178.5,33.6,24.36
2016,7,12,6,30,636.0,53.0,5.0,14.0,226.0,40.09,30.31
2016,7,12,6,45,328.0,92.0,4.95,14.5,182.5,64.7,52.19
2016,7,12,7,0,20.0,131.0,4.9,15.0,139.0,113.74,95.22
2016,7,12,7,15,10.0,133.0,4.85,15.0,137.0,116.9,97.69
2016,7,12,7,30,0.0,135.0,4.8,15.0,135.0,120.37,95.78
2016,7,12,7,45,12.5,169.0,4.8,15.5,176.5,150.23,119.42
2016,7,12,8,0,25.0,203.0,4.8,16.0,218.0,181.52,143.75
2016,7,12,8,15,23.5,217.0,4.75,16.0,231.5,195.85,155.0
2016,7,12,8,30,22.0,231.0,4.7,16.0,245.0,209.99,166.11
2016,7,12,8,45,33.0,261.5,4.7,16.5,284.0,232.74,183.38
2016,7,12,9,0,44.0,292.0,4.7,17.0,323.0,264.75,207.95
2016,7,12,9,15,89.0,330.0,4.65,17.0,398.0,317.84,248.93
2016,7,12,9,30,134.0,368.0,4.6,17.0,473.0,368.91,288.31
2016,7,12,9,45,103.0,375.5,4.6,17.0,458.5,376.57,294.2
2016,7,12,10,0,72.0,383.0,4.6,17.0,444.0,374.09,292.02
2016,7,12,10,15,126.5,409.0,4.55,17.0,520.0,429.35,334.79
2016,7,12,10,30,181.0,435.0,4.5,17.0,596.0,495.66,385.44
2016,7,12,10,45,240.0,435.5,4.45,17.0,654.0,544.41,422.83
2016,7,12,11,0,299.0,436.0,4.4,17.0,712.0,602.57,466.94
2016,7,12,11,15,626.5,266.0,4.35,17.0,857.5,715.13,557.75
2016,7,12,11,30,954.0,96.0,4.3,17.0,1003.0,846.05,655.09
2016,7,12,11,45,956.5,96.0,4.25,17.5,1011.5,880.42,676.78
2016,7,12,12,0,959.0,96.0,4.2,18.0,1020.0,912.53,697.32
2016,7,12,12,15,960.0,96.0,4.2,18.0,1021.0,940.91,716.74
2016,7,12,12,30,961.0,96.0,4.2,18.0,1022.0,966.69,734.37
2016,7,12,12,45,953.5,100.5,4.25,18.0,1013.0,986.24,748.05
2016,7,12,13,0,946.0,105.0,4.3,18.0,1004.0,1002.74,759.78
2016,7,12,13,15,944.0,104.5,4.4,18.0,990.0,1016.45,770.11
2016,7,12,13,30,942.0,104.0,4.5,18.0,976.0,1027.05,778.73
2016,7,12,13,45,939.5,102.5,4.6,18.0,955.0,1032.97,784.31
2016,7,12,14,0,937.0,101.0,4.7,18.0,934.0,1035.67,787.86
2016,7,12,14,15,931.5,100.0,4.8,18.0,905.5,1032.73,787.68
2016,7,12,14,30,926.0,99.0,4.9,18.0,877.0,1026.61,785.46
2016,7,12,14,45,919.0,97.0,5.0,18.0,842.5,1014.81,779.41
2016,7,12,15,0,912.0,95.0,5.1,18.0,808.0,999.96,771.32
2016,7,12,15,15,902.0,93.0,5.1,17.5,767.5,979.3,759.9
2016,7,12,15,30,892.0,91.0,5.1,17.0,727.0,955.9,746.57
2016,7,12,15,45,879.5,88.5,5.1,17.0,682.5,927.04,727.85
2016,7,12,16,0,867.0,86.0,5.1,17.0,638.0,895.87,707.42
2016,7,12,16,15,850.0,83.5,5.05,17.0,589.5,858.62,682.12
2016,7,12,16,30,833.0,81.0,5.0,17.0,541.0,826.97,660.79
2016,7,12,16,45,811.5,77.5,4.95,17.0,490.5,781.51,628.91
2016,7,12,17,0,790.0,74.0,4.9,17.0,440.0,735.11,595.9
2016,7,12,17,15,759.0,70.0,4.8,16.5,388.0,680.19,556.57
2016,7,12,17,30,728.0,66.0,4.7,16.0,336.0,625.57,516.43
2016,7,12,17,45,685.5,61.0,4.6,16.0,284.0,562.45,467.34
2016,7,12,18,0,643.0,56.0,4.5,16.0,232.0,501.17,416.53
2016,7,12,18,15,578.0,49.5,4.35,15.5,183.0,431.11,357.12
2016,7,12,18,30,513.0,43.0,4.2,15.0,134.0,362.06,296.45
2016,7,12,18,45,407.5,34.5,4.1,15.0,92.0,275.2,218.62
2016,7,12,19,0,302.0,26.0,4.0,15.0,50.0,196.52,131.19
2016,7,12,19,15,151.0,13.0,4.0,14.5,25.0,74.87,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.0,12.5,3.25,13.5,24.0,11.91,0.0
2016,7,13,5,30,296.0,25.0,3.2,14.0,48.0,20.07,8.67
2016,7,13,5,45,401.5,34.0,3.15,14.5,90.0,26.31,16.99
2016,7,13,6,0,507.0,43.0,3.1,15.0,132.0,32.25,22.75
2016,7,13,6,15,572.5,49.5,2.9,15.0,180.5,35.73,26.16
2016,7,13,6,30,638.0,56.0,2.7,15.0,229.0,39.06,29.28
2016,7,13,6,45,319.0,79.0,2.55,15.5,165.5,55.32,43.68
2016,7,13,7,0,0.0,102.0,2.4,16.0,102.0,91.56,75.39
2016,7,13,7,15,3.0,127.0,2.3,16.0,128.5,112.26,93.15
2016,7,13,7,30,6.0,152.0,2.2,16.0,155.0,133.81,106.14
2016,7,13,7,45,17.5,179.5,2.1,16.5,189.0,158.73,125.29
2016,7,13,8,0,29.0,207.0,2.0,17.0,223.0,177.05,138.76
2016,7,13,8,15,36.0,231.0,2.0,17.0,253.0,200.67,156.97
2016,7,13,8,30,43.0,255.0,2.0,17.0,283.0,225.29,175.95
2016,7,13,8,45,58.5,284.0,2.0,17.5,324.0,257.24,200.01
2016,7,13,9,0,74.0,313.0,2.0,18.0,365.0,291.15,225.43
2016,7,13,9,15,77.5,333.5,2.0,18.0,391.0,315.65,244.07
2016,7,13,9,30,81.0,354.0,2.0,18.0,417.0,340.69,262.99
2016,7,13,9,45,490.5,234.0,2.0,18.5,643.0,438.36,337.68
2016,7,13,10,0,900.0,114.0,2.0,19.0,869.0,592.81,454.2
2016,7,13,10,15,538.0,274.5,2.1,19.0,730.0,552.31,422.7
2016,7,13,10,30,176.0,435.0,2.2,19.0,591.0,492.17,374.47
2016,7,13,10,45,187.5,446.0,2.3,19.5,616.0,521.51,395.99
2016,7,13,11,0,199.0,457.0,2.4,20.0,641.0,551.69,417.39
2016,7,13,11,15,563.5,289.0,2.5,20.0,821.5,686.9,523.28
2016,7,13,11,30,928.0,121.0,2.6,20.0,1002.0,846.94,639.46
2016,7,13,11,45,573.0,300.0,2.75,20.5,845.0,753.1,568.58
2016,7,13,12,0,218.0,479.0,2.9,21.0,688.0,636.24,476.93
2016,7,13,12,15,171.0,479.0,3.1,21.0,643.0,606.51,456.14
2016,7,13,12,30,124.0,479.0,3.3,21.0,598.0,573.83,432.27
2016,7,13,12,45,143.0,477.0,3.5,21.0,613.5,597.76,450.91
2016,7,13,13,0,162.0,475.0,3.7,21.0,629.0,621.83,469.41
2016,7,13,13,15,234.5,454.0,3.85,21.0,673.0,678.22,512.71
2016,7,13,13,30,307.0,433.0,4.0,21.0,717.0,744.31,562.25
2016,7,13,13,45,203.0,429.0,4.2,21.0,615.5,636.22,483.32
2016,7,13,14,0,99.0,425.0,4.4,21.0,514.0,523.56,399.61
2016,7,13,14,15,114.5,414.0,4.45,21.0,513.5,543.43,415.86
2016,7,13,14,30,130.0,403.0,4.5,21.0,513.0,551.1,422.78
2016,7,13,14,45,196.0,380.0,4.6,21.0,537.5,594.45,458.08
2016,7,13,15,0,262.0,357.0,4.7,21.0,562.0,649.61,501.52
2016,7,13,15,15,191.5,342.0,4.7,20.5,487.5,552.25,429.65
2016,7,13,15,30,121.0,327.0,4.7,20.0,413.0,469.75,367.5
2016,7,13,15,45,116.0,304.5,4.75,20.0,383.0,441.19,347.04
2016,7,13,16,0,111.0,282.0,4.8,20.0,353.0,398.13,315.14
2016,7,13,16,15,104.5,258.5,4.75,19.5,321.5,366.34,291.9
2016,7,13,16,30,98.0,235.0,4.7,19.0,290.0,334.34,268.11
2016,7,13,16,45,423.5,160.0,4.7,19.0,361.0,555.99,451.37
2016,7,13,17,0,749.0,85.0,4.7,19.0,432.0,715.54,576.91
2016,7,13,17,15,716.0,80.5,4.6,18.5,380.0,663.59,538.92
2016,7,13,17,30,683.0,76.0,4.5,18.0,328.0,608.75,498.82
2016,7,13,17,45,634.5,70.5,4.4,18.0,276.5,542.94,447.11
2016,7,13,18,0,586.0,65.0,4.3,18.0,225.0,479.61,395.05
2016,7,13,18,15,516.5,57.5,4.2,17.5,176.5,404.08,331.99
2016,7,13,18,30,447.0,50.0,4.1,17.0,128.0,333.58,270.88
2016,7,13,18,45,338.5,39.0,4.0,16.5,87.5,245.01,193.08
2016,7,13,19,0,230.0,28.0,3.9,16.0,47.0,164.43,107.03
2016,7,13,19,15,115.0,14.0,3.85,16.0,23.5,60.84,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,121.5,13.0,2.2,14.0,22.5,12.39,0.0
2016,7,14,5,30,243.0,26.0,2.1,14.0,45.0,21.1,8.99
2016,7,14,5,45,356.5,36.0,2.05,14.5,86.0,28.21,18.59
2016,7,14,6,0,470.0,46.0,2.0,15.0,127.0,34.96,25.12
2016,7,14,6,15,539.0,53.0,1.9,15.0,175.5,38.7,28.79
2016,7,14,6,30,608.0,60.0,1.8,15.0,224.0,42.28,32.15
2016,7,14,6,45,313.0,94.5,1.75,15.5,180.0,66.63,53.7
2016,7,14,7,0,18.0,129.0,1.7,16.0,136.0,112.13,93.28
2016,7,14,7,15,33.0,154.0,1.7,16.5,168.5,125.27,104.1
2016,7,14,7,30,48.0,179.0,1.7,17.0,201.0,147.68,115.81
2016,7,14,7,45,55.5,202.0,1.7,17.5,230.5,170.57,132.67
2016,7,14,8,0,63.0,225.0,1.7,18.0,260.0,194.51,150.56
2016,7,14,8,15,56.0,242.0,1.7,18.0,275.0,212.36,164.63
2016,7,14,8,30,49.0,259.0,1.7,18.0,290.0,229.54,178.18
2016,7,14,8,45,49.0,277.5,1.75,18.5,310.5,249.31,193.1
2016,7,14,9,0,49.0,296.0,1.8,19.0,331.0,269.22,207.97
2016,7,14,9,15,68.5,326.0,1.8,19.0,378.0,306.03,235.74
2016,7,14,9,30,88.0,356.0,1.8,19.0,425.0,345.19,265.09
2016,7,14,9,45,505.5,230.0,1.85,19.5,651.0,441.84,338.55
2016,7,14,10,0,923.0,104.0,1.9,20.0,877.0,595.8,454.23
2016,7,14,10,15,676.0,230.0,1.95,20.0,806.5,593.81,451.71
2016,7,14,10,30,429.0,356.0,2.0,20.0,736.0,578.05,438.14
2016,7,14,10,45,264.0,401.0,2.1,20.5,637.0,530.9,401.88
2016,7,14,11,0,99.0,446.0,2.2,21.0,538.0,473.25,356.62
2016,7,14,11,15,524.5,278.0,2.35,21.0,775.0,649.39,494.37
2016,7,14,11,30,950.0,110.0,2.5,21.0,1012.0,853.59,641.2
2016,7,14,11,45,951.5,110.5,2.65,21.0,1019.5,887.74,663.37
2016,7,14,12,0,953.0,111.0,2.8,21.0,1027.0,919.59,685.51
2016,7,14,12,15,520.0,287.5,2.9,21.0,787.5,739.9,558.79
2016,7,14,12,30,87.0,464.0,3.0,21.0,548.0,521.32,392.05
2016,7,14,12,45,78.0,453.5,3.2,21.0,528.5,508.66,384.39
2016,7,14,13,0,69.0,443.0,3.4,21.0,509.0,495.06,374.91
2016,7,14,13,15,118.5,451.0,3.45,20.5,562.0,563.82,427.64
2016,7,14,13,30,168.0,459.0,3.5,20.0,615.0,626.3,475.13
2016,7,14,13,45,154.0,446.5,3.6,20.0,587.0,606.14,460.7
2016,7,14,14,0,140.0,434.0,3.7,20.0,559.0,584.87,445.85
2016,7,14,14,15,144.5,419.5,3.75,20.0,544.5,578.82,442.55
2016,7,14,14,30,149.0,405.0,3.8,20.0,530.0,571.92,438.6
2016,7,14,14,45,98.0,367.0,3.85,20.0,447.5,470.73,363.46
2016,7,14,15,0,47.0,329.0,3.9,20.0,365.0,382.18,296.21
2016,7,14,15,15,53.5,317.0,3.9,19.5,356.5,377.78,294.65
2016,7,14,15,30,60.0,305.0,3.9,19.0,348.0,373.04,292.57
2016,7,14,15,45,40.5,267.0,3.95,19.0,295.5,314.3,247.33
2016,7,14,16,0,21.0,229.0,4.0,19.0,243.0,243.51,191.97
2016,7,14,16,15,14.5,204.0,4.0,18.5,213.5,212.54,168.16
2016,7,14,16,30,8.0,179.0,4.0,18.0,184.0,181.71,144.01
2016,7,14,16,45,4.0,147.5,4.05,18.0,150.0,146.24,115.56
2016,7,14,17,0,0.0,116.0,4.1,18.0,116.0,111.0,86.9
2016,7,14,17,15,0.0,104.0,4.1,17.5,104.0,99.5,77.84
2016,7,14,17,30,0.0,92.0,4.1,17.0,92.0,87.99,68.6
2016,7,14,17,45,286.0,79.5,4.1,17.0,157.0,309.41,258.57
2016,7,14,18,0,572.0,67.0,4.1,17.0,222.0,472.72,391.45
2016,7,14,18,15,501.0,59.0,4.0,16.5,174.0,396.25,326.52
2016,7,14,18,30,430.0,51.0,3.9,16.0,126.0,324.95,264.6
2016,7,14,18,45,327.0,39.5,3.8,15.5,85.5,239.41,189.0
2016,7,14,19,0,224.0,28.0,3.7,15.0,45.0,160.93,103.09
2016,7,14,19,15,112.0,14.0,3.6,15.0,22.5,59.51,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,2.5,3.0,13.0,2.5,2.38,0.0
2016,7,15,5,30,0.0,5.0,3.1,13.0,5.0,4.62,0.0
2016,7,15,5,45,0.0,10.5,3.25,13.5,10.5,9.72,2.71
2016,7,15,6,0,0.0,16.0,3.4,14.0,16.0,14.82,7.45
2016,7,15,6,15,0.0,22.0,3.3,14.0,22.0,20.39,12.59
2016,7,15,6,30,0.0,28.0,3.2,14.0,28.0,25.97,17.68
2016,7,15,6,45,0.0,35.0,3.15,14.5,35.0,32.49,23.5
2016,7,15,7,0,0.0,42.0,3.1,15.0,42.0,39.01,29.22
2016,7,15,7,15,0.0,77.5,3.0,15.0,77.5,72.05,58.37
2016,7,15,7,30,0.0,113.0,2.9,15.0,113.0,102.49,80.87
2016,7,15,7,45,22.0,164.5,2.8,15.5,176.5,147.32,116.48
2016,7,15,8,0,44.0,216.0,2.7,16.0,240.0,185.22,145.5
2016,7,15,8,15,47.5,238.0,2.7,16.0,266.0,207.59,162.94
2016,7,15,8,30,51.0,260.0,2.7,16.0,292.0,230.55,180.89
2016,7,15,8,45,45.5,273.5,2.7,16.5,303.5,245.07,191.99
2016,7,15,9,0,40.0,287.0,2.7,17.0,315.0,259.0,202.48
2016,7,15,9,15,134.0,324.0,2.7,17.0,427.0,323.49,251.45
2016,7,15,9,30,228.0,361.0,2.7,17.0,539.0,404.88,313.37
2016,7,15,9,45,185.0,382.0,2.7,17.5,530.5,415.25,320.84
2016,7,15,10,0,142.0,403.0,2.7,18.0,522.0,421.72,325.04
2016,7,15,10,15,224.5,406.0,2.7,18.0,601.5,483.98,372.49
2016,7,15,10,30,307.0,409.0,2.7,18.0,681.0,548.14,420.85
2016,7,15,10,45,624.0,257.0,2.75,18.5,827.0,646.16,497.88
2016,7,15,11,0,941.0,105.0,2.8,19.0,973.0,770.07,590.74
2016,7,15,11,15,944.0,106.0,2.8,19.0,988.5,809.77,617.15
2016,7,15,11,30,947.0,107.0,2.8,19.0,1004.0,847.57,642.68
2016,7,15,11,45,949.5,106.5,2.85,19.0,1012.5,881.54,665.79
2016,7,15,12,0,952.0,106.0,2.9,19.0,1021.0,913.26,687.32
2016,7,15,12,15,696.0,253.0,2.95,19.0,922.0,861.22,651.13
2016,7,15,12,30,440.0,400.0,3.0,19.0,823.0,791.33,596.09
2016,7,15,12,45,686.0,259.0,3.05,19.0,912.5,900.24,680.05
2016,7,15,13,0,932.0,118.0,3.1,19.0,1002.0,1000.25,747.74
2016,7,15,13,15,929.0,117.5,3.1,19.0,987.0,1013.12,755.8
2016,7,15,13,30,926.0,117.0,3.1,19.0,972.0,1022.89,762.71
2016,7,15,13,45,619.0,263.0,3.1,19.0,828.5,895.68,676.25
2016,7,15,14,0,312.0,409.0,3.1,19.0,685.0,739.19,559.54
2016,7,15,14,15,316.5,391.5,3.1,19.0,664.0,730.76,555.82
2016,7,15,14,30,321.0,374.0,3.1,19.0,643.0,720.68,549.96
2016,7,15,14,45,318.5,358.5,3.1,19.0,616.5,704.28,539.44
2016,7,15,15,0,316.0,343.0,3.1,19.0,590.0,686.43,527.91
2016,7,15,15,15,266.5,334.5,3.1,18.5,535.0,629.88,487.87
2016,7,15,15,30,217.0,326.0,3.1,18.0,480.0,559.37,437.16
2016,7,15,15,45,218.5,302.5,3.1,18.0,449.5,533.97,420.02
2016,7,15,16,0,220.0,279.0,3.1,18.0,419.0,507.45,401.63
2016,7,15,16,15,500.5,188.5,3.15,18.0,473.5,676.77,537.57
2016,7,15,16,30,781.0,98.0,3.2,18.0,528.0,801.76,631.86
2016,7,15,16,45,750.0,95.5,3.25,18.0,476.0,751.16,596.27
2016,7,15,17,0,719.0,93.0,3.3,18.0,424.0,704.51,564.22
2016,7,15,17,15,683.0,88.0,3.35,17.5,372.0,647.24,524.3
2016,7,15,17,30,647.0,83.0,3.4,17.0,320.0,590.77,483.69
2016,7,15,17,45,589.5,78.0,3.45,16.5,268.5,520.74,429.42
2016,7,15,18,0,532.0,73.0,3.5,16.0,217.0,453.77,375.43
2016,7,15,18,15,458.5,64.0,3.45,15.5,169.5,376.14,310.52
2016,7,15,18,30,385.0,55.0,3.4,15.0,122.0,303.8,247.81
2016,7,15,18,45,278.0,42.0,3.35,15.0,82.5,216.65,170.69
2016,7,15,19,0,171.0,29.0,3.3,15.0,43.0,137.71,85.57
2016,7,15,19,15,85.5,14.5,3.25,15.0,21.5,48.99,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,114.0,12.5,3.4,14.0,21.0,11.91,0.0
2016,7,16,5,30,228.0,25.0,3.4,14.0,42.0,20.34,7.38
2016,7,16,5,45,347.5,34.5,3.45,14.5,82.5,27.01,17.44
2016,7,16,6,0,467.0,44.0,3.5,15.0,123.0,33.37,23.67
2016,7,16,6,15,536.0,51.0,3.4,15.0,170.5,37.18,27.41
2016,7,16,6,30,605.0,58.0,3.3,15.0,218.0,40.83,30.83
2016,7,16,6,45,302.5,72.5,3.2,15.5,152.5,50.77,39.64
2016,7,16,7,0,0.0,87.0,3.1,16.0,87.0,79.38,64.74
2016,7,16,7,15,0.0,104.5,3.0,16.0,104.5,94.46,77.73
2016,7,16,7,30,0.0,122.0,2.9,16.0,122.0,109.77,86.57
2016,7,16,7,45,0.0,129.0,2.85,16.5,129.0,116.67,91.78
2016,7,16,8,0,0.0,136.0,2.8,17.0,136.0,123.46,96.84
2016,7,16,8,15,4.5,167.5,2.75,17.0,170.0,151.63,119.21
2016,7,16,8,30,9.0,199.0,2.7,17.0,204.0,180.32,141.75
2016,7,16,8,45,15.0,226.5,2.7,17.5,236.5,206.76,161.97
2016,7,16,9,0,21.0,254.0,2.7,18.0,269.0,234.01,182.64
2016,7,16,9,15,26.0,278.5,2.7,18.0,298.0,251.51,195.91
2016,7,16,9,30,31.0,303.0,2.7,18.0,327.0,277.26,215.58
2016,7,16,9,45,26.0,301.5,2.75,18.0,322.5,277.64,215.61
2016,7,16,10,0,21.0,300.0,2.8,18.0,318.0,283.13,219.63
2016,7,16,10,15,19.0,296.5,2.85,18.0,313.0,281.14,217.88
2016,7,16,10,30,17.0,293.0,2.9,18.0,308.0,278.75,215.85
2016,7,16,10,45,36.5,353.5,2.95,18.5,387.0,343.32,264.9
2016,7,16,11,0,56.0,414.0,3.0,19.0,466.0,414.36,317.66
2016,7,16,11,15,49.0,410.5,3.05,19.0,456.5,411.55,315.08
2016,7,16,11,30,42.0,407.0,3.1,19.0,447.0,407.97,312.23
2016,7,16,11,45,60.0,432.0,3.2,19.0,489.5,450.29,344.21
2016,7,16,12,0,78.0,457.0,3.3,19.0,532.0,494.28,377.02
2016,7,16,12,15,148.5,467.5,3.35,19.0,610.0,575.44,438.26
2016,7,16,12,30,219.0,478.0,3.4,19.0,688.0,658.18,499.51
2016,7,16,12,45,190.5,476.0,3.5,19.0,658.0,640.24,485.95
2016,7,16,13,0,162.0,474.0,3.6,19.0,628.0,620.41,471.52
2016,7,16,13,15,132.0,461.0,3.6,19.0,585.5,586.53,446.65
2016,7,16,13,30,102.0,448.0,3.6,19.0,543.0,541.27,413.41
2016,7,16,13,45,72.5,413.0,3.65,19.0,480.0,481.02,369.0
2016,7,16,14,0,43.0,378.0,3.7,19.0,417.0,419.35,322.83
2016,7,16,14,15,43.5,366.0,3.75,19.0,404.5,410.29,316.81
2016,7,16,14,30,44.0,354.0,3.8,19.0,392.0,400.92,310.37
2016,7,16,14,45,32.0,315.0,3.85,19.0,342.0,350.06,271.99
2016,7,16,15,0,20.0,276.0,3.9,19.0,292.0,286.62,223.46
2016,7,16,15,15,19.5,263.0,3.95,18.5,277.5,273.93,214.65
2016,7,16,15,30,19.0,250.0,4.0,18.0,263.0,261.18,205.6
2016,7,16,15,45,25.0,246.5,4.05,18.0,263.0,264.38,208.95
2016,7,16,16,0,31.0,243.0,4.1,18.0,263.0,280.76,222.69
2016,7,16,16,15,21.0,213.5,4.1,17.5,226.5,228.51,181.83
2016,7,16,16,30,11.0,184.0,4.1,17.0,190.0,189.71,151.18
2016,7,16,16,45,7.0,165.5,4.2,17.0,169.5,168.08,134.01
2016,7,16,17,0,3.0,147.0,4.3,17.0,149.0,146.61,116.73
2016,7,16,17,15,5.5,135.5,4.3,16.5,138.0,138.0,110.33
2016,7,16,17,30,8.0,124.0,4.3,16.0,127.0,129.41,103.76
2016,7,16,17,45,297.5,94.5,4.3,16.0,175.0,336.44,281.5
2016,7,16,18,0,587.0,65.0,4.3,16.0,223.0,479.07,398.32
2016,7,16,18,15,516.0,57.0,4.2,15.5,174.5,402.08,332.6
2016,7,16,18,30,445.0,49.0,4.1,15.0,126.0,330.31,269.81
2016,7,16,18,45,336.5,38.0,4.1,15.0,85.0,242.1,190.98
2016,7,16,19,0,228.0,27.0,4.1,15.0,44.0,160.05,97.52
2016,7,16,19,15,114.0,13.5,4.1,14.5,22.0,59.65,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,140.0,11.5,4.45,14.0,21.0,10.96,0.0
2016,7,17,5,30,280.0,23.0,4.5,14.0,42.0,18.53,5.59
2016,7,17,5,45,394.0,31.5,4.6,14.5,83.0,24.4,15.14
2016,7,17,6,0,508.0,40.0,4.7,15.0,124.0,29.99,20.68
2016,7,17,6,15,574.0,46.0,4.65,15.0,172.5,33.17,23.83
2016,7,17,6,30,640.0,52.0,4.6,15.0,221.0,39.64,29.76
2016,7,17,6,45,320.0,78.5,4.6,15.0,163.0,55.2,43.66
2016,7,17,7,0,0.0,105.0,4.6,15.0,105.0,93.74,77.67
2016,7,17,7,15,0.0,104.0,4.55,15.0,104.0,94.03,77.7
2016,7,17,7,30,0.0,103.0,4.5,15.0,103.0,94.15,73.94
2016,7,17,7,45,0.0,128.0,4.45,15.5,128.0,115.81,91.55
2016,7,17,8,0,0.0,153.0,4.4,16.0,153.0,137.52,108.92
2016,7,17,8,15,3.0,171.5,4.4,16.0,174.0,154.59,122.36
2016,7,17,8,30,6.0,190.0,4.4,16.0,195.0,172.07,136.08
2016,7,17,8,45,13.5,222.5,4.45,16.5,232.5,202.94,160.09
2016,7,17,9,0,21.0,255.0,4.5,17.0,270.0,234.74,184.63
2016,7,17,9,15,34.5,291.0,4.55,17.0,317.5,264.65,207.78
2016,7,17,9,30,48.0,327.0,4.6,17.0,365.0,303.84,238.19
2016,7,17,9,45,83.5,362.5,4.65,17.0,431.5,355.35,278.04
2016,7,17,10,0,119.0,398.0,4.7,17.0,498.0,404.68,316.09
2016,7,17,10,15,103.5,407.5,4.7,17.0,497.0,418.7,326.5
2016,7,17,10,30,88.0,417.0,4.7,17.0,496.0,425.17,331.08
2016,7,17,10,45,130.0,437.0,4.75,17.5,555.5,474.03,368.17
2016,7,17,11,0,172.0,457.0,4.8,18.0,615.0,531.22,410.99
2016,7,17,11,15,176.5,465.0,4.8,18.0,629.5,553.34,427.35
2016,7,17,11,30,181.0,473.0,4.8,18.0,644.0,575.64,443.89
2016,7,17,11,45,197.5,475.0,4.8,18.0,663.5,602.52,464.12
2016,7,17,12,0,214.0,477.0,4.8,18.0,683.0,630.0,484.71
2016,7,17,12,15,197.5,479.0,4.9,18.0,669.0,628.97,483.85
2016,7,17,12,30,181.0,481.0,5.0,18.0,655.0,626.55,482.07
2016,7,17,12,45,145.5,473.0,5.1,18.0,612.5,595.62,458.85
2016,7,17,13,0,110.0,465.0,5.2,18.0,570.0,555.21,428.51
2016,7,17,13,15,99.5,453.0,5.3,17.5,546.5,538.82,417.49
2016,7,17,13,30,89.0,441.0,5.4,17.0,523.0,521.48,405.58
2016,7,17,13,45,101.5,434.5,5.5,17.0,526.0,531.5,414.29
2016,7,17,14,0,114.0,428.0,5.6,17.0,529.0,552.83,431.37
2016,7,17,14,15,118.5,414.5,5.65,17.0,516.5,547.72,428.39
2016,7,17,14,30,123.0,401.0,5.7,17.0,504.0,541.89,425.01
2016,7,17,14,45,86.0,365.5,5.8,17.0,436.0,457.32,360.44
2016,7,17,15,0,49.0,330.0,5.9,17.0,368.0,385.28,304.43
2016,7,17,15,15,56.5,318.0,5.95,16.5,360.0,381.85,303.53
2016,7,17,15,30,64.0,306.0,6.0,16.0,352.0,378.05,302.21
2016,7,17,15,45,38.5,259.0,6.1,16.0,286.0,303.57,243.2
2016,7,17,16,0,13.0,212.0,6.2,16.0,220.0,218.41,174.58
2016,7,17,16,15,7.5,188.0,6.2,16.0,193.0,189.53,151.49
2016,7,17,16,30,2.0,164.0,6.2,16.0,166.0,160.79,128.22
2016,7,17,16,45,1.0,144.0,6.25,16.0,145.0,140.17,111.63
2016,7,17,17,0,0.0,124.0,6.3,16.0,124.0,119.52,94.82
2016,7,17,17,15,0.0,109.0,6.2,15.5,109.0,104.91,83.09
2016,7,17,17,30,0.0,94.0,6.1,15.0,94.0,90.26,71.11
2016,7,17,17,45,291.0,77.5,6.1,15.0,155.5,309.78,262.13
2016,7,17,18,0,582.0,61.0,6.1,15.0,217.0,470.41,395.95
2016,7,17,18,15,512.5,54.0,6.0,14.5,169.5,395.92,331.17
2016,7,17,18,30,443.0,47.0,5.9,14.0,122.0,326.55,269.2
2016,7,17,18,45,333.0,36.5,5.8,14.0,82.0,238.44,189.17
2016,7,17,19,0,223.0,26.0,5.7,14.0,42.0,155.97,92.37
2016,7,17,19,15,111.5,13.0,5.65,14.0,21.0,58.03,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,119.0,11.5,4.1,14.0,19.5,10.96,0.0
2016,7,18,5,30,238.0,23.0,4.1,14.0,39.0,18.61,4.9
2016,7,18,5,45,354.5,32.0,4.1,14.0,78.5,24.91,15.56
2016,7,18,6,0,471.0,41.0,4.1,14.0,118.0,30.91,21.56
2016,7,18,6,15,538.0,47.5,4.05,14.0,165.5,34.42,25.05
2016,7,18,6,30,605.0,54.0,4.0,14.0,213.0,37.79,28.24
2016,7,18,6,45,302.5,77.5,3.95,14.5,157.0,54.49,43.12
2016,7,18,7,0,0.0,101.0,3.9,15.0,101.0,90.56,74.86
2016,7,18,7,15,0.0,114.5,3.85,15.0,114.5,102.34,84.97
2016,7,18,7,30,0.0,128.0,3.8,15.0,128.0,114.45,90.87
2016,7,18,7,45,0.0,143.5,3.8,15.5,143.5,128.38,101.9
2016,7,18,8,0,0.0,159.0,3.8,16.0,159.0,142.38,112.83
2016,7,18,8,15,0.0,160.0,3.75,16.0,160.0,144.43,114.11
2016,7,18,8,30,0.0,161.0,3.7,16.0,161.0,146.19,115.19
2016,7,18,8,45,14.5,215.0,3.7,16.0,225.0,196.94,155.42
2016,7,18,9,0,29.0,269.0,3.7,16.0,289.0,240.82,189.72
2016,7,18,9,15,40.5,299.5,3.7,16.0,329.5,273.54,215.07
2016,7,18,9,30,52.0,330.0,3.7,16.0,370.0,307.82,241.55
2016,7,18,9,45,72.5,360.0,3.75,16.5,419.0,347.71,271.78
2016,7,18,10,0,93.0,390.0,3.8,17.0,468.0,389.98,303.58
2016,7,18,10,15,150.5,409.5,3.85,17.0,540.0,442.25,343.81
2016,7,18,10,30,208.0,429.0,3.9,17.0,612.0,505.83,392.32
2016,7,18,10,45,178.5,442.0,3.95,17.5,602.0,510.57,394.54
2016,7,18,11,0,149.0,455.0,4.0,18.0,592.0,512.87,394.98
2016,7,18,11,15,244.5,445.0,4.05,18.0,674.5,584.33,450.09
2016,7,18,11,30,340.0,435.0,4.1,18.0,757.0,665.37,511.27
2016,7,18,11,45,306.0,449.5,4.15,18.0,741.0,668.01,512.18
2016,7,18,12,0,272.0,464.0,4.2,18.0,725.0,668.25,511.67
2016,7,18,12,15,334.0,437.5,4.25,18.0,757.5,712.17,545.58
2016,7,18,12,30,396.0,411.0,4.3,18.0,790.0,757.4,580.07
2016,7,18,12,45,252.0,437.5,4.35,18.0,678.0,664.75,509.81
2016,7,18,13,0,108.0,464.0,4.4,18.0,566.0,552.25,423.93
2016,7,18,13,15,279.0,416.5,4.4,18.0,675.0,690.4,531.43
2016,7,18,13,30,450.0,369.0,4.4,18.0,784.0,825.08,632.44
2016,7,18,13,45,325.5,400.0,4.45,18.0,696.5,735.62,565.22
2016,7,18,14,0,201.0,431.0,4.5,18.0,609.0,641.33,494.21
2016,7,18,14,15,233.5,410.0,4.5,18.0,610.5,656.03,507.37
2016,7,18,14,30,266.0,389.0,4.5,18.0,612.0,682.23,528.23
2016,7,18,14,45,256.0,373.5,4.5,18.0,580.5,659.02,511.91
2016,7,18,15,0,246.0,358.0,4.5,18.0,549.0,634.65,494.92
2016,7,18,15,15,569.0,217.5,4.5,18.0,629.0,808.89,634.07
2016,7,18,15,30,892.0,77.0,4.5,18.0,709.0,936.55,726.83
2016,7,18,15,45,881.0,74.5,4.5,18.0,665.0,908.87,708.09
2016,7,18,16,0,870.0,72.0,4.5,18.0,621.0,878.8,688.68
2016,7,18,16,15,854.0,70.0,4.55,17.5,573.5,842.76,666.46
2016,7,18,16,30,838.0,68.0,4.6,17.0,526.0,805.02,642.61
2016,7,18,16,45,817.5,65.0,4.65,17.0,476.0,760.85,612.27
2016,7,18,17,0,797.0,62.0,4.7,17.0,426.0,715.75,580.66
2016,7,18,17,15,768.0,59.0,4.75,16.5,375.0,670.02,548.86
2016,7,18,17,30,739.0,56.0,4.8,16.0,324.0,617.86,510.96
2016,7,18,17,45,696.5,52.0,4.9,16.0,273.0,555.74,462.92
2016,7,18,18,0,654.0,48.0,5.0,16.0,222.0,495.55,413.14
2016,7,18,18,15,591.0,42.5,4.95,15.5,174.0,423.56,351.73
2016,7,18,18,30,528.0,37.0,4.9,15.0,126.0,355.99,291.56
2016,7,18,18,45,419.5,29.0,4.85,15.0,85.0,272.4,214.77
2016,7,18,19,0,311.0,21.0,4.8,15.0,44.0,189.88,108.2
2016,7,18,19,15,155.5,10.5,4.65,14.5,22.0,73.49,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.0,3.25,13.0,20.0,9.53,0.0
2016,7,19,5,30,303.0,20.0,3.3,13.0,40.0,15.88,2.64
2016,7,19,5,45,413.5,28.0,3.4,13.5,80.5,23.36,14.22
2016,7,19,6,0,524.0,36.0,3.5,14.0,121.0,29.15,20.0
2016,7,19,6,15,589.0,42.0,3.45,14.0,169.5,32.81,23.61
2016,7,19,6,30,654.0,48.0,3.4,14.0,218.0,36.34,26.95
2016,7,19,6,45,327.0,62.5,3.4,14.5,147.5,43.84,33.63
2016,7,19,7,0,0.0,77.0,3.4,15.0,77.0,71.0,57.62
2016,7,19,7,15,0.5,109.5,3.4,15.0,110.0,98.35,81.5
2016,7,19,7,30,1.0,142.0,3.4,15.0,143.0,125.37,99.92
2016,7,19,7,45,3.5,157.5,3.45,15.5,159.5,139.75,111.11
2016,7,19,8,0,6.0,173.0,3.5,16.0,176.0,154.43,122.39
2016,7,19,8,15,11.5,196.0,3.55,16.0,203.0,176.02,139.3
2016,7,19,8,30,17.0,219.0,3.6,16.0,230.0,198.35,156.73
2016,7,19,8,45,34.0,257.0,3.65,16.5,280.5,228.52,179.69
2016,7,19,9,0,51.0,295.0,3.7,17.0,331.0,268.19,210.08
2016,7,19,9,15,79.5,327.0,3.75,17.0,387.0,310.03,242.27
2016,7,19,9,30,108.0,359.0,3.8,17.0,443.0,355.16,276.98
2016,7,19,9,45,190.0,372.0,3.85,17.0,527.5,408.37,317.99
2016,7,19,10,0,272.0,385.0,3.9,17.0,612.0,470.05,365.63
2016,7,19,10,15,294.5,394.0,3.95,17.0,647.5,507.91,394.77
2016,7,19,10,30,317.0,403.0,4.0,17.0,683.0,547.56,425.1
2016,7,19,10,45,388.0,384.5,4.05,17.5,735.5,598.19,463.47
2016,7,19,11,0,459.0,366.0,4.1,18.0,788.0,650.9,503.03
2016,7,19,11,15,698.5,233.5,4.1,18.0,887.5,735.5,570.66
2016,7,19,11,30,938.0,101.0,4.1,18.0,987.0,831.1,641.21
2016,7,19,11,45,940.5,101.0,4.2,18.0,995.0,865.35,664.97
2016,7,19,12,0,943.0,101.0,4.3,18.0,1003.0,897.37,687.52
2016,7,19,12,15,943.0,101.0,4.35,18.0,1003.0,924.82,706.67
2016,7,19,12,30,943.0,101.0,4.4,18.0,1003.0,949.65,724.16
2016,7,19,12,45,939.5,102.0,4.45,18.0,995.0,969.47,738.26
2016,7,19,13,0,936.0,103.0,4.5,18.0,987.0,986.33,750.45
2016,7,19,13,15,933.0,102.5,4.55,18.0,972.5,999.12,759.97
2016,7,19,13,30,930.0,102.0,4.6,18.0,958.0,1008.8,767.51
2016,7,19,13,45,929.0,99.0,4.7,18.0,937.0,1014.66,773.03
2016,7,19,14,0,928.0,96.0,4.8,18.0,916.0,1017.29,776.49
2016,7,19,14,15,922.0,95.0,4.85,18.0,887.0,1013.91,775.51
2016,7,19,14,30,916.0,94.0,4.9,18.0,858.0,1007.37,772.52
2016,7,19,14,45,910.0,91.5,5.0,18.0,824.0,996.06,766.73
2016,7,19,15,0,904.0,89.0,5.1,18.0,790.0,981.68,758.89
2016,7,19,15,15,894.0,87.0,5.1,18.0,750.0,961.09,745.97
2016,7,19,15,30,884.0,85.0,5.1,18.0,710.0,937.77,731.19
2016,7,19,15,45,872.5,82.0,5.2,18.0,666.0,909.31,713.4
2016,7,19,16,0,861.0,79.0,5.3,18.0,622.0,878.5,693.76
2016,7,19,16,15,844.5,76.5,5.3,17.5,574.0,841.75,670.29
2016,7,19,16,30,828.0,74.0,5.3,17.0,526.0,803.32,645.25
2016,7,19,16,45,807.0,70.5,5.35,17.0,476.0,758.52,613.99
2016,7,19,17,0,786.0,67.0,5.4,17.0,426.0,719.53,586.61
2016,7,19,17,15,756.0,63.5,5.35,16.5,374.5,666.16,548.14
2016,7,19,17,30,726.0,60.0,5.3,16.0,323.0,613.05,508.81
2016,7,19,17,45,684.0,55.5,5.25,16.0,272.0,551.12,460.15
2016,7,19,18,0,642.0,51.0,5.2,16.0,221.0,491.04,409.66
2016,7,19,18,15,576.5,45.0,5.05,15.5,172.5,417.38,346.6
2016,7,19,18,30,511.0,39.0,4.9,15.0,124.0,353.05,288.76
2016,7,19,18,45,404.0,30.5,4.75,15.0,83.5,266.33,209.33
2016,7,19,19,0,297.0,22.0,4.6,15.0,43.0,183.73,99.27
2016,7,19,19,15,148.5,11.0,4.5,14.5,21.5,70.94,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,151.0,9.5,3.35,13.0,19.5,9.05,0.0
2016,7,20,5,30,302.0,19.0,3.5,13.0,39.0,15.03,1.35
2016,7,20,5,45,411.5,27.5,3.65,13.5,79.0,22.95,13.81
2016,7,20,6,0,521.0,36.0,3.8,14.0,119.0,29.24,20.06
2016,7,20,6,15,587.0,41.5,3.75,14.0,167.0,32.44,23.26
2016,7,20,6,30,653.0,47.0,3.7,14.0,215.0,35.55,26.23
2016,7,20,6,45,326.5,73.5,3.7,14.5,157.5,51.79,40.72
2016,7,20,7,0,0.0,100.0,3.7,15.0,100.0,89.68,74.09
2016,7,20,7,15,0.5,120.5,3.65,15.0,121.0,106.91,88.99
2016,7,20,7,30,1.0,141.0,3.6,15.0,142.0,124.51,99.22
2016,7,20,7,45,0.5,149.0,3.55,15.5,149.5,132.7,105.44
2016,7,20,8,0,0.0,157.0,3.5,16.0,157.0,140.64,111.4
2016,7,20,8,15,97.5,216.5,3.45,16.0,277.5,193.09,149.56
2016,7,20,8,30,195.0,276.0,3.4,16.0,398.0,267.7,205.78
2016,7,20,8,45,135.0,292.0,3.4,16.5,379.5,276.23,214.45
2016,7,20,9,0,75.0,308.0,3.4,17.0,361.0,286.01,223.32
2016,7,20,9,15,85.0,331.5,3.4,17.0,395.0,315.38,246.08
2016,7,20,9,30,95.0,355.0,3.4,17.0,429.0,346.02,269.65
2016,7,20,9,45,147.5,376.5,3.4,17.5,496.5,390.63,303.31
2016,7,20,10,0,200.0,398.0,3.4,18.0,564.0,447.39,345.97
2016,7,20,10,15,163.5,412.5,3.45,18.0,551.5,451.64,348.92
2016,7,20,10,30,127.0,427.0,3.5,18.0,539.0,452.65,349.28
2016,7,20,10,45,234.5,423.0,3.55,18.5,636.0,527.31,406.17
2016,7,20,11,0,342.0,419.0,3.6,19.0,733.0,615.26,471.64
2016,7,20,11,15,230.5,442.0,3.65,19.0,655.5,572.95,438.42
2016,7,20,11,30,119.0,465.0,3.7,19.0,578.0,519.27,396.68
2016,7,20,11,45,119.0,469.0,3.8,19.0,582.5,532.3,406.67
2016,7,20,12,0,119.0,473.0,3.9,19.0,587.0,545.16,416.24
2016,7,20,12,15,173.5,473.0,4.0,19.0,639.5,601.74,459.32
2016,7,20,12,30,228.0,473.0,4.1,19.0,692.0,660.62,503.54
2016,7,20,12,45,169.5,468.5,4.25,19.0,630.5,612.92,467.76
2016,7,20,13,0,111.0,464.0,4.4,19.0,569.0,554.88,424.59
2016,7,20,13,15,142.5,460.0,4.5,19.0,592.0,595.12,455.92
2016,7,20,13,30,174.0,456.0,4.6,19.0,615.0,628.32,481.72
2016,7,20,13,45,182.0,443.5,4.75,19.0,607.0,629.75,484.0
2016,7,20,14,0,190.0,431.0,4.9,19.0,599.0,630.3,485.84
2016,7,20,14,15,162.5,416.0,5.0,19.0,556.5,592.39,458.13
2016,7,20,14,30,135.0,401.0,5.1,19.0,514.0,553.55,429.55
2016,7,20,14,45,90.0,362.0,5.25,19.0,436.0,457.42,357.19
2016,7,20,15,0,45.0,323.0,5.4,19.0,358.0,373.84,292.76
2016,7,20,15,15,45.0,306.5,5.45,18.5,340.5,358.21,282.13
2016,7,20,15,30,45.0,290.0,5.5,18.0,323.0,342.29,271.02
2016,7,20,15,45,41.0,268.5,5.6,18.0,296.5,316.74,251.65
2016,7,20,16,0,37.0,247.0,5.7,18.0,270.0,290.99,231.95
2016,7,20,16,15,139.0,236.5,5.7,17.5,314.0,384.6,311.27
2016,7,20,16,30,241.0,226.0,5.7,17.0,358.0,472.85,385.23
2016,7,20,16,45,516.5,147.5,5.75,17.0,393.5,615.86,505.72
2016,7,20,17,0,792.0,69.0,5.8,17.0,429.0,726.14,593.89
2016,7,20,17,15,761.0,65.5,5.8,16.5,376.5,671.8,554.05
2016,7,20,17,30,730.0,62.0,5.8,16.0,324.0,617.77,513.96
2016,7,20,17,45,685.0,57.5,5.8,16.0,272.5,553.62,463.3
2016,7,20,18,0,640.0,53.0,5.8,16.0,221.0,491.52,410.93
2016,7,20,18,15,572.5,46.5,5.65,15.5,172.5,420.33,349.44
2016,7,20,18,30,505.0,40.0,5.5,15.0,124.0,350.59,287.01
2016,7,20,18,45,395.5,31.0,5.4,15.0,83.0,262.35,205.91
2016,7,20,19,0,286.0,22.0,5.3,15.0,42.0,177.69,89.84
2016,7,20,19,15,143.0,11.0,5.2,14.5,21.0,68.53,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
