Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,18.5,9.53,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,37.0,16.05,0.71
2016,7,21,5,45,401.0,28.5,4.35,14.0,77.5,22.05,12.93
2016,7,21,6,0,514.0,37.0,4.6,14.0,118.0,30.29,20.95
2016,7,21,6,15,580.5,42.5,4.6,14.0,166.0,33.42,24.11
2016,7,21,6,30,647.0,48.0,4.6,14.0,214.0,36.48,27.05
2016,7,21,6,45,331.0,85.5,4.6,14.5,171.5,60.61,48.56
2016,7,21,7,0,15.0,123.0,4.6,15.0,129.0,107.2,89.53
2016,7,21,7,15,59.5,153.0,4.5,15.0,179.5,124.2,104.14
2016,7,21,7,30,104.0,183.0,4.4,15.0,230.0,142.54,112.14
2016,7,21,7,45,144.5,206.0,4.3,15.5,279.0,170.98,131.41
2016,7,21,8,0,185.0,229.0,4.2,16.0,328.0,203.93,154.9
2016,7,21,8,15,529.0,151.5,4.1,16.0,472.5,207.02,143.04
2016,7,21,8,30,873.0,74.0,4.0,16.0,617.0,268.79,183.41
2016,7,21,8,45,886.5,75.5,3.9,16.5,662.0,319.82,229.12
2016,7,21,9,0,900.0,77.0,3.8,17.0,707.0,371.83,275.33
2016,7,21,9,15,910.0,78.5,3.75,17.0,747.5,423.22,320.86
2016,7,21,9,30,920.0,80.0,3.7,17.0,788.0,474.83,365.5
2016,7,21,9,45,927.5,81.5,3.7,17.5,823.5,525.21,407.37
2016,7,21,10,0,935.0,83.0,3.7,18.0,859.0,575.14,447.61
2016,7,21,10,15,941.0,84.0,3.75,18.0,888.5,623.1,486.24
2016,7,21,10,30,947.0,85.0,3.8,18.0,918.0,670.06,523.22
2016,7,21,10,45,952.5,85.0,3.9,18.5,940.5,714.59,556.77
2016,7,21,11,0,958.0,85.0,4.0,19.0,963.0,757.66,586.99
2016,7,21,11,15,961.5,85.5,4.1,19.0,979.0,798.05,615.58
2016,7,21,11,30,965.0,86.0,4.2,19.0,995.0,836.49,642.67
2016,7,21,11,45,967.5,86.0,4.35,19.0,1003.5,871.54,667.49
2016,7,21,12,0,970.0,86.0,4.5,19.0,1012.0,904.26,691.09
2016,7,21,12,15,970.5,86.0,4.65,19.0,1013.0,932.77,711.79
2016,7,21,12,30,971.0,86.0,4.8,19.0,1014.0,958.56,730.71
2016,7,21,12,45,962.0,91.5,4.95,19.0,1005.0,978.21,745.49
2016,7,21,13,0,953.0,97.0,5.1,19.0,996.0,994.71,758.23
2016,7,21,13,15,950.5,96.5,5.1,19.0,981.5,1008.19,767.86
2016,7,21,13,30,948.0,96.0,5.1,19.0,967.0,1018.5,775.44
2016,7,21,13,45,948.0,93.0,5.15,19.0,946.0,1025.42,781.22
2016,7,21,14,0,948.0,90.0,5.2,19.0,925.0,1029.04,784.89
2016,7,21,14,15,943.0,89.0,5.15,18.5,896.5,1026.61,785.29
2016,7,21,14,30,938.0,88.0,5.1,18.0,868.0,1020.94,783.61
2016,7,21,14,45,934.0,84.5,5.1,18.0,834.0,1010.25,777.46
2016,7,21,15,0,930.0,81.0,5.1,18.0,800.0,996.35,769.21
2016,7,21,15,15,588.0,198.0,5.05,18.0,644.5,805.04,633.32
2016,7,21,15,30,246.0,315.0,5.0,18.0,489.0,588.0,463.9
2016,7,21,15,45,568.5,193.5,5.0,18.0,559.5,767.08,609.69
2016,7,21,16,0,891.0,72.0,5.0,18.0,630.0,895.72,705.39
2016,7,21,16,15,874.5,69.5,5.0,17.5,581.5,858.11,680.62
2016,7,21,16,30,858.0,67.0,5.0,17.0,533.0,818.73,655.19
2016,7,21,16,45,837.0,64.0,5.05,17.0,482.0,773.53,623.97
2016,7,21,17,0,816.0,61.0,5.1,17.0,431.0,727.38,591.43
2016,7,21,17,15,786.5,58.0,5.1,16.5,378.5,674.18,553.54
2016,7,21,17,30,757.0,55.0,5.1,16.0,326.0,627.37,519.51
2016,7,21,17,45,713.5,51.0,5.1,16.0,274.0,563.91,469.93
2016,7,21,18,0,670.0,47.0,5.1,16.0,222.0,502.44,418.66
2016,7,21,18,15,605.5,41.5,4.95,15.5,173.5,429.0,355.67
2016,7,21,18,30,541.0,36.0,4.8,15.0,125.0,360.12,294.0
2016,7,21,18,45,428.5,28.0,4.7,15.0,83.0,269.54,210.66
2016,7,21,19,0,316.0,20.0,4.6,15.0,41.0,187.88,87.29
2016,7,21,19,15,158.0,10.0,4.5,14.5,20.5,73.47,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,3.75,14.0,18.0,9.05,0.0
2016,7,22,5,30,292.0,19.0,3.9,14.0,36.0,15.2,0.0
2016,7,22,5,45,404.5,27.5,4.05,14.5,76.5,21.24,12.14
2016,7,22,6,0,517.0,36.0,4.2,15.0,117.0,29.43,20.08
2016,7,22,6,15,585.0,42.0,4.1,15.0,165.5,33.06,23.68
2016,7,22,6,30,653.0,48.0,4.0,15.0,214.0,36.58,27.02
2016,7,22,6,45,330.5,83.5,3.95,15.5,168.0,59.22,47.13
2016,7,22,7,0,8.0,119.0,3.9,16.0,122.0,104.14,86.48
2016,7,22,7,15,24.0,144.5,3.8,16.0,154.5,124.8,104.23
2016,7,22,7,30,40.0,170.0,3.7,16.0,187.0,139.33,110.35
2016,7,22,7,45,29.5,180.5,3.65,16.5,194.0,151.68,119.5
2016,7,22,8,0,19.0,191.0,3.6,17.0,201.0,170.03,134.07
2016,7,22,8,15,26.0,215.0,3.55,17.0,230.5,193.44,152.23
2016,7,22,8,30,33.0,239.0,3.5,17.0,260.0,209.36,164.34
2016,7,22,8,45,33.0,256.0,3.5,17.5,278.0,226.97,177.76
2016,7,22,9,0,33.0,273.0,3.5,18.0,296.0,244.69,191.14
2016,7,22,9,15,90.0,317.5,3.5,18.0,385.5,306.08,238.12
2016,7,22,9,30,147.0,362.0,3.5,18.0,475.0,366.72,284.39
2016,7,22,9,45,116.5,373.0,3.55,18.5,465.0,372.12,288.12
2016,7,22,10,0,86.0,384.0,3.6,19.0,455.0,380.48,293.8
2016,7,22,10,15,74.5,390.0,3.65,19.0,453.5,386.33,298.08
2016,7,22,10,30,63.0,396.0,3.7,19.0,452.0,390.99,301.33
2016,7,22,10,45,106.0,424.0,3.75,19.5,520.5,449.69,345.37
2016,7,22,11,0,149.0,452.0,3.8,20.0,589.0,509.32,389.38
2016,7,22,11,15,123.0,454.0,3.9,20.0,568.5,502.62,383.8
2016,7,22,11,30,97.0,456.0,4.0,20.0,548.0,494.48,377.3
2016,7,22,11,45,110.5,464.5,4.1,20.0,570.5,520.5,396.96
2016,7,22,12,0,124.0,473.0,4.2,20.0,593.0,549.08,418.3
2016,7,22,12,15,102.5,464.5,4.3,20.0,563.5,528.26,402.7
2016,7,22,12,30,81.0,456.0,4.4,20.0,534.0,507.5,387.26
2016,7,22,12,45,81.0,452.0,4.55,20.0,530.0,509.32,389.22
2016,7,22,13,0,81.0,448.0,4.7,20.0,526.0,510.75,390.84
2016,7,22,13,15,103.0,449.5,4.85,20.0,546.0,538.27,412.52
2016,7,22,13,30,125.0,451.0,5.0,20.0,566.0,575.72,441.35
2016,7,22,13,45,203.5,432.0,5.15,20.0,614.0,638.57,490.97
2016,7,22,14,0,282.0,413.0,5.3,20.0,662.0,712.54,548.07
2016,7,22,14,15,306.5,391.0,5.35,20.0,653.5,719.01,554.38
2016,7,22,14,30,331.0,369.0,5.4,20.0,645.0,723.75,559.84
2016,7,22,14,45,618.5,231.5,5.5,20.0,719.5,875.8,680.46
2016,7,22,15,0,906.0,94.0,5.6,20.0,794.0,987.18,761.26
2016,7,22,15,15,638.0,189.5,5.6,19.5,669.5,843.08,660.35
2016,7,22,15,30,370.0,285.0,5.6,19.0,545.0,670.44,529.47
2016,7,22,15,45,366.0,266.5,5.65,19.0,510.0,642.43,510.74
2016,7,22,16,0,362.0,248.0,5.7,19.0,475.0,613.07,490.21
2016,7,22,16,15,586.5,166.0,5.65,18.5,499.0,729.65,586.98
2016,7,22,16,30,811.0,84.0,5.6,18.0,523.0,806.27,647.18
2016,7,22,16,45,782.0,82.0,5.6,18.0,471.0,757.14,611.85
2016,7,22,17,0,753.0,80.0,5.6,18.0,419.0,707.55,576.15
2016,7,22,17,15,719.0,75.5,5.5,17.5,367.0,651.02,534.99
2016,7,22,17,30,685.0,71.0,5.4,17.0,315.0,598.89,496.16
2016,7,22,17,45,631.0,66.5,5.35,17.0,263.0,530.81,441.48
2016,7,22,18,0,577.0,62.0,5.3,17.0,211.0,465.64,386.77
2016,7,22,18,15,503.5,54.0,5.15,16.5,163.0,387.97,320.49
2016,7,22,18,30,430.0,46.0,5.0,16.0,115.0,315.83,256.64
2016,7,22,18,45,309.5,35.0,4.9,16.0,75.5,223.16,172.73
2016,7,22,19,0,189.0,24.0,4.8,16.0,36.0,133.61,53.71
2016,7,22,19,15,94.5,12.0,4.7,15.5,18.0,49.55,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,83.0,10.5,3.1,14.0,15.5,10.01,0.0
2016,7,23,5,30,166.0,21.0,3.1,14.0,31.0,16.6,0.0
2016,7,23,5,45,288.0,33.0,3.1,14.5,69.5,26.37,16.33
2016,7,23,6,0,410.0,45.0,3.1,15.0,108.0,35.03,24.94
2016,7,23,6,15,486.0,53.0,2.95,15.0,155.5,39.57,29.43
2016,7,23,6,30,562.0,61.0,2.8,15.0,203.0,43.92,33.55
2016,7,23,6,45,616.0,66.5,2.65,15.5,254.5,45.97,35.39
2016,7,23,7,0,670.0,72.0,2.5,16.0,306.0,47.93,37.03
2016,7,23,7,15,705.5,76.5,2.5,16.5,358.0,48.98,37.78
2016,7,23,7,30,741.0,81.0,2.5,17.0,410.0,74.75,44.14
2016,7,23,7,45,769.0,84.5,2.5,17.5,461.5,118.88,64.39
2016,7,23,8,0,797.0,88.0,2.5,18.0,513.0,166.31,96.7
2016,7,23,8,15,816.0,91.0,2.55,18.5,562.0,214.84,135.67
2016,7,23,8,30,835.0,94.0,2.6,19.0,611.0,265.42,178.93
2016,7,23,8,45,849.5,96.5,2.65,19.5,656.5,322.64,228.34
2016,7,23,9,0,864.0,99.0,2.7,20.0,702.0,374.21,273.06
2016,7,23,9,15,875.0,101.5,2.8,20.0,742.5,425.31,317.4
2016,7,23,9,30,886.0,104.0,2.9,20.0,783.0,476.76,361.08
2016,7,23,9,45,898.0,104.0,3.0,20.5,819.5,526.77,401.93
2016,7,23,10,0,910.0,104.0,3.1,21.0,856.0,576.75,441.62
2016,7,23,10,15,595.0,258.0,3.2,21.0,756.5,561.73,430.13
2016,7,23,10,30,280.0,412.0,3.3,21.0,657.0,529.93,403.53
2016,7,23,10,45,308.0,415.0,3.45,21.5,691.5,568.41,432.05
2016,7,23,11,0,336.0,418.0,3.6,22.0,726.0,608.74,461.28
2016,7,23,11,15,248.0,443.5,3.75,22.0,673.0,583.97,442.02
2016,7,23,11,30,160.0,469.0,3.9,22.0,620.0,554.23,418.86
2016,7,23,11,45,122.0,463.5,4.05,22.0,579.0,529.29,400.33
2016,7,23,12,0,84.0,458.0,4.2,22.0,538.0,499.52,377.98
2016,7,23,12,15,119.0,468.0,4.35,22.0,581.5,549.01,415.45
2016,7,23,12,30,154.0,478.0,4.5,22.0,625.0,598.36,452.46
2016,7,23,12,45,253.5,452.0,4.65,22.0,691.5,678.94,513.94
2016,7,23,13,0,353.0,426.0,4.8,22.0,758.0,757.73,573.48
2016,7,23,13,15,244.5,439.0,4.9,22.0,667.5,678.87,514.69
2016,7,23,13,30,136.0,452.0,5.0,22.0,577.0,587.25,446.16
2016,7,23,13,45,176.0,439.5,5.1,22.0,597.0,619.42,472.1
2016,7,23,14,0,216.0,427.0,5.2,22.0,617.0,651.18,497.27
2016,7,23,14,15,233.0,408.5,5.2,21.5,608.0,653.25,501.04
2016,7,23,14,30,250.0,390.0,5.2,21.0,599.0,666.85,513.24
2016,7,23,14,45,247.0,373.0,5.25,21.0,571.5,649.01,501.29
2016,7,23,15,0,244.0,356.0,5.3,21.0,544.0,629.89,488.5
2016,7,23,15,15,549.5,232.5,5.3,20.5,626.5,799.62,624.9
2016,7,23,15,30,855.0,109.0,5.3,20.0,709.0,943.46,732.11
2016,7,23,15,45,845.0,104.0,5.3,20.0,665.0,914.83,712.66
2016,7,23,16,0,835.0,99.0,5.3,20.0,621.0,883.76,692.41
2016,7,23,16,15,816.0,96.0,5.2,19.5,572.0,844.92,667.12
2016,7,23,16,30,797.0,93.0,5.1,19.0,523.0,804.49,640.39
2016,7,23,16,45,772.5,88.5,5.1,19.0,472.0,756.42,606.83
2016,7,23,17,0,748.0,84.0,5.1,19.0,421.0,707.62,572.12
2016,7,23,17,15,713.0,79.5,5.05,18.5,368.5,654.4,534.09
2016,7,23,17,30,678.0,75.0,5.0,18.0,316.0,598.3,492.66
2016,7,23,17,45,624.0,69.5,5.0,17.5,263.5,529.18,438.33
2016,7,23,18,0,570.0,64.0,5.0,17.0,211.0,462.98,383.88
2016,7,23,18,15,494.0,56.0,4.9,16.5,162.5,384.11,316.77
2016,7,23,18,30,418.0,48.0,4.8,16.0,114.0,310.84,252.1
2016,7,23,18,45,296.0,36.0,4.7,16.0,74.5,216.92,167.02
2016,7,23,19,0,174.0,24.0,4.6,16.0,35.0,126.16,42.56
2016,7,23,19,15,87.0,12.0,4.5,15.5,17.5,46.4,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,65.5,10.5,3.1,14.0,14.5,10.01,0.0
2016,7,24,5,30,131.0,21.0,3.1,14.0,29.0,16.62,0.0
2016,7,24,5,45,250.0,34.5,3.15,14.5,66.5,26.9,16.63
2016,7,24,6,0,369.0,48.0,3.2,15.0,104.0,37.98,27.47
2016,7,24,6,15,448.0,57.0,3.05,15.0,151.0,43.23,32.64
2016,7,24,6,30,527.0,66.0,2.9,15.0,198.0,48.25,37.38
2016,7,24,6,45,270.0,93.0,2.8,15.5,161.5,71.56,58.04
2016,7,24,7,0,13.0,120.0,2.7,16.0,125.0,104.74,86.97
2016,7,24,7,15,7.5,130.5,2.65,16.0,133.5,114.3,95.04
2016,7,24,7,30,2.0,141.0,2.6,16.0,142.0,124.16,98.5
2016,7,24,7,45,7.0,161.0,2.6,16.5,164.5,142.29,112.61
2016,7,24,8,0,12.0,181.0,2.6,17.0,187.0,161.07,126.99
2016,7,24,8,15,28.0,215.0,2.6,17.5,231.5,185.5,145.27
2016,7,24,8,30,44.0,249.0,2.6,18.0,276.0,218.87,170.6
2016,7,24,8,45,54.5,274.5,2.65,18.5,311.0,246.53,191.5
2016,7,24,9,0,65.0,300.0,2.7,19.0,346.0,275.61,213.41
2016,7,24,9,15,52.0,305.5,2.7,19.0,343.5,281.64,218.14
2016,7,24,9,30,39.0,311.0,2.7,19.0,341.0,286.07,221.5
2016,7,24,9,45,43.0,331.5,2.75,19.5,366.5,309.37,238.75
2016,7,24,10,0,47.0,352.0,2.8,20.0,392.0,333.32,256.27
2016,7,24,10,15,45.5,363.0,2.85,20.0,402.5,346.86,266.27
2016,7,24,10,30,44.0,374.0,2.9,20.0,413.0,360.33,276.2
2016,7,24,10,45,46.5,387.5,3.0,20.0,430.0,378.55,289.79
2016,7,24,11,0,49.0,401.0,3.1,20.0,447.0,397.16,303.64
2016,7,24,11,15,62.5,422.5,3.2,20.0,481.5,431.42,329.31
2016,7,24,11,30,76.0,444.0,3.3,20.0,516.0,467.07,355.84
2016,7,24,11,45,80.5,450.5,3.4,20.5,527.0,483.07,366.99
2016,7,24,12,0,85.0,457.0,3.5,21.0,538.0,499.32,378.38
2016,7,24,12,15,122.5,467.5,3.65,21.0,584.0,551.44,417.61
2016,7,24,12,30,160.0,478.0,3.8,21.0,630.0,603.56,456.43
2016,7,24,12,45,133.0,469.0,4.0,21.0,595.0,579.28,438.6
2016,7,24,13,0,106.0,460.0,4.2,21.0,560.0,545.86,414.38
2016,7,24,13,15,99.0,449.5,4.35,21.0,542.0,534.31,406.55
2016,7,24,13,30,92.0,439.0,4.5,21.0,524.0,521.96,398.1
2016,7,24,13,45,101.5,431.5,4.65,21.0,523.0,528.05,403.78
2016,7,24,14,0,111.0,424.0,4.8,21.0,522.0,545.33,417.59
2016,7,24,14,15,91.0,400.5,4.85,20.5,479.5,493.33,380.02
2016,7,24,14,30,71.0,377.0,4.9,20.0,437.0,452.06,350.04
2016,7,24,14,45,74.5,362.5,5.0,20.0,422.5,442.89,344.22
2016,7,24,15,0,78.0,348.0,5.1,20.0,408.0,433.29,337.98
2016,7,24,15,15,58.5,315.0,5.1,19.5,359.0,380.69,298.51
2016,7,24,15,30,39.0,282.0,5.1,19.0,310.0,327.92,258.31
2016,7,24,15,45,36.0,261.5,5.1,19.0,286.0,304.48,240.68
2016,7,24,16,0,33.0,241.0,5.1,19.0,262.0,280.83,222.68
2016,7,24,16,15,18.5,203.5,5.05,18.5,215.0,215.98,171.56
2016,7,24,16,30,4.0,166.0,5.0,18.0,168.0,164.94,130.62
2016,7,24,16,45,2.0,153.0,4.95,18.0,154.0,150.97,119.62
2016,7,24,17,0,0.0,140.0,4.9,18.0,140.0,137.16,108.61
2016,7,24,17,15,0.0,122.0,4.85,17.5,122.0,119.51,94.55
2016,7,24,17,30,0.0,104.0,4.8,17.0,104.0,101.74,80.15
2016,7,24,17,45,271.0,84.5,4.75,17.0,153.5,304.1,254.03
2016,7,24,18,0,542.0,65.0,4.7,17.0,203.0,445.8,370.01
2016,7,24,18,15,466.5,56.0,4.6,16.5,155.5,367.31,302.54
2016,7,24,18,30,391.0,47.0,4.5,16.0,108.0,294.54,238.41
2016,7,24,18,45,280.5,34.5,4.45,15.5,70.0,207.36,159.0
2016,7,24,19,0,170.0,22.0,4.4,15.0,32.0,120.47,31.35
2016,7,24,19,15,85.0,11.0,4.3,15.0,16.0,44.53,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,9.5,3.05,13.0,13.5,9.05,0.0
2016,7,25,5,30,153.0,19.0,3.1,13.0,27.0,15.02,0.0
2016,7,25,5,45,272.0,31.5,3.15,13.5,65.0,25.17,15.15
2016,7,25,6,0,391.0,44.0,3.2,14.0,103.0,34.34,24.39
2016,7,25,6,15,468.5,53.0,3.05,14.5,150.0,39.79,29.66
2016,7,25,6,30,546.0,62.0,2.9,15.0,197.0,44.97,34.47
2016,7,25,6,45,273.0,80.5,2.8,15.5,148.0,57.08,45.23
2016,7,25,7,0,0.0,99.0,2.7,16.0,99.0,88.64,72.9
2016,7,25,7,15,0.0,107.0,2.6,16.0,107.0,96.11,79.23
2016,7,25,7,30,0.0,115.0,2.5,16.0,115.0,103.65,81.57
2016,7,25,7,45,4.0,144.0,2.45,16.5,146.5,128.64,101.56
2016,7,25,8,0,8.0,173.0,2.4,17.0,178.0,154.16,121.56
2016,7,25,8,15,6.5,178.0,2.4,17.0,182.0,160.06,125.96
2016,7,25,8,30,5.0,183.0,2.4,17.0,186.0,165.56,130.07
2016,7,25,8,45,8.0,203.0,2.45,17.5,208.5,184.59,144.6
2016,7,25,9,0,11.0,223.0,2.5,18.0,231.0,204.04,159.32
2016,7,25,9,15,14.5,245.0,2.5,18.0,256.5,225.8,176.04
2016,7,25,9,30,18.0,267.0,2.5,18.0,282.0,248.07,193.06
2016,7,25,9,45,24.0,294.5,2.5,18.5,314.5,276.73,214.52
2016,7,25,10,0,30.0,322.0,2.5,19.0,347.0,299.52,231.26
2016,7,25,10,15,53.5,364.0,2.55,19.0,410.5,352.17,271.21
2016,7,25,10,30,77.0,406.0,2.6,19.0,474.0,407.6,312.73
2016,7,25,10,45,99.0,426.5,2.65,19.5,516.0,446.56,341.09
2016,7,25,11,0,121.0,447.0,2.7,20.0,558.0,484.63,368.61
2016,7,25,11,15,135.5,457.0,2.7,20.0,583.0,513.9,390.01
2016,7,25,11,30,150.0,467.0,2.7,20.0,608.0,544.24,412.12
2016,7,25,11,45,161.0,472.0,2.75,20.0,624.5,568.21,429.65
2016,7,25,12,0,172.0,477.0,2.8,20.0,641.0,592.64,447.5
2016,7,25,12,15,259.0,456.0,2.85,20.0,703.0,661.8,499.38
2016,7,25,12,30,346.0,435.0,2.9,20.0,765.0,732.79,551.66
2016,7,25,12,45,225.0,447.0,2.95,20.5,661.0,642.09,483.77
2016,7,25,13,0,104.0,459.0,3.0,21.0,557.0,542.91,409.27
2016,7,25,13,15,100.0,449.5,3.05,20.5,542.5,535.19,405.37
2016,7,25,13,30,96.0,440.0,3.1,20.0,528.0,526.78,400.47
2016,7,25,13,45,499.0,281.5,3.2,20.0,721.0,790.56,603.29
2016,7,25,14,0,902.0,123.0,3.3,20.0,914.0,1015.64,760.5
2016,7,25,14,15,632.0,240.5,3.35,20.0,786.0,893.6,676.61
2016,7,25,14,30,362.0,358.0,3.4,20.0,658.0,741.45,564.42
2016,7,25,14,45,619.5,235.5,3.45,20.0,722.0,879.29,671.33
2016,7,25,15,0,877.0,113.0,3.5,20.0,786.0,978.04,740.43
2016,7,25,15,15,510.5,217.0,3.45,19.5,604.5,744.26,576.62
2016,7,25,15,30,144.0,321.0,3.4,19.0,423.0,484.53,378.02
2016,7,25,15,45,175.0,297.5,3.4,19.0,412.5,487.53,383.69
2016,7,25,16,0,206.0,274.0,3.4,19.0,402.0,488.39,386.54
2016,7,25,16,15,194.5,251.5,3.35,19.0,364.5,450.9,358.85
2016,7,25,16,30,183.0,229.0,3.3,19.0,327.0,413.12,330.74
2016,7,25,16,45,97.0,190.5,3.25,19.0,242.0,281.99,226.78
2016,7,25,17,0,11.0,152.0,3.2,19.0,157.0,159.15,126.12
2016,7,25,17,15,6.5,134.0,3.15,18.5,137.0,137.92,109.4
2016,7,25,17,30,2.0,116.0,3.1,18.0,117.0,116.93,92.4
2016,7,25,17,45,296.5,87.0,3.05,17.5,162.5,324.22,269.07
2016,7,25,18,0,591.0,58.0,3.0,17.0,208.0,467.26,384.69
2016,7,25,18,15,516.0,50.5,2.9,16.5,159.5,389.05,317.96
2016,7,25,18,30,441.0,43.0,2.8,16.0,111.0,316.55,254.51
2016,7,25,18,45,321.0,32.0,2.75,16.0,71.5,224.36,170.31
2016,7,25,19,0,201.0,21.0,2.7,16.0,32.0,132.66,22.14
2016,7,25,19,15,100.5,10.5,2.6,15.5,16.0,50.11,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,9.0,0.75,14.5,12.5,8.58,0.0
2016,7,26,5,30,147.0,18.0,0.8,15.0,25.0,14.22,0.0
2016,7,26,5,45,261.0,31.0,0.85,15.5,62.0,24.81,14.59
2016,7,26,6,0,375.0,44.0,0.9,16.0,99.0,34.47,24.29
2016,7,26,6,15,451.5,53.5,0.85,16.0,146.0,40.34,29.98
2016,7,26,6,30,528.0,63.0,0.8,16.0,193.0,45.92,35.19
2016,7,26,6,45,578.0,70.5,0.8,16.5,243.5,49.46,38.35
2016,7,26,7,0,628.0,78.0,0.8,17.0,294.0,52.78,41.17
2016,7,26,7,15,665.5,83.5,0.8,17.5,345.5,54.31,42.33
2016,7,26,7,30,703.0,89.0,0.8,18.0,397.0,69.25,43.0
2016,7,26,7,45,727.5,94.5,0.85,18.5,448.0,113.01,61.93
2016,7,26,8,0,752.0,100.0,0.9,19.0,499.0,165.17,97.15
2016,7,26,8,15,773.5,104.0,0.9,19.5,547.5,212.67,133.97
2016,7,26,8,30,795.0,108.0,0.9,20.0,596.0,262.52,175.26
2016,7,26,8,45,580.5,194.5,0.95,20.5,565.5,310.53,222.5
2016,7,26,9,0,366.0,281.0,1.0,21.0,535.0,345.63,256.22
2016,7,26,9,15,606.5,201.5,1.05,21.0,651.5,389.36,288.05
2016,7,26,9,30,847.0,122.0,1.1,21.0,768.0,465.11,345.69
2016,7,26,9,45,599.0,240.5,1.15,21.5,708.0,483.68,361.86
2016,7,26,10,0,351.0,359.0,1.2,22.0,648.0,487.52,364.49
2016,7,26,10,15,618.5,242.5,1.3,22.0,773.5,559.46,420.31
2016,7,26,10,30,886.0,126.0,1.4,22.0,899.0,660.78,496.46
2016,7,26,10,45,592.0,277.0,1.5,22.5,799.5,632.98,472.84
2016,7,26,11,0,298.0,428.0,1.6,23.0,700.0,589.17,436.93
2016,7,26,11,15,367.5,406.0,1.75,23.0,747.0,638.76,474.39
2016,7,26,11,30,437.0,384.0,1.9,23.0,794.0,691.27,513.0
2016,7,26,11,45,414.5,396.5,2.1,23.5,787.5,705.22,522.11
2016,7,26,12,0,392.0,409.0,2.3,24.0,781.0,716.1,529.27
2016,7,26,12,15,643.0,274.0,2.4,24.0,884.5,827.08,612.56
2016,7,26,12,30,894.0,139.0,2.5,24.0,988.0,935.34,686.53
2016,7,26,12,45,644.5,270.0,2.65,24.0,880.0,865.83,639.37
2016,7,26,13,0,395.0,401.0,2.8,24.0,772.0,771.27,569.99
2016,7,26,13,15,417.0,385.0,2.9,23.5,771.0,794.87,589.55
2016,7,26,13,30,439.0,369.0,3.0,23.0,770.0,811.33,603.61
2016,7,26,13,45,659.5,249.5,3.1,23.0,835.0,915.86,682.58
2016,7,26,14,0,880.0,130.0,3.2,23.0,900.0,1000.58,739.97
2016,7,26,14,15,872.5,128.5,3.2,23.0,871.0,995.75,736.94
2016,7,26,14,30,865.0,127.0,3.2,23.0,842.0,987.87,732.81
2016,7,26,14,45,856.0,124.5,3.25,23.0,806.5,974.48,725.54
2016,7,26,15,0,847.0,122.0,3.3,23.0,771.0,966.67,722.13
2016,7,26,15,15,834.5,119.0,3.25,22.5,730.5,943.73,709.24
2016,7,26,15,30,822.0,116.0,3.2,22.0,690.0,918.19,694.68
2016,7,26,15,45,584.5,181.5,3.2,22.0,576.0,766.18,590.43
2016,7,26,16,0,347.0,247.0,3.2,22.0,462.0,597.39,464.98
2016,7,26,16,15,262.0,238.0,3.15,21.5,392.5,507.71,399.28
2016,7,26,16,30,177.0,229.0,3.1,21.0,323.0,408.01,323.65
2016,7,26,16,45,433.0,161.0,3.05,21.0,361.0,560.92,448.01
2016,7,26,17,0,689.0,93.0,3.0,21.0,399.0,673.86,535.9
2016,7,26,17,15,651.5,87.0,2.9,20.5,347.0,615.38,493.51
2016,7,26,17,30,614.0,81.0,2.8,20.0,295.0,557.9,451.28
2016,7,26,17,45,557.0,74.5,2.7,19.5,244.0,488.06,397.0
2016,7,26,18,0,500.0,68.0,2.6,19.0,193.0,421.43,343.21
2016,7,26,18,15,426.0,57.5,2.5,18.5,146.5,343.95,278.7
2016,7,26,18,30,352.0,47.0,2.4,18.0,100.0,272.22,216.71
2016,7,26,18,45,240.0,33.0,2.3,17.5,63.0,183.68,137.12
2016,7,26,19,0,128.0,19.0,2.2,17.0,26.0,95.52,2.92
2016,7,26,19,15,64.0,9.5,2.1,17.0,13.0,34.49,0.0
2016,7,26,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,37.0,7.0,1.2,15.0,9.0,6.67,0.0
2016,7,27,5,30,74.0,14.0,1.2,15.0,18.0,10.95,0.0
2016,7,27,5,45,164.5,31.0,1.25,15.5,51.5,24.12,13.83
2016,7,27,6,0,255.0,48.0,1.3,16.0,85.0,36.8,26.25
2016,7,27,6,15,325.5,61.5,1.25,16.0,128.0,46.18,35.06
2016,7,27,6,30,396.0,75.0,1.2,16.0,171.0,55.14,43.3
2016,7,27,6,45,453.5,84.0,1.2,16.5,219.5,60.31,47.89
2016,7,27,7,0,511.0,93.0,1.2,17.0,268.0,64.79,51.71
2016,7,27,7,15,314.5,135.5,1.2,17.5,249.0,99.81,81.94
2016,7,27,7,30,118.0,178.0,1.2,18.0,230.0,136.92,106.63
2016,7,27,7,45,388.5,148.5,1.3,18.5,348.5,129.56,87.74
2016,7,27,8,0,659.0,119.0,1.4,19.0,467.0,161.04,98.02
2016,7,27,8,15,682.5,124.0,1.4,19.5,514.0,205.26,132.15
2016,7,27,8,30,706.0,129.0,1.4,20.0,561.0,252.05,170.77
2016,7,27,8,45,443.5,222.5,1.45,20.5,501.5,292.64,213.53
2016,7,27,9,0,181.0,316.0,1.5,21.0,442.0,317.49,239.88
2016,7,27,9,15,194.5,336.0,1.55,21.0,478.0,351.27,265.81
2016,7,27,9,30,208.0,356.0,1.6,21.0,514.0,386.54,292.62
2016,7,27,9,45,139.5,364.5,1.65,21.5,473.0,375.04,284.19
2016,7,27,10,0,71.0,373.0,1.7,22.0,432.0,362.57,274.39
2016,7,27,10,15,119.5,399.5,1.8,22.0,502.5,413.64,312.61
2016,7,27,10,30,168.0,426.0,1.9,22.0,573.0,475.34,357.99
2016,7,27,10,45,165.0,438.0,2.0,22.0,585.5,495.54,372.5
2016,7,27,11,0,162.0,450.0,2.1,22.0,598.0,515.47,386.95
2016,7,27,11,15,179.0,457.5,2.2,22.0,623.5,546.04,409.37
2016,7,27,11,30,196.0,465.0,2.3,22.0,649.0,577.68,432.4
2016,7,27,11,45,181.5,470.0,2.4,22.5,641.5,582.55,434.9
2016,7,27,12,0,167.0,475.0,2.5,23.0,634.0,586.19,436.64
2016,7,27,12,15,494.0,321.5,2.6,22.5,790.5,742.38,557.08
2016,7,27,12,30,821.0,168.0,2.7,22.0,947.0,902.41,672.34
2016,7,27,12,45,549.5,309.0,2.8,22.0,829.0,815.68,609.16
2016,7,27,13,0,278.0,450.0,2.9,22.0,711.0,710.06,529.34
2016,7,27,13,15,271.0,444.0,2.95,22.0,695.0,708.09,529.2
2016,7,27,13,30,264.0,438.0,3.0,22.0,679.0,704.69,527.4
2016,7,27,13,45,305.5,414.5,3.15,22.0,686.5,728.85,546.96
2016,7,27,14,0,347.0,391.0,3.3,22.0,694.0,751.72,565.51
2016,7,27,14,15,338.0,379.0,3.3,21.5,666.5,735.84,556.04
2016,7,27,14,30,329.0,367.0,3.3,21.0,639.0,718.39,545.69
2016,7,27,14,45,563.0,249.5,3.35,21.0,690.5,833.93,635.77
2016,7,27,15,0,797.0,132.0,3.4,21.0,742.0,928.96,703.99
2016,7,27,15,15,496.0,225.0,3.35,21.0,598.0,738.45,568.65
2016,7,27,15,30,195.0,318.0,3.3,21.0,454.0,528.74,409.46
2016,7,27,15,45,166.5,296.5,3.3,21.0,407.5,478.49,373.43
2016,7,27,16,0,138.0,275.0,3.3,21.0,361.0,428.51,336.22
2016,7,27,16,15,98.5,246.0,3.25,20.5,304.5,346.99,274.45
2016,7,27,16,30,59.0,217.0,3.2,20.0,248.0,280.66,222.93
2016,7,27,16,45,59.5,196.0,3.15,20.0,224.5,258.29,206.18
2016,7,27,17,0,60.0,175.0,3.1,20.0,201.0,235.57,188.78
2016,7,27,17,15,54.5,153.5,3.05,19.5,175.0,207.37,166.81
2016,7,27,17,30,49.0,132.0,3.0,19.0,149.0,179.2,144.4
2016,7,27,17,45,276.0,97.0,2.95,18.5,168.0,309.75,255.65
2016,7,27,18,0,503.0,62.0,2.9,18.0,187.0,415.5,341.3
2016,7,27,18,15,429.5,52.5,2.8,17.5,142.0,339.62,276.65
2016,7,27,18,30,356.0,43.0,2.7,17.0,97.0,269.56,215.43
2016,7,27,18,45,252.5,30.5,2.65,17.0,61.5,188.23,139.9
2016,7,27,19,0,149.0,18.0,2.6,17.0,26.0,102.52,0.0
2016,7,27,19,15,74.5,9.0,2.5,16.5,13.0,38.07,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,77.0,8.0,1.7,14.0,11.5,7.63,0.0
2016,7,28,5,30,154.0,16.0,1.7,14.0,23.0,12.84,0.0
2016,7,28,5,45,268.5,27.5,1.7,14.5,58.5,21.72,11.77
2016,7,28,6,0,383.0,39.0,1.7,15.0,94.0,30.08,20.5
2016,7,28,6,15,457.5,47.5,1.65,15.0,139.0,35.28,25.59
2016,7,28,6,30,532.0,56.0,1.6,15.0,184.0,40.22,30.25
2016,7,28,6,45,287.0,91.0,1.6,15.5,162.0,65.15,52.38
2016,7,28,7,0,42.0,126.0,1.6,16.0,140.0,103.96,86.24
2016,7,28,7,15,29.0,139.5,1.55,16.0,150.0,114.78,95.39
2016,7,28,7,30,16.0,153.0,1.5,16.0,160.0,132.91,105.48
2016,7,28,7,45,43.5,185.0,1.45,16.5,207.5,154.29,120.92
2016,7,28,8,0,71.0,217.0,1.4,17.0,255.0,185.8,144.01
2016,7,28,8,15,57.0,230.5,1.45,17.5,263.0,200.75,155.71
2016,7,28,8,30,43.0,244.0,1.5,18.0,271.0,214.1,166.25
2016,7,28,8,45,70.5,277.0,1.55,18.5,324.5,251.82,194.4
2016,7,28,9,0,98.0,310.0,1.6,19.0,378.0,292.86,224.96
2016,7,28,9,15,115.0,333.5,1.7,19.0,417.5,318.83,244.7
2016,7,28,9,30,132.0,357.0,1.8,19.0,457.0,354.24,271.67
2016,7,28,9,45,207.0,367.5,1.9,19.5,533.0,409.27,312.6
2016,7,28,10,0,282.0,378.0,2.0,20.0,609.0,465.19,354.11
2016,7,28,10,15,580.5,243.0,2.1,20.0,740.5,536.25,410.43
2016,7,28,10,30,879.0,108.0,2.2,20.0,872.0,638.65,489.95
2016,7,28,10,45,515.0,278.5,2.3,20.5,729.5,583.82,445.26
2016,7,28,11,0,151.0,449.0,2.4,21.0,587.0,506.66,382.3
2016,7,28,11,15,153.5,457.5,2.45,21.0,599.5,526.96,397.58
2016,7,28,11,30,156.0,466.0,2.5,21.0,612.0,547.35,412.3
2016,7,28,11,45,165.0,460.5,2.65,21.0,616.0,560.45,422.42
2016,7,28,12,0,174.0,455.0,2.8,21.0,620.0,573.51,432.58
2016,7,28,12,15,154.0,464.0,2.85,21.0,610.0,574.86,433.09
2016,7,28,12,30,134.0,473.0,2.9,21.0,600.0,574.97,432.77
2016,7,28,12,45,127.5,467.5,2.95,21.0,588.0,572.28,431.03
2016,7,28,13,0,121.0,462.0,3.0,21.0,576.0,568.66,428.68
2016,7,28,13,15,141.0,456.5,3.0,20.5,587.0,589.25,445.3
2016,7,28,13,30,161.0,451.0,3.0,20.0,598.0,609.7,461.75
2016,7,28,13,45,169.5,432.0,3.05,20.0,583.0,604.76,459.22
2016,7,28,14,0,178.0,413.0,3.1,20.0,568.0,598.77,456.16
2016,7,28,14,15,218.5,399.0,3.1,20.0,583.0,628.21,479.41
2016,7,28,14,30,259.0,385.0,3.1,20.0,598.0,669.37,510.59
2016,7,28,14,45,278.0,362.5,3.1,20.0,582.5,666.76,510.2
2016,7,28,15,0,297.0,340.0,3.1,20.0,567.0,662.32,508.86
2016,7,28,15,15,258.0,327.0,3.1,19.5,517.0,611.55,473.18
2016,7,28,15,30,219.0,314.0,3.1,19.0,467.0,546.5,426.77
2016,7,28,15,45,222.0,290.5,3.1,19.0,436.5,522.31,410.53
2016,7,28,16,0,225.0,267.0,3.1,19.0,406.0,496.91,393.01
2016,7,28,16,15,143.0,241.5,3.05,19.0,327.5,393.97,313.34
2016,7,28,16,30,61.0,216.0,3.0,19.0,249.0,281.26,224.09
2016,7,28,16,45,47.0,190.5,3.0,19.0,214.5,241.56,193.17
2016,7,28,17,0,33.0,165.0,3.0,19.0,180.0,202.26,161.86
2016,7,28,17,15,28.5,144.5,3.0,18.5,156.0,176.79,141.86
2016,7,28,17,30,24.0,124.0,3.0,18.0,132.0,151.35,121.44
2016,7,28,17,45,267.0,91.5,3.0,17.5,158.5,296.19,245.7
2016,7,28,18,0,510.0,59.0,3.0,17.0,185.0,415.42,342.73
2016,7,28,18,15,436.5,50.0,2.85,16.5,140.0,340.0,277.93
2016,7,28,18,30,363.0,41.0,2.7,16.0,95.0,270.45,216.66
2016,7,28,18,45,255.5,29.0,2.55,16.0,59.5,187.67,138.66
2016,7,28,19,0,148.0,17.0,2.4,16.0,24.0,101.73,0.0
2016,7,28,19,15,74.0,8.5,2.25,16.0,12.0,37.27,0.0
2016,7,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,46.5,7.0,2.1,14.0,9.0,6.67,0.0
2016,7,29,5,30,93.0,14.0,2.1,14.0,18.0,11.01,0.0
2016,7,29,5,45,193.5,28.5,2.15,14.5,51.0,22.2,11.93
2016,7,29,6,0,294.0,43.0,2.2,15.0,84.0,32.97,22.95
2016,7,29,6,15,367.5,54.5,2.15,15.0,127.5,41.54,31.06
2016,7,29,6,30,441.0,66.0,2.1,15.0,171.0,48.78,37.81
2016,7,29,6,45,256.5,97.5,2.05,15.5,162.5,74.76,60.84
2016,7,29,7,0,72.0,129.0,2.0,16.0,154.0,105.91,87.96
2016,7,29,7,15,155.0,149.0,1.95,16.5,213.0,115.01,95.45
2016,7,29,7,30,238.0,169.0,1.9,17.0,272.0,124.07,96.03
2016,7,29,7,45,211.0,195.5,1.9,17.5,295.5,164.36,123.14
2016,7,29,8,0,184.0,222.0,1.9,18.0,319.0,194.44,145.79
2016,7,29,8,15,207.5,243.0,1.95,18.0,362.0,227.04,170.19
2016,7,29,8,30,231.0,264.0,2.0,18.0,405.0,262.32,197.5
2016,7,29,8,45,215.5,288.5,2.05,18.5,428.0,292.08,221.69
2016,7,29,9,0,200.0,313.0,2.1,19.0,451.0,320.51,244.47
2016,7,29,9,15,238.0,327.5,2.1,19.0,501.5,360.35,275.09
2016,7,29,9,30,276.0,342.0,2.1,19.0,552.0,396.9,303.28
2016,7,29,9,45,238.0,367.0,2.15,19.5,554.0,423.18,323.24
2016,7,29,10,0,200.0,392.0,2.2,20.0,556.0,438.95,334.69
2016,7,29,10,15,210.0,406.0,2.25,20.0,584.0,469.92,357.96
2016,7,29,10,30,220.0,420.0,2.3,20.0,612.0,501.73,381.55
2016,7,29,10,45,205.0,434.0,2.4,20.5,616.5,517.9,392.61
2016,7,29,11,0,190.0,448.0,2.5,21.0,621.0,532.77,402.59
2016,7,29,11,15,534.5,284.0,2.55,21.0,780.0,652.22,496.75
2016,7,29,11,30,879.0,120.0,2.6,21.0,939.0,791.57,599.74
2016,7,29,11,45,556.5,293.5,2.65,21.0,814.0,724.06,547.15
2016,7,29,12,0,234.0,467.0,2.7,21.0,689.0,634.48,475.88
2016,7,29,12,15,559.5,293.5,2.75,21.0,823.0,770.68,582.2
2016,7,29,12,30,885.0,120.0,2.8,21.0,957.0,906.69,678.4
2016,7,29,12,45,573.5,286.5,2.9,21.0,827.5,814.7,612.46
2016,7,29,13,0,262.0,453.0,3.0,21.0,698.0,697.58,522.7
2016,7,29,13,15,213.5,451.5,3.05,21.0,649.5,652.66,491.23
2016,7,29,13,30,165.0,450.0,3.1,21.0,601.0,612.38,462.02
2016,7,29,13,45,157.0,438.0,3.2,21.0,578.5,598.75,453.15
2016,7,29,14,0,149.0,426.0,3.3,21.0,556.0,584.1,443.36
2016,7,29,14,15,165.5,411.0,3.3,20.5,550.5,589.21,449.29
2016,7,29,14,30,182.0,396.0,3.3,20.0,545.0,593.41,454.54
2016,7,29,14,45,169.0,378.0,3.3,20.0,512.0,564.73,434.18
2016,7,29,15,0,156.0,360.0,3.3,20.0,479.0,535.29,413.3
2016,7,29,15,15,134.0,337.5,3.25,20.0,436.0,491.65,381.37
2016,7,29,15,30,112.0,315.0,3.2,20.0,393.0,433.74,338.51
2016,7,29,15,45,94.0,289.0,3.2,20.0,351.5,389.45,305.53
2016,7,29,16,0,76.0,263.0,3.2,20.0,310.0,345.23,272.07
2016,7,29,16,15,408.0,177.5,3.15,19.5,396.5,577.8,461.24
2016,7,29,16,30,740.0,92.0,3.1,19.0,483.0,749.73,592.98
2016,7,29,16,45,375.5,121.0,3.1,19.0,319.0,464.56,376.27
2016,7,29,17,0,11.0,150.0,3.1,19.0,155.0,157.36,124.41
2016,7,29,17,15,6.5,131.5,3.05,18.5,134.5,135.61,107.55
2016,7,29,17,30,2.0,113.0,3.0,18.0,114.0,114.08,90.06
2016,7,29,17,45,251.5,87.0,2.95,17.5,148.5,279.66,232.15
2016,7,29,18,0,501.0,61.0,2.9,17.0,183.0,411.46,339.22
2016,7,29,18,15,426.5,51.5,2.7,16.5,138.0,335.29,273.66
2016,7,29,18,30,352.0,42.0,2.5,16.0,93.0,265.06,211.78
2016,7,29,18,45,241.0,29.0,2.4,16.0,57.5,180.23,131.47
2016,7,29,19,0,130.0,16.0,2.3,16.0,22.0,89.53,0.0
2016,7,29,19,15,65.0,8.0,2.15,16.0,11.0,33.14,0.0
2016,7,29,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,69.0,7.0,1.95,14.0,10.0,6.67,0.0
2016,7,30,5,30,138.0,14.0,2.0,14.0,20.0,13.34,0.0
2016,7,30,5,45,256.0,26.0,2.15,14.5,55.0,20.53,10.37
2016,7,30,6,0,374.0,38.0,2.3,15.0,90.0,29.4,19.82
2016,7,30,6,15,451.0,47.0,2.3,15.0,135.5,35.07,25.35
2016,7,30,6,30,528.0,56.0,2.3,15.0,181.0,40.44,30.41
2016,7,30,6,45,382.5,89.5,2.3,15.5,191.5,64.46,51.76
2016,7,30,7,0,237.0,123.0,2.3,16.0,202.0,91.88,75.73
2016,7,30,7,15,213.0,148.0,2.25,16.5,228.5,107.8,89.27
2016,7,30,7,30,189.0,173.0,2.2,17.0,255.0,133.14,110.63
2016,7,30,7,45,471.5,130.5,2.2,17.5,368.5,118.99,77.63
2016,7,30,8,0,754.0,88.0,2.2,18.0,482.0,149.05,85.15
2016,7,30,8,15,486.5,176.5,2.2,18.0,440.5,209.78,144.96
2016,7,30,8,30,219.0,265.0,2.2,18.0,399.0,259.73,196.09
2016,7,30,8,45,521.0,184.0,2.25,18.5,533.0,281.47,204.84
2016,7,30,9,0,823.0,103.0,2.3,19.0,667.0,346.63,252.05
2016,7,30,9,15,835.0,105.0,2.35,19.0,708.0,402.1,299.65
2016,7,30,9,30,847.0,107.0,2.4,19.0,749.0,451.93,342.11
2016,7,30,9,45,867.0,103.5,2.5,19.5,787.0,501.28,382.69
2016,7,30,10,0,887.0,100.0,2.6,20.0,825.0,551.33,422.73
2016,7,30,10,15,894.0,101.0,2.65,20.0,854.0,598.29,460.08
2016,7,30,10,30,901.0,102.0,2.7,20.0,883.0,644.39,495.91
2016,7,30,10,45,676.5,231.5,2.8,20.0,827.0,646.02,495.07
2016,7,30,11,0,452.0,361.0,2.9,20.0,771.0,634.85,483.61
2016,7,30,11,15,682.0,235.5,2.95,20.0,864.5,715.52,547.46
2016,7,30,11,30,912.0,110.0,3.0,20.0,958.0,806.96,614.64
2016,7,30,11,45,599.5,282.0,3.05,20.0,841.5,747.73,568.65
2016,7,30,12,0,287.0,454.0,3.1,20.0,725.0,667.9,504.23
2016,7,30,12,15,220.5,463.5,3.1,20.0,672.5,631.42,477.31
2016,7,30,12,30,154.0,473.0,3.1,20.0,620.0,592.44,447.87
2016,7,30,12,45,104.5,446.5,3.1,20.0,545.5,524.74,398.23
2016,7,30,13,0,55.0,420.0,3.1,20.0,471.0,458.41,348.77
2016,7,30,13,15,192.5,418.5,3.05,20.0,594.0,599.62,456.62
2016,7,30,13,30,330.0,417.0,3.0,20.0,717.0,745.75,563.23
2016,7,30,13,45,321.0,408.5,3.0,20.0,694.0,736.78,556.38
2016,7,30,14,0,312.0,400.0,3.0,20.0,671.0,726.22,549.56
2016,7,30,14,15,590.0,257.5,2.95,20.0,749.0,866.84,657.06
2016,7,30,14,30,868.0,115.0,2.9,20.0,827.0,974.36,731.29
2016,7,30,14,45,488.0,234.0,2.9,20.0,631.5,742.81,569.16
2016,7,30,15,0,108.0,353.0,2.9,20.0,436.0,467.78,360.25
2016,7,30,15,15,108.0,333.0,2.85,19.5,412.0,448.05,348.37
2016,7,30,15,30,108.0,313.0,2.8,19.0,388.0,427.75,334.71
2016,7,30,15,45,105.0,291.0,2.8,19.0,360.0,401.87,316.05
2016,7,30,16,0,102.0,269.0,2.8,19.0,332.0,375.54,296.9
