Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,15,67.0,234.0,2.85,18.5,274.0,305.63,243.11
2016,7,30,16,30,32.0,199.0,2.9,18.0,216.0,236.84,188.92
2016,7,30,16,45,30.0,179.5,2.95,18.0,194.0,214.76,171.97
2016,7,30,17,0,28.0,160.0,3.0,18.0,172.0,192.57,154.57
2016,7,30,17,15,23.5,140.5,3.0,17.5,149.5,158.74,127.51
2016,7,30,17,30,19.0,121.0,3.0,17.0,127.0,135.63,108.8
2016,7,30,17,45,298.5,87.0,3.05,17.0,159.5,323.96,269.07
2016,7,30,18,0,578.0,53.0,3.1,17.0,192.0,448.31,369.17
2016,7,30,18,15,503.5,45.0,3.05,16.5,145.5,370.89,302.61
2016,7,30,18,30,429.0,37.0,3.0,16.0,99.0,299.48,239.23
2016,7,30,18,45,312.0,26.5,2.95,16.0,61.5,211.37,152.7
2016,7,30,19,0,195.0,16.0,2.9,16.0,24.0,118.95,0.0
2016,7,30,19,15,97.5,8.0,2.8,15.5,12.0,45.73,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,59.0,7.0,2.45,14.0,9.0,6.67,0.0
2016,7,31,5,30,118.0,14.0,2.5,14.0,18.0,13.34,0.0
2016,7,31,5,45,227.5,27.5,2.65,14.5,52.5,22.06,11.25
2016,7,31,6,0,337.0,41.0,2.8,15.0,87.0,32.3,22.27
2016,7,31,6,15,414.0,51.0,2.75,15.0,132.0,38.71,28.52
2016,7,31,6,30,491.0,61.0,2.7,15.0,177.0,44.78,34.24
2016,7,31,6,45,245.5,82.5,2.65,15.5,140.5,64.13,51.45
2016,7,31,7,0,0.0,104.0,2.6,16.0,104.0,92.16,75.99
2016,7,31,7,15,0.0,117.5,2.45,16.0,117.5,103.98,86.13
2016,7,31,7,30,0.0,131.0,2.3,16.0,131.0,115.79,96.11
2016,7,31,7,45,5.5,153.5,2.2,16.5,156.5,135.63,107.3
2016,7,31,8,0,11.0,176.0,2.1,17.0,182.0,156.23,123.14
2016,7,31,8,15,64.5,221.5,2.0,17.0,260.5,194.8,151.37
2016,7,31,8,30,118.0,267.0,1.9,17.0,339.0,238.48,183.66
2016,7,31,8,45,67.0,250.5,1.85,17.5,292.0,230.41,178.69
2016,7,31,9,0,16.0,234.0,1.8,18.0,245.0,214.39,166.97
2016,7,31,9,15,35.5,279.5,1.8,18.0,306.0,253.9,197.25
2016,7,31,9,30,55.0,325.0,1.8,18.0,367.0,302.74,234.35
2016,7,31,9,45,154.5,353.5,1.8,18.5,478.0,372.21,286.16
2016,7,31,10,0,254.0,382.0,1.8,19.0,589.0,452.19,345.35
2016,7,31,10,15,526.0,273.5,1.8,19.0,722.5,529.8,405.36
2016,7,31,10,30,798.0,165.0,1.8,19.0,856.0,631.92,483.28
2016,7,31,10,45,803.5,167.5,1.8,19.5,878.0,674.37,513.32
2016,7,31,11,0,809.0,170.0,1.8,20.0,900.0,715.8,542.32
2016,7,31,11,15,813.0,171.0,1.85,20.0,915.5,753.59,569.62
2016,7,31,11,30,817.0,172.0,1.9,20.0,931.0,789.89,595.02
2016,7,31,11,45,818.5,172.5,1.95,20.0,939.0,822.08,616.81
2016,7,31,12,0,820.0,173.0,2.0,20.0,947.0,852.3,637.24
2016,7,31,12,15,820.0,173.0,2.05,20.0,947.0,878.64,655.07
2016,7,31,12,30,820.0,173.0,2.1,20.0,947.0,902.65,671.39
2016,7,31,12,45,854.5,149.5,2.2,20.0,950.0,926.35,688.07
2016,7,31,13,0,889.0,126.0,2.3,20.0,953.0,954.34,707.65
2016,7,31,13,15,885.5,125.0,2.35,20.0,938.0,966.06,716.01
2016,7,31,13,30,882.0,124.0,2.4,20.0,923.0,974.74,722.65
2016,7,31,13,45,874.5,124.5,2.5,20.0,900.0,978.03,726.38
2016,7,31,14,0,867.0,125.0,2.6,20.0,877.0,978.24,728.23
2016,7,31,14,15,859.5,123.0,2.65,19.5,848.0,972.78,727.38
2016,7,31,14,30,852.0,121.0,2.7,19.0,819.0,964.29,724.64
2016,7,31,14,45,842.0,119.5,2.8,19.0,783.5,950.97,717.81
2016,7,31,15,0,832.0,118.0,2.9,19.0,748.0,943.11,714.78
2016,7,31,15,15,819.0,115.0,2.95,19.0,707.5,919.8,700.78
2016,7,31,15,30,806.0,112.0,3.0,19.0,667.0,893.95,685.12
2016,7,31,15,45,552.0,182.5,3.1,19.0,551.0,734.15,573.63
2016,7,31,16,0,298.0,253.0,3.2,19.0,435.0,559.23,441.04
2016,7,31,16,15,518.0,174.5,3.2,18.5,459.0,668.56,531.79
2016,7,31,16,30,738.0,96.0,3.2,18.0,483.0,750.71,595.94
2016,7,31,16,45,716.5,89.5,3.25,17.5,433.5,708.13,567.09
2016,7,31,17,0,695.0,83.0,3.3,17.0,384.0,661.17,535.08
2016,7,31,17,15,657.5,78.0,3.25,16.5,333.0,603.86,493.78
2016,7,31,17,30,620.0,73.0,3.2,16.0,282.0,547.59,451.6
2016,7,31,17,45,574.5,65.0,3.15,16.0,233.0,483.64,399.97
2016,7,31,18,0,529.0,57.0,3.1,16.0,184.0,422.16,348.37
2016,7,31,18,15,452.0,48.0,3.0,15.5,138.0,344.24,281.84
2016,7,31,18,30,375.0,39.0,2.9,15.0,92.0,272.55,218.04
2016,7,31,18,45,263.5,27.0,2.85,15.0,56.5,188.12,133.75
2016,7,31,19,0,152.0,15.0,2.8,15.0,21.0,80.25,0.0
2016,7,31,19,15,76.0,7.5,2.7,15.0,10.5,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,162.0,13.0,2.1,14.0,19.0,12.39,0.0
2016,8,1,5,45,289.0,23.5,2.15,14.5,54.0,18.44,8.18
2016,8,1,6,0,416.0,34.0,2.2,15.0,89.0,26.05,16.85
2016,8,1,6,15,493.0,41.0,2.15,15.0,135.0,30.17,21.0
2016,8,1,6,30,570.0,48.0,2.1,15.0,181.0,34.13,24.79
2016,8,1,6,45,285.0,55.0,2.1,15.5,121.5,38.99,29.18
2016,8,1,7,0,0.0,62.0,2.1,16.0,62.0,57.66,45.66
2016,8,1,7,15,0.0,77.0,2.05,16.0,77.0,71.28,57.55
2016,8,1,7,30,0.0,92.0,2.0,16.0,92.0,84.48,68.92
2016,8,1,7,45,1.5,126.0,2.0,16.5,127.0,113.54,89.32
2016,8,1,8,0,3.0,160.0,2.0,17.0,162.0,142.62,112.47
2016,8,1,8,15,14.5,193.0,1.95,17.0,202.0,172.8,135.9
2016,8,1,8,30,26.0,226.0,1.9,17.0,242.0,204.39,160.23
2016,8,1,8,45,40.5,257.0,1.85,17.5,284.5,227.91,177.62
2016,8,1,9,0,55.0,288.0,1.8,18.0,327.0,261.4,202.79
2016,8,1,9,15,177.5,310.5,1.85,18.0,443.5,323.45,248.71
2016,8,1,9,30,300.0,333.0,1.9,18.0,560.0,398.31,305.04
2016,8,1,9,45,590.0,217.0,2.0,18.5,688.5,453.7,347.38
2016,8,1,10,0,880.0,101.0,2.1,19.0,817.0,545.63,418.55
2016,8,1,10,15,599.5,247.5,2.2,19.0,743.5,547.12,419.54
2016,8,1,10,30,319.0,394.0,2.3,19.0,670.0,534.67,408.0
2016,8,1,10,45,612.5,249.0,2.4,19.5,796.0,617.31,473.59
2016,8,1,11,0,906.0,104.0,2.5,20.0,922.0,724.47,555.55
2016,8,1,11,15,909.5,104.5,2.55,20.0,937.5,763.59,582.08
2016,8,1,11,30,913.0,105.0,2.6,20.0,953.0,800.86,607.69
2016,8,1,11,45,916.0,105.0,2.7,20.0,961.5,835.27,631.56
2016,8,1,12,0,919.0,105.0,2.8,20.0,970.0,867.49,653.9
2016,8,1,12,15,919.0,105.0,2.9,20.0,970.0,894.79,672.89
2016,8,1,12,30,919.0,105.0,3.0,20.0,970.0,919.46,690.18
2016,8,1,12,45,919.5,103.5,3.1,20.0,963.5,940.38,705.01
2016,8,1,13,0,920.0,102.0,3.2,20.0,957.0,958.42,718.02
2016,8,1,13,15,917.5,101.5,3.3,20.0,942.5,971.66,727.92
2016,8,1,13,30,915.0,101.0,3.4,20.0,928.0,981.79,735.89
2016,8,1,13,45,913.0,98.5,3.5,20.0,906.5,987.17,740.81
2016,8,1,14,0,911.0,96.0,3.6,20.0,885.0,989.31,743.73
2016,8,1,14,15,905.0,95.0,3.65,19.5,856.5,985.97,744.16
2016,8,1,14,30,899.0,94.0,3.7,19.0,828.0,979.48,742.62
2016,8,1,14,45,893.0,91.5,3.8,19.0,793.5,968.22,736.85
2016,8,1,15,0,887.0,89.0,3.9,19.0,759.0,953.9,729.08
2016,8,1,15,15,876.0,87.0,3.9,18.5,719.0,932.49,717.23
2016,8,1,15,30,865.0,85.0,3.9,18.0,679.0,908.4,703.51
2016,8,1,15,45,851.5,82.5,3.95,18.0,634.5,878.94,684.89
2016,8,1,16,0,838.0,80.0,4.0,18.0,590.0,847.25,664.57
2016,8,1,16,15,819.5,77.5,3.95,17.5,541.5,809.24,640.22
2016,8,1,16,30,801.0,75.0,3.9,17.0,493.0,776.77,619.63
2016,8,1,16,45,774.5,72.0,3.9,17.0,442.0,728.74,586.1
2016,8,1,17,0,748.0,69.0,3.9,17.0,391.0,680.18,551.56
2016,8,1,17,15,714.0,65.0,3.85,16.5,340.0,624.6,511.55
2016,8,1,17,30,680.0,61.0,3.8,16.0,289.0,569.63,470.71
2016,8,1,17,45,626.5,56.0,3.8,16.0,238.0,505.13,418.79
2016,8,1,18,0,573.0,51.0,3.8,16.0,187.0,440.61,364.33
2016,8,1,18,15,496.5,43.5,3.7,15.5,140.5,363.19,297.72
2016,8,1,18,30,420.0,36.0,3.6,15.0,94.0,291.98,233.54
2016,8,1,18,45,291.0,25.0,3.5,15.0,57.5,198.5,138.41
2016,8,1,19,0,162.0,14.0,3.4,15.0,21.0,83.3,0.0
2016,8,1,19,15,81.0,7.0,3.35,14.5,10.5,6.67,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,6.5,2.8,13.0,8.5,0.0,0.0
2016,8,2,5,30,126.0,13.0,2.9,13.0,17.0,12.39,0.0
2016,8,2,5,45,262.0,25.0,3.0,13.5,53.0,19.94,8.97
2016,8,2,6,0,398.0,37.0,3.1,14.0,89.0,28.89,19.33
2016,8,2,6,15,480.5,45.0,3.05,14.0,136.0,33.72,24.19
2016,8,2,6,30,563.0,53.0,3.0,14.0,183.0,38.33,28.62
2016,8,2,6,45,281.5,66.0,3.0,14.5,131.0,47.02,36.45
2016,8,2,7,0,0.0,79.0,3.0,15.0,79.0,72.22,58.73
2016,8,2,7,15,0.5,107.5,2.95,15.5,108.0,96.12,79.49
2016,8,2,7,30,1.0,136.0,2.9,16.0,137.0,119.4,99.32
2016,8,2,7,45,3.5,151.0,2.9,16.5,153.0,133.37,105.63
2016,8,2,8,0,6.0,166.0,2.9,17.0,169.0,147.62,116.54
2016,8,2,8,15,19.5,199.0,2.85,17.0,210.5,178.21,140.3
2016,8,2,8,30,33.0,232.0,2.8,17.0,252.0,202.08,158.47
2016,8,2,8,45,76.5,271.0,2.8,17.5,322.0,247.6,192.59
2016,8,2,9,0,120.0,310.0,2.8,18.0,392.0,290.74,224.88
2016,8,2,9,15,79.0,307.0,2.75,18.0,362.5,290.92,225.86
2016,8,2,9,30,38.0,304.0,2.7,18.0,333.0,278.7,216.73
2016,8,2,9,45,129.5,344.5,2.7,18.5,449.0,352.73,272.9
2016,8,2,10,0,221.0,385.0,2.7,19.0,565.0,442.58,340.18
2016,8,2,10,15,177.0,402.0,2.7,19.0,549.5,446.45,342.69
2016,8,2,10,30,133.0,419.0,2.7,19.0,534.0,446.36,342.19
2016,8,2,10,45,101.5,418.0,2.75,19.0,507.5,439.38,336.63
2016,8,2,11,0,70.0,417.0,2.8,19.0,481.0,424.65,325.14
2016,8,2,11,15,111.0,439.0,2.8,19.0,541.5,478.67,365.95
2016,8,2,11,30,152.0,461.0,2.8,19.0,602.0,538.74,410.42
2016,8,2,11,45,123.0,458.0,2.85,19.5,573.0,523.48,397.73
2016,8,2,12,0,94.0,455.0,2.9,20.0,544.0,503.95,382.26
2016,8,2,12,15,80.5,446.0,2.95,20.0,522.5,490.58,372.47
2016,8,2,12,30,67.0,437.0,3.0,20.0,501.0,475.96,361.67
2016,8,2,12,45,220.0,422.5,3.05,20.0,627.5,611.9,465.52
2016,8,2,13,0,373.0,408.0,3.1,20.0,754.0,754.88,570.42
2016,8,2,13,15,230.5,419.0,3.15,20.0,631.5,643.4,487.58
2016,8,2,13,30,88.0,430.0,3.2,20.0,509.0,508.51,386.87
2016,8,2,13,45,196.5,414.0,3.3,20.0,585.5,611.46,466.68
2016,8,2,14,0,305.0,398.0,3.4,20.0,662.0,716.45,545.18
2016,8,2,14,15,279.5,389.5,3.45,20.0,625.0,688.43,524.91
2016,8,2,14,30,254.0,381.0,3.5,20.0,588.0,659.14,504.44
2016,8,2,14,45,186.0,366.5,3.6,20.0,514.5,568.12,437.97
2016,8,2,15,0,118.0,352.0,3.7,20.0,441.0,489.89,379.42
2016,8,2,15,15,119.0,331.5,3.8,19.5,417.5,470.65,367.24
2016,8,2,15,30,120.0,311.0,3.9,19.0,394.0,450.63,354.08
2016,8,2,15,45,111.5,288.0,4.0,19.0,361.0,404.43,319.87
2016,8,2,16,0,103.0,265.0,4.1,19.0,328.0,371.91,295.7
2016,8,2,16,15,98.5,242.0,4.15,18.5,298.0,342.67,274.37
2016,8,2,16,30,94.0,219.0,4.2,18.0,268.0,313.14,252.47
2016,8,2,16,45,406.5,150.5,4.3,18.0,328.5,523.33,427.48
2016,8,2,17,0,719.0,82.0,4.4,18.0,389.0,676.19,549.45
2016,8,2,17,15,680.5,77.0,4.4,17.5,337.0,617.34,505.79
2016,8,2,17,30,642.0,72.0,4.4,17.0,285.0,559.56,462.32
2016,8,2,17,45,578.5,66.5,4.45,17.0,233.0,486.12,402.68
2016,8,2,18,0,515.0,61.0,4.5,17.0,181.0,416.45,343.92
2016,8,2,18,15,431.0,51.5,4.45,16.5,134.5,334.6,273.64
2016,8,2,18,30,347.0,42.0,4.4,16.0,88.0,259.39,206.43
2016,8,2,18,45,214.5,28.5,4.35,16.0,53.0,163.26,109.75
2016,8,2,19,0,82.0,15.0,4.3,16.0,18.0,49.53,0.0
2016,8,2,19,15,41.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,44.5,6.5,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,89.0,13.0,2.5,14.0,15.0,12.39,0.0
2016,8,3,5,45,226.0,25.5,2.55,14.5,50.0,20.52,8.88
2016,8,3,6,0,363.0,38.0,2.6,15.0,85.0,29.92,20.08
2016,8,3,6,15,448.5,47.5,2.45,15.0,131.5,36.01,26.09
2016,8,3,6,30,534.0,57.0,2.3,15.0,178.0,41.8,31.57
2016,8,3,6,45,267.0,72.5,2.15,15.5,133.0,51.83,40.57
2016,8,3,7,0,0.0,88.0,2.0,16.0,88.0,79.46,64.87
2016,8,3,7,15,30.0,127.0,1.9,16.0,139.5,105.97,87.88
2016,8,3,7,30,60.0,166.0,1.8,16.0,191.0,133.36,111.26
2016,8,3,7,45,36.0,171.0,1.7,16.5,186.5,142.79,112.15
2016,8,3,8,0,12.0,176.0,1.6,17.0,182.0,155.97,122.79
2016,8,3,8,15,16.0,196.0,1.6,17.0,205.0,175.16,137.6
2016,8,3,8,30,20.0,216.0,1.6,17.0,228.0,194.89,152.77
2016,8,3,8,45,27.5,241.5,1.65,17.5,259.5,212.46,165.78
2016,8,3,9,0,35.0,267.0,1.7,18.0,291.0,238.72,185.59
2016,8,3,9,15,40.5,290.5,1.8,18.0,320.0,263.81,204.79
2016,8,3,9,30,46.0,314.0,1.9,18.0,349.0,289.76,224.58
2016,8,3,9,45,475.5,210.5,2.0,18.5,595.0,394.74,304.08
2016,8,3,10,0,905.0,107.0,2.1,19.0,841.0,560.61,429.51
2016,8,3,10,15,533.5,263.5,2.2,19.0,700.5,523.12,401.3
2016,8,3,10,30,162.0,420.0,2.3,19.0,560.0,464.51,354.68
2016,8,3,10,45,154.5,432.0,2.45,19.5,568.5,481.63,367.23
2016,8,3,11,0,147.0,444.0,2.6,20.0,577.0,498.11,378.72
2016,8,3,11,15,293.5,410.5,2.75,20.0,680.5,584.66,445.22
2016,8,3,11,30,440.0,377.0,2.9,20.0,784.0,682.91,518.89
2016,8,3,11,45,311.5,423.0,3.05,20.0,713.0,642.57,487.34
2016,8,3,12,0,183.0,469.0,3.2,20.0,642.0,592.5,448.78
2016,8,3,12,15,176.0,469.5,3.3,20.0,635.5,597.78,453.11
2016,8,3,12,30,169.0,470.0,3.4,20.0,629.0,602.15,456.48
2016,8,3,12,45,122.5,453.5,3.55,20.0,568.5,553.44,420.63
2016,8,3,13,0,76.0,437.0,3.7,20.0,508.0,494.48,376.95
2016,8,3,13,15,145.0,439.5,3.85,19.5,571.0,575.26,439.96
2016,8,3,13,30,214.0,442.0,4.0,19.0,634.0,650.16,497.64
2016,8,3,13,45,229.0,427.5,4.15,19.0,628.5,656.43,503.34
2016,8,3,14,0,244.0,413.0,4.3,19.0,623.0,672.96,516.75
2016,8,3,14,15,189.0,401.0,4.35,19.0,560.5,600.76,463.62
2016,8,3,14,30,134.0,389.0,4.4,19.0,498.0,538.9,417.4
2016,8,3,14,45,108.5,365.0,4.5,19.0,451.0,478.58,372.94
2016,8,3,15,0,83.0,341.0,4.6,19.0,404.0,430.65,336.99
2016,8,3,15,15,86.5,322.5,4.6,18.5,385.0,416.06,327.62
2016,8,3,15,30,90.0,304.0,4.6,18.0,366.0,400.92,317.64
2016,8,3,15,45,76.0,278.5,4.7,18.0,328.0,361.25,287.42
2016,8,3,16,0,62.0,253.0,4.8,18.0,290.0,321.56,256.83
2016,8,3,16,15,40.5,219.0,4.8,17.5,242.5,265.52,212.88
2016,8,3,16,30,19.0,185.0,4.8,17.0,195.0,198.89,159.47
2016,8,3,16,45,12.5,163.5,4.8,17.0,170.0,171.92,137.82
2016,8,3,17,0,6.0,142.0,4.8,17.0,145.0,145.19,116.03
2016,8,3,17,15,3.0,124.0,4.75,16.5,125.5,125.27,99.93
2016,8,3,17,30,0.0,106.0,4.7,16.0,106.0,105.46,83.63
2016,8,3,17,45,273.5,81.5,4.7,16.0,144.5,298.87,250.19
2016,8,3,18,0,547.0,57.0,4.7,16.0,183.0,430.23,357.37
2016,8,3,18,15,463.5,48.0,4.6,15.5,136.0,348.15,285.64
2016,8,3,18,30,380.0,39.0,4.5,15.0,89.0,272.79,217.46
2016,8,3,18,45,242.0,26.5,4.4,15.0,53.0,173.06,112.89
2016,8,3,19,0,104.0,14.0,4.3,15.0,17.0,57.8,0.0
2016,8,3,19,15,52.0,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,95.0,12.0,3.5,14.0,14.0,11.44,0.0
2016,8,4,5,45,236.0,24.5,3.55,14.0,49.0,19.69,7.77
2016,8,4,6,0,377.0,37.0,3.6,14.0,84.0,29.14,19.42
2016,8,4,6,15,461.0,45.5,3.55,14.0,130.5,34.37,24.72
2016,8,4,6,30,545.0,54.0,3.5,14.0,177.0,39.37,29.52
2016,8,4,6,45,272.5,53.5,3.45,14.5,115.0,38.02,28.41
2016,8,4,7,0,0.0,53.0,3.4,15.0,53.0,49.26,38.38
2016,8,4,7,15,0.0,64.0,3.4,15.0,64.0,59.52,47.42
2016,8,4,7,30,0.0,75.0,3.4,15.0,75.0,69.8,56.35
2016,8,4,7,45,0.0,91.0,3.4,15.5,91.0,84.15,65.38
2016,8,4,8,0,0.0,107.0,3.4,16.0,107.0,98.36,76.81
2016,8,4,8,15,1.0,138.0,3.45,16.0,139.0,125.51,98.85
2016,8,4,8,30,2.0,169.0,3.5,16.0,171.0,152.71,120.68
2016,8,4,8,45,9.0,201.0,3.6,16.5,207.5,182.51,143.9
2016,8,4,9,0,16.0,233.0,3.7,17.0,244.0,213.19,167.62
2016,8,4,9,15,31.0,273.5,3.75,17.0,296.5,246.92,193.74
2016,8,4,9,30,46.0,314.0,3.8,17.0,349.0,289.58,226.79
2016,8,4,9,45,60.5,341.5,3.85,17.0,389.5,323.77,253.09
2016,8,4,10,0,75.0,369.0,3.9,17.0,430.0,359.77,280.72
2016,8,4,10,15,142.5,392.5,3.95,17.0,513.5,418.74,326.3
2016,8,4,10,30,210.0,416.0,4.0,17.0,597.0,489.97,380.86
2016,8,4,10,45,224.5,426.0,4.05,17.5,624.0,521.72,404.11
2016,8,4,11,0,239.0,436.0,4.1,18.0,651.0,554.46,428.01
2016,8,4,11,15,340.0,406.0,4.15,18.0,717.0,614.16,474.49
2016,8,4,11,30,441.0,376.0,4.2,18.0,783.0,682.21,526.62
2016,8,4,11,45,454.0,366.5,4.3,18.0,789.0,705.42,544.22
2016,8,4,12,0,467.0,357.0,4.4,18.0,795.0,728.05,561.73
2016,8,4,12,15,436.0,377.0,4.4,18.0,786.0,739.41,569.12
2016,8,4,12,30,405.0,397.0,4.4,18.0,777.0,748.28,574.7
2016,8,4,12,45,369.0,412.0,4.4,18.0,756.0,741.41,569.05
2016,8,4,13,0,333.0,427.0,4.4,18.0,735.0,735.85,564.32
2016,8,4,13,15,247.0,435.5,4.4,17.5,662.0,674.91,519.44
2016,8,4,13,30,161.0,444.0,4.4,17.0,589.0,601.64,464.95
2016,8,4,13,45,116.5,420.0,4.4,17.0,524.0,540.6,419.33
2016,8,4,14,0,72.0,396.0,4.4,17.0,459.0,466.29,363.02
2016,8,4,14,15,93.0,390.5,4.4,17.0,468.5,484.46,378.35
2016,8,4,14,30,114.0,385.0,4.4,17.0,478.0,515.22,402.72
2016,8,4,14,45,116.5,367.5,4.4,17.0,459.0,502.29,393.79
2016,8,4,15,0,119.0,350.0,4.4,17.0,440.0,488.57,384.47
2016,8,4,15,15,67.5,292.0,4.45,17.0,342.5,364.14,288.5
2016,8,4,15,30,16.0,234.0,4.5,17.0,245.0,242.46,191.95
2016,8,4,15,45,12.5,213.5,4.55,17.0,222.0,219.12,173.94
2016,8,4,16,0,9.0,193.0,4.6,17.0,199.0,195.77,155.58
2016,8,4,16,15,4.5,144.5,4.6,16.5,147.5,142.39,112.73
2016,8,4,16,30,0.0,96.0,4.6,16.0,96.0,89.96,69.82
2016,8,4,16,45,0.0,95.5,4.65,16.0,95.5,89.85,70.0
2016,8,4,17,0,0.0,95.0,4.7,16.0,95.0,89.98,70.36
2016,8,4,17,15,0.0,82.5,4.65,15.5,82.5,77.86,60.48
2016,8,4,17,30,0.0,70.0,4.6,15.0,70.0,65.7,50.4
2016,8,4,17,45,279.0,61.5,4.6,15.0,125.0,275.08,231.96
2016,8,4,18,0,558.0,53.0,4.6,15.0,180.0,430.83,359.08
2016,8,4,18,15,475.5,44.5,4.5,14.5,133.0,349.73,287.65
2016,8,4,18,30,393.0,36.0,4.4,14.0,86.0,275.42,219.66
2016,8,4,18,45,255.5,24.0,4.35,14.0,50.5,175.03,109.31
2016,8,4,19,0,118.0,12.0,4.3,14.0,15.0,61.62,0.0
2016,8,4,19,15,59.0,6.0,4.3,14.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,10.48,0.0
2016,8,5,5,45,212.5,24.5,3.5,14.5,47.0,19.81,7.18
2016,8,5,6,0,346.0,38.0,3.5,15.0,81.0,30.2,20.18
2016,8,5,6,15,433.0,47.5,3.4,15.0,127.0,36.26,26.24
2016,8,5,6,30,520.0,57.0,3.3,15.0,173.0,42.03,31.74
2016,8,5,6,45,260.0,66.0,3.25,15.0,124.0,47.16,36.48
2016,8,5,7,0,0.0,75.0,3.2,15.0,75.0,68.81,55.72
2016,8,5,7,15,0.0,71.0,3.1,15.0,71.0,66.07,53.2
2016,8,5,7,30,0.0,67.0,3.0,15.0,67.0,62.33,49.75
2016,8,5,7,45,0.0,107.0,2.9,15.5,107.0,97.65,76.65
2016,8,5,8,0,0.0,147.0,2.8,16.0,147.0,131.58,104.19
2016,8,5,8,15,0.0,150.5,2.65,16.0,150.5,135.74,107.18
2016,8,5,8,30,0.0,154.0,2.5,16.0,154.0,139.67,110.0
2016,8,5,8,45,1.0,162.5,2.45,16.5,163.0,147.97,116.14
2016,8,5,9,0,2.0,171.0,2.4,17.0,172.0,156.37,122.3
2016,8,5,9,15,4.0,186.0,2.35,17.0,189.0,170.87,133.55
2016,8,5,9,30,6.0,201.0,2.3,17.0,206.0,185.65,144.97
2016,8,5,9,45,6.0,197.5,2.3,17.5,202.5,183.55,142.75
2016,8,5,10,0,6.0,194.0,2.3,18.0,199.0,181.28,140.48
2016,8,5,10,15,7.5,205.0,2.3,18.0,211.5,192.71,149.3
2016,8,5,10,30,9.0,216.0,2.3,18.0,224.0,204.34,158.24
2016,8,5,10,45,11.5,248.0,2.3,18.5,258.5,235.73,182.17
2016,8,5,11,0,14.0,280.0,2.3,19.0,293.0,267.56,206.08
2016,8,5,11,15,15.0,291.0,2.35,19.0,305.0,279.71,215.2
2016,8,5,11,30,16.0,302.0,2.4,19.0,317.0,292.01,224.5
2016,8,5,11,45,16.0,302.5,2.5,19.0,318.0,293.99,225.99
2016,8,5,12,0,16.0,303.0,2.6,19.0,319.0,295.91,227.51
2016,8,5,12,15,34.5,361.5,2.7,19.0,394.5,371.22,284.98
2016,8,5,12,30,53.0,420.0,2.8,19.0,470.0,447.14,341.72
2016,8,5,12,45,77.5,434.5,2.95,19.0,507.0,488.07,372.67
2016,8,5,13,0,102.0,449.0,3.1,19.0,544.0,530.2,404.55
2016,8,5,13,15,96.5,439.0,3.3,19.0,527.5,520.56,397.93
2016,8,5,13,30,91.0,429.0,3.5,19.0,511.0,510.2,391.01
2016,8,5,13,45,80.0,411.0,3.7,19.0,482.0,485.64,373.42
2016,8,5,14,0,69.0,393.0,3.9,19.0,453.0,460.26,355.09
2016,8,5,14,15,147.0,388.0,4.0,19.0,509.0,546.09,422.44
2016,8,5,14,30,225.0,383.0,4.1,19.0,565.0,619.91,479.77
2016,8,5,14,45,297.0,347.5,4.25,19.0,576.5,666.55,517.14
2016,8,5,15,0,369.0,312.0,4.4,19.0,588.0,697.4,543.54
2016,8,5,15,15,323.0,303.5,4.4,18.5,536.0,644.3,505.43
2016,8,5,15,30,277.0,295.0,4.4,18.0,484.0,591.25,467.09
2016,8,5,15,45,265.0,278.5,4.45,18.0,449.0,560.24,445.16
2016,8,5,16,0,253.0,262.0,4.5,18.0,414.0,528.6,422.38
2016,8,5,16,15,282.5,230.5,4.45,17.5,386.5,514.19,414.55
2016,8,5,16,30,312.0,199.0,4.4,17.0,359.0,496.62,404.03
2016,8,5,16,45,463.0,152.0,4.4,17.0,361.0,568.39,464.66
2016,8,5,17,0,614.0,105.0,4.4,17.0,363.0,620.16,508.41
2016,8,5,17,15,570.0,97.5,4.35,16.5,311.5,557.86,460.56
2016,8,5,17,30,526.0,90.0,4.3,16.0,260.0,497.08,412.75
2016,8,5,17,45,459.0,81.0,4.3,16.0,210.0,418.15,347.86
2016,8,5,18,0,392.0,72.0,4.3,16.0,160.0,348.94,288.78
2016,8,5,18,15,307.0,58.5,4.2,15.5,116.5,269.01,219.61
2016,8,5,18,30,222.0,45.0,4.1,15.0,73.0,196.84,154.85
2016,8,5,18,45,124.0,27.5,4.1,15.0,41.5,115.34,65.58
2016,8,5,19,0,26.0,10.0,4.1,15.0,10.0,20.53,0.0
2016,8,5,19,15,13.0,5.0,4.05,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,3.9,14.0,11.0,9.53,0.0
2016,8,6,5,45,156.0,25.5,3.95,14.0,42.5,20.08,6.59
2016,8,6,6,0,274.0,41.0,4.0,14.0,74.0,31.8,21.56
2016,8,6,6,15,362.5,52.5,3.95,14.0,119.0,39.85,29.48
2016,8,6,6,30,451.0,64.0,3.9,14.0,164.0,48.29,37.41
2016,8,6,6,45,509.5,73.0,3.9,14.5,213.5,52.95,41.7
2016,8,6,7,0,568.0,82.0,3.9,15.0,263.0,57.36,45.57
2016,8,6,7,15,284.0,76.0,3.9,15.0,166.5,51.53,40.33
2016,8,6,7,30,0.0,70.0,3.9,15.0,70.0,65.13,52.24
2016,8,6,7,45,0.0,88.5,3.9,15.5,88.5,81.97,63.58
2016,8,6,8,0,0.0,107.0,3.9,16.0,107.0,98.32,76.81
2016,8,6,8,15,0.0,113.5,3.95,16.0,113.5,104.41,81.57
2016,8,6,8,30,0.0,120.0,4.0,16.0,120.0,110.47,86.29
2016,8,6,8,45,0.0,139.5,4.05,16.5,139.5,127.87,100.07
2016,8,6,9,0,0.0,159.0,4.1,17.0,159.0,145.34,113.74
2016,8,6,9,15,2.0,170.5,4.1,17.0,172.0,156.64,122.51
2016,8,6,9,30,4.0,182.0,4.1,17.0,185.0,168.19,131.48
2016,8,6,9,45,4.5,182.5,4.2,17.0,186.5,169.57,132.36
2016,8,6,10,0,5.0,183.0,4.3,17.0,188.0,170.93,133.26
2016,8,6,10,15,6.5,197.5,4.3,17.0,203.5,185.41,144.62
2016,8,6,10,30,8.0,212.0,4.3,17.0,219.0,200.11,156.11
2016,8,6,10,45,12.5,255.0,4.35,17.5,266.0,242.64,189.16
2016,8,6,11,0,17.0,298.0,4.4,18.0,313.0,285.79,222.22
2016,8,6,11,15,24.5,334.5,4.4,18.0,357.0,324.26,251.79
2016,8,6,11,30,32.0,371.0,4.4,18.0,401.0,366.34,283.91
2016,8,6,11,45,42.0,394.0,4.45,18.0,433.5,399.36,309.11
2016,8,6,12,0,52.0,417.0,4.5,18.0,466.0,433.52,335.08
2016,8,6,12,15,53.5,416.0,4.5,18.0,466.0,438.85,339.09
2016,8,6,12,30,55.0,415.0,4.5,18.0,466.0,444.06,343.14
2016,8,6,12,45,82.5,433.0,4.5,18.0,509.5,491.04,379.32
2016,8,6,13,0,110.0,451.0,4.5,18.0,553.0,539.45,416.15
2016,8,6,13,15,90.0,433.0,4.5,18.0,515.5,508.38,392.64
2016,8,6,13,30,70.0,415.0,4.5,18.0,478.0,475.97,368.28
2016,8,6,13,45,105.5,416.0,4.55,18.0,508.5,515.18,399.53
2016,8,6,14,0,141.0,417.0,4.6,18.0,539.0,566.16,439.05
2016,8,6,14,15,85.5,367.0,4.7,17.5,440.5,452.21,353.52
2016,8,6,14,30,30.0,317.0,4.8,17.0,342.0,348.55,273.64
2016,8,6,14,45,28.5,300.5,4.95,17.0,323.0,331.91,261.58
2016,8,6,15,0,27.0,284.0,5.1,17.0,304.0,314.98,248.99
2016,8,6,15,15,34.5,279.0,5.2,17.0,303.5,318.91,253.07
2016,8,6,15,30,42.0,274.0,5.3,17.0,303.0,322.77,257.11
2016,8,6,15,45,44.0,257.0,5.45,17.0,285.0,307.84,246.2
2016,8,6,16,0,46.0,240.0,5.6,17.0,267.0,292.61,235.02
2016,8,6,16,15,25.5,201.5,5.7,16.5,216.5,220.88,177.67
2016,8,6,16,30,5.0,163.0,5.8,16.0,166.0,163.63,131.0
2016,8,6,16,45,23.0,161.0,5.9,16.0,171.0,177.92,144.01
2016,8,6,17,0,41.0,159.0,6.0,16.0,176.0,202.76,165.56
2016,8,6,17,15,35.0,138.5,6.05,15.5,151.5,176.04,143.85
2016,8,6,17,30,29.0,118.0,6.1,15.0,127.0,149.47,121.87
2016,8,6,17,45,270.5,88.0,6.15,15.0,149.5,291.43,245.37
2016,8,6,18,0,512.0,58.0,6.2,15.0,172.0,406.73,340.35
2016,8,6,18,15,422.0,48.5,6.2,14.5,125.5,322.3,265.65
2016,8,6,18,30,332.0,39.0,6.2,14.0,79.0,245.11,194.47
2016,8,6,18,45,193.0,25.0,6.2,14.0,45.5,142.47,75.43
2016,8,6,19,0,54.0,11.0,6.2,14.0,12.0,33.2,0.0
2016,8,6,19,15,27.0,5.5,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,5.0,5.25,13.0,5.5,0.0,0.0
2016,8,7,5,30,72.0,10.0,5.3,13.0,11.0,9.53,0.0
2016,8,7,5,45,219.5,23.0,5.35,13.5,45.0,18.61,4.82
2016,8,7,6,0,367.0,36.0,5.4,14.0,79.0,28.6,18.74
2016,8,7,6,15,457.0,44.5,5.3,14.0,126.0,33.85,24.17
2016,8,7,6,30,547.0,53.0,5.2,14.0,173.0,38.89,29.03
2016,8,7,6,45,608.0,59.0,5.15,14.5,225.0,41.56,31.54
2016,8,7,7,0,669.0,65.0,5.1,15.0,277.0,44.13,33.8
2016,8,7,7,15,341.5,104.5,5.0,15.0,213.5,71.84,58.34
2016,8,7,7,30,14.0,144.0,4.9,15.0,150.0,125.01,104.84
2016,8,7,7,45,11.0,155.5,4.8,15.5,160.5,136.58,108.77
2016,8,7,8,0,8.0,167.0,4.7,16.0,171.0,148.08,117.6
2016,8,7,8,15,54.5,213.0,4.6,16.0,245.0,185.2,145.42
2016,8,7,8,30,101.0,259.0,4.5,16.0,319.0,234.08,182.68
2016,8,7,8,45,211.0,271.0,4.45,16.5,409.0,273.09,209.91
2016,8,7,9,0,321.0,283.0,4.4,17.0,499.0,323.45,247.52
2016,8,7,9,15,191.0,303.5,4.3,17.0,434.0,320.32,248.91
2016,8,7,9,30,61.0,324.0,4.2,17.0,369.0,303.0,237.22
2016,8,7,9,45,175.0,345.5,4.15,17.5,484.5,372.84,290.57
2016,8,7,10,0,289.0,367.0,4.1,18.0,600.0,454.59,352.84
2016,8,7,10,15,609.0,235.5,4.05,18.0,749.0,536.43,418.32
2016,8,7,10,30,929.0,104.0,4.0,18.0,898.0,651.75,509.24
2016,8,7,10,45,936.0,103.5,3.95,18.0,921.5,697.06,544.01
2016,8,7,11,0,943.0,103.0,3.9,18.0,945.0,741.0,577.38
2016,8,7,11,15,946.0,103.5,3.85,18.0,961.0,781.4,605.84
2016,8,7,11,30,949.0,104.0,3.8,18.0,977.0,819.8,632.38
2016,8,7,11,45,953.0,103.5,3.8,18.5,985.5,855.91,656.1
2016,8,7,12,0,957.0,103.0,3.8,19.0,994.0,889.74,678.04
2016,8,7,12,15,957.0,103.0,3.8,19.0,994.5,918.2,697.43
2016,8,7,12,30,957.0,103.0,3.8,19.0,995.0,943.87,714.94
2016,8,7,12,45,957.0,102.0,3.85,19.0,987.5,965.68,730.14
2016,8,7,13,0,957.0,101.0,3.9,19.0,980.0,984.44,743.38
2016,8,7,13,15,954.0,100.5,3.95,19.0,964.5,997.77,753.06
2016,8,7,13,30,951.0,100.0,4.0,19.0,949.0,1007.83,760.68
2016,8,7,13,45,948.0,98.5,4.1,19.0,926.5,1013.54,765.83
2016,8,7,14,0,945.0,97.0,4.2,19.0,904.0,1015.9,768.87
2016,8,7,14,15,938.5,95.5,4.3,18.5,874.0,1011.54,768.96
2016,8,7,14,30,932.0,94.0,4.4,18.0,844.0,1003.87,767.04
2016,8,7,14,45,923.5,93.0,4.5,18.0,808.0,991.62,760.88
2016,8,7,15,0,915.0,92.0,4.6,18.0,772.0,976.27,752.64
2016,8,7,15,15,903.5,90.0,4.6,18.0,730.0,954.0,738.75
2016,8,7,15,30,892.0,88.0,4.6,18.0,688.0,928.96,722.98
2016,8,7,15,45,875.5,86.0,4.65,18.0,641.0,896.83,702.49
2016,8,7,16,0,859.0,84.0,4.7,18.0,594.0,862.53,680.3
2016,8,7,16,15,838.5,81.0,4.65,17.5,543.5,828.89,658.99
2016,8,7,16,30,818.0,78.0,4.6,17.0,493.0,786.37,630.79
2016,8,7,16,45,787.5,75.5,4.55,17.0,439.5,735.26,594.44
2016,8,7,17,0,757.0,73.0,4.5,17.0,386.0,683.78,557.12
2016,8,7,17,15,718.5,68.0,4.45,16.5,332.5,623.4,512.93
2016,8,7,17,30,680.0,63.0,4.4,16.0,279.0,563.94,467.93
2016,8,7,17,45,619.0,57.5,4.35,16.0,226.5,495.03,410.9
2016,8,7,18,0,558.0,52.0,4.3,16.0,174.0,426.0,351.72
2016,8,7,18,15,467.5,43.5,4.2,15.5,126.5,340.91,277.82
2016,8,7,18,30,377.0,35.0,4.1,15.0,79.0,263.34,206.3
2016,8,7,18,45,224.0,22.5,4.1,15.0,45.0,153.0,70.66
2016,8,7,19,0,71.0,10.0,4.1,15.0,11.0,39.22,0.0
2016,8,7,19,15,35.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,191.5,16.0,4.15,14.5,38.5,12.19,0.49
2016,8,8,6,0,383.0,32.0,4.3,15.0,77.0,24.99,15.52
2016,8,8,6,15,471.0,40.5,4.2,15.0,123.0,30.44,21.06
2016,8,8,6,30,559.0,49.0,4.1,15.0,169.0,35.63,26.02
2016,8,8,6,45,612.5,55.0,4.0,15.5,220.0,38.46,28.66
2016,8,8,7,0,666.0,61.0,3.9,16.0,271.0,45.21,34.63
2016,8,8,7,15,333.0,76.0,3.8,16.0,181.0,51.84,40.45
2016,8,8,7,30,0.0,91.0,3.7,16.0,91.0,83.45,68.13
2016,8,8,7,45,0.0,109.0,3.65,16.5,109.0,99.19,77.67
2016,8,8,8,0,0.0,127.0,3.6,17.0,127.0,115.07,90.33
2016,8,8,8,15,0.5,147.5,3.55,17.0,148.0,133.19,104.82
2016,8,8,8,30,1.0,168.0,3.5,17.0,169.0,151.47,119.3
2016,8,8,8,45,6.5,194.0,3.5,17.5,198.5,175.77,138.08
2016,8,8,9,0,12.0,220.0,3.5,18.0,228.0,200.81,157.28
2016,8,8,9,15,11.0,224.0,3.55,18.0,232.0,205.78,160.9
2016,8,8,9,30,10.0,228.0,3.6,18.0,236.0,210.49,164.36
2016,8,8,9,45,64.0,304.5,3.7,18.5,356.0,294.97,229.69
2016,8,8,10,0,118.0,381.0,3.8,19.0,476.0,384.42,297.61
2016,8,8,10,15,140.5,398.5,3.9,19.0,515.5,421.22,325.53
2016,8,8,10,30,163.0,416.0,4.0,19.0,555.0,460.23,355.2
2016,8,8,10,45,173.0,428.0,4.15,19.0,579.0,488.75,376.82
2016,8,8,11,0,183.0,440.0,4.3,19.0,603.0,518.04,399.02
2016,8,8,11,15,253.5,433.0,4.45,19.0,663.5,573.25,441.8
2016,8,8,11,30,324.0,426.0,4.6,19.0,724.0,635.98,489.79
2016,8,8,11,45,262.0,445.0,4.8,19.0,686.5,621.17,478.05
2016,8,8,12,0,200.0,464.0,5.0,19.0,649.0,600.72,462.18
2016,8,8,12,15,566.5,287.0,5.15,19.0,813.5,763.9,593.27
2016,8,8,12,30,933.0,110.0,5.3,19.0,978.0,928.27,714.96
2016,8,8,12,45,932.5,109.5,5.5,19.0,970.5,949.71,730.57
2016,8,8,13,0,932.0,109.0,5.7,19.0,963.0,968.17,745.04
2016,8,8,13,15,687.0,233.0,5.8,19.0,857.0,891.88,691.67
2016,8,8,13,30,442.0,357.0,5.9,19.0,751.0,795.69,616.31
2016,8,8,13,45,681.0,230.5,6.0,19.0,819.5,906.97,705.62
2016,8,8,14,0,920.0,104.0,6.1,19.0,888.0,998.04,771.44
2016,8,8,14,15,913.5,102.5,6.1,18.5,858.5,993.74,770.42
2016,8,8,14,30,907.0,101.0,6.1,18.0,829.0,986.21,767.75
2016,8,8,14,45,898.5,99.0,6.2,18.0,793.0,973.06,760.29
2016,8,8,15,0,890.0,97.0,6.3,18.0,757.0,956.87,750.72
2016,8,8,15,15,878.0,95.0,6.3,17.5,715.0,934.49,737.62
2016,8,8,15,30,866.0,93.0,6.3,17.0,673.0,909.44,722.56
2016,8,8,15,45,851.0,90.0,6.3,17.0,627.0,878.03,701.34
2016,8,8,16,0,836.0,87.0,6.3,17.0,581.0,851.82,683.95
2016,8,8,16,15,459.0,148.0,6.2,17.0,416.0,580.63,475.93
2016,8,8,16,30,82.0,209.0,6.1,17.0,251.0,291.72,237.06
2016,8,8,16,45,67.0,184.0,6.05,17.0,216.0,251.44,205.05
2016,8,8,17,0,52.0,159.0,6.0,17.0,181.0,211.59,172.54
2016,8,8,17,15,46.0,138.0,5.9,16.5,155.5,183.92,150.18
2016,8,8,17,30,40.0,117.0,5.8,16.0,130.0,156.36,127.44
2016,8,8,17,45,299.0,83.5,5.75,15.5,149.5,315.87,265.04
2016,8,8,18,0,558.0,50.0,5.7,15.0,169.0,422.18,352.29
2016,8,8,18,15,466.5,41.5,5.6,15.0,122.5,336.8,275.94
2016,8,8,18,30,375.0,33.0,5.5,15.0,76.0,259.21,202.63
2016,8,8,18,45,187.5,16.5,5.4,15.0,38.0,126.94,46.76
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.5,16.0,3.65,14.5,37.0,12.26,0.0
2016,8,9,6,0,371.0,32.0,3.7,15.0,74.0,25.1,15.54
2016,8,9,6,15,461.0,40.5,3.45,15.0,120.5,30.54,21.13
2016,8,9,6,30,551.0,49.0,3.2,15.0,167.0,35.72,26.1
2016,8,9,6,45,602.0,56.0,3.0,15.5,217.5,39.34,29.44
2016,8,9,7,0,653.0,63.0,2.8,16.0,268.0,42.75,32.46
2016,8,9,7,15,326.5,79.0,2.5,16.0,181.5,53.97,42.35
2016,8,9,7,30,0.0,95.0,2.2,16.0,95.0,86.72,70.98
2016,8,9,7,45,0.0,112.5,1.9,16.0,112.5,102.03,80.1
2016,8,9,8,0,0.0,130.0,1.6,16.0,130.0,117.5,92.53
2016,8,9,8,15,2.0,153.0,1.4,16.5,154.0,137.89,108.5
2016,8,9,8,30,4.0,176.0,1.2,17.0,178.0,158.63,124.44
2016,8,9,8,45,10.5,204.0,1.0,17.5,211.0,184.98,144.4
2016,8,9,9,0,17.0,232.0,0.8,18.0,244.0,212.19,164.64
2016,8,9,9,15,18.0,246.0,0.8,18.0,259.0,226.69,175.46
2016,8,9,9,30,19.0,260.0,0.8,18.0,274.0,241.33,186.38
2016,8,9,9,45,19.5,272.0,0.8,18.5,287.5,254.17,195.51
2016,8,9,10,0,20.0,284.0,0.8,19.0,301.0,267.07,204.61
2016,8,9,10,15,114.5,344.5,0.95,19.0,442.0,362.83,277.2
2016,8,9,10,30,209.0,405.0,1.1,19.0,583.0,478.38,362.36
2016,8,9,10,45,202.5,421.5,1.25,19.0,598.0,501.9,379.18
2016,8,9,11,0,196.0,438.0,1.4,19.0,613.0,524.89,396.19
2016,8,9,11,15,565.5,270.5,1.6,19.0,786.0,652.9,496.69
2016,8,9,11,30,935.0,103.0,1.8,19.0,959.0,805.54,608.62
2016,8,9,11,45,934.5,104.5,2.0,19.5,966.0,839.49,630.58
2016,8,9,12,0,934.0,106.0,2.2,20.0,973.0,870.96,651.96
2016,8,9,12,15,934.0,106.0,2.35,20.0,973.0,898.84,671.71
2016,8,9,12,30,934.0,106.0,2.5,20.0,973.0,924.0,689.7
2016,8,9,12,45,925.0,110.5,2.7,20.0,963.0,942.66,703.86
2016,8,9,13,0,916.0,115.0,2.9,20.0,953.0,958.16,716.03
2016,8,9,13,15,913.0,114.0,3.0,20.0,937.5,970.58,725.45
2016,8,9,13,30,910.0,113.0,3.1,20.0,922.0,979.84,732.9
2016,8,9,13,45,905.5,112.0,3.25,20.0,899.5,984.48,737.8
2016,8,9,14,0,901.0,111.0,3.4,20.0,877.0,985.91,740.68
2016,8,9,14,15,894.0,109.5,3.45,20.0,847.0,981.2,738.83
2016,8,9,14,30,887.0,108.0,3.5,20.0,817.0,973.32,735.01
2016,8,9,14,45,877.5,106.0,3.6,20.0,781.0,959.42,727.55
2016,8,9,15,0,868.0,104.0,3.7,20.0,745.0,942.55,718.15
2016,8,9,15,15,855.5,102.0,3.7,19.5,704.0,920.06,705.63
2016,8,9,15,30,843.0,100.0,3.7,19.0,663.0,902.72,696.73
2016,8,9,15,45,826.5,97.0,3.7,19.0,616.5,870.41,675.91
2016,8,9,16,0,810.0,94.0,3.7,19.0,570.0,835.98,653.53
2016,8,9,16,15,788.5,90.5,3.65,18.5,520.5,794.81,627.0
2016,8,9,16,30,767.0,87.0,3.6,18.0,471.0,752.24,599.01
2016,8,9,16,45,736.5,83.0,3.55,18.0,419.0,700.83,562.76
2016,8,9,17,0,706.0,79.0,3.5,18.0,367.0,652.98,528.46
2016,8,9,17,15,665.0,74.0,3.55,17.5,315.0,593.03,485.1
2016,8,9,17,30,624.0,69.0,3.6,17.0,263.0,534.39,440.26
