Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,45,557.0,62.5,3.65,17.0,211.5,458.87,378.54
2016,8,9,18,0,490.0,56.0,3.7,17.0,160.0,387.55,317.91
2016,8,9,18,15,396.0,46.0,3.7,16.5,114.5,301.91,244.02
2016,8,9,18,30,302.0,36.0,3.7,16.0,69.0,224.14,172.3
2016,8,9,18,45,151.0,18.0,3.7,16.0,34.5,110.78,26.94
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.5,17.5,3.05,14.5,34.0,13.68,0.0
2016,8,10,6,0,299.0,35.0,3.1,15.0,68.0,28.02,17.9
2016,8,10,6,15,390.5,45.5,3.0,15.0,112.5,35.08,25.07
2016,8,10,6,30,482.0,56.0,2.9,15.0,157.0,41.77,31.43
2016,8,10,6,45,540.5,63.5,2.8,15.5,207.0,45.48,34.89
2016,8,10,7,0,599.0,71.0,2.7,16.0,257.0,49.01,38.0
2016,8,10,7,15,299.5,97.0,2.55,16.0,190.0,66.65,53.54
2016,8,10,7,30,0.0,123.0,2.4,16.0,123.0,108.97,90.38
2016,8,10,7,45,0.0,126.0,2.25,16.5,126.0,112.89,88.93
2016,8,10,8,0,0.0,129.0,2.1,17.0,129.0,116.63,91.51
2016,8,10,8,15,2.0,153.5,2.05,17.0,154.5,138.24,108.73
2016,8,10,8,30,4.0,178.0,2.0,17.0,180.0,160.2,126.0
2016,8,10,8,45,31.5,230.5,1.95,17.5,251.5,203.99,159.32
2016,8,10,9,0,59.0,283.0,1.9,18.0,323.0,256.71,199.29
2016,8,10,9,15,42.5,281.0,1.9,18.0,311.0,255.91,198.75
2016,8,10,9,30,26.0,279.0,1.9,18.0,299.0,252.75,196.34
2016,8,10,9,45,29.5,299.5,1.95,18.5,323.0,274.86,212.83
2016,8,10,10,0,33.0,320.0,2.0,19.0,347.0,297.59,229.56
2016,8,10,10,15,54.0,356.0,2.1,19.0,401.5,343.43,264.29
2016,8,10,10,30,75.0,392.0,2.2,19.0,456.0,391.81,300.58
2016,8,10,10,45,76.0,403.5,2.3,19.5,470.0,409.12,312.75
2016,8,10,11,0,77.0,415.0,2.4,20.0,484.0,426.56,325.06
2016,8,10,11,15,61.0,405.5,2.45,20.0,461.0,413.41,315.0
2016,8,10,11,30,45.0,396.0,2.5,20.0,438.0,398.5,303.68
2016,8,10,11,45,44.5,398.5,2.65,20.0,440.0,405.23,308.92
2016,8,10,12,0,44.0,401.0,2.8,20.0,442.0,411.84,314.01
2016,8,10,12,15,52.5,412.5,2.9,20.0,461.5,434.48,331.15
2016,8,10,12,30,61.0,424.0,3.0,20.0,481.0,457.74,348.67
2016,8,10,12,45,66.5,425.5,3.15,20.0,487.0,469.11,357.53
2016,8,10,13,0,72.0,427.0,3.3,20.0,493.0,480.54,366.54
2016,8,10,13,15,137.5,431.5,3.45,20.0,554.5,559.31,426.81
2016,8,10,13,30,203.0,436.0,3.6,20.0,616.0,632.13,481.82
2016,8,10,13,45,139.5,414.0,3.75,20.0,537.0,555.77,425.22
2016,8,10,14,0,76.0,392.0,3.9,20.0,458.0,465.91,358.13
2016,8,10,14,15,67.0,371.5,4.0,19.5,428.0,439.23,339.65
2016,8,10,14,30,58.0,351.0,4.1,19.0,398.0,411.94,320.21
2016,8,10,14,45,51.5,328.5,4.2,19.0,369.0,384.36,299.87
2016,8,10,15,0,45.0,306.0,4.3,19.0,340.0,356.34,279.05
2016,8,10,15,15,34.5,276.5,4.25,18.5,301.5,316.49,249.04
2016,8,10,15,30,24.0,247.0,4.2,18.0,263.0,263.79,208.51
2016,8,10,15,45,18.0,222.0,4.2,18.0,233.5,233.45,184.92
2016,8,10,16,0,12.0,197.0,4.2,18.0,204.0,203.12,161.04
2016,8,10,16,15,6.0,172.0,4.1,17.5,175.5,172.88,137.2
2016,8,10,16,30,0.0,147.0,4.0,17.0,147.0,142.79,113.11
2016,8,10,16,45,0.0,121.5,3.95,17.0,121.5,117.12,92.37
2016,8,10,17,0,0.0,96.0,3.9,17.0,96.0,91.39,71.29
2016,8,10,17,15,0.0,82.0,3.8,16.5,82.0,77.72,60.16
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,64.0,48.77
2016,8,10,17,45,254.5,60.0,3.65,16.0,113.0,254.73,212.9
2016,8,10,18,0,509.0,52.0,3.6,16.0,158.0,392.86,323.91
2016,8,10,18,15,415.5,42.5,3.5,15.5,112.5,307.65,249.04
2016,8,10,18,30,322.0,33.0,3.4,15.0,67.0,230.49,176.34
2016,8,10,18,45,161.0,16.5,3.3,15.0,33.5,111.94,9.84
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,111.0,17.5,2.0,13.5,29.5,13.7,0.0
2016,8,11,6,0,222.0,35.0,2.2,14.0,59.0,27.17,17.18
2016,8,11,6,15,306.0,49.5,2.25,14.5,102.0,37.72,27.41
2016,8,11,6,30,390.0,64.0,2.3,15.0,145.0,47.81,36.75
2016,8,11,6,45,442.5,76.0,2.4,15.5,193.0,55.49,43.75
2016,8,11,7,0,495.0,88.0,2.5,16.0,241.0,63.13,50.48
2016,8,11,7,15,247.5,81.0,2.45,16.0,157.5,55.25,43.48
2016,8,11,7,30,0.0,74.0,2.4,16.0,74.0,68.87,55.35
2016,8,11,7,45,0.0,97.5,2.35,16.5,97.5,89.49,69.61
2016,8,11,8,0,0.0,121.0,2.3,17.0,121.0,109.96,86.1
2016,8,11,8,15,0.5,144.5,2.25,17.0,145.0,130.55,102.59
2016,8,11,8,30,1.0,168.0,2.2,17.0,169.0,151.31,119.02
2016,8,11,8,45,2.5,177.0,2.2,17.5,179.0,160.39,125.65
2016,8,11,9,0,4.0,186.0,2.2,18.0,189.0,169.6,132.37
2016,8,11,9,15,13.5,229.0,2.2,18.0,239.0,210.68,164.39
2016,8,11,9,30,23.0,272.0,2.2,18.0,289.0,252.85,196.86
2016,8,11,9,45,38.0,308.5,2.2,18.5,338.0,285.85,221.51
2016,8,11,10,0,53.0,345.0,2.2,19.0,387.0,327.88,252.85
2016,8,11,10,15,57.5,363.0,2.2,19.0,410.5,350.98,270.02
2016,8,11,10,30,62.0,381.0,2.2,19.0,434.0,374.71,287.65
2016,8,11,10,45,152.5,404.5,2.25,19.5,539.0,455.1,348.07
2016,8,11,11,0,243.0,428.0,2.3,20.0,644.0,544.68,413.84
2016,8,11,11,15,561.5,283.5,2.35,20.0,793.0,659.76,503.35
2016,8,11,11,30,880.0,139.0,2.4,20.0,942.0,793.47,602.67
2016,8,11,11,45,882.5,139.5,2.45,20.0,950.0,827.51,625.09
2016,8,11,12,0,885.0,140.0,2.5,20.0,958.0,859.39,646.82
2016,8,11,12,15,885.0,140.0,2.55,20.0,958.0,886.41,665.24
2016,8,11,12,30,885.0,140.0,2.6,20.0,958.0,910.87,681.98
2016,8,11,12,45,891.0,135.0,2.7,20.5,953.0,933.25,696.49
2016,8,11,13,0,897.0,130.0,2.8,21.0,948.0,952.89,709.2
2016,8,11,13,15,893.5,129.5,2.85,20.5,932.0,965.28,719.5
2016,8,11,13,30,890.0,129.0,2.9,20.0,916.0,974.57,727.96
2016,8,11,13,45,885.5,127.0,3.0,20.0,893.0,978.25,731.87
2016,8,11,14,0,881.0,125.0,3.1,20.0,870.0,978.73,733.8
2016,8,11,14,15,670.0,211.5,3.15,20.0,766.5,886.32,672.25
2016,8,11,14,30,459.0,298.0,3.2,20.0,663.0,774.84,591.32
2016,8,11,14,45,337.5,318.5,3.25,20.0,580.5,670.97,516.36
2016,8,11,15,0,216.0,339.0,3.3,20.0,498.0,567.23,439.09
2016,8,11,15,15,241.5,314.0,3.3,19.5,482.0,578.15,450.38
2016,8,11,15,30,267.0,289.0,3.3,19.0,466.0,573.31,449.74
2016,8,11,15,45,202.0,272.5,3.35,19.0,401.0,481.21,380.47
2016,8,11,16,0,137.0,256.0,3.4,19.0,336.0,405.03,321.85
2016,8,11,16,15,437.5,176.0,3.4,18.5,398.5,592.95,476.1
2016,8,11,16,30,738.0,96.0,3.4,18.0,461.0,739.97,590.76
2016,8,11,16,45,375.0,117.5,3.4,18.0,302.5,452.19,369.29
2016,8,11,17,0,12.0,139.0,3.4,18.0,144.0,147.74,117.45
2016,8,11,17,15,6.5,120.0,3.35,17.5,123.0,124.81,99.26
2016,8,11,17,30,1.0,101.0,3.3,17.0,102.0,102.15,80.52
2016,8,11,17,45,232.5,78.5,3.3,17.0,126.5,252.54,209.4
2016,8,11,18,0,464.0,56.0,3.3,17.0,151.0,369.59,303.07
2016,8,11,18,15,371.5,44.5,3.15,16.5,106.5,284.66,228.85
2016,8,11,18,30,279.0,33.0,3.0,16.0,62.0,207.96,156.48
2016,8,11,18,45,139.5,16.5,2.9,15.5,31.0,100.69,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,16.0,1.9,13.5,33.0,12.48,0.0
2016,8,12,6,0,324.0,32.0,2.0,14.0,66.0,25.45,15.61
2016,8,12,6,15,417.0,41.5,1.95,14.5,111.5,31.73,22.16
2016,8,12,6,30,510.0,51.0,1.9,15.0,157.0,37.71,27.83
2016,8,12,6,45,572.0,58.0,1.85,15.5,208.0,41.23,31.12
2016,8,12,7,0,634.0,65.0,1.8,16.0,259.0,44.58,34.1
2016,8,12,7,15,334.0,108.0,1.8,16.0,211.5,74.86,60.78
2016,8,12,7,30,34.0,151.0,1.8,16.0,164.0,122.92,102.44
2016,8,12,7,45,40.5,173.5,1.8,16.5,192.0,142.09,112.03
2016,8,12,8,0,47.0,196.0,1.8,17.0,220.0,164.28,128.41
2016,8,12,8,15,69.5,224.0,1.8,17.0,263.0,193.45,150.17
2016,8,12,8,30,92.0,252.0,1.8,17.0,306.0,225.45,174.33
2016,8,12,8,45,108.0,276.5,1.85,17.5,344.5,256.17,197.58
2016,8,12,9,0,124.0,301.0,1.9,18.0,383.0,281.5,216.71
2016,8,12,9,15,501.5,200.5,1.9,18.0,564.0,333.34,250.81
2016,8,12,9,30,879.0,100.0,1.9,18.0,745.0,438.84,330.17
2016,8,12,9,45,474.5,229.5,1.95,18.5,580.0,401.67,307.54
2016,8,12,10,0,70.0,359.0,2.0,19.0,415.0,347.51,266.95
2016,8,12,10,15,78.0,377.5,2.1,19.0,442.0,373.93,287.19
2016,8,12,10,30,86.0,396.0,2.2,19.0,469.0,401.29,307.68
2016,8,12,10,45,61.5,381.0,2.3,19.5,434.0,380.4,291.22
2016,8,12,11,0,37.0,366.0,2.4,20.0,399.0,356.58,272.59
2016,8,12,11,15,44.0,384.5,2.5,20.0,424.5,382.44,292.14
2016,8,12,11,30,51.0,403.0,2.6,20.0,450.0,409.17,312.09
2016,8,12,11,45,44.0,393.5,2.75,20.0,434.5,400.14,305.33
2016,8,12,12,0,37.0,384.0,2.9,20.0,419.0,390.22,298.02
2016,8,12,12,15,38.0,387.0,2.95,20.0,422.5,398.04,304.01
2016,8,12,12,30,39.0,390.0,3.0,20.0,426.0,405.87,309.97
2016,8,12,12,45,71.5,416.0,3.15,20.0,481.0,464.2,354.48
2016,8,12,13,0,104.0,442.0,3.3,20.0,536.0,524.46,399.79
2016,8,12,13,15,135.5,438.5,3.35,20.0,559.5,564.21,429.83
2016,8,12,13,30,167.0,435.0,3.4,20.0,583.0,596.88,454.83
2016,8,12,13,45,134.0,418.0,3.45,20.0,535.0,554.47,423.61
2016,8,12,14,0,101.0,401.0,3.5,20.0,487.0,499.18,383.03
2016,8,12,14,15,79.0,374.0,3.5,20.0,439.5,453.38,349.28
2016,8,12,14,30,57.0,347.0,3.5,20.0,392.0,406.76,314.43
2016,8,12,14,45,67.5,337.0,3.5,20.0,388.0,408.92,317.28
2016,8,12,15,0,78.0,327.0,3.5,20.0,384.0,410.74,319.74
2016,8,12,15,15,94.0,312.0,3.45,20.0,377.0,411.59,321.73
2016,8,12,15,30,110.0,297.0,3.4,20.0,370.0,411.65,323.17
2016,8,12,15,45,95.0,272.0,3.4,20.0,332.0,371.48,292.92
2016,8,12,16,0,80.0,247.0,3.4,20.0,294.0,331.31,262.42
2016,8,12,16,15,51.0,213.0,3.3,19.5,242.0,268.7,213.72
2016,8,12,16,30,22.0,179.0,3.2,19.0,190.0,195.88,155.78
2016,8,12,16,45,11.0,152.0,3.15,19.0,157.5,159.26,126.37
2016,8,12,17,0,0.0,125.0,3.1,19.0,125.0,123.08,96.79
2016,8,12,17,15,0.0,106.5,3.05,18.5,106.5,104.84,82.18
2016,8,12,17,30,0.0,88.0,3.0,18.0,88.0,86.46,67.11
2016,8,12,17,45,239.0,71.0,2.95,18.0,119.0,259.21,213.87
2016,8,12,18,0,478.0,54.0,2.9,18.0,150.0,374.29,304.96
2016,8,12,18,15,381.0,43.0,2.85,17.5,105.0,287.14,229.23
2016,8,12,18,30,284.0,32.0,2.8,17.0,60.0,208.62,154.26
2016,8,12,18,45,142.0,16.0,2.8,16.5,30.0,99.73,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,12.56,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,25.56,15.48
2016,8,13,6,15,385.5,42.5,2.35,15.0,106.5,32.74,22.94
2016,8,13,6,30,480.0,53.0,2.3,15.0,151.0,39.54,29.42
2016,8,13,6,45,543.0,60.0,2.25,15.5,201.0,42.95,32.63
2016,8,13,7,0,606.0,67.0,2.2,16.0,251.0,46.2,35.53
2016,8,13,7,15,315.0,106.0,2.15,16.5,203.0,73.46,59.43
2016,8,13,7,30,24.0,145.0,2.1,17.0,155.0,125.25,104.1
2016,8,13,7,45,23.5,162.5,2.1,17.5,173.5,141.24,111.37
2016,8,13,8,0,23.0,180.0,2.1,18.0,192.0,158.54,124.34
2016,8,13,8,15,46.0,212.5,2.0,18.0,238.5,181.96,141.55
2016,8,13,8,30,69.0,245.0,1.9,18.0,285.0,215.79,167.07
2016,8,13,8,45,72.5,267.0,1.85,18.5,312.0,240.31,185.67
2016,8,13,9,0,76.0,289.0,1.8,19.0,339.0,265.41,204.64
2016,8,13,9,15,108.5,315.5,1.85,19.0,392.5,304.59,234.23
2016,8,13,9,30,141.0,342.0,1.9,19.0,446.0,340.66,261.53
2016,8,13,9,45,148.5,361.0,2.0,19.5,475.0,370.43,283.82
2016,8,13,10,0,156.0,380.0,2.1,20.0,504.0,401.08,306.54
2016,8,13,10,15,141.5,394.0,2.2,20.0,509.5,416.6,318.28
2016,8,13,10,30,127.0,408.0,2.3,20.0,515.0,430.81,328.87
2016,8,13,10,45,120.0,418.5,2.45,20.5,522.0,445.64,339.34
2016,8,13,11,0,113.0,429.0,2.6,21.0,529.0,459.88,349.22
2016,8,13,11,15,118.0,438.0,2.7,21.0,544.0,480.84,364.77
2016,8,13,11,30,123.0,447.0,2.8,21.0,559.0,502.16,380.5
2016,8,13,11,45,111.5,447.5,2.95,21.5,549.5,503.19,380.52
2016,8,13,12,0,100.0,448.0,3.1,22.0,540.0,501.01,378.29
2016,8,13,12,15,114.0,452.0,3.25,22.0,556.5,526.94,397.86
2016,8,13,12,30,128.0,456.0,3.4,22.0,573.0,551.23,416.13
2016,8,13,12,45,160.5,452.5,3.55,22.0,599.0,585.06,441.93
2016,8,13,13,0,193.0,449.0,3.7,22.0,625.0,619.52,468.13
2016,8,13,13,15,543.0,284.0,3.8,22.0,764.5,802.37,609.26
2016,8,13,13,30,893.0,119.0,3.9,22.0,904.0,964.49,724.16
2016,8,13,13,45,517.0,263.5,4.05,22.0,715.5,777.22,591.72
2016,8,13,14,0,141.0,408.0,4.2,22.0,527.0,555.96,423.13
2016,8,13,14,15,123.5,389.5,4.25,21.5,491.0,524.46,402.1
2016,8,13,14,30,106.0,371.0,4.3,21.0,455.0,479.34,369.95
2016,8,13,14,45,150.5,355.0,4.35,21.0,468.0,520.33,403.0
2016,8,13,15,0,195.0,339.0,4.4,21.0,481.0,547.15,425.3
2016,8,13,15,15,168.5,318.5,4.4,21.0,436.5,501.46,391.4
2016,8,13,15,30,142.0,298.0,4.4,21.0,392.0,455.59,357.25
2016,8,13,15,45,119.5,274.0,4.4,21.0,349.0,409.32,322.51
2016,8,13,16,0,97.0,250.0,4.4,21.0,306.0,349.72,277.05
2016,8,13,16,15,85.5,225.5,4.4,20.5,271.5,312.91,249.49
2016,8,13,16,30,74.0,201.0,4.4,20.0,237.0,276.15,221.41
2016,8,13,16,45,37.0,164.5,4.4,20.0,182.5,204.74,163.72
2016,8,13,17,0,0.0,128.0,4.4,20.0,128.0,126.64,99.41
2016,8,13,17,15,0.0,109.0,4.4,19.5,109.0,107.9,84.46
2016,8,13,17,30,0.0,90.0,4.4,19.0,90.0,89.0,68.99
2016,8,13,17,45,230.5,71.5,4.4,18.5,117.0,241.01,199.06
2016,8,13,18,0,461.0,53.0,4.4,18.0,144.0,361.82,296.12
2016,8,13,18,15,363.0,42.0,4.3,17.5,100.0,275.17,220.05
2016,8,13,18,30,265.0,31.0,4.2,17.0,56.0,197.36,143.73
2016,8,13,18,45,132.5,15.5,4.1,17.0,28.0,93.37,0.0
2016,8,13,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,135.5,16.0,2.5,14.5,29.5,12.65,0.0
2016,8,14,6,0,271.0,32.0,2.6,15.0,59.0,25.69,15.42
2016,8,14,6,15,365.5,43.0,2.6,15.0,103.0,33.32,23.4
2016,8,14,6,30,460.0,54.0,2.6,15.0,147.0,40.53,30.27
2016,8,14,6,45,520.0,63.0,2.6,15.5,196.5,45.56,34.93
2016,8,14,7,0,580.0,72.0,2.6,16.0,246.0,50.31,39.15
2016,8,14,7,15,292.0,102.0,2.6,16.0,190.0,70.6,57.04
2016,8,14,7,30,4.0,132.0,2.6,16.0,134.0,115.53,96.14
2016,8,14,7,45,9.0,151.5,2.65,16.5,156.0,132.48,105.01
2016,8,14,8,0,14.0,171.0,2.7,17.0,178.0,150.79,119.03
2016,8,14,8,15,16.0,188.5,2.7,17.5,197.5,167.8,131.98
2016,8,14,8,30,18.0,206.0,2.7,18.0,217.0,185.09,145.1
2016,8,14,8,45,16.5,216.0,2.7,18.5,226.5,195.76,153.0
2016,8,14,9,0,15.0,226.0,2.7,19.0,236.0,206.15,160.64
2016,8,14,9,15,39.0,272.5,2.65,19.0,301.0,247.38,192.17
2016,8,14,9,30,63.0,319.0,2.6,19.0,366.0,298.35,231.04
2016,8,14,9,45,137.0,347.5,2.6,19.5,454.5,354.5,272.96
2016,8,14,10,0,211.0,376.0,2.6,20.0,543.0,424.87,325.44
2016,8,14,10,15,211.5,391.5,2.6,20.0,564.0,452.32,345.98
2016,8,14,10,30,212.0,407.0,2.6,20.0,585.0,479.77,366.44
2016,8,14,10,45,205.0,419.5,2.6,20.0,596.0,499.97,381.27
2016,8,14,11,0,198.0,432.0,2.6,20.0,607.0,519.46,395.41
2016,8,14,11,15,191.5,441.0,2.6,20.0,612.5,535.6,407.01
2016,8,14,11,30,185.0,450.0,2.6,20.0,618.0,551.04,418.01
2016,8,14,11,45,165.0,454.0,2.65,20.5,604.5,550.76,416.7
2016,8,14,12,0,145.0,458.0,2.7,21.0,591.0,548.84,414.25
2016,8,14,12,15,280.0,421.0,2.75,21.0,678.0,640.6,483.97
2016,8,14,12,30,415.0,384.0,2.8,21.0,765.0,739.46,556.84
2016,8,14,12,45,378.0,400.5,2.9,21.0,745.5,733.41,551.75
2016,8,14,13,0,341.0,417.0,3.0,21.0,726.0,729.02,548.43
2016,8,14,13,15,337.0,408.5,3.1,21.0,709.5,728.0,548.72
2016,8,14,13,30,333.0,400.0,3.2,21.0,693.0,725.34,547.87
2016,8,14,13,45,309.5,395.0,3.35,21.0,661.5,706.31,535.18
2016,8,14,14,0,286.0,390.0,3.5,21.0,630.0,685.66,521.3
2016,8,14,14,15,201.0,381.0,3.6,21.0,547.0,588.89,450.75
2016,8,14,14,30,116.0,372.0,3.7,21.0,464.0,502.6,386.24
2016,8,14,14,45,105.5,351.5,3.85,21.0,432.5,460.79,356.41
2016,8,14,15,0,95.0,331.0,4.0,21.0,401.0,431.18,335.05
2016,8,14,15,15,100.0,312.0,4.1,20.5,381.5,417.2,326.38
2016,8,14,15,30,105.0,293.0,4.2,20.0,362.0,402.57,317.09
2016,8,14,15,45,82.0,265.0,4.3,20.0,316.5,351.92,278.39
2016,8,14,16,0,59.0,237.0,4.4,20.0,271.0,301.55,239.36
2016,8,14,16,15,44.5,209.5,4.4,19.5,234.0,259.41,206.86
2016,8,14,16,30,30.0,182.0,4.4,19.0,197.0,217.51,173.92
2016,8,14,16,45,18.0,156.5,4.45,18.5,165.5,170.15,136.0
2016,8,14,17,0,6.0,131.0,4.5,18.0,134.0,134.73,107.16
2016,8,14,17,15,3.0,112.0,4.45,17.5,113.5,113.73,90.08
2016,8,14,17,30,0.0,93.0,4.4,17.0,93.0,92.79,72.71
2016,8,14,17,45,209.0,75.0,4.35,17.0,115.5,232.11,192.3
2016,8,14,18,0,418.0,57.0,4.3,17.0,138.0,339.74,278.63
2016,8,14,18,15,319.5,44.5,4.15,16.5,95.0,251.89,201.4
2016,8,14,18,30,221.0,32.0,4.0,16.0,52.0,176.49,125.76
2016,8,14,18,45,110.5,16.0,3.85,16.0,26.0,64.42,0.0
2016,8,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.5,15.0,2.7,13.5,31.5,11.82,0.0
2016,8,15,6,0,341.0,30.0,2.8,14.0,63.0,23.97,13.91
2016,8,15,6,15,440.5,39.0,2.7,14.0,109.0,29.89,20.48
2016,8,15,6,30,540.0,48.0,2.6,14.0,155.0,35.54,25.96
2016,8,15,6,45,602.5,54.5,2.55,14.5,207.5,38.77,29.03
2016,8,15,7,0,665.0,61.0,2.5,15.0,260.0,41.87,31.81
2016,8,15,7,15,332.5,94.5,2.45,15.0,194.0,65.45,52.72
2016,8,15,7,30,0.0,128.0,2.4,15.0,128.0,112.44,93.82
2016,8,15,7,45,18.0,158.0,2.4,15.5,167.0,137.39,109.32
2016,8,15,8,0,36.0,188.0,2.4,16.0,206.0,157.12,123.78
2016,8,15,8,15,36.0,206.5,2.4,16.0,226.5,175.9,138.36
2016,8,15,8,30,36.0,225.0,2.4,16.0,247.0,194.8,153.17
2016,8,15,8,45,66.5,259.0,2.4,16.5,302.5,232.47,181.54
2016,8,15,9,0,97.0,293.0,2.4,17.0,358.0,273.88,212.82
2016,8,15,9,15,70.0,297.0,2.4,17.0,345.0,276.67,215.62
2016,8,15,9,30,43.0,301.0,2.4,17.0,332.0,276.2,215.57
2016,8,15,9,45,59.0,330.0,2.45,17.5,375.5,311.77,242.46
2016,8,15,10,0,75.0,359.0,2.5,18.0,419.0,349.36,270.55
2016,8,15,10,15,77.0,374.5,2.55,18.0,438.0,370.32,286.31
2016,8,15,10,30,79.0,390.0,2.6,18.0,457.0,391.58,302.27
2016,8,15,10,45,75.0,398.0,2.7,18.5,463.0,402.99,310.18
2016,8,15,11,0,71.0,406.0,2.8,19.0,469.0,413.99,317.75
2016,8,15,11,15,93.5,424.5,2.9,19.0,508.5,452.72,347.03
2016,8,15,11,30,116.0,443.0,3.0,19.0,548.0,493.03,377.22
2016,8,15,11,45,107.5,444.0,3.1,19.5,542.0,495.71,378.32
2016,8,15,12,0,99.0,445.0,3.2,20.0,536.0,497.15,378.68
2016,8,15,12,15,150.5,450.0,3.3,20.0,588.0,555.47,422.95
2016,8,15,12,30,202.0,455.0,3.4,20.0,640.0,613.99,466.75
2016,8,15,12,45,215.5,448.5,3.5,20.0,644.5,629.57,478.65
2016,8,15,13,0,229.0,442.0,3.6,20.0,649.0,644.73,490.54
2016,8,15,13,15,573.0,280.5,3.65,19.5,785.0,826.21,631.72
2016,8,15,13,30,917.0,119.0,3.7,19.0,921.0,983.94,744.61
2016,8,15,13,45,518.5,260.5,3.75,19.0,712.0,773.82,594.96
2016,8,15,14,0,120.0,402.0,3.8,19.0,503.0,529.52,407.18
2016,8,15,14,15,91.0,374.5,3.8,19.0,449.5,465.3,360.45
2016,8,15,14,30,62.0,347.0,3.8,19.0,396.0,411.63,319.97
2016,8,15,14,45,80.0,338.5,3.85,19.0,398.5,422.47,329.78
2016,8,15,15,0,98.0,330.0,3.9,19.0,401.0,432.89,339.1
2016,8,15,15,15,83.0,305.0,3.8,19.0,362.5,393.66,309.41
2016,8,15,15,30,68.0,280.0,3.7,19.0,324.0,354.21,279.43
2016,8,15,15,45,64.0,258.0,3.65,19.0,297.0,327.93,259.82
2016,8,15,16,0,60.0,236.0,3.6,19.0,270.0,301.38,239.77
2016,8,15,16,15,42.0,206.5,3.5,18.5,229.5,253.92,202.81
2016,8,15,16,30,24.0,177.0,3.4,18.0,189.0,195.74,156.54
2016,8,15,16,45,18.0,155.5,3.35,18.0,164.0,169.2,135.34
2016,8,15,17,0,12.0,134.0,3.3,18.0,139.0,142.84,113.93
2016,8,15,17,15,6.5,115.5,3.15,17.5,118.0,120.55,95.77
2016,8,15,17,30,1.0,97.0,3.0,17.0,97.0,98.56,77.49
2016,8,15,17,45,259.0,72.0,2.95,16.5,121.0,271.84,225.17
2016,8,15,18,0,517.0,47.0,2.9,16.0,145.0,384.59,314.52
2016,8,15,18,15,412.5,37.5,2.8,15.5,100.0,294.48,234.91
2016,8,15,18,30,308.0,28.0,2.7,15.0,55.0,213.65,148.74
2016,8,15,18,45,154.0,14.0,2.65,15.0,27.5,81.41,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,149.0,15.0,2.3,13.5,29.5,11.9,0.0
2016,8,16,6,0,298.0,30.0,2.4,14.0,59.0,24.07,13.79
2016,8,16,6,15,398.5,41.0,2.35,14.0,104.5,31.79,22.11
2016,8,16,6,30,499.0,52.0,2.3,14.0,150.0,39.11,29.1
2016,8,16,6,45,561.0,59.5,2.3,14.5,201.0,42.96,32.75
2016,8,16,7,0,623.0,67.0,2.3,15.0,252.0,46.62,36.05
2016,8,16,7,15,667.0,73.0,2.3,15.0,305.5,48.87,38.02
2016,8,16,7,30,711.0,79.0,2.3,15.0,359.0,50.97,39.79
2016,8,16,7,45,430.5,142.5,2.3,15.5,319.0,105.58,76.77
2016,8,16,8,0,150.0,206.0,2.3,16.0,279.0,169.93,130.06
2016,8,16,8,15,168.5,228.5,2.35,16.0,319.0,200.41,152.35
2016,8,16,8,30,187.0,251.0,2.4,16.0,359.0,233.16,177.57
2016,8,16,8,45,134.5,269.5,2.45,16.5,350.5,248.46,191.74
2016,8,16,9,0,82.0,288.0,2.5,17.0,342.0,265.51,206.69
2016,8,16,9,15,117.0,314.0,2.5,17.5,396.5,298.32,231.26
2016,8,16,9,30,152.0,340.0,2.5,18.0,451.0,342.32,264.51
2016,8,16,9,45,145.0,358.0,2.55,18.5,468.0,365.44,282.0
2016,8,16,10,0,138.0,376.0,2.6,19.0,485.0,387.98,298.77
2016,8,16,10,15,158.5,391.5,2.6,19.0,521.5,422.83,325.15
2016,8,16,10,30,179.0,407.0,2.6,19.0,558.0,459.63,352.75
2016,8,16,10,45,292.5,386.5,2.65,19.5,639.5,522.9,400.61
2016,8,16,11,0,406.0,366.0,2.7,20.0,721.0,596.72,455.59
2016,8,16,11,15,372.0,392.0,2.7,20.0,722.0,618.53,470.47
2016,8,16,11,30,338.0,418.0,2.7,20.0,723.0,635.56,481.94
2016,8,16,11,45,248.0,437.0,2.75,20.0,662.0,600.21,455.03
2016,8,16,12,0,158.0,456.0,2.8,20.0,601.0,557.14,422.27
2016,8,16,12,15,184.5,454.5,2.8,20.0,623.5,587.98,445.6
2016,8,16,12,30,211.0,453.0,2.8,20.0,646.0,619.58,468.96
2016,8,16,12,45,132.0,427.0,2.85,20.0,547.5,534.49,406.1
2016,8,16,13,0,53.0,401.0,2.9,20.0,449.0,437.3,333.4
2016,8,16,13,15,472.5,268.0,2.9,20.0,681.0,718.83,551.68
2016,8,16,13,30,892.0,135.0,2.9,20.0,913.0,975.27,731.21
2016,8,16,13,45,481.0,258.0,2.95,20.0,676.5,735.11,561.07
2016,8,16,14,0,70.0,381.0,3.0,20.0,440.0,448.63,343.15
2016,8,16,14,15,92.5,375.0,3.05,20.0,450.0,467.24,359.72
2016,8,16,14,30,115.0,369.0,3.1,20.0,460.0,498.29,384.03
2016,8,16,14,45,141.5,352.5,3.15,20.0,458.5,508.79,393.53
2016,8,16,15,0,168.0,336.0,3.2,20.0,457.0,518.12,402.34
2016,8,16,15,15,123.0,309.5,3.3,19.5,395.5,449.1,351.24
2016,8,16,15,30,78.0,283.0,3.4,19.0,334.0,366.77,289.04
2016,8,16,15,45,53.0,248.5,3.5,19.0,282.0,307.31,243.28
2016,8,16,16,0,28.0,214.0,3.6,19.0,230.0,248.21,196.81
2016,8,16,16,15,14.5,181.0,3.6,18.5,189.5,190.42,151.19
2016,8,16,16,30,1.0,148.0,3.6,18.0,149.0,145.42,114.97
2016,8,16,16,45,0.5,135.0,3.6,18.0,135.5,132.89,105.12
2016,8,16,17,0,0.0,122.0,3.6,18.0,122.0,120.49,95.19
2016,8,16,17,15,0.0,103.0,3.55,17.5,103.0,101.7,79.95
2016,8,16,17,30,0.0,84.0,3.5,17.0,84.0,82.72,64.24
2016,8,16,17,45,209.0,70.0,3.5,16.5,108.5,224.66,186.07
2016,8,16,18,0,418.0,56.0,3.5,16.0,133.0,335.97,275.22
2016,8,16,18,15,315.5,42.5,3.4,15.5,90.0,246.77,196.4
2016,8,16,18,30,213.0,29.0,3.3,15.0,47.0,165.78,110.31
2016,8,16,18,45,106.5,14.5,3.25,15.0,23.5,60.57,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.5,15.5,2.45,14.5,25.0,12.25,0.0
2016,8,17,6,0,203.0,31.0,2.6,15.0,50.0,24.22,13.6
2016,8,17,6,15,297.0,44.5,2.55,15.0,92.0,34.11,23.97
2016,8,17,6,30,391.0,58.0,2.5,15.0,134.0,44.55,33.74
2016,8,17,6,45,457.0,68.0,2.5,15.5,183.0,50.25,39.05
2016,8,17,7,0,523.0,78.0,2.5,16.0,232.0,55.64,43.86
2016,8,17,7,15,365.5,116.0,2.4,16.0,233.5,81.38,66.52
2016,8,17,7,30,208.0,154.0,2.3,16.0,235.0,111.56,92.68
2016,8,17,7,45,119.0,168.5,2.25,16.5,216.0,131.57,102.78
2016,8,17,8,0,30.0,183.0,2.2,17.0,197.0,152.75,120.02
2016,8,17,8,15,38.5,207.0,2.1,17.0,227.5,176.07,137.82
2016,8,17,8,30,47.0,231.0,2.0,17.0,258.0,200.62,156.66
2016,8,17,8,45,59.5,257.0,1.95,17.5,294.5,228.78,177.92
2016,8,17,9,0,72.0,283.0,1.9,18.0,331.0,258.63,200.42
2016,8,17,9,15,115.5,311.0,1.9,18.5,393.0,295.23,227.45
2016,8,17,9,30,159.0,339.0,1.9,19.0,455.0,343.9,263.81
2016,8,17,9,45,144.5,356.5,1.95,19.5,466.0,363.69,278.68
2016,8,17,10,0,130.0,374.0,2.0,20.0,477.0,382.15,292.25
2016,8,17,10,15,204.0,382.5,2.05,20.0,550.0,439.74,335.7
2016,8,17,10,30,278.0,391.0,2.1,20.0,623.0,499.47,380.46
2016,8,17,10,45,558.0,272.0,2.15,20.0,753.5,589.03,450.27
2016,8,17,11,0,838.0,153.0,2.2,20.0,884.0,699.22,534.24
2016,8,17,11,15,498.5,300.0,2.25,20.0,737.0,625.91,476.55
2016,8,17,11,30,159.0,447.0,2.3,20.0,590.0,528.19,399.55
2016,8,17,11,45,177.5,450.5,2.35,20.5,611.0,556.6,420.5
2016,8,17,12,0,196.0,454.0,2.4,21.0,632.0,585.81,441.1
2016,8,17,12,15,206.5,452.5,2.45,21.0,640.5,604.26,454.69
2016,8,17,12,30,217.0,451.0,2.5,21.0,649.0,622.55,468.25
2016,8,17,12,45,234.5,443.0,2.6,21.0,655.5,640.42,482.04
2016,8,17,13,0,252.0,435.0,2.7,21.0,662.0,665.02,500.5
2016,8,17,13,15,167.0,422.5,2.8,21.0,572.0,576.34,436.02
2016,8,17,13,30,82.0,410.0,2.9,21.0,482.0,481.79,366.13
2016,8,17,13,45,72.5,392.0,3.0,21.0,454.5,458.61,349.97
2016,8,17,14,0,63.0,374.0,3.1,21.0,427.0,434.67,332.76
2016,8,17,14,15,196.0,358.5,3.25,20.5,513.5,559.36,430.94
2016,8,17,14,30,329.0,343.0,3.4,20.0,600.0,684.19,526.55
2016,8,17,14,45,253.0,338.5,3.55,20.0,530.5,610.78,472.02
2016,8,17,15,0,177.0,334.0,3.7,20.0,461.0,524.07,407.7
2016,8,17,15,15,228.0,306.0,3.7,19.5,459.0,541.09,424.45
2016,8,17,15,30,279.0,278.0,3.7,19.0,457.0,569.18,448.84
2016,8,17,15,45,215.0,262.5,3.75,19.0,394.5,479.75,381.04
2016,8,17,16,0,151.0,247.0,3.8,19.0,332.0,406.12,324.12
2016,8,17,16,15,90.5,212.5,3.75,18.5,262.0,301.85,242.52
2016,8,17,16,30,30.0,178.0,3.7,18.0,192.0,213.36,171.05
2016,8,17,16,45,27.0,158.0,3.65,18.0,170.0,189.97,152.66
2016,8,17,17,0,24.0,138.0,3.6,18.0,148.0,156.83,125.88
2016,8,17,17,15,17.0,118.0,3.5,17.5,124.5,131.47,105.17
2016,8,17,17,30,10.0,98.0,3.4,17.0,101.0,106.44,84.3
2016,8,17,17,45,196.5,76.5,3.35,16.5,113.0,225.94,186.54
2016,8,17,18,0,383.0,55.0,3.3,16.0,125.0,313.39,256.28
2016,8,17,18,15,282.0,41.0,3.2,15.5,83.5,225.36,178.46
2016,8,17,18,30,181.0,27.0,3.1,15.0,42.0,145.28,90.89
2016,8,17,18,45,90.5,13.5,3.05,15.0,21.0,52.31,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.0,15.5,2.0,14.5,23.0,14.77,0.0
2016,8,18,6,0,170.0,31.0,2.1,15.0,46.0,24.25,13.34
2016,8,18,6,15,262.0,46.0,2.15,15.0,87.5,35.32,24.98
2016,8,18,6,30,354.0,61.0,2.2,15.0,129.0,45.93,34.94
2016,8,18,6,45,416.5,72.5,2.25,15.5,176.5,53.34,41.78
2016,8,18,7,0,479.0,84.0,2.3,16.0,224.0,60.91,48.52
2016,8,18,7,15,269.0,118.0,2.3,16.0,199.5,88.52,72.78
2016,8,18,7,30,59.0,152.0,2.3,16.0,175.0,123.05,102.66
2016,8,18,7,45,53.5,171.5,2.35,16.5,194.5,139.12,109.99
2016,8,18,8,0,48.0,191.0,2.4,17.0,214.0,159.15,124.64
2016,8,18,8,15,63.5,217.0,2.4,17.0,251.5,185.81,144.7
2016,8,18,8,30,79.0,243.0,2.4,17.0,289.0,214.53,166.59
2016,8,18,8,45,67.0,258.0,2.4,17.5,299.0,230.97,179.61
2016,8,18,9,0,55.0,273.0,2.4,18.0,309.0,246.08,191.44
2016,8,18,9,15,172.5,296.5,2.4,18.0,419.5,303.4,233.72
2016,8,18,9,30,290.0,320.0,2.4,18.0,530.0,373.44,286.61
2016,8,18,9,45,265.0,343.5,2.4,18.5,542.5,400.05,307.36
2016,8,18,10,0,240.0,367.0,2.4,19.0,555.0,430.1,330.05
2016,8,18,10,15,190.0,385.5,2.45,19.0,538.0,434.22,333.41
2016,8,18,10,30,140.0,404.0,2.5,19.0,521.0,433.77,332.91
2016,8,18,10,45,417.0,318.0,2.6,19.5,679.0,539.09,414.83
2016,8,18,11,0,694.0,232.0,2.7,20.0,837.0,670.35,513.78
2016,8,18,11,15,699.0,233.5,2.75,20.0,852.0,706.74,540.13
2016,8,18,11,30,704.0,235.0,2.8,20.0,867.0,741.96,565.92
2016,8,18,11,45,709.5,234.0,2.9,20.0,875.0,773.95,589.48
2016,8,18,12,0,715.0,233.0,3.0,20.0,883.0,804.39,611.77
2016,8,18,12,15,715.0,233.0,3.0,20.0,882.5,829.45,629.5
2016,8,18,12,30,715.0,233.0,3.0,20.0,882.0,852.35,645.65
2016,8,18,12,45,710.0,233.5,3.05,20.0,873.0,869.03,657.71
2016,8,18,13,0,705.0,234.0,3.1,20.0,864.0,883.12,667.97
2016,8,18,13,15,700.0,232.0,3.15,20.0,848.5,892.07,674.75
2016,8,18,13,30,695.0,230.0,3.2,20.0,833.0,898.28,679.82
2016,8,18,13,45,691.0,225.0,3.25,20.0,810.5,899.6,681.68
2016,8,18,14,0,687.0,220.0,3.3,20.0,788.0,898.11,681.79
2016,8,18,14,15,527.0,275.0,3.35,20.0,701.5,805.91,615.39
2016,8,18,14,30,367.0,330.0,3.4,20.0,615.0,705.23,541.36
2016,8,18,14,45,317.5,325.0,3.5,20.0,563.0,655.76,506.51
2016,8,18,15,0,268.0,320.0,3.6,20.0,511.0,605.85,470.41
2016,8,18,15,15,292.0,294.0,3.6,19.5,491.0,599.28,468.85
2016,8,18,15,30,316.0,268.0,3.6,19.0,471.0,590.37,465.34
2016,8,18,15,45,264.5,254.5,3.6,19.0,415.5,527.34,418.11
2016,8,18,16,0,213.0,241.0,3.6,19.0,360.0,451.82,360.88
2016,8,18,16,15,168.5,219.5,3.55,18.5,308.0,388.07,312.28
2016,8,18,16,30,124.0,198.0,3.5,18.0,256.0,325.98,263.79
2016,8,18,16,45,82.5,170.0,3.45,18.0,207.0,247.93,201.13
2016,8,18,17,0,41.0,142.0,3.4,18.0,158.0,184.44,148.91
2016,8,18,17,15,29.5,121.0,3.3,17.5,131.5,153.3,123.52
2016,8,18,17,30,18.0,100.0,3.2,17.0,105.0,114.58,91.24
2016,8,18,17,45,119.0,82.5,3.15,16.5,104.5,176.33,144.16
2016,8,18,18,0,220.0,65.0,3.1,16.0,104.0,220.71,179.53
2016,8,18,18,15,150.5,44.0,3.0,16.0,66.5,149.54,116.44
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,78.65,42.88
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,28.49,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,11.0,2.7,14.5,14.0,10.48,0.0
2016,8,19,6,0,64.0,22.0,2.9,15.0,28.0,18.43,8.52
2016,8,19,6,15,114.0,45.0,2.95,15.0,63.5,36.42,25.87
2016,8,19,6,30,164.0,68.0,3.0,15.0,99.0,53.66,41.69
2016,8,19,6,45,213.5,90.0,3.05,15.5,144.0,69.53,56.03
2016,8,19,7,0,263.0,112.0,3.1,16.0,189.0,84.8,69.54
2016,8,19,7,15,131.5,99.0,2.95,16.0,137.5,80.82,66.02
2016,8,19,7,30,0.0,86.0,2.8,16.0,86.0,78.94,64.24
2016,8,19,7,45,0.0,114.0,2.7,16.5,114.0,102.68,80.67
2016,8,19,8,0,0.0,142.0,2.6,17.0,142.0,126.58,99.88
2016,8,19,8,15,1.0,155.0,2.5,17.0,156.0,138.74,109.39
2016,8,19,8,30,2.0,168.0,2.4,17.0,170.0,151.02,118.92
2016,8,19,8,45,93.0,231.0,2.3,17.5,291.5,216.93,167.72
2016,8,19,9,0,184.0,294.0,2.2,18.0,413.0,290.66,222.56
2016,8,19,9,15,101.0,273.5,2.15,18.0,339.5,261.6,202.3
2016,8,19,9,30,18.0,253.0,2.1,18.0,266.0,234.13,182.26
2016,8,19,9,45,25.0,282.0,2.05,18.5,301.5,264.2,204.98
2016,8,19,10,0,32.0,311.0,2.0,19.0,337.0,288.65,222.97
2016,8,19,10,15,74.5,355.5,2.0,19.0,417.5,352.58,271.45
2016,8,19,10,30,117.0,400.0,2.0,19.0,498.0,416.87,319.49
2016,8,19,10,45,299.5,367.0,2.05,19.5,625.5,509.31,389.51
2016,8,19,11,0,482.0,334.0,2.1,20.0,753.0,617.93,469.91
2016,8,19,11,15,546.0,312.0,2.15,20.0,794.0,668.24,506.96
2016,8,19,11,30,610.0,290.0,2.2,20.0,835.0,720.28,545.35
2016,8,19,11,45,610.0,292.5,2.25,20.0,842.0,748.64,565.57
2016,8,19,12,0,610.0,295.0,2.3,20.0,849.0,775.48,584.74
2016,8,19,12,15,610.0,295.0,2.35,20.0,848.5,798.37,601.12
2016,8,19,12,30,610.0,295.0,2.4,20.0,848.0,819.4,616.18
2016,8,19,12,45,608.0,293.0,2.45,20.0,840.0,834.8,627.39
2016,8,19,13,0,606.0,291.0,2.5,20.0,832.0,847.95,637.13
2016,8,19,13,15,600.5,288.5,2.55,20.0,816.0,855.08,642.79
2016,8,19,13,30,595.0,286.0,2.6,20.0,800.0,858.36,645.97
2016,8,19,13,45,590.0,280.0,2.7,20.0,778.5,857.13,646.62
2016,8,19,14,0,585.0,274.0,2.8,20.0,757.0,853.42,645.66
2016,8,19,14,15,574.0,268.5,2.8,20.0,727.5,842.18,638.79
2016,8,19,14,30,563.0,263.0,2.8,20.0,698.0,828.62,630.42
2016,8,19,14,45,553.0,253.5,2.85,20.0,663.5,809.46,618.66
2016,8,19,15,0,543.0,244.0,2.9,20.0,629.0,788.14,605.38
2016,8,19,15,15,465.0,246.0,2.9,19.5,562.0,715.61,554.76
2016,8,19,15,30,387.0,248.0,2.9,19.0,495.0,630.2,494.09
2016,8,19,15,45,269.5,245.5,2.9,19.0,411.5,520.74,411.66
