Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,0,152.0,243.0,2.9,19.0,328.0,402.04,319.77
2016,8,19,16,15,281.0,209.5,2.95,18.5,347.5,482.11,387.33
2016,8,19,16,30,410.0,176.0,3.0,18.0,367.0,552.95,446.04
2016,8,19,16,45,375.0,160.0,3.1,18.0,319.0,484.03,393.66
2016,8,19,17,0,340.0,144.0,3.2,18.0,271.0,429.49,351.58
2016,8,19,17,15,298.0,125.0,3.2,17.5,223.5,367.74,302.84
2016,8,19,17,30,256.0,106.0,3.2,17.0,176.0,308.35,254.44
2016,8,19,17,45,205.5,83.5,3.25,17.0,132.0,241.39,197.9
2016,8,19,18,0,155.0,61.0,3.3,17.0,88.0,177.53,142.74
2016,8,19,18,15,104.0,38.5,3.25,16.5,54.0,116.11,88.76
2016,8,19,18,30,53.0,16.0,3.2,16.0,20.0,52.07,23.08
2016,8,19,18,45,26.5,8.0,3.2,16.0,10.0,19.01,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,31.5,10.5,2.1,14.5,13.0,10.01,0.0
2016,8,20,6,0,63.0,21.0,2.2,15.0,26.0,17.62,7.62
2016,8,20,6,15,113.0,44.0,2.2,15.0,61.5,35.66,25.17
2016,8,20,6,30,163.0,67.0,2.2,15.0,97.0,52.93,41.02
2016,8,20,6,45,212.5,89.0,2.2,15.5,142.0,68.83,55.39
2016,8,20,7,0,262.0,111.0,2.2,16.0,187.0,84.12,68.92
2016,8,20,7,15,131.0,99.0,2.15,16.0,137.0,80.79,65.98
2016,8,20,7,30,0.0,87.0,2.1,16.0,87.0,79.74,64.93
2016,8,20,7,45,0.0,104.5,2.1,16.5,104.5,94.93,74.21
2016,8,20,8,0,0.0,122.0,2.1,17.0,122.0,110.36,86.53
2016,8,20,8,15,0.0,142.5,2.05,17.0,143.0,128.36,100.95
2016,8,20,8,30,0.0,163.0,2.0,17.0,164.0,146.49,115.29
2016,8,20,8,45,4.5,183.5,2.0,17.5,187.0,165.77,130.02
2016,8,20,9,0,9.0,204.0,2.0,18.0,210.0,185.67,145.11
2016,8,20,9,15,9.5,212.5,2.0,18.0,219.5,194.74,151.92
2016,8,20,9,30,10.0,221.0,2.0,18.0,229.0,203.81,158.76
2016,8,20,9,45,12.0,237.5,2.05,18.5,247.0,220.45,171.21
2016,8,20,10,0,14.0,254.0,2.1,19.0,265.0,237.4,183.79
2016,8,20,10,15,20.5,287.0,2.15,19.0,304.0,271.44,209.82
2016,8,20,10,30,27.0,320.0,2.2,19.0,343.0,301.66,232.69
2016,8,20,10,45,51.0,362.0,2.25,19.5,406.5,356.52,273.8
2016,8,20,11,0,75.0,404.0,2.3,20.0,470.0,414.2,316.27
2016,8,20,11,15,86.0,417.5,2.4,20.0,493.5,440.46,335.71
2016,8,20,11,30,97.0,431.0,2.5,20.0,517.0,467.66,355.96
2016,8,20,11,45,96.5,434.5,2.65,20.0,521.0,477.73,363.54
2016,8,20,12,0,96.0,438.0,2.8,20.0,525.0,487.56,371.06
2016,8,20,12,15,110.5,442.0,2.85,20.0,542.0,510.1,388.09
2016,8,20,12,30,125.0,446.0,2.9,20.0,559.0,538.07,408.94
2016,8,20,12,45,416.5,335.0,3.0,20.0,706.0,705.94,538.78
2016,8,20,13,0,708.0,224.0,3.1,20.0,853.0,873.45,662.85
2016,8,20,13,15,461.0,322.0,3.1,20.0,729.0,759.2,576.5
2016,8,20,13,30,214.0,420.0,3.1,20.0,605.0,623.43,473.93
2016,8,20,13,45,195.0,409.0,3.15,20.0,574.5,600.97,458.87
2016,8,20,14,0,176.0,398.0,3.2,20.0,544.0,577.29,442.12
2016,8,20,14,15,200.0,380.0,3.2,19.5,539.0,585.41,450.65
2016,8,20,14,30,224.0,362.0,3.2,19.0,534.0,592.36,458.25
2016,8,20,14,45,185.0,345.5,3.2,19.0,483.0,541.05,420.34
2016,8,20,15,0,146.0,329.0,3.2,19.0,432.0,489.39,381.93
2016,8,20,15,15,119.0,304.5,3.2,19.0,385.0,439.58,344.85
2016,8,20,15,30,92.0,280.0,3.2,19.0,338.0,376.17,296.85
2016,8,20,15,45,78.0,255.0,3.2,19.0,301.5,337.31,267.49
2016,8,20,16,0,64.0,230.0,3.2,19.0,265.0,298.46,237.63
2016,8,20,16,15,59.0,207.0,3.25,18.5,237.0,269.59,216.01
2016,8,20,16,30,54.0,184.0,3.3,18.0,209.0,240.56,193.83
2016,8,20,16,45,263.0,150.0,3.35,18.0,249.5,385.27,316.09
2016,8,20,17,0,472.0,116.0,3.4,18.0,290.0,502.85,412.49
2016,8,20,17,15,423.5,103.5,3.4,17.5,241.0,438.7,361.39
2016,8,20,17,30,375.0,91.0,3.4,17.0,192.0,377.22,311.5
2016,8,20,17,45,312.5,75.0,3.4,17.0,146.5,305.87,251.2
2016,8,20,18,0,250.0,59.0,3.4,17.0,101.0,239.3,193.21
2016,8,20,18,15,171.5,39.5,3.3,16.5,64.0,164.72,126.94
2016,8,20,18,30,93.0,20.0,3.2,16.0,27.0,87.18,34.23
2016,8,20,18,45,46.5,10.0,3.15,16.0,13.5,29.36,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,12.0,2.8,14.5,15.5,11.44,0.0
2016,8,21,6,0,87.0,24.0,3.0,15.0,31.0,20.0,9.01
2016,8,21,6,15,151.5,45.0,3.0,15.0,68.5,36.44,25.77
2016,8,21,6,30,216.0,66.0,3.0,15.0,106.0,52.28,40.41
2016,8,21,6,45,272.0,84.5,3.05,15.5,151.0,65.78,52.69
2016,8,21,7,0,328.0,103.0,3.1,16.0,196.0,74.6,60.56
2016,8,21,7,15,164.0,108.0,3.05,16.0,154.5,81.4,66.55
2016,8,21,7,30,0.0,113.0,3.0,16.0,113.0,100.56,83.18
2016,8,21,7,45,2.0,133.5,2.95,16.5,135.0,117.81,97.72
2016,8,21,8,0,4.0,154.0,2.9,17.0,157.0,136.07,107.57
2016,8,21,8,15,7.5,171.5,2.85,17.0,176.0,152.52,120.41
2016,8,21,8,30,11.0,189.0,2.8,17.0,195.0,169.43,133.53
2016,8,21,8,45,34.5,230.5,2.75,17.5,252.5,202.63,158.59
2016,8,21,9,0,58.0,272.0,2.7,18.0,310.0,245.42,191.13
2016,8,21,9,15,76.0,299.0,2.7,18.0,351.5,278.58,216.53
2016,8,21,9,30,94.0,326.0,2.7,18.0,393.0,313.98,243.68
2016,8,21,9,45,211.5,334.5,2.7,18.5,495.5,374.33,288.84
2016,8,21,10,0,329.0,343.0,2.7,19.0,598.0,446.84,343.44
2016,8,21,10,15,497.0,285.0,2.75,19.0,687.5,504.72,388.73
2016,8,21,10,30,665.0,227.0,2.8,19.0,777.0,578.47,446.26
2016,8,21,10,45,572.0,279.5,2.85,19.0,762.0,600.24,462.08
2016,8,21,11,0,479.0,332.0,2.9,19.0,747.0,612.6,470.44
2016,8,21,11,15,587.0,283.0,2.95,19.0,800.0,668.5,513.92
2016,8,21,11,30,695.0,234.0,3.0,19.0,853.0,730.93,561.48
2016,8,21,11,45,700.0,233.5,3.1,19.5,861.0,762.64,583.73
2016,8,21,12,0,705.0,233.0,3.2,20.0,869.0,792.8,604.8
2016,8,21,12,15,705.0,233.0,3.3,19.5,868.5,817.54,624.18
2016,8,21,12,30,705.0,233.0,3.4,19.0,868.0,840.14,642.08
2016,8,21,12,45,535.5,313.5,3.5,19.0,793.5,788.74,602.27
2016,8,21,13,0,366.0,394.0,3.6,19.0,719.0,724.97,553.35
2016,8,21,13,15,273.5,408.0,3.65,19.0,648.0,666.11,509.77
2016,8,21,13,30,181.0,422.0,3.7,19.0,577.0,594.77,456.35
2016,8,21,13,45,123.5,396.0,3.8,19.0,500.5,520.72,401.54
2016,8,21,14,0,66.0,370.0,3.9,19.0,424.0,433.32,335.55
2016,8,21,14,15,82.5,363.5,3.9,19.0,428.5,445.45,346.18
2016,8,21,14,30,99.0,357.0,3.9,19.0,433.0,457.36,356.33
2016,8,21,14,45,102.0,339.5,3.95,19.0,415.0,444.2,347.34
2016,8,21,15,0,105.0,322.0,4.0,19.0,397.0,430.46,337.99
2016,8,21,15,15,101.5,303.0,4.0,18.5,371.5,408.54,322.7
2016,8,21,15,30,98.0,284.0,4.0,18.0,346.0,386.22,306.97
2016,8,21,15,45,77.5,254.5,4.05,18.0,301.5,336.4,268.51
2016,8,21,16,0,57.0,225.0,4.1,18.0,257.0,286.74,229.65
2016,8,21,16,15,44.0,199.0,4.1,17.5,222.5,247.8,199.36
2016,8,21,16,30,31.0,173.0,4.1,17.0,188.0,209.07,168.66
2016,8,21,16,45,15.5,142.5,4.15,17.0,150.0,153.73,123.37
2016,8,21,17,0,0.0,112.0,4.2,17.0,112.0,110.28,87.18
2016,8,21,17,15,186.0,100.5,4.15,16.5,150.0,257.1,214.02
2016,8,21,17,30,372.0,89.0,4.1,16.0,188.0,371.76,309.45
2016,8,21,17,45,307.5,73.5,4.1,16.0,143.0,300.14,247.68
2016,8,21,18,0,243.0,58.0,4.1,16.0,98.0,233.57,189.12
2016,8,21,18,15,164.0,38.5,4.0,15.5,61.5,159.41,122.35
2016,8,21,18,30,85.0,19.0,3.9,15.0,25.0,80.63,21.01
2016,8,21,18,45,42.5,9.5,3.8,15.0,12.5,27.04,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,46.5,12.5,3.4,14.5,16.5,11.91,0.0
2016,8,22,6,0,93.0,25.0,3.5,15.0,33.0,20.77,9.09
2016,8,22,6,15,164.0,45.5,3.4,15.0,70.5,36.81,26.01
2016,8,22,6,30,235.0,66.0,3.3,15.0,108.0,52.3,40.39
2016,8,22,6,45,120.5,81.5,3.25,15.5,103.5,66.62,53.41
2016,8,22,7,0,6.0,97.0,3.2,16.0,99.0,85.09,69.78
2016,8,22,7,15,14.5,117.5,3.1,16.0,123.0,102.27,84.84
2016,8,22,7,30,23.0,138.0,3.0,16.0,147.0,119.3,99.49
2016,8,22,7,45,21.5,154.5,2.95,16.5,164.0,133.5,111.25
2016,8,22,8,0,20.0,171.0,2.9,17.0,181.0,149.89,118.35
2016,8,22,8,15,23.0,190.5,2.8,17.0,203.0,168.96,133.08
2016,8,22,8,30,26.0,210.0,2.7,17.0,225.0,188.45,148.18
2016,8,22,8,45,65.5,249.0,2.65,17.5,290.0,222.93,173.53
2016,8,22,9,0,105.0,288.0,2.6,18.0,355.0,269.94,208.89
2016,8,22,9,15,161.5,308.5,2.6,18.0,419.5,306.75,236.52
2016,8,22,9,30,218.0,329.0,2.6,18.0,484.0,356.76,274.81
2016,8,22,9,45,248.5,341.5,2.65,18.5,527.5,389.09,299.55
2016,8,22,10,0,279.0,354.0,2.7,19.0,571.0,430.87,331.33
2016,8,22,10,15,297.0,364.5,2.75,19.0,603.0,467.22,359.35
2016,8,22,10,30,315.0,375.0,2.8,19.0,635.0,504.98,388.17
2016,8,22,10,45,265.0,398.0,2.9,19.0,620.5,512.54,393.71
2016,8,22,11,0,215.0,421.0,3.0,19.0,606.0,518.48,397.7
2016,8,22,11,15,200.5,430.5,3.1,19.0,605.5,530.19,406.41
2016,8,22,11,30,186.0,440.0,3.2,19.0,605.0,540.57,414.0
2016,8,22,11,45,229.0,436.5,3.3,19.5,641.5,582.17,444.9
2016,8,22,12,0,272.0,433.0,3.4,20.0,678.0,627.83,478.3
2016,8,22,12,15,244.0,438.0,3.5,20.0,657.5,623.51,474.78
2016,8,22,12,30,216.0,443.0,3.6,20.0,637.0,612.44,466.66
2016,8,22,12,45,299.5,413.0,3.7,20.0,679.5,672.25,512.84
2016,8,22,13,0,383.0,383.0,3.8,20.0,722.0,728.6,555.96
2016,8,22,13,15,249.0,399.0,3.9,20.0,618.0,634.38,485.31
2016,8,22,13,30,115.0,415.0,4.0,20.0,514.0,526.69,403.72
2016,8,22,13,45,95.0,395.0,4.1,20.0,475.0,482.55,371.73
2016,8,22,14,0,75.0,375.0,4.2,20.0,436.0,447.0,345.39
2016,8,22,14,15,85.0,364.5,4.25,19.5,431.0,448.85,348.62
2016,8,22,14,30,95.0,354.0,4.3,19.0,426.0,450.34,351.54
2016,8,22,14,45,92.5,335.0,4.4,19.0,402.5,430.42,337.32
2016,8,22,15,0,90.0,316.0,4.5,19.0,379.0,409.97,322.68
2016,8,22,15,15,91.0,296.0,4.5,18.5,356.5,391.09,309.73
2016,8,22,15,30,92.0,276.0,4.5,18.0,334.0,371.66,296.23
2016,8,22,15,45,72.5,248.5,4.55,18.0,292.0,325.13,260.09
2016,8,22,16,0,53.0,221.0,4.6,18.0,250.0,278.78,223.63
2016,8,22,16,15,32.5,189.5,4.5,17.5,207.0,227.2,182.65
2016,8,22,16,30,12.0,158.0,4.4,17.0,164.0,166.17,133.13
2016,8,22,16,45,6.0,131.0,4.3,17.0,134.0,133.77,106.66
2016,8,22,17,0,0.0,104.0,4.2,17.0,104.0,101.51,79.91
2016,8,22,17,15,147.5,101.0,4.05,16.5,139.5,219.7,182.38
2016,8,22,17,30,295.0,98.0,3.9,16.0,175.0,321.43,267.34
2016,8,22,17,45,240.0,78.0,3.75,16.0,131.5,253.95,208.98
2016,8,22,18,0,185.0,58.0,3.6,16.0,88.0,190.31,153.14
2016,8,22,18,15,120.0,37.0,3.45,16.0,53.5,123.51,92.72
2016,8,22,18,30,55.0,16.0,3.3,16.0,19.0,52.18,2.05
2016,8,22,18,45,27.5,8.0,3.15,16.0,9.5,19.18,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,58.5,12.5,2.8,15.5,17.0,11.91,0.0
2016,8,23,6,0,117.0,25.0,2.9,16.0,34.0,19.55,7.63
2016,8,23,6,15,199.5,43.0,2.85,16.0,73.0,33.16,22.73
2016,8,23,6,30,282.0,61.0,2.8,16.0,112.0,46.21,34.88
2016,8,23,6,45,345.5,75.5,2.75,16.5,158.0,55.92,43.79
2016,8,23,7,0,409.0,90.0,2.7,17.0,204.0,65.18,52.05
2016,8,23,7,15,207.0,108.5,2.55,17.0,167.0,81.93,66.76
2016,8,23,7,30,5.0,127.0,2.4,17.0,130.0,111.06,91.97
2016,8,23,7,45,30.5,158.0,2.3,17.5,172.5,128.56,106.54
2016,8,23,8,0,56.0,189.0,2.2,18.0,215.0,156.67,122.14
2016,8,23,8,15,47.0,204.5,2.15,18.0,228.0,173.7,135.2
2016,8,23,8,30,38.0,220.0,2.1,18.0,241.0,189.68,147.88
2016,8,23,8,45,134.5,252.0,2.05,18.5,336.5,232.95,177.94
2016,8,23,9,0,231.0,284.0,2.0,19.0,432.0,294.29,222.83
2016,8,23,9,15,268.0,297.0,2.0,19.0,480.0,325.79,247.31
2016,8,23,9,30,305.0,310.0,2.0,19.0,528.0,368.23,280.46
2016,8,23,9,45,494.5,254.0,2.05,19.0,627.0,419.88,319.96
2016,8,23,10,0,684.0,198.0,2.1,19.0,726.0,491.39,375.62
2016,8,23,10,15,694.5,201.5,2.1,19.0,755.0,535.78,410.73
2016,8,23,10,30,705.0,205.0,2.1,19.0,784.0,580.11,445.12
2016,8,23,10,45,714.5,206.0,2.15,19.5,807.0,621.42,475.93
2016,8,23,11,0,724.0,207.0,2.2,20.0,830.0,662.14,505.63
2016,8,23,11,15,729.0,208.5,2.25,20.0,845.0,699.41,533.21
2016,8,23,11,30,734.0,210.0,2.3,20.0,860.0,735.38,559.48
2016,8,23,11,45,738.0,210.0,2.35,20.0,867.5,767.73,582.93
2016,8,23,12,0,742.0,210.0,2.4,20.0,875.0,798.35,604.94
2016,8,23,12,15,742.0,210.0,2.45,20.0,874.5,823.75,623.15
2016,8,23,12,30,742.0,210.0,2.5,20.0,874.0,846.88,639.27
2016,8,23,12,45,753.0,201.0,2.55,20.5,869.0,868.3,653.04
2016,8,23,13,0,764.0,192.0,2.6,21.0,864.0,883.45,662.57
2016,8,23,13,15,759.0,190.5,2.65,20.5,848.0,896.93,673.68
2016,8,23,13,30,754.0,189.0,2.7,20.0,832.0,903.65,680.39
2016,8,23,13,45,749.0,185.0,2.8,20.0,809.0,904.82,682.61
2016,8,23,14,0,744.0,181.0,2.9,20.0,786.0,903.03,682.98
2016,8,23,14,15,481.5,268.5,2.95,20.0,654.5,751.3,574.63
2016,8,23,14,30,219.0,356.0,3.0,20.0,523.0,580.19,446.26
2016,8,23,14,45,219.0,337.0,3.15,20.0,497.0,562.29,435.68
2016,8,23,15,0,219.0,318.0,3.3,20.0,471.0,543.25,423.27
2016,8,23,15,15,212.5,300.5,3.4,19.5,441.0,519.0,407.29
2016,8,23,15,30,206.0,283.0,3.5,19.0,411.0,494.0,390.54
2016,8,23,15,45,164.5,261.5,3.65,19.0,359.0,433.4,344.68
2016,8,23,16,0,123.0,240.0,3.8,19.0,307.0,373.75,298.73
2016,8,23,16,15,124.5,214.0,3.85,18.5,276.0,344.95,278.04
2016,8,23,16,30,126.0,188.0,3.9,18.0,245.0,315.22,256.07
2016,8,23,16,45,71.5,157.5,4.0,18.0,189.0,224.79,182.54
2016,8,23,17,0,17.0,127.0,4.1,18.0,133.0,140.39,112.24
2016,8,23,17,15,205.5,105.0,4.05,17.5,159.0,275.91,228.68
2016,8,23,17,30,394.0,83.0,4.0,17.0,185.0,376.17,311.72
2016,8,23,17,45,327.5,68.0,4.0,17.0,139.5,303.36,248.98
2016,8,23,18,0,261.0,53.0,4.0,17.0,94.0,235.8,189.47
2016,8,23,18,15,173.0,35.0,3.85,16.5,57.5,158.83,118.85
2016,8,23,18,30,85.0,17.0,3.7,16.0,21.0,75.17,0.0
2016,8,23,18,45,42.5,8.5,3.6,16.0,10.5,25.82,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,73.5,12.5,2.4,14.5,18.0,11.91,0.0
2016,8,24,6,0,147.0,25.0,2.5,15.0,36.0,19.62,7.07
2016,8,24,6,15,239.0,41.5,2.5,15.0,76.0,32.07,21.83
2016,8,24,6,30,331.0,58.0,2.5,15.0,116.0,43.99,33.06
2016,8,24,6,45,398.5,70.5,2.5,15.5,164.0,52.27,40.74
2016,8,24,7,0,466.0,83.0,2.5,16.0,212.0,60.16,47.83
2016,8,24,7,15,233.0,78.0,2.45,16.0,142.5,54.11,42.51
2016,8,24,7,30,0.0,73.0,2.4,16.0,73.0,67.84,54.54
2016,8,24,7,45,0.0,96.5,2.35,16.5,96.5,88.16,72.02
2016,8,24,8,0,0.0,120.0,2.3,17.0,120.0,108.51,85.09
2016,8,24,8,15,3.5,150.0,2.3,17.0,152.5,134.62,106.01
2016,8,24,8,30,7.0,180.0,2.3,17.0,185.0,161.22,127.05
2016,8,24,8,45,26.5,220.5,2.3,17.5,238.0,192.84,150.99
2016,8,24,9,0,46.0,261.0,2.3,18.0,291.0,233.19,181.71
2016,8,24,9,15,104.0,295.5,2.35,18.0,368.0,284.21,220.14
2016,8,24,9,30,162.0,330.0,2.4,18.0,445.0,335.24,258.86
2016,8,24,9,45,153.0,348.0,2.45,18.0,461.5,358.16,276.88
2016,8,24,10,0,144.0,366.0,2.5,18.0,478.0,380.28,294.06
2016,8,24,10,15,170.0,381.0,2.55,18.0,517.5,417.62,322.62
2016,8,24,10,30,196.0,396.0,2.6,18.0,557.0,457.38,352.8
2016,8,24,10,45,198.5,407.5,2.7,18.5,574.5,482.06,370.77
2016,8,24,11,0,201.0,419.0,2.8,19.0,592.0,506.79,388.63
2016,8,24,11,15,180.0,428.0,2.9,19.0,585.0,513.07,393.13
2016,8,24,11,30,159.0,437.0,3.0,19.0,578.0,517.55,396.27
2016,8,24,11,45,306.0,397.0,3.1,19.0,670.0,605.39,464.42
2016,8,24,12,0,453.0,357.0,3.2,19.0,762.0,703.0,538.18
2016,8,24,12,15,291.5,399.0,3.3,19.0,660.0,625.23,478.61
2016,8,24,12,30,130.0,441.0,3.4,19.0,558.0,536.89,410.65
2016,8,24,12,45,209.5,428.0,3.5,19.5,613.5,601.56,460.32
2016,8,24,13,0,289.0,415.0,3.6,20.0,669.0,675.48,515.1
2016,8,24,13,15,356.0,380.0,3.7,19.5,687.0,711.06,544.2
2016,8,24,13,30,423.0,345.0,3.8,19.0,705.0,754.55,579.09
2016,8,24,13,45,268.5,365.5,3.9,19.0,592.0,632.83,488.15
2016,8,24,14,0,114.0,386.0,4.0,19.0,479.0,506.18,391.4
2016,8,24,14,15,119.5,371.5,4.1,19.0,465.5,500.43,388.74
2016,8,24,14,30,125.0,357.0,4.2,19.0,452.0,493.93,385.03
2016,8,24,14,45,125.0,338.0,4.3,19.0,429.5,476.63,373.14
2016,8,24,15,0,125.0,319.0,4.4,19.0,407.0,458.51,360.65
2016,8,24,15,15,102.5,294.0,4.4,18.5,363.0,399.22,316.29
2016,8,24,15,30,80.0,269.0,4.4,18.0,319.0,353.09,281.35
2016,8,24,15,45,61.0,241.0,4.45,18.0,277.0,306.66,245.22
2016,8,24,16,0,42.0,213.0,4.5,18.0,235.0,260.42,208.69
2016,8,24,16,15,35.0,190.0,4.5,17.5,207.0,230.3,185.37
2016,8,24,16,30,28.0,167.0,4.5,17.0,179.0,200.19,161.62
2016,8,24,16,45,22.0,146.5,4.5,17.0,155.5,163.93,132.15
2016,8,24,17,0,16.0,126.0,4.5,17.0,132.0,138.79,111.46
2016,8,24,17,15,225.0,102.5,4.45,16.5,160.0,285.48,238.01
2016,8,24,17,30,434.0,79.0,4.4,16.0,188.0,395.37,329.18
2016,8,24,17,45,359.0,65.5,4.35,16.0,141.5,317.94,261.98
2016,8,24,18,0,284.0,52.0,4.3,16.0,95.0,246.62,198.66
2016,8,24,18,15,186.5,34.5,4.2,15.5,58.0,165.07,122.28
2016,8,24,18,30,89.0,17.0,4.1,15.0,21.0,76.05,0.0
2016,8,24,18,45,44.5,8.5,4.05,15.0,10.5,26.51,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.0,2.9,14.5,19.0,11.44,0.0
2016,8,25,6,0,199.0,24.0,3.0,15.0,38.0,19.44,6.16
2016,8,25,6,15,303.5,36.5,2.95,15.0,79.0,28.78,18.94
2016,8,25,6,30,408.0,49.0,2.9,15.0,120.0,37.58,27.41
2016,8,25,6,45,482.0,57.5,2.85,15.5,169.0,42.32,31.93
2016,8,25,7,0,556.0,66.0,2.8,16.0,218.0,46.84,36.05
2016,8,25,7,15,278.0,61.0,2.75,16.0,137.0,42.26,32.02
2016,8,25,7,30,0.0,56.0,2.7,16.0,56.0,52.06,40.64
2016,8,25,7,45,0.0,73.0,2.65,16.5,73.0,67.93,54.37
2016,8,25,8,0,0.0,90.0,2.6,17.0,90.0,83.3,64.27
2016,8,25,8,15,0.0,105.5,2.6,17.0,105.5,97.09,75.43
2016,8,25,8,30,0.0,121.0,2.6,17.0,121.0,110.93,86.53
2016,8,25,8,45,0.5,146.0,2.6,17.0,146.5,133.09,104.28
2016,8,25,9,0,1.0,171.0,2.6,17.0,172.0,155.37,121.94
2016,8,25,9,15,3.5,184.5,2.65,17.0,187.0,168.65,132.21
2016,8,25,9,30,6.0,198.0,2.7,17.0,202.0,182.25,142.74
2016,8,25,9,45,11.0,229.5,2.75,17.5,238.0,212.83,166.37
2016,8,25,10,0,16.0,261.0,2.8,18.0,274.0,244.09,190.24
2016,8,25,10,15,16.5,270.5,2.85,18.0,284.5,254.6,198.15
2016,8,25,10,30,17.0,280.0,2.9,18.0,295.0,265.16,206.16
2016,8,25,10,45,45.5,338.5,2.95,18.5,378.0,332.38,257.6
2016,8,25,11,0,74.0,397.0,3.0,19.0,461.0,406.71,313.3
2016,8,25,11,15,77.5,406.5,3.0,19.0,474.0,424.07,325.98
2016,8,25,11,30,81.0,416.0,3.0,19.0,487.0,441.7,339.08
2016,8,25,11,45,83.0,417.5,3.0,19.0,491.0,451.13,346.08
2016,8,25,12,0,85.0,419.0,3.0,19.0,495.0,460.46,353.07
2016,8,25,12,15,160.0,427.5,3.0,19.0,570.0,540.06,413.71
2016,8,25,12,30,235.0,436.0,3.0,19.0,645.0,620.78,473.88
2016,8,25,12,45,291.5,418.0,3.05,19.0,675.0,668.68,509.81
2016,8,25,13,0,348.0,400.0,3.1,19.0,705.0,712.4,542.87
2016,8,25,13,15,357.5,383.5,3.15,19.0,692.0,715.28,545.88
2016,8,25,13,30,367.0,367.0,3.2,19.0,679.0,716.56,548.11
2016,8,25,13,45,616.5,245.5,3.3,19.0,750.5,841.9,645.31
2016,8,25,14,0,866.0,124.0,3.4,19.0,822.0,940.2,715.41
2016,8,25,14,15,646.5,209.5,3.5,19.0,719.5,843.94,649.28
2016,8,25,14,30,427.0,295.0,3.6,19.0,617.0,729.52,563.93
2016,8,25,14,45,327.5,304.5,3.7,19.0,544.0,638.15,497.35
2016,8,25,15,0,228.0,314.0,3.8,19.0,471.0,546.25,428.35
2016,8,25,15,15,120.5,261.0,3.85,18.5,343.5,390.95,309.91
2016,8,25,15,30,13.0,208.0,3.9,18.0,216.0,214.13,169.12
2016,8,25,15,45,7.5,186.0,3.95,18.0,190.5,187.62,148.49
2016,8,25,16,0,2.0,164.0,4.0,18.0,165.0,161.18,127.39
2016,8,25,16,15,1.0,140.0,4.0,17.5,140.5,136.39,107.79
2016,8,25,16,30,0.0,116.0,4.0,17.0,116.0,111.52,87.81
2016,8,25,16,45,0.0,101.0,4.0,17.0,101.0,96.92,75.94
2016,8,25,17,0,0.0,86.0,4.0,17.0,86.0,82.25,63.85
2016,8,25,17,15,265.5,75.0,3.9,16.5,141.0,289.47,242.16
2016,8,25,17,30,531.0,64.0,3.8,16.0,196.0,440.77,365.82
2016,8,25,17,45,454.0,54.0,3.75,16.0,147.5,361.3,296.78
2016,8,25,18,0,377.0,44.0,3.7,16.0,99.0,287.39,230.9
2016,8,25,18,15,257.0,30.0,3.55,15.5,60.5,194.62,141.81
2016,8,25,18,30,137.0,16.0,3.4,15.0,22.0,96.7,0.0
2016,8,25,18,45,68.5,8.0,3.3,15.0,11.0,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,11.5,2.9,15.5,18.5,10.96,0.0
2016,8,26,6,0,201.0,23.0,3.0,16.0,37.0,18.6,4.69
2016,8,26,6,15,311.5,36.0,3.0,16.0,79.0,28.46,18.51
2016,8,26,6,30,422.0,49.0,3.0,16.0,121.0,37.76,27.42
2016,8,26,6,45,491.5,58.0,3.05,16.0,170.5,42.92,32.38
2016,8,26,7,0,561.0,67.0,3.1,16.0,220.0,47.83,36.92
2016,8,26,7,15,280.5,68.5,3.1,16.0,145.0,47.63,36.78
2016,8,26,7,30,0.0,70.0,3.1,16.0,70.0,65.13,52.18
2016,8,26,7,45,0.0,86.5,3.15,16.5,86.5,79.76,64.73
2016,8,26,8,0,0.0,103.0,3.2,17.0,103.0,94.32,73.43
2016,8,26,8,15,2.0,137.0,3.15,17.0,138.0,123.72,97.3
2016,8,26,8,30,4.0,171.0,3.1,17.0,173.0,153.28,120.95
2016,8,26,8,45,8.5,192.5,3.1,17.5,198.0,173.59,136.52
2016,8,26,9,0,13.0,214.0,3.1,18.0,223.0,194.53,152.49
2016,8,26,9,15,15.0,229.5,3.05,18.0,240.0,210.32,164.63
2016,8,26,9,30,17.0,245.0,3.0,18.0,257.0,226.37,176.95
2016,8,26,9,45,14.5,245.0,3.0,18.5,256.0,227.57,177.29
2016,8,26,10,0,12.0,245.0,3.0,19.0,255.0,228.27,177.27
2016,8,26,10,15,30.0,298.0,3.0,19.0,323.0,280.3,217.5
2016,8,26,10,30,48.0,351.0,3.0,19.0,391.0,339.27,262.46
2016,8,26,10,45,88.5,383.5,3.0,19.5,458.5,397.03,305.78
2016,8,26,11,0,129.0,416.0,3.0,20.0,526.0,456.57,349.86
2016,8,26,11,15,86.5,397.0,3.05,20.0,471.5,421.74,323.18
2016,8,26,11,30,44.0,378.0,3.1,20.0,417.0,380.45,291.61
2016,8,26,11,45,264.0,362.5,3.15,20.0,597.5,540.98,416.47
2016,8,26,12,0,484.0,347.0,3.2,20.0,778.0,716.79,547.14
2016,8,26,12,15,376.0,387.0,3.25,20.0,721.5,682.16,519.33
2016,8,26,12,30,268.0,427.0,3.3,20.0,665.0,644.42,490.07
2016,8,26,12,45,557.0,289.5,3.35,20.0,777.0,779.0,595.06
2016,8,26,13,0,846.0,152.0,3.4,20.0,889.0,911.83,691.15
2016,8,26,13,15,841.0,151.0,3.4,20.0,872.0,922.11,697.6
2016,8,26,13,30,836.0,150.0,3.4,20.0,855.0,929.27,703.03
2016,8,26,13,45,834.0,145.5,3.45,20.0,832.0,932.39,706.18
2016,8,26,14,0,832.0,141.0,3.5,20.0,809.0,932.31,707.33
2016,8,26,14,15,822.5,138.5,3.5,20.0,777.5,924.28,702.85
2016,8,26,14,30,813.0,136.0,3.5,20.0,746.0,913.16,696.44
2016,8,26,14,45,630.5,194.5,3.5,20.0,653.5,812.52,627.31
2016,8,26,15,0,448.0,253.0,3.5,20.0,561.0,703.02,546.15
2016,8,26,15,15,378.0,254.0,3.45,19.5,502.0,625.95,491.24
2016,8,26,15,30,308.0,255.0,3.4,19.0,443.0,563.37,445.3
2016,8,26,15,45,297.0,238.0,3.35,19.0,408.0,531.89,422.93
2016,8,26,16,0,286.0,221.0,3.3,19.0,373.0,499.67,399.56
2016,8,26,16,15,183.0,200.0,3.25,18.5,293.5,374.79,302.54
2016,8,26,16,30,80.0,179.0,3.2,18.0,214.0,256.1,207.13
2016,8,26,16,45,72.0,157.5,3.15,18.0,186.0,225.95,183.39
2016,8,26,17,0,64.0,136.0,3.1,18.0,158.0,195.97,159.09
2016,8,26,17,15,277.5,101.5,3.0,17.5,172.5,318.64,263.73
2016,8,26,17,30,491.0,67.0,2.9,17.0,187.0,417.14,343.54
2016,8,26,17,45,414.0,55.5,2.85,17.0,139.5,337.75,275.25
2016,8,26,18,0,337.0,44.0,2.8,17.0,92.0,264.08,210.12
2016,8,26,18,15,221.0,29.0,2.7,16.5,55.0,173.52,121.87
2016,8,26,18,30,105.0,14.0,2.6,16.0,18.0,60.7,0.0
2016,8,26,18,45,52.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,73.5,11.0,2.9,15.0,16.0,10.48,0.0
2016,8,27,6,0,147.0,22.0,3.0,15.0,32.0,17.29,2.96
2016,8,27,6,15,246.0,38.0,3.0,15.0,72.0,29.43,19.34
2016,8,27,6,30,345.0,54.0,3.0,15.0,112.0,41.08,30.4
2016,8,27,6,45,415.5,66.0,3.0,15.5,160.5,49.08,37.87
2016,8,27,7,0,486.0,78.0,3.0,16.0,209.0,57.36,45.34
2016,8,27,7,15,243.0,75.0,3.0,16.0,140.5,52.24,40.85
2016,8,27,7,30,0.0,72.0,3.0,16.0,72.0,66.91,53.74
2016,8,27,7,45,0.0,82.0,3.0,16.0,82.0,75.93,61.5
2016,8,27,8,0,0.0,92.0,3.0,16.0,92.0,84.97,65.94
2016,8,27,8,15,0.0,105.5,3.0,16.0,105.5,97.04,75.73
2016,8,27,8,30,0.0,119.0,3.0,16.0,119.0,109.16,85.47
2016,8,27,8,45,0.0,137.5,3.05,16.5,137.5,125.64,98.51
2016,8,27,9,0,0.0,156.0,3.1,17.0,156.0,142.2,111.45
2016,8,27,9,15,0.5,162.0,3.15,17.0,162.5,148.19,115.97
2016,8,27,9,30,1.0,168.0,3.2,17.0,169.0,154.21,120.53
2016,8,27,9,45,2.0,172.5,3.25,17.5,174.5,159.15,124.0
2016,8,27,10,0,3.0,177.0,3.3,18.0,180.0,164.18,127.55
2016,8,27,10,15,5.0,190.5,3.3,18.0,195.0,177.87,138.23
2016,8,27,10,30,7.0,204.0,3.3,18.0,210.0,191.82,149.1
2016,8,27,10,45,8.5,217.5,3.35,18.5,224.5,205.73,159.61
2016,8,27,11,0,10.0,231.0,3.4,19.0,239.0,219.87,170.24
2016,8,27,11,15,11.0,242.5,3.45,19.0,252.0,232.05,179.64
2016,8,27,11,30,12.0,254.0,3.5,19.0,265.0,244.39,189.16
2016,8,27,11,45,39.5,331.5,3.55,19.0,367.0,338.92,262.44
2016,8,27,12,0,67.0,409.0,3.6,19.0,469.0,436.68,336.41
2016,8,27,12,15,172.5,416.0,3.65,19.0,569.0,538.95,415.03
2016,8,27,12,30,278.0,423.0,3.7,19.0,669.0,648.56,497.35
2016,8,27,12,45,210.0,425.5,3.75,19.0,610.5,598.51,459.24
2016,8,27,13,0,142.0,428.0,3.8,19.0,552.0,549.96,422.43
2016,8,27,13,15,136.5,418.5,3.8,19.0,536.0,542.68,417.6
2016,8,27,13,30,131.0,409.0,3.8,19.0,520.0,534.47,411.93
2016,8,27,13,45,117.0,393.5,3.8,19.0,490.5,511.38,395.05
2016,8,27,14,0,103.0,378.0,3.8,19.0,461.0,475.96,369.05
2016,8,27,14,15,110.5,364.0,3.75,19.0,450.0,471.78,366.96
2016,8,27,14,30,118.0,350.0,3.7,19.0,439.0,479.52,373.62
2016,8,27,14,45,103.0,328.0,3.7,19.0,403.0,432.28,338.45
2016,8,27,15,0,88.0,306.0,3.7,19.0,367.0,397.06,312.14
2016,8,27,15,15,95.5,287.5,3.65,18.5,349.5,385.6,305.14
2016,8,27,15,30,103.0,269.0,3.6,18.0,332.0,373.46,297.48
2016,8,27,15,45,79.5,241.5,3.6,18.0,287.5,323.5,258.64
2016,8,27,16,0,56.0,214.0,3.6,18.0,243.0,273.88,219.57
2016,8,27,16,15,43.0,188.5,3.55,18.0,209.5,235.68,189.38
2016,8,27,16,30,30.0,163.0,3.5,18.0,176.0,197.7,158.89
2016,8,27,16,45,25.0,143.0,3.45,18.0,153.0,162.88,130.79
2016,8,27,17,0,20.0,123.0,3.4,18.0,130.0,139.01,111.25
2016,8,27,17,15,270.0,92.5,3.4,17.5,158.5,300.9,249.81
2016,8,27,17,30,520.0,62.0,3.4,17.0,187.0,427.77,352.86
2016,8,27,17,45,442.0,51.5,3.45,17.0,139.0,348.11,283.89
2016,8,27,18,0,364.0,41.0,3.5,17.0,91.0,274.26,217.92
2016,8,27,18,15,242.0,27.0,3.5,16.5,54.0,180.99,122.54
2016,8,27,18,30,120.0,13.0,3.5,16.0,17.0,66.08,0.0
2016,8,27,18,45,60.0,6.5,3.5,16.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,98.0,10.5,2.05,14.5,17.0,10.01,0.0
2016,8,28,6,0,196.0,21.0,2.1,15.0,34.0,16.92,1.54
2016,8,28,6,15,307.0,34.5,2.0,15.0,75.5,27.33,17.48
2016,8,28,6,30,418.0,48.0,1.9,15.0,117.0,37.15,26.96
2016,8,28,6,45,214.0,70.5,1.85,15.5,106.0,55.62,43.62
2016,8,28,7,0,10.0,93.0,1.8,16.0,95.0,81.53,66.58
2016,8,28,7,15,16.5,113.0,1.75,16.0,118.0,98.36,81.37
2016,8,28,7,30,23.0,133.0,1.7,16.0,141.0,115.05,95.75
2016,8,28,7,45,35.0,156.5,1.7,16.5,171.5,126.88,105.49
2016,8,28,8,0,47.0,180.0,1.7,17.0,202.0,148.58,116.5
2016,8,28,8,15,66.5,207.0,1.75,17.0,241.5,175.86,136.71
2016,8,28,8,30,86.0,234.0,1.8,17.0,281.0,205.69,159.16
2016,8,28,8,45,229.5,241.0,1.9,17.5,382.0,235.49,176.84
2016,8,28,9,0,373.0,248.0,2.0,18.0,483.0,295.2,219.93
2016,8,28,9,15,616.0,177.0,2.1,18.0,595.0,332.85,246.16
2016,8,28,9,30,859.0,106.0,2.2,18.0,707.0,408.42,304.84
2016,8,28,9,45,861.5,112.0,2.35,18.5,741.0,459.22,347.92
2016,8,28,10,0,864.0,118.0,2.5,19.0,775.0,509.12,389.19
2016,8,28,10,15,872.0,119.5,2.6,19.0,804.5,557.04,428.5
2016,8,28,10,30,880.0,121.0,2.7,19.0,834.0,604.13,466.26
2016,8,28,10,45,886.5,122.0,2.85,19.5,857.0,648.85,500.72
2016,8,28,11,0,893.0,123.0,3.0,20.0,880.0,692.23,533.38
2016,8,28,11,15,896.5,123.5,3.1,20.0,894.5,731.55,563.31
2016,8,28,11,30,900.0,124.0,3.2,20.0,909.0,768.93,590.7
2016,8,28,11,45,901.5,124.0,3.35,20.0,915.5,802.21,614.45
2016,8,28,12,0,903.0,124.0,3.5,20.0,922.0,833.1,636.52
2016,8,28,12,15,903.0,124.0,3.55,20.0,921.0,860.21,655.46
2016,8,28,12,30,903.0,124.0,3.6,20.0,920.0,884.59,672.56
2016,8,28,12,45,914.0,115.5,3.7,20.0,914.0,907.27,688.84
2016,8,28,13,0,925.0,107.0,3.8,20.0,908.0,927.06,703.24
2016,8,28,13,15,921.0,106.5,3.8,20.0,891.0,938.58,711.5
2016,8,28,13,30,917.0,106.0,3.8,20.0,874.0,946.8,717.69
2016,8,28,13,45,911.5,104.5,3.8,20.0,849.0,949.31,720.13
2016,8,28,14,0,906.0,103.0,3.8,20.0,824.0,948.49,720.47
2016,8,28,14,15,898.0,101.5,3.7,19.5,792.5,942.07,717.9
2016,8,28,14,30,890.0,100.0,3.6,19.0,761.0,932.42,713.27
2016,8,28,14,45,878.5,98.5,3.55,19.0,723.0,916.48,703.35
2016,8,28,15,0,867.0,97.0,3.5,19.0,685.0,897.58,691.52
2016,8,28,15,15,852.5,94.5,3.45,19.0,641.5,872.1,675.14
2016,8,28,15,30,838.0,92.0,3.4,19.0,598.0,851.29,662.12
2016,8,28,15,45,817.5,89.0,3.35,19.0,549.5,815.2,638.11
2016,8,28,16,0,797.0,86.0,3.3,19.0,501.0,777.19,612.6
2016,8,28,16,15,770.5,82.0,3.25,18.5,450.0,731.54,582.25
2016,8,28,16,30,744.0,78.0,3.2,18.0,399.0,684.86,550.46
2016,8,28,16,45,705.5,73.5,3.15,18.0,346.0,628.02,509.07
2016,8,28,17,0,667.0,69.0,3.1,18.0,293.0,575.84,470.09
2016,8,28,17,15,614.0,62.5,3.1,17.5,240.5,508.73,417.54
2016,8,28,17,30,561.0,56.0,3.1,17.0,188.0,444.16,364.53
2016,8,28,17,45,475.5,47.0,3.1,17.0,139.0,360.63,293.16
2016,8,28,18,0,390.0,38.0,3.1,17.0,90.0,283.58,224.15
2016,8,28,18,15,256.0,25.0,3.1,16.5,53.0,182.83,116.93
2016,8,28,18,30,122.0,12.0,3.1,16.0,16.0,65.57,0.0
2016,8,28,18,45,61.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.5,11.0,3.65,13.5,16.0,10.48,0.0
2016,8,29,6,0,179.0,22.0,3.8,14.0,32.0,17.39,0.21
2016,8,29,6,15,294.0,35.0,3.8,14.0,73.0,27.95,17.97
2016,8,29,6,30,409.0,48.0,3.8,14.0,114.0,37.3,27.15
2016,8,29,6,45,483.0,57.0,3.8,14.5,163.5,42.48,32.14
2016,8,29,7,0,557.0,66.0,3.8,15.0,213.0,47.43,36.7
2016,8,29,7,15,278.5,78.5,3.75,15.0,152.0,55.03,43.5
2016,8,29,7,30,0.0,91.0,3.7,15.0,91.0,82.65,67.88
2016,8,29,7,45,0.0,101.5,3.7,15.5,101.5,92.06,75.79
2016,8,29,8,0,0.0,112.0,3.7,16.0,112.0,101.67,79.88
2016,8,29,8,15,7.5,152.0,3.7,16.0,156.5,136.2,107.82
2016,8,29,8,30,15.0,192.0,3.7,16.0,201.0,171.46,135.88
2016,8,29,8,45,35.5,227.5,3.75,16.5,249.5,198.95,156.6
2016,8,29,9,0,56.0,263.0,3.8,17.0,298.0,236.1,185.09
2016,8,29,9,15,70.0,288.0,3.8,17.0,335.0,266.07,208.38
2016,8,29,9,30,84.0,313.0,3.8,17.0,372.0,297.83,233.09
2016,8,29,9,45,493.5,202.5,3.85,17.5,574.0,371.89,287.79
2016,8,29,10,0,903.0,92.0,3.9,18.0,776.0,503.81,390.01
2016,8,29,10,15,910.5,93.5,3.95,18.0,805.5,553.02,430.78
2016,8,29,10,30,918.0,95.0,4.0,18.0,835.0,601.28,470.17
2016,8,29,10,45,924.0,95.0,4.05,18.5,858.0,646.16,505.2
2016,8,29,11,0,930.0,95.0,4.1,19.0,881.0,689.52,538.21
2016,8,29,11,15,734.0,206.5,4.15,19.0,833.5,692.89,538.26
2016,8,29,11,30,538.0,318.0,4.2,19.0,786.0,683.54,528.04
2016,8,29,11,45,740.5,206.5,4.3,19.5,855.5,758.05,586.94
2016,8,29,12,0,943.0,95.0,4.4,20.0,925.0,835.33,642.66
2016,8,29,12,15,943.0,95.0,4.5,20.0,924.0,863.09,662.41
2016,8,29,12,30,943.0,95.0,4.6,20.0,923.0,887.96,680.51
2016,8,29,12,45,927.5,103.0,4.75,20.0,910.5,904.53,693.25
2016,8,29,13,0,912.0,111.0,4.9,20.0,898.0,917.63,703.75
2016,8,29,13,15,635.5,241.5,5.0,20.0,785.0,828.48,640.24
2016,8,29,13,30,359.0,372.0,5.1,20.0,672.0,711.52,549.25
2016,8,29,13,45,628.5,238.0,5.25,20.0,744.0,839.59,652.14
2016,8,29,14,0,898.0,104.0,5.4,20.0,816.0,940.01,726.07
2016,8,29,14,15,890.0,102.5,5.45,19.5,784.5,933.56,723.75
2016,8,29,14,30,882.0,101.0,5.5,19.0,753.0,923.91,719.88
