Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,45,874.5,97.5,5.55,19.0,716.0,909.36,711.19
2016,8,29,15,0,867.0,94.0,5.6,19.0,679.0,891.75,700.4
2016,8,29,15,15,852.5,91.5,5.6,19.0,635.5,866.19,683.58
2016,8,29,15,30,838.0,89.0,5.6,19.0,592.0,845.22,670.17
2016,8,29,15,45,821.0,85.5,5.6,19.0,544.5,811.44,647.22
2016,8,29,16,0,804.0,82.0,5.6,19.0,497.0,775.6,622.57
2016,8,29,16,15,777.5,78.0,5.6,18.5,446.0,729.76,591.16
2016,8,29,16,30,751.0,74.0,5.6,18.0,395.0,682.91,558.27
2016,8,29,16,45,714.0,70.0,5.6,18.0,342.5,627.65,516.86
2016,8,29,17,0,677.0,66.0,5.6,18.0,290.0,576.65,477.65
2016,8,29,17,15,623.5,59.5,5.5,17.5,237.5,508.98,422.93
2016,8,29,17,30,570.0,53.0,5.4,17.0,185.0,443.94,367.93
2016,8,29,17,45,481.0,45.0,5.35,17.0,136.0,359.62,294.28
2016,8,29,18,0,392.0,37.0,5.3,17.0,87.0,282.03,223.22
2016,8,29,18,15,196.0,25.5,5.2,16.5,50.5,150.29,87.82
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,117.5,9.5,4.35,15.5,16.5,9.05,0.0
2016,8,30,6,0,235.0,19.0,4.5,16.0,33.0,15.25,0.0
2016,8,30,6,15,356.0,29.5,4.55,16.0,75.0,22.97,13.52
2016,8,30,6,30,477.0,40.0,4.6,16.0,117.0,30.26,20.74
2016,8,30,6,45,550.0,47.0,4.65,16.5,167.0,34.13,24.49
2016,8,30,7,0,623.0,54.0,4.7,17.0,217.0,37.85,27.92
2016,8,30,7,15,492.0,87.0,4.65,17.0,234.0,61.96,49.26
2016,8,30,7,30,361.0,120.0,4.6,17.0,251.0,83.35,67.97
2016,8,30,7,45,573.0,95.5,4.6,17.5,339.5,61.96,48.95
2016,8,30,8,0,785.0,71.0,4.6,18.0,428.0,81.9,42.31
2016,8,30,8,15,561.0,141.5,4.55,18.0,411.5,154.88,99.59
2016,8,30,8,30,337.0,212.0,4.5,18.0,395.0,213.21,154.73
2016,8,30,8,45,603.0,146.5,4.5,18.5,508.5,232.03,160.09
2016,8,30,9,0,869.0,81.0,4.5,19.0,622.0,294.68,205.03
2016,8,30,9,15,881.5,83.0,4.5,19.0,663.5,347.33,252.38
2016,8,30,9,30,894.0,85.0,4.5,19.0,705.0,400.39,299.61
2016,8,30,9,45,907.0,84.5,4.55,19.0,742.0,451.74,344.73
2016,8,30,10,0,920.0,84.0,4.6,19.0,779.0,503.03,388.8
2016,8,30,10,15,926.5,85.0,4.6,19.0,808.0,552.01,429.92
2016,8,30,10,30,933.0,86.0,4.6,19.0,837.0,599.9,469.17
2016,8,30,10,45,939.5,86.0,4.7,19.5,859.5,645.6,505.23
2016,8,30,11,0,946.0,86.0,4.8,20.0,882.0,689.79,539.3
2016,8,30,11,15,948.5,86.5,4.8,20.0,896.5,730.0,570.22
2016,8,30,11,30,951.0,87.0,4.8,20.0,911.0,768.01,597.33
2016,8,30,11,45,953.5,86.0,4.8,20.0,917.5,802.24,621.58
2016,8,30,12,0,956.0,85.0,4.8,20.0,924.0,833.92,643.94
2016,8,30,12,15,955.5,85.0,4.8,20.0,922.5,861.44,663.31
2016,8,30,12,30,955.0,85.0,4.8,20.0,921.0,886.01,680.61
2016,8,30,12,45,951.0,86.0,4.85,20.0,911.0,905.52,694.77
2016,8,30,13,0,947.0,87.0,4.9,20.0,901.0,921.78,706.78
2016,8,30,13,15,943.0,86.5,4.9,20.0,883.5,933.19,715.17
2016,8,30,13,30,939.0,86.0,4.9,20.0,866.0,941.23,721.38
2016,8,30,13,45,934.0,85.0,4.95,20.0,841.0,944.44,724.74
2016,8,30,14,0,929.0,84.0,5.0,20.0,816.0,944.26,725.9
2016,8,30,14,15,921.5,82.5,5.0,20.0,784.5,937.89,722.53
2016,8,30,14,30,914.0,81.0,5.0,20.0,753.0,928.2,717.0
2016,8,30,14,45,903.5,80.0,5.0,20.0,715.0,913.17,707.83
2016,8,30,15,0,893.0,79.0,5.0,20.0,677.0,895.12,696.63
2016,8,30,15,15,879.5,77.0,5.0,19.5,634.0,870.38,682.02
2016,8,30,15,30,866.0,75.0,5.0,19.0,591.0,843.0,665.45
2016,8,30,15,45,847.5,72.5,5.0,19.0,543.0,808.4,642.14
2016,8,30,16,0,829.0,70.0,5.0,19.0,495.0,771.83,617.18
2016,8,30,16,15,804.5,67.0,4.95,18.5,444.0,734.82,592.46
2016,8,30,16,30,780.0,64.0,4.9,18.0,393.0,689.97,561.21
2016,8,30,16,45,743.5,60.5,4.9,18.0,340.5,634.89,520.36
2016,8,30,17,0,707.0,57.0,4.9,18.0,288.0,580.14,478.54
2016,8,30,17,15,655.5,52.0,4.85,17.5,235.5,514.33,426.16
2016,8,30,17,30,604.0,47.0,4.8,17.0,183.0,450.73,372.46
2016,8,30,17,45,517.0,39.5,4.8,17.0,134.5,371.38,302.77
2016,8,30,18,0,430.0,32.0,4.8,17.0,86.0,294.79,231.77
2016,8,30,18,15,215.0,22.5,4.7,16.5,49.5,154.54,79.07
2016,8,30,18,30,0.0,13.0,4.6,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.6,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,118.0,9.5,4.45,15.0,16.0,9.05,0.0
2016,8,31,6,0,236.0,19.0,4.6,15.0,32.0,15.37,0.0
2016,8,31,6,15,362.5,29.0,4.7,15.0,74.0,22.63,13.2
2016,8,31,6,30,489.0,39.0,4.8,15.0,116.0,29.51,20.15
2016,8,31,6,45,561.5,46.0,4.95,15.5,167.0,33.43,23.96
2016,8,31,7,0,634.0,53.0,5.1,16.0,218.0,40.73,30.58
2016,8,31,7,15,317.0,79.0,5.15,16.0,161.5,55.67,43.89
2016,8,31,7,30,0.0,105.0,5.2,16.0,105.0,93.67,77.33
2016,8,31,7,45,0.0,123.0,5.3,16.5,123.0,108.92,90.29
2016,8,31,8,0,0.0,141.0,5.4,17.0,141.0,124.69,98.74
2016,8,31,8,15,19.5,177.0,5.4,17.0,187.5,156.66,123.9
2016,8,31,8,30,39.0,213.0,5.4,17.0,234.0,182.85,143.89
2016,8,31,8,45,87.0,246.5,5.45,17.5,299.0,222.74,173.6
2016,8,31,9,0,135.0,280.0,5.5,18.0,364.0,261.38,202.63
2016,8,31,9,15,128.5,300.0,5.5,18.0,384.0,285.96,222.77
2016,8,31,9,30,122.0,320.0,5.5,18.0,404.0,310.04,242.28
2016,8,31,9,45,69.0,288.5,5.55,18.0,337.0,279.65,219.29
2016,8,31,10,0,16.0,257.0,5.6,18.0,270.0,240.2,188.36
2016,8,31,10,15,40.0,309.0,5.55,18.0,341.5,294.1,230.68
2016,8,31,10,30,64.0,361.0,5.5,18.0,413.0,355.86,278.65
2016,8,31,10,45,254.0,346.5,5.45,18.5,559.0,458.05,359.19
2016,8,31,11,0,444.0,332.0,5.4,19.0,705.0,581.42,454.56
2016,8,31,11,15,689.0,216.0,5.35,19.0,805.5,667.91,524.31
2016,8,31,11,30,934.0,100.0,5.3,19.0,906.0,765.92,600.86
2016,8,31,11,45,936.5,99.5,5.25,19.0,913.0,800.22,624.96
2016,8,31,12,0,939.0,99.0,5.2,19.0,920.0,832.04,647.44
2016,8,31,12,15,608.5,257.5,5.15,19.0,789.5,748.98,583.41
2016,8,31,12,30,278.0,416.0,5.1,19.0,659.0,639.85,494.77
2016,8,31,12,45,265.0,414.0,5.1,19.0,643.5,638.95,494.66
2016,8,31,13,0,252.0,412.0,5.1,19.0,628.0,636.53,492.99
2016,8,31,13,15,178.0,403.5,5.1,19.0,554.5,563.54,437.56
2016,8,31,13,30,104.0,395.0,5.1,19.0,481.0,485.52,377.62
2016,8,31,13,45,94.5,379.5,5.15,19.0,456.0,465.33,362.96
2016,8,31,14,0,85.0,364.0,5.2,19.0,431.0,444.4,347.49
2016,8,31,14,15,54.0,318.0,5.25,19.0,360.0,370.49,290.64
2016,8,31,14,30,23.0,272.0,5.3,19.0,289.0,284.33,223.3
2016,8,31,14,45,13.0,225.5,5.35,19.0,235.0,229.07,180.02
2016,8,31,15,0,3.0,179.0,5.4,19.0,181.0,173.89,136.08
2016,8,31,15,15,1.5,145.0,5.4,19.0,146.0,139.03,108.32
2016,8,31,15,30,0.0,111.0,5.4,19.0,111.0,104.33,80.35
2016,8,31,15,45,0.0,111.5,5.4,19.0,111.5,105.11,81.27
2016,8,31,16,0,0.0,112.0,5.4,19.0,112.0,106.07,82.34
2016,8,31,16,15,0.0,79.5,5.35,18.5,79.5,74.01,56.23
2016,8,31,16,30,0.0,47.0,5.3,18.0,47.0,43.67,31.14
2016,8,31,16,45,0.0,40.5,5.3,18.0,40.5,37.61,26.14
2016,8,31,17,0,0.0,34.0,5.3,18.0,34.0,31.55,21.07
2016,8,31,17,15,292.5,41.0,5.2,17.5,105.5,262.71,220.41
2016,8,31,17,30,585.0,48.0,5.1,17.0,177.0,442.49,366.45
2016,8,31,17,45,496.0,40.0,5.1,17.0,128.5,358.29,291.85
2016,8,31,18,0,407.0,32.0,5.1,17.0,80.0,281.22,219.71
2016,8,31,18,15,203.5,16.0,5.05,16.5,40.0,137.97,55.73
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.0,9.0,4.2,14.5,15.5,8.58,0.0
2016,9,1,6,0,242.0,18.0,4.3,15.0,31.0,14.53,0.0
2016,9,1,6,15,371.0,28.5,4.35,15.0,73.5,22.3,12.8
2016,9,1,6,30,500.0,39.0,4.4,15.0,116.0,29.65,20.25
2016,9,1,6,45,571.5,46.0,4.45,15.5,167.0,33.56,24.07
2016,9,1,7,0,643.0,53.0,4.5,16.0,218.0,40.88,30.71
2016,9,1,7,15,321.5,69.5,4.4,16.0,152.0,48.9,37.89
2016,9,1,7,30,0.0,86.0,4.3,16.0,86.0,78.44,63.94
2016,9,1,7,45,0.0,96.0,4.25,16.5,96.0,87.44,71.52
2016,9,1,8,0,0.0,106.0,4.2,17.0,106.0,96.57,75.4
2016,9,1,8,15,0.0,108.5,4.1,17.0,108.5,99.45,77.52
2016,9,1,8,30,0.0,111.0,4.0,17.0,111.0,102.14,79.48
2016,9,1,8,45,3.5,153.0,3.95,17.5,155.5,139.35,109.33
2016,9,1,9,0,7.0,195.0,3.9,18.0,200.0,176.72,138.79
2016,9,1,9,15,7.5,202.0,3.9,18.0,207.0,184.41,144.57
2016,9,1,9,30,8.0,209.0,3.9,18.0,214.0,192.07,150.37
2016,9,1,9,45,43.0,275.0,3.9,18.0,307.0,257.87,201.79
2016,9,1,10,0,78.0,341.0,3.9,18.0,400.0,332.4,259.38
2016,9,1,10,15,116.0,364.0,4.0,18.0,455.0,373.36,290.92
2016,9,1,10,30,154.0,387.0,4.1,18.0,510.0,423.32,329.4
2016,9,1,10,45,145.5,397.5,4.2,18.5,516.5,438.73,340.47
2016,9,1,11,0,137.0,408.0,4.3,19.0,523.0,453.32,350.92
2016,9,1,11,15,143.5,416.5,4.45,19.0,538.5,475.59,368.09
2016,9,1,11,30,150.0,425.0,4.6,19.0,554.0,498.2,385.46
2016,9,1,11,45,151.5,426.0,4.8,19.0,557.5,510.56,395.24
2016,9,1,12,0,153.0,427.0,5.0,19.0,561.0,522.58,404.81
2016,9,1,12,15,163.5,428.5,5.1,18.5,571.0,541.95,420.73
2016,9,1,12,30,174.0,430.0,5.2,18.0,581.0,561.38,436.75
2016,9,1,12,45,176.5,423.0,5.3,18.0,575.0,565.64,440.57
2016,9,1,13,0,179.0,416.0,5.4,18.0,569.0,569.15,443.93
2016,9,1,13,15,179.0,408.5,5.25,18.0,559.0,569.18,444.1
2016,9,1,13,30,179.0,401.0,5.1,18.0,549.0,568.36,443.69
2016,9,1,13,45,125.0,377.5,5.0,18.0,479.5,501.19,392.05
2016,9,1,14,0,71.0,354.0,4.9,18.0,410.0,421.02,330.04
2016,9,1,14,15,42.0,296.0,4.9,18.0,328.5,336.16,264.55
2016,9,1,14,30,13.0,238.0,4.9,18.0,247.0,240.76,189.37
2016,9,1,14,45,11.5,226.5,4.9,18.0,234.5,228.8,180.38
2016,9,1,15,0,10.0,215.0,4.9,18.0,222.0,216.8,171.21
2016,9,1,15,15,7.5,199.0,5.0,17.5,204.5,199.27,157.85
2016,9,1,15,30,5.0,183.0,5.1,17.0,187.0,181.71,144.34
2016,9,1,15,45,2.5,169.0,5.2,17.0,171.0,166.29,132.16
2016,9,1,16,0,0.0,155.0,5.3,17.0,155.0,150.96,119.95
2016,9,1,16,15,0.0,110.5,5.3,17.0,110.5,105.35,82.66
2016,9,1,16,30,0.0,66.0,5.3,17.0,66.0,61.39,46.19
2016,9,1,16,45,0.0,56.5,5.3,17.0,56.5,52.52,38.85
2016,9,1,17,0,0.0,47.0,5.3,17.0,47.0,43.66,31.42
2016,9,1,17,15,262.0,51.5,5.25,16.5,108.5,249.71,209.68
2016,9,1,17,30,524.0,56.0,5.2,16.0,170.0,413.42,343.41
2016,9,1,17,45,423.5,46.5,5.2,15.5,122.0,323.39,264.29
2016,9,1,18,0,323.0,37.0,5.2,15.0,74.0,241.01,187.79
2016,9,1,18,15,161.5,18.5,5.15,15.0,37.0,119.45,29.77
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,63.5,9.0,4.25,14.5,12.5,8.58,0.0
2016,9,2,6,0,127.0,18.0,4.4,15.0,25.0,14.22,0.0
2016,9,2,6,15,248.5,32.0,4.4,15.0,63.5,25.64,15.4
2016,9,2,6,30,370.0,46.0,4.4,15.0,102.0,36.04,25.78
2016,9,2,6,45,447.0,55.5,4.45,15.5,150.5,41.71,31.24
2016,9,2,7,0,524.0,65.0,4.5,16.0,199.0,47.12,36.23
2016,9,2,7,15,576.0,72.0,4.4,16.0,250.0,50.13,38.98
2016,9,2,7,30,628.0,79.0,4.3,16.0,301.0,52.98,41.48
2016,9,2,7,45,666.5,83.5,4.25,16.5,352.5,53.75,41.97
2016,9,2,8,0,705.0,88.0,4.2,17.0,404.0,81.05,46.3
2016,9,2,8,15,731.5,92.5,4.15,17.0,453.5,132.9,75.65
2016,9,2,8,30,758.0,97.0,4.1,17.0,503.0,181.98,111.68
2016,9,2,8,45,779.5,99.5,4.05,17.5,549.0,231.15,152.6
2016,9,2,9,0,801.0,102.0,4.0,18.0,595.0,282.28,197.17
2016,9,2,9,15,815.5,104.5,4.05,18.0,636.0,333.0,242.58
2016,9,2,9,30,830.0,107.0,4.1,18.0,677.0,384.48,288.28
2016,9,2,9,45,851.5,104.0,4.15,18.5,715.0,439.51,335.22
2016,9,2,10,0,873.0,101.0,4.2,19.0,753.0,490.12,377.75
2016,9,2,10,15,880.5,102.5,4.3,19.0,782.0,538.0,418.05
2016,9,2,10,30,888.0,104.0,4.4,19.0,811.0,584.97,456.76
2016,9,2,10,45,893.0,105.0,4.5,19.5,833.0,628.9,491.45
2016,9,2,11,0,898.0,106.0,4.6,20.0,855.0,671.3,524.16
2016,9,2,11,15,694.0,216.5,4.6,20.0,801.5,668.95,519.96
2016,9,2,11,30,490.0,327.0,4.6,20.0,748.0,653.1,504.8
2016,9,2,11,45,422.5,359.0,4.6,20.0,724.0,653.96,504.53
2016,9,2,12,0,355.0,391.0,4.6,20.0,700.0,648.27,499.11
2016,9,2,12,15,376.5,380.0,4.6,20.0,707.0,670.85,516.61
2016,9,2,12,30,398.0,369.0,4.6,20.0,714.0,692.95,533.61
2016,9,2,12,45,401.0,359.5,4.65,20.0,704.0,705.6,543.48
2016,9,2,13,0,404.0,350.0,4.7,20.0,694.0,712.31,549.25
2016,9,2,13,15,639.0,234.0,4.8,20.0,764.0,818.14,633.48
2016,9,2,13,30,874.0,118.0,4.9,20.0,834.0,909.71,700.4
2016,9,2,13,45,870.0,115.0,5.05,20.0,810.0,911.64,702.99
2016,9,2,14,0,866.0,112.0,5.2,20.0,786.0,910.33,703.97
2016,9,2,14,15,603.5,211.5,5.4,19.5,672.0,793.78,622.53
2016,9,2,14,30,341.0,311.0,5.6,19.0,558.0,649.47,511.71
2016,9,2,14,45,583.0,207.0,5.8,19.0,602.5,770.81,611.7
2016,9,2,15,0,825.0,103.0,6.0,19.0,647.0,862.05,682.22
2016,9,2,15,15,437.5,171.0,6.05,18.5,457.5,590.59,477.33
2016,9,2,15,30,50.0,239.0,6.1,18.0,268.0,293.36,234.84
2016,9,2,15,45,71.0,225.0,6.15,18.0,262.5,297.54,240.2
2016,9,2,16,0,92.0,211.0,6.2,18.0,257.0,300.72,244.25
2016,9,2,16,15,87.0,189.5,6.15,17.5,229.5,273.09,222.91
2016,9,2,16,30,82.0,168.0,6.1,17.0,202.0,245.32,201.13
2016,9,2,16,45,345.5,120.0,6.05,17.0,232.0,412.56,344.37
2016,9,2,17,0,609.0,72.0,6.0,17.0,262.0,528.32,441.29
2016,9,2,17,15,547.5,64.5,5.9,16.5,211.0,457.32,381.88
2016,9,2,17,30,486.0,57.0,5.8,16.0,160.0,389.58,323.45
2016,9,2,17,45,385.5,47.0,5.75,15.5,114.0,300.83,245.55
2016,9,2,18,0,285.0,37.0,5.7,15.0,68.0,219.68,169.2
2016,9,2,18,15,142.5,18.5,5.65,15.0,34.0,106.25,2.35
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,15.0,3.0,2.86,0.0
2016,9,3,6,0,0.0,6.0,5.8,15.0,6.0,5.55,0.0
2016,9,3,6,15,0.0,17.0,5.8,15.0,17.0,15.76,7.17
2016,9,3,6,30,0.0,28.0,5.8,15.0,28.0,25.99,16.99
2016,9,3,6,45,0.0,42.0,5.8,15.0,42.0,39.02,28.9
2016,9,3,7,0,0.0,56.0,5.8,15.0,56.0,51.83,40.54
2016,9,3,7,15,0.0,70.5,5.7,15.0,70.5,64.74,52.11
2016,9,3,7,30,0.0,85.0,5.6,15.0,85.0,77.53,63.4
2016,9,3,7,45,0.0,82.5,5.5,15.5,82.5,76.16,61.91
2016,9,3,8,0,0.0,80.0,5.4,16.0,80.0,74.48,57.27
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,88.7,68.96
2016,9,3,8,30,0.0,112.0,5.3,16.0,112.0,102.95,80.55
2016,9,3,8,45,0.0,119.0,5.25,16.5,119.0,109.47,85.51
2016,9,3,9,0,0.0,126.0,5.2,17.0,126.0,115.98,90.42
2016,9,3,9,15,0.0,121.5,5.15,17.0,121.5,112.31,87.16
2016,9,3,9,30,0.0,117.0,5.1,17.0,117.0,108.48,83.82
2016,9,3,9,45,0.0,135.5,5.1,17.0,136.0,125.27,97.3
2016,9,3,10,0,0.0,154.0,5.1,17.0,155.0,142.13,110.73
2016,9,3,10,15,0.0,147.0,5.15,17.0,147.5,136.08,105.66
2016,9,3,10,30,0.0,140.0,5.2,17.0,140.0,129.92,100.54
2016,9,3,10,45,2.5,161.0,5.3,17.5,163.5,150.75,117.03
2016,9,3,11,0,5.0,182.0,5.4,18.0,187.0,171.9,133.63
2016,9,3,11,15,4.5,175.5,5.5,18.0,179.5,166.11,128.91
2016,9,3,11,30,4.0,169.0,5.6,18.0,172.0,160.2,124.14
2016,9,3,11,45,3.5,167.0,5.7,18.0,170.0,158.35,122.63
2016,9,3,12,0,3.0,165.0,5.8,18.0,168.0,156.43,121.08
2016,9,3,12,15,5.0,181.0,5.9,17.5,185.5,173.33,134.9
2016,9,3,12,30,7.0,197.0,6.0,17.0,203.0,190.45,148.94
2016,9,3,12,45,14.0,252.0,6.1,17.0,264.0,249.11,195.81
2016,9,3,13,0,21.0,307.0,6.2,17.0,325.0,309.03,243.24
2016,9,3,13,15,13.5,253.0,6.2,17.0,265.0,251.48,197.83
2016,9,3,13,30,6.0,199.0,6.2,17.0,205.0,193.35,151.6
2016,9,3,13,45,15.0,245.0,6.25,17.0,257.5,246.79,194.8
2016,9,3,14,0,24.0,291.0,6.3,17.0,310.0,301.72,238.79
2016,9,3,14,15,57.5,310.0,6.3,17.0,352.5,365.16,290.28
2016,9,3,14,30,91.0,329.0,6.3,17.0,395.0,419.13,334.03
2016,9,3,14,45,51.0,272.5,6.3,17.0,309.5,324.09,258.72
2016,9,3,15,0,11.0,216.0,6.3,17.0,224.0,218.87,173.93
2016,9,3,15,15,53.5,234.5,6.35,17.0,266.5,288.75,232.38
2016,9,3,15,30,96.0,253.0,6.4,17.0,309.0,349.03,282.57
2016,9,3,15,45,128.5,232.5,6.5,17.0,300.5,367.11,298.91
2016,9,3,16,0,161.0,212.0,6.6,17.0,292.0,370.15,303.39
2016,9,3,16,15,108.5,185.5,6.65,16.5,237.0,297.15,244.18
2016,9,3,16,30,56.0,159.0,6.7,16.0,182.0,214.6,175.95
2016,9,3,16,45,47.5,138.0,6.8,16.0,155.5,185.47,151.95
2016,9,3,17,0,39.0,117.0,6.9,16.0,129.0,156.59,127.69
2016,9,3,17,15,252.5,89.0,6.8,15.5,143.0,281.03,235.74
2016,9,3,17,30,466.0,61.0,6.7,15.0,157.0,379.95,317.19
2016,9,3,17,45,353.5,50.0,6.6,15.0,110.5,283.86,231.71
2016,9,3,18,0,241.0,39.0,6.5,15.0,64.0,201.04,152.39
2016,9,3,18,15,120.5,19.5,6.55,14.5,32.0,96.26,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,24.0,8.0,6.75,14.5,9.5,7.63,0.0
2016,9,4,6,0,48.0,16.0,6.8,15.0,19.0,13.45,0.0
2016,9,4,6,15,147.0,36.0,6.75,15.0,56.0,29.36,17.96
2016,9,4,6,30,246.0,56.0,6.7,15.0,93.0,43.19,31.86
2016,9,4,6,45,328.5,71.0,6.65,15.0,140.5,53.53,41.65
2016,9,4,7,0,411.0,86.0,6.6,15.0,188.0,63.41,50.79
2016,9,4,7,15,205.5,100.0,6.45,15.0,151.0,76.3,62.36
2016,9,4,7,30,0.0,114.0,6.3,15.0,114.0,100.25,83.47
2016,9,4,7,45,12.5,139.0,6.2,15.5,144.5,120.62,100.97
2016,9,4,8,0,25.0,164.0,6.1,16.0,175.0,142.25,113.3
2016,9,4,8,15,35.5,188.5,5.95,16.0,206.0,158.14,125.1
2016,9,4,8,30,46.0,213.0,5.8,16.0,237.0,182.76,144.22
2016,9,4,8,45,35.5,221.0,5.65,16.5,241.0,192.85,152.23
2016,9,4,9,0,25.0,229.0,5.5,17.0,245.0,208.69,164.85
2016,9,4,9,15,29.5,249.5,5.45,17.0,269.5,222.89,175.87
2016,9,4,9,30,34.0,270.0,5.4,17.0,294.0,245.07,193.28
2016,9,4,9,45,35.5,286.0,5.35,17.0,311.5,263.17,207.43
2016,9,4,10,0,37.0,302.0,5.3,17.0,329.0,281.57,221.76
2016,9,4,10,15,64.5,336.5,5.25,17.0,387.0,328.6,258.53
2016,9,4,10,30,92.0,371.0,5.2,17.0,445.0,378.79,297.54
2016,9,4,10,45,79.0,374.5,5.2,17.5,439.0,381.84,299.07
2016,9,4,11,0,66.0,378.0,5.2,18.0,433.0,383.51,299.55
2016,9,4,11,15,83.5,394.0,5.25,18.0,465.0,415.48,324.4
2016,9,4,11,30,101.0,410.0,5.3,18.0,497.0,448.95,350.27
2016,9,4,11,45,102.0,412.5,5.4,18.0,500.5,459.22,358.24
2016,9,4,12,0,103.0,415.0,5.5,18.0,504.0,469.28,366.13
2016,9,4,12,15,79.0,400.0,5.6,18.0,468.0,442.53,345.45
2016,9,4,12,30,55.0,385.0,5.7,18.0,432.0,413.79,323.16
2016,9,4,12,45,102.0,399.5,5.8,18.0,486.0,472.26,369.68
2016,9,4,13,0,149.0,414.0,5.9,18.0,540.0,540.31,422.87
2016,9,4,13,15,151.0,403.5,5.95,18.0,529.0,538.59,422.03
2016,9,4,13,30,153.0,393.0,6.0,18.0,518.0,536.07,420.87
2016,9,4,13,45,179.5,379.5,6.1,18.0,521.5,551.53,434.32
2016,9,4,14,0,206.0,366.0,6.2,18.0,525.0,566.3,447.29
2016,9,4,14,15,206.5,350.0,6.2,17.5,503.5,554.06,439.71
2016,9,4,14,30,207.0,334.0,6.2,17.0,482.0,540.74,431.38
2016,9,4,14,45,246.0,308.0,6.25,17.0,475.0,562.15,450.2
2016,9,4,15,0,285.0,282.0,6.3,17.0,468.0,568.92,457.93
2016,9,4,15,15,170.0,260.0,6.2,17.0,369.0,431.4,348.7
2016,9,4,15,30,55.0,238.0,6.1,17.0,270.0,296.77,239.05
2016,9,4,15,45,43.0,212.0,6.1,17.0,236.0,259.25,209.38
2016,9,4,16,0,31.0,186.0,6.1,17.0,202.0,221.75,179.2
2016,9,4,16,15,27.0,167.0,6.05,16.5,179.5,199.07,161.39
2016,9,4,16,30,23.0,148.0,6.0,16.0,157.0,166.3,134.9
2016,9,4,16,45,316.0,111.0,5.95,16.0,207.5,378.27,317.42
2016,9,4,17,0,609.0,74.0,5.9,16.0,258.0,526.18,440.76
2016,9,4,17,15,542.5,66.0,5.8,15.5,206.0,451.66,377.87
2016,9,4,17,30,476.0,58.0,5.7,15.0,154.0,380.7,316.23
2016,9,4,17,45,361.0,47.0,5.65,15.0,107.0,283.74,230.52
2016,9,4,18,0,246.0,36.0,5.6,15.0,60.0,198.83,147.73
2016,9,4,18,15,123.0,18.0,5.45,14.5,30.0,93.61,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,51.5,8.0,2.2,13.5,10.5,7.63,0.0
2016,9,5,6,0,103.0,16.0,2.2,14.0,21.0,15.25,0.0
2016,9,5,6,15,228.5,31.0,2.15,14.0,59.0,24.24,13.71
2016,9,5,6,30,354.0,46.0,2.1,14.0,97.0,36.57,26.24
2016,9,5,6,45,436.5,56.0,2.1,14.5,145.5,42.66,32.17
2016,9,5,7,0,519.0,66.0,2.1,15.0,194.0,48.48,37.58
2016,9,5,7,15,324.5,101.5,2.0,15.0,188.0,72.87,59.31
2016,9,5,7,30,130.0,137.0,1.9,15.0,182.0,106.36,88.67
2016,9,5,7,45,417.5,114.0,1.8,15.5,291.5,77.57,63.08
2016,9,5,8,0,705.0,91.0,1.7,16.0,401.0,78.07,46.68
2016,9,5,8,15,732.0,95.5,1.6,16.0,451.0,124.6,69.88
2016,9,5,8,30,759.0,100.0,1.5,16.0,501.0,179.34,109.46
2016,9,5,8,45,781.5,102.5,1.4,16.5,547.5,228.7,149.61
2016,9,5,9,0,804.0,105.0,1.3,17.0,594.0,280.14,193.54
2016,9,5,9,15,819.0,108.0,1.3,17.0,635.5,331.57,238.64
2016,9,5,9,30,834.0,111.0,1.3,17.0,677.0,383.82,283.92
2016,9,5,9,45,859.5,106.0,1.3,17.5,716.0,438.84,329.6
2016,9,5,10,0,885.0,101.0,1.3,18.0,755.0,489.9,371.15
2016,9,5,10,15,893.0,102.5,1.4,18.0,784.5,538.57,411.04
2016,9,5,10,30,901.0,104.0,1.5,18.0,814.0,586.33,449.28
2016,9,5,10,45,905.0,105.5,1.65,18.5,835.5,630.63,483.55
2016,9,5,11,0,909.0,107.0,1.8,19.0,857.0,673.29,515.81
2016,9,5,11,15,912.5,107.5,1.95,19.0,871.0,712.88,546.27
2016,9,5,11,30,916.0,108.0,2.1,19.0,885.0,750.42,574.36
2016,9,5,11,45,916.0,109.0,2.25,19.5,891.0,783.62,596.96
2016,9,5,12,0,916.0,110.0,2.4,20.0,897.0,814.26,617.71
2016,9,5,12,15,916.0,110.0,2.6,20.0,895.0,841.23,637.49
2016,9,5,12,30,916.0,110.0,2.8,20.0,893.0,865.37,655.4
2016,9,5,12,45,905.5,114.5,3.05,20.0,881.0,882.2,668.71
2016,9,5,13,0,895.0,119.0,3.3,20.0,869.0,895.75,679.9
2016,9,5,13,15,891.0,118.0,3.5,20.0,851.5,906.14,688.72
2016,9,5,13,30,887.0,117.0,3.7,20.0,834.0,913.31,695.44
2016,9,5,13,45,679.0,201.0,3.9,20.0,740.0,835.41,642.75
2016,9,5,14,0,471.0,285.0,4.1,20.0,646.0,739.17,571.09
2016,9,5,14,15,660.5,199.0,4.25,19.5,682.0,826.55,642.32
2016,9,5,14,30,850.0,113.0,4.4,19.0,718.0,898.25,696.07
2016,9,5,14,45,835.5,111.5,4.55,19.0,679.0,879.98,685.13
2016,9,5,15,0,821.0,110.0,4.7,19.0,640.0,858.87,672.71
2016,9,5,15,15,804.0,106.5,4.7,19.0,596.0,830.66,654.12
2016,9,5,15,30,787.0,103.0,4.7,19.0,552.0,800.05,633.72
2016,9,5,15,45,763.5,99.5,4.75,19.0,504.0,761.9,607.86
2016,9,5,16,0,740.0,96.0,4.8,19.0,456.0,726.16,583.44
2016,9,5,16,15,709.5,91.0,4.65,18.5,405.0,678.21,549.51
2016,9,5,16,30,679.0,86.0,4.5,18.0,354.0,629.71,514.44
2016,9,5,16,45,635.0,79.5,4.35,17.5,301.5,569.58,468.91
2016,9,5,17,0,591.0,73.0,4.2,17.0,249.0,510.54,421.9
2016,9,5,17,15,526.0,64.5,4.1,16.5,198.0,437.29,361.67
2016,9,5,17,30,461.0,56.0,4.0,16.0,147.0,367.6,301.95
2016,9,5,17,45,353.5,44.5,3.95,16.0,101.5,275.48,221.19
2016,9,5,18,0,246.0,33.0,3.9,16.0,56.0,193.95,139.42
2016,9,5,18,15,123.0,16.5,3.9,15.5,28.0,72.01,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,60.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,120.0,15.0,1.8,14.0,20.0,14.3,0.0
2016,9,6,6,15,252.0,28.5,1.6,14.5,58.0,22.86,12.31
2016,9,6,6,30,384.0,42.0,1.4,15.0,96.0,32.95,22.97
2016,9,6,6,45,468.0,50.5,1.25,15.5,145.0,37.91,27.85
2016,9,6,7,0,552.0,59.0,1.1,16.0,194.0,42.68,32.31
2016,9,6,7,15,605.0,65.5,0.95,16.0,246.0,45.52,34.95
2016,9,6,7,30,658.0,72.0,0.8,16.0,298.0,48.24,37.35
2016,9,6,7,45,696.5,76.5,0.7,16.5,350.5,49.28,38.1
2016,9,6,8,0,735.0,81.0,0.6,17.0,403.0,75.1,44.49
2016,9,6,8,15,761.5,85.0,0.7,17.5,452.5,122.41,66.78
2016,9,6,8,30,788.0,89.0,0.8,18.0,502.0,172.6,101.66
2016,9,6,8,45,808.0,91.5,0.9,18.5,548.5,223.02,142.38
2016,9,6,9,0,828.0,94.0,1.0,19.0,595.0,275.19,186.83
2016,9,6,9,15,842.5,96.5,1.1,19.5,637.0,327.24,231.9
2016,9,6,9,30,857.0,99.0,1.2,20.0,679.0,385.33,280.97
2016,9,6,9,45,864.0,103.0,1.3,20.5,713.5,436.27,323.73
2016,9,6,10,0,871.0,107.0,1.4,21.0,748.0,486.69,364.91
2016,9,6,10,15,879.0,108.5,1.45,21.0,777.5,534.75,403.72
2016,9,6,10,30,887.0,110.0,1.5,21.0,807.0,581.93,440.87
2016,9,6,10,45,894.0,110.5,1.6,21.5,829.0,626.56,474.7
2016,9,6,11,0,901.0,111.0,1.7,22.0,851.0,669.8,506.7
2016,9,6,11,15,904.5,111.5,1.85,22.0,865.5,709.11,536.59
2016,9,6,11,30,908.0,112.0,2.0,22.0,880.0,746.38,564.45
2016,9,6,11,45,910.0,112.0,2.15,22.0,886.5,779.88,588.12
2016,9,6,12,0,912.0,112.0,2.3,22.0,893.0,810.92,610.13
2016,9,6,12,15,912.0,112.0,2.5,22.0,891.0,837.77,629.69
2016,9,6,12,30,912.0,112.0,2.7,22.0,889.0,861.8,647.4
2016,9,6,12,45,907.0,113.0,2.95,22.0,878.5,879.69,661.38
2016,9,6,13,0,902.0,114.0,3.2,22.0,868.0,894.42,673.31
2016,9,6,13,15,898.0,113.0,3.4,22.0,850.0,904.77,682.06
2016,9,6,13,30,894.0,112.0,3.6,22.0,832.0,911.88,688.72
2016,9,6,13,45,888.5,110.5,3.8,22.0,806.5,913.88,692.0
2016,9,6,14,0,883.0,109.0,4.0,22.0,781.0,912.6,693.17
2016,9,6,14,15,874.0,107.0,4.1,21.5,749.0,904.42,690.48
2016,9,6,14,30,865.0,105.0,4.2,21.0,717.0,893.09,685.72
2016,9,6,14,45,854.0,102.0,4.3,21.0,678.5,875.82,675.54
2016,9,6,15,0,843.0,99.0,4.4,21.0,640.0,862.66,668.35
2016,9,6,15,15,826.5,96.0,4.35,21.0,596.0,835.04,650.2
2016,9,6,15,30,810.0,93.0,4.3,21.0,552.0,804.96,630.32
2016,9,6,15,45,790.5,89.0,4.25,21.0,504.0,769.01,606.02
2016,9,6,16,0,771.0,85.0,4.2,21.0,456.0,731.19,580.1
2016,9,6,16,15,740.5,80.5,4.1,20.5,404.5,682.73,546.7
2016,9,6,16,30,710.0,76.0,4.0,20.0,353.0,637.38,514.86
2016,9,6,16,45,671.0,70.0,3.9,20.0,301.0,580.5,472.17
2016,9,6,17,0,632.0,64.0,3.8,20.0,249.0,524.38,427.56
2016,9,6,17,15,568.0,56.5,3.65,19.5,197.5,451.81,368.53
2016,9,6,17,30,504.0,49.0,3.5,19.0,146.0,382.87,309.92
2016,9,6,17,45,402.0,38.5,3.4,18.5,100.5,293.9,232.68
2016,9,6,18,0,300.0,28.0,3.3,18.0,55.0,213.4,147.0
2016,9,6,18,15,150.0,14.0,3.3,17.5,27.5,81.36,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.3,16.0,18.0,12.39,0.0
2016,9,7,6,15,253.5,27.0,1.3,16.0,56.0,21.56,10.9
2016,9,7,6,30,383.0,41.0,1.3,16.0,94.0,32.17,22.15
2016,9,7,6,45,460.5,51.0,1.3,16.5,142.5,38.49,28.22
2016,9,7,7,0,538.0,61.0,1.3,17.0,191.0,44.51,33.76
2016,9,7,7,15,591.5,68.5,1.35,17.5,243.0,48.07,36.95
2016,9,7,7,30,645.0,76.0,1.4,18.0,295.0,51.45,39.83
2016,9,7,7,45,678.5,82.5,1.5,18.5,346.5,53.81,41.72
2016,9,7,8,0,712.0,89.0,1.6,19.0,398.0,73.3,44.05
2016,9,7,8,15,739.0,93.5,1.7,19.5,448.0,120.16,65.78
2016,9,7,8,30,766.0,98.0,1.8,20.0,498.0,175.12,104.25
2016,9,7,8,45,782.5,103.0,1.9,21.0,543.5,225.73,144.7
2016,9,7,9,0,799.0,108.0,2.0,22.0,589.0,277.77,188.49
2016,9,7,9,15,814.5,110.5,1.95,22.5,630.5,328.66,232.13
2016,9,7,9,30,830.0,113.0,1.9,23.0,672.0,380.42,275.91
2016,9,7,9,45,850.5,111.0,1.9,23.5,710.0,430.98,317.86
2016,9,7,10,0,871.0,109.0,1.9,24.0,748.0,486.42,362.18
2016,9,7,10,15,879.0,111.0,1.85,24.0,777.5,534.92,400.8
2016,9,7,10,30,887.0,113.0,1.8,24.0,807.0,582.54,437.64
2016,9,7,10,45,891.0,115.0,1.8,24.5,828.0,626.74,470.35
2016,9,7,11,0,895.0,117.0,1.8,25.0,849.0,669.33,500.95
2016,9,7,11,15,898.5,117.5,1.85,25.0,863.0,708.45,529.74
2016,9,7,11,30,902.0,118.0,1.9,25.0,877.0,745.55,556.63
2016,9,7,11,45,901.5,119.0,1.95,25.5,882.5,778.0,577.52
2016,9,7,12,0,901.0,120.0,2.0,26.0,888.0,807.87,596.48
2016,9,7,12,15,900.5,120.0,2.15,26.0,886.0,834.1,614.98
2016,9,7,12,30,900.0,120.0,2.3,26.0,884.0,857.51,631.69
2016,9,7,12,45,883.5,127.5,2.5,26.0,870.0,871.99,642.95
2016,9,7,13,0,867.0,135.0,2.7,26.0,856.0,883.06,652.09
2016,9,7,13,15,861.5,134.0,2.85,25.5,837.5,897.81,664.74
2016,9,7,13,30,856.0,133.0,3.0,25.0,819.0,903.96,671.77
2016,9,7,13,45,846.0,132.5,3.15,25.0,792.5,903.44,673.19
2016,9,7,14,0,836.0,132.0,3.3,25.0,766.0,899.69,672.57
2016,9,7,14,15,825.5,130.0,3.35,24.5,733.5,890.72,669.21
2016,9,7,14,30,815.0,128.0,3.4,24.0,701.0,878.67,663.87
2016,9,7,14,45,798.0,126.0,3.5,24.0,661.5,857.93,651.61
2016,9,7,15,0,781.0,124.0,3.6,24.0,622.0,834.49,637.47
2016,9,7,15,15,762.0,120.0,3.6,23.5,577.5,808.82,622.43
2016,9,7,15,30,743.0,116.0,3.6,23.0,533.0,777.01,602.87
2016,9,7,15,45,714.5,112.0,3.65,23.0,484.0,735.5,575.13
2016,9,7,16,0,686.0,108.0,3.7,23.0,435.0,692.74,546.06
2016,9,7,16,15,651.0,102.0,3.6,22.5,384.5,641.71,510.74
2016,9,7,16,30,616.0,96.0,3.5,22.0,334.0,590.46,473.99
2016,9,7,16,45,564.0,89.0,3.45,21.5,281.5,526.28,425.52
2016,9,7,17,0,512.0,82.0,3.4,21.0,229.0,463.69,376.53
2016,9,7,17,15,443.5,71.0,3.2,20.5,179.5,385.83,313.3
2016,9,7,17,30,375.0,60.0,3.0,20.0,130.0,316.75,254.78
2016,9,7,17,45,272.5,44.5,2.85,19.5,87.0,228.48,178.81
2016,9,7,18,0,170.0,29.0,2.7,19.0,44.0,146.83,94.26
2016,9,7,18,15,85.0,14.5,2.5,18.5,22.0,52.01,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.2,16.0,14.0,11.44,0.0
2016,9,8,6,15,178.0,29.0,2.2,16.0,49.5,22.72,11.39
2016,9,8,6,30,289.0,46.0,2.2,16.0,85.0,35.47,24.91
2016,9,8,6,45,376.0,58.0,2.25,16.5,132.5,43.74,32.76
2016,9,8,7,0,463.0,70.0,2.3,17.0,180.0,52.5,40.76
2016,9,8,7,15,231.5,64.0,2.25,17.0,119.0,45.19,34.46
2016,9,8,7,30,0.0,58.0,2.2,17.0,58.0,53.92,42.17
2016,9,8,7,45,0.0,70.5,2.15,17.0,70.5,65.6,52.33
2016,9,8,8,0,0.0,83.0,2.1,17.0,83.0,76.95,59.14
2016,9,8,8,15,0.0,108.0,2.05,17.0,108.0,98.77,77.01
2016,9,8,8,30,0.0,133.0,2.0,17.0,133.0,120.57,94.62
2016,9,8,8,45,0.0,148.5,2.0,17.5,148.5,134.52,105.44
2016,9,8,9,0,0.0,164.0,2.0,18.0,164.0,148.56,116.22
2016,9,8,9,15,23.0,221.0,1.95,18.0,236.5,204.26,159.64
2016,9,8,9,30,46.0,278.0,1.9,18.0,309.0,254.74,198.38
2016,9,8,9,45,38.0,282.0,1.9,18.5,309.0,260.32,202.17
2016,9,8,10,0,30.0,286.0,1.9,19.0,309.0,264.81,205.13
2016,9,8,10,15,81.5,330.0,1.9,19.0,393.0,330.82,255.53
2016,9,8,10,30,133.0,374.0,1.9,19.0,477.0,398.77,306.65
2016,9,8,10,45,318.0,336.5,1.95,19.5,593.0,482.64,370.35
2016,9,8,11,0,503.0,299.0,2.0,20.0,709.0,582.37,444.86
2016,9,8,11,15,438.5,334.0,2.0,20.0,696.0,595.3,453.14
2016,9,8,11,30,374.0,369.0,2.0,20.0,683.0,602.79,457.65
2016,9,8,11,45,381.5,365.5,2.05,20.0,688.0,623.08,473.0
2016,9,8,12,0,389.0,362.0,2.1,20.0,693.0,642.61,487.64
2016,9,8,12,15,624.0,250.0,2.15,20.0,778.5,743.22,564.89
2016,9,8,12,30,859.0,138.0,2.2,20.0,864.0,839.19,634.19
2016,9,8,12,45,667.0,226.5,2.3,20.0,786.0,794.62,602.31
2016,9,8,13,0,475.0,315.0,2.4,20.0,708.0,732.71,555.8
2016,9,8,13,15,671.0,218.5,2.4,20.0,760.5,820.36,623.39
2016,9,8,13,30,867.0,122.0,2.4,20.0,813.0,893.58,674.0
2016,9,8,13,45,862.0,119.0,2.45,20.0,788.0,894.32,675.03
2016,9,8,14,0,857.0,116.0,2.5,20.0,763.0,891.83,674.7
2016,9,8,14,15,847.5,114.0,2.5,19.5,730.5,890.03,675.89
2016,9,8,14,30,838.0,112.0,2.5,19.0,698.0,878.58,670.59
2016,9,8,14,45,623.5,177.5,2.55,19.0,600.0,763.97,592.11
2016,9,8,15,0,409.0,243.0,2.6,19.0,502.0,641.41,500.81
2016,9,8,15,15,386.5,229.0,2.65,19.0,459.5,591.44,466.37
2016,9,8,15,30,364.0,215.0,2.7,19.0,417.0,553.23,439.28
2016,9,8,15,45,548.0,153.0,2.75,19.0,427.0,639.3,509.61
2016,9,8,16,0,732.0,91.0,2.8,19.0,437.0,705.65,561.18
2016,9,8,16,15,699.0,86.0,2.85,18.5,386.0,656.16,526.79
2016,9,8,16,30,666.0,81.0,2.9,18.0,335.0,606.33,491.91
2016,9,8,16,45,620.0,75.0,3.0,18.0,283.0,546.24,446.36
2016,9,8,17,0,574.0,69.0,3.1,18.0,231.0,487.44,399.51
2016,9,8,17,15,505.5,60.0,3.15,17.5,181.0,412.79,338.47
2016,9,8,17,30,437.0,51.0,3.2,17.0,131.0,342.16,278.07
2016,9,8,17,45,329.0,38.5,3.25,16.5,87.5,251.32,198.48
