Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,0,221.0,26.0,3.3,16.0,44.0,165.46,99.89
2016,9,8,18,15,110.5,13.0,3.25,16.0,22.0,61.59,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.0,1.75,14.5,7.5,0.0,0.0
2016,9,9,6,0,105.0,12.0,1.8,15.0,15.0,11.44,0.0
2016,9,9,6,15,236.5,25.5,1.75,15.0,51.5,20.39,9.28
2016,9,9,6,30,368.0,39.0,1.7,15.0,88.0,30.58,20.77
2016,9,9,6,45,453.0,48.5,1.7,15.5,136.0,36.55,26.58
2016,9,9,7,0,538.0,58.0,1.7,16.0,184.0,42.23,31.87
2016,9,9,7,15,269.0,77.5,1.65,16.0,140.5,55.26,43.53
2016,9,9,7,30,0.0,97.0,1.6,16.0,97.0,86.79,71.26
2016,9,9,7,45,0.0,115.0,1.55,16.5,115.0,102.09,84.26
2016,9,9,8,0,0.0,133.0,1.5,17.0,133.0,117.52,92.66
2016,9,9,8,15,3.0,151.5,1.45,17.0,153.0,134.23,105.88
2016,9,9,8,30,6.0,170.0,1.4,17.0,173.0,151.39,119.26
2016,9,9,8,45,13.0,194.0,1.35,17.5,201.5,174.14,136.58
2016,9,9,9,0,20.0,218.0,1.3,18.0,230.0,197.85,154.47
2016,9,9,9,15,17.5,224.5,1.3,18.0,235.5,205.42,160.16
2016,9,9,9,30,15.0,231.0,1.3,18.0,241.0,212.53,165.51
2016,9,9,9,45,27.0,265.0,1.3,18.5,284.5,242.19,187.84
2016,9,9,10,0,39.0,299.0,1.3,19.0,328.0,279.26,215.57
2016,9,9,10,15,36.0,305.5,1.4,19.0,333.0,288.01,222.09
2016,9,9,10,30,33.0,312.0,1.5,19.0,338.0,296.38,228.41
2016,9,9,10,45,66.5,349.5,1.6,19.5,403.5,352.22,270.42
2016,9,9,11,0,100.0,387.0,1.7,20.0,469.0,411.6,314.27
2016,9,9,11,15,80.0,382.0,1.8,20.0,448.0,401.61,306.54
2016,9,9,11,30,60.0,377.0,1.9,20.0,427.0,389.61,297.56
2016,9,9,11,45,79.5,391.5,2.0,20.5,458.5,422.52,322.01
2016,9,9,12,0,99.0,406.0,2.1,21.0,490.0,456.86,347.12
2016,9,9,12,15,76.0,389.5,2.25,21.0,454.5,429.54,326.92
2016,9,9,12,30,53.0,373.0,2.4,21.0,419.0,400.26,305.31
2016,9,9,12,45,54.0,367.5,2.55,21.0,413.0,400.04,305.79
2016,9,9,13,0,55.0,362.0,2.7,21.0,407.0,399.56,305.98
2016,9,9,13,15,39.0,327.5,2.85,21.0,359.5,354.78,272.56
2016,9,9,13,30,23.0,293.0,3.0,21.0,312.0,299.99,231.18
2016,9,9,13,45,22.5,284.5,3.15,21.0,302.0,292.55,226.08
2016,9,9,14,0,22.0,276.0,3.3,21.0,292.0,285.01,220.75
2016,9,9,14,15,21.0,264.5,3.4,20.5,279.5,273.9,213.04
2016,9,9,14,30,20.0,253.0,3.5,20.0,267.0,262.68,205.21
2016,9,9,14,45,32.5,255.5,3.6,20.0,276.5,289.56,227.15
2016,9,9,15,0,45.0,258.0,3.7,20.0,286.0,305.94,240.89
2016,9,9,15,15,40.0,236.5,3.7,19.5,260.5,280.15,221.63
2016,9,9,15,30,35.0,215.0,3.7,19.0,235.0,254.11,202.03
2016,9,9,15,45,21.5,186.5,3.75,19.0,198.5,201.93,160.57
2016,9,9,16,0,8.0,158.0,3.8,19.0,162.0,162.05,128.43
2016,9,9,16,15,4.0,141.0,3.75,18.5,143.0,142.54,113.02
2016,9,9,16,30,0.0,124.0,3.7,18.0,124.0,123.21,97.48
2016,9,9,16,45,285.5,95.5,3.7,18.0,175.0,332.48,275.73
2016,9,9,17,0,571.0,67.0,3.7,18.0,226.0,480.71,396.18
2016,9,9,17,15,500.0,58.5,3.6,17.5,176.0,405.5,332.94
2016,9,9,17,30,429.0,50.0,3.5,17.0,126.0,334.51,271.64
2016,9,9,17,45,316.5,37.5,3.4,16.5,83.0,242.12,190.1
2016,9,9,18,0,204.0,25.0,3.3,16.0,40.0,153.0,81.05
2016,9,9,18,15,102.0,12.5,3.15,15.5,20.0,56.92,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.7,14.0,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.8,14.0,11.0,9.53,0.0
2016,9,10,6,15,144.0,27.5,2.85,14.0,44.0,21.57,9.66
2016,9,10,6,30,249.0,45.0,2.9,14.0,77.0,34.76,24.38
2016,9,10,6,45,331.5,58.5,2.95,14.5,122.5,44.21,33.39
2016,9,10,7,0,414.0,72.0,3.0,15.0,168.0,53.26,41.73
2016,9,10,7,15,207.0,67.5,2.95,15.0,115.5,47.83,37.09
2016,9,10,7,30,0.0,63.0,2.9,15.0,63.0,58.59,46.67
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,75.92,61.76
2016,9,10,8,0,0.0,102.0,2.8,16.0,102.0,92.8,72.65
2016,9,10,8,15,0.0,123.5,2.75,16.5,123.5,111.53,87.76
2016,9,10,8,30,0.0,145.0,2.7,17.0,145.0,130.37,102.74
2016,9,10,8,45,5.5,172.5,2.65,17.5,176.0,155.28,122.18
2016,9,10,9,0,11.0,200.0,2.6,18.0,207.0,180.97,142.0
2016,9,10,9,15,12.5,214.0,2.6,18.0,222.5,195.18,152.93
2016,9,10,9,30,14.0,228.0,2.6,18.0,238.0,209.57,164.01
2016,9,10,9,45,16.5,244.0,2.6,18.5,256.0,226.25,176.51
2016,9,10,10,0,19.0,260.0,2.6,19.0,274.0,243.27,189.18
2016,9,10,10,15,37.5,300.0,2.65,19.0,329.0,284.04,220.57
2016,9,10,10,30,56.0,340.0,2.7,19.0,384.0,332.14,257.31
2016,9,10,10,45,280.5,317.5,2.75,19.0,544.0,443.38,344.03
2016,9,10,11,0,505.0,295.0,2.8,19.0,704.0,577.88,446.53
2016,9,10,11,15,289.5,340.5,2.85,19.0,576.0,501.41,387.38
2016,9,10,11,30,74.0,386.0,2.9,19.0,448.0,407.31,313.61
2016,9,10,11,45,77.5,391.0,2.95,19.5,456.0,420.45,323.44
2016,9,10,12,0,81.0,396.0,3.0,20.0,464.0,433.69,332.86
2016,9,10,12,15,83.0,393.0,3.0,20.0,463.0,438.23,336.4
2016,9,10,12,30,85.0,390.0,3.0,20.0,462.0,442.51,339.83
2016,9,10,12,45,85.0,385.5,3.05,20.0,456.5,443.4,340.82
2016,9,10,13,0,85.0,381.0,3.1,20.0,451.0,443.92,341.61
2016,9,10,13,15,69.0,361.5,3.1,20.0,417.5,415.06,320.0
2016,9,10,13,30,53.0,342.0,3.1,20.0,384.0,385.09,297.52
2016,9,10,13,45,52.0,331.0,3.15,20.0,371.0,376.26,291.45
2016,9,10,14,0,51.0,320.0,3.2,20.0,358.0,367.1,285.05
2016,9,10,14,15,50.5,306.0,3.2,19.5,342.0,354.84,276.82
2016,9,10,14,30,50.0,292.0,3.2,19.0,326.0,342.26,268.32
2016,9,10,14,45,50.5,276.0,3.2,19.0,309.0,328.03,258.05
2016,9,10,15,0,51.0,260.0,3.2,19.0,292.0,313.48,247.51
2016,9,10,15,15,33.0,226.5,3.2,19.0,247.0,262.97,208.08
2016,9,10,15,30,15.0,193.0,3.2,19.0,202.0,201.86,159.65
2016,9,10,15,45,7.5,167.0,3.2,19.0,171.5,169.61,134.05
2016,9,10,16,0,0.0,141.0,3.2,19.0,141.0,137.48,108.14
2016,9,10,16,15,0.0,113.5,3.2,18.5,113.5,109.59,85.81
2016,9,10,16,30,0.0,86.0,3.2,18.0,86.0,81.64,63.01
2016,9,10,16,45,232.0,83.0,3.25,18.0,146.5,264.78,220.07
2016,9,10,17,0,464.0,80.0,3.3,18.0,207.0,420.21,346.48
2016,9,10,17,15,393.5,68.0,3.25,17.5,159.5,346.61,284.31
2016,9,10,17,30,323.0,56.0,3.2,17.0,112.0,278.07,225.08
2016,9,10,17,45,225.0,40.0,3.2,16.5,72.0,195.22,151.56
2016,9,10,18,0,127.0,24.0,3.2,16.0,32.0,111.92,46.27
2016,9,10,18,15,63.5,12.0,3.1,16.0,16.0,39.19,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.0,4.0,2.9,14.5,4.5,0.0,0.0
2016,9,11,6,0,30.0,8.0,3.0,15.0,9.0,7.63,0.0
2016,9,11,6,15,121.0,27.0,3.05,15.0,41.0,21.2,8.71
2016,9,11,6,30,212.0,46.0,3.1,15.0,73.0,35.6,24.92
2016,9,11,6,45,292.5,61.0,3.15,15.5,117.5,46.2,34.95
2016,9,11,7,0,373.0,76.0,3.2,16.0,162.0,56.34,44.25
2016,9,11,7,15,186.5,70.0,3.1,16.0,113.0,54.93,43.2
2016,9,11,7,30,0.0,64.0,3.0,16.0,64.0,59.53,47.3
2016,9,11,7,45,0.0,75.0,2.95,16.5,75.0,69.56,55.94
2016,9,11,8,0,0.0,86.0,2.9,17.0,86.0,79.42,61.23
2016,9,11,8,15,0.0,110.5,2.8,17.0,110.5,100.73,78.71
2016,9,11,8,30,0.0,135.0,2.7,17.0,135.0,122.07,95.98
2016,9,11,8,45,0.0,148.5,2.65,17.5,148.5,134.37,105.48
2016,9,11,9,0,0.0,162.0,2.6,18.0,162.0,146.72,114.92
2016,9,11,9,15,0.5,167.0,2.6,18.0,167.5,152.01,118.83
2016,9,11,9,30,1.0,172.0,2.6,18.0,173.0,157.27,122.75
2016,9,11,9,45,6.0,201.0,2.6,18.0,205.5,185.2,144.69
2016,9,11,10,0,11.0,230.0,2.6,18.0,238.0,213.81,166.97
2016,9,11,10,15,15.5,255.0,2.6,18.0,267.0,239.38,186.74
2016,9,11,10,30,20.0,280.0,2.6,18.0,296.0,265.6,206.91
2016,9,11,10,45,27.5,304.5,2.65,18.5,326.5,290.72,225.77
2016,9,11,11,0,35.0,329.0,2.7,19.0,357.0,320.52,248.08
2016,9,11,11,15,53.0,355.5,2.75,19.0,399.5,360.05,278.28
2016,9,11,11,30,71.0,382.0,2.8,19.0,442.0,401.47,309.69
2016,9,11,11,45,109.0,397.0,2.9,19.0,489.0,448.59,345.79
2016,9,11,12,0,147.0,412.0,3.0,19.0,536.0,501.17,385.67
2016,9,11,12,15,113.5,401.5,3.05,19.0,497.0,474.2,365.02
2016,9,11,12,30,80.0,391.0,3.1,19.0,458.0,439.32,338.65
2016,9,11,12,45,84.0,385.0,3.2,19.0,454.5,441.95,341.34
2016,9,11,13,0,88.0,379.0,3.3,19.0,451.0,444.32,343.72
2016,9,11,13,15,87.5,370.5,3.4,19.0,441.0,440.01,341.03
2016,9,11,13,30,87.0,362.0,3.5,19.0,431.0,435.25,338.05
2016,9,11,13,45,72.0,342.0,3.65,19.0,397.5,405.3,315.71
2016,9,11,14,0,57.0,322.0,3.8,19.0,364.0,374.52,292.59
2016,9,11,14,15,56.0,308.0,3.85,18.5,348.0,361.88,284.14
2016,9,11,14,30,55.0,294.0,3.9,18.0,332.0,348.9,275.3
2016,9,11,14,45,54.5,277.0,4.0,18.0,313.0,332.71,263.49
2016,9,11,15,0,54.0,260.0,4.1,18.0,294.0,316.17,251.35
2016,9,11,15,15,31.0,220.0,4.1,17.5,239.0,254.05,202.62
2016,9,11,15,30,8.0,180.0,4.1,17.0,184.0,182.34,145.14
2016,9,11,15,45,4.0,156.5,4.2,17.0,158.5,155.7,123.84
2016,9,11,16,0,0.0,133.0,4.3,17.0,133.0,129.05,102.22
2016,9,11,16,15,0.0,98.5,4.3,16.5,98.5,93.82,73.44
2016,9,11,16,30,0.0,64.0,4.3,16.0,64.0,59.52,44.92
2016,9,11,16,45,244.0,69.5,4.35,16.0,135.0,268.11,225.26
2016,9,11,17,0,488.0,75.0,4.4,16.0,206.0,431.57,359.7
2016,9,11,17,15,416.0,64.0,4.4,15.5,158.5,356.26,295.24
2016,9,11,17,30,344.0,53.0,4.4,15.0,111.0,284.77,232.55
2016,9,11,17,45,238.5,38.0,4.4,15.0,71.0,198.97,154.43
2016,9,11,18,0,133.0,23.0,4.4,15.0,31.0,111.47,29.24
2016,9,11,18,15,66.5,11.5,4.3,15.0,15.5,39.76,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,25.0,5.5,4.4,13.5,6.0,0.0,0.0
2016,9,12,6,0,50.0,11.0,4.5,14.0,12.0,10.48,0.0
2016,9,12,6,15,191.5,26.0,4.55,14.0,47.5,20.48,7.53
2016,9,12,6,30,333.0,41.0,4.6,14.0,83.0,32.99,22.69
2016,9,12,6,45,427.5,51.0,4.7,14.5,131.5,39.27,28.96
2016,9,12,7,0,522.0,61.0,4.8,15.0,180.0,45.29,34.63
2016,9,12,7,15,261.0,57.0,4.8,15.0,116.5,40.47,30.52
2016,9,12,7,30,0.0,53.0,4.8,15.0,53.0,49.26,38.37
2016,9,12,7,45,21.0,108.0,4.8,15.5,117.0,92.58,76.46
2016,9,12,8,0,42.0,163.0,4.8,16.0,181.0,132.28,105.26
2016,9,12,8,15,21.0,151.5,4.8,16.0,160.5,135.09,106.84
2016,9,12,8,30,0.0,140.0,4.8,16.0,140.0,126.14,99.85
2016,9,12,8,45,29.5,194.0,4.85,16.0,211.0,170.12,134.36
2016,9,12,9,0,59.0,248.0,4.9,16.0,282.0,221.81,174.92
2016,9,12,9,15,90.0,275.0,4.9,16.0,332.0,257.79,202.82
2016,9,12,9,30,121.0,302.0,4.9,16.0,382.0,291.53,229.23
2016,9,12,9,45,92.5,309.5,4.9,16.5,372.5,302.37,238.09
2016,9,12,10,0,64.0,317.0,4.9,17.0,363.0,304.19,239.37
2016,9,12,10,15,38.0,281.5,4.9,17.0,309.5,268.56,211.39
2016,9,12,10,30,12.0,246.0,4.9,17.0,256.0,231.35,181.78
2016,9,12,10,45,16.5,269.5,4.95,17.0,283.0,256.33,201.49
2016,9,12,11,0,21.0,293.0,5.0,17.0,310.0,281.91,221.51
2016,9,12,11,15,17.0,276.5,5.05,17.0,290.5,266.36,209.13
2016,9,12,11,30,13.0,260.0,5.1,17.0,271.0,250.08,196.23
2016,9,12,11,45,15.0,272.0,5.2,17.0,285.0,263.86,207.16
2016,9,12,12,0,17.0,284.0,5.3,17.0,299.0,277.88,218.25
2016,9,12,12,15,14.0,264.0,5.35,17.0,276.0,258.16,202.71
2016,9,12,12,30,11.0,244.0,5.4,17.0,253.0,237.94,186.8
2016,9,12,12,45,43.0,310.0,5.5,17.0,345.0,334.31,263.7
2016,9,12,13,0,75.0,376.0,5.6,17.0,437.0,430.27,338.91
2016,9,12,13,15,75.5,367.0,5.6,17.0,427.5,426.09,335.86
2016,9,12,13,30,76.0,358.0,5.6,17.0,418.0,421.51,332.8
2016,9,12,13,45,80.5,348.0,5.65,17.0,409.5,418.98,331.6
2016,9,12,14,0,85.0,338.0,5.7,17.0,401.0,416.13,330.19
2016,9,12,14,15,73.0,317.0,5.65,16.5,369.5,386.54,307.97
2016,9,12,14,30,61.0,296.0,5.6,16.0,338.0,356.39,285.13
2016,9,12,14,45,36.5,251.5,5.55,16.0,276.5,288.93,231.5
2016,9,12,15,0,12.0,207.0,5.5,16.0,215.0,211.22,168.78
2016,9,12,15,15,6.0,182.0,5.5,16.0,186.0,181.44,144.88
2016,9,12,15,30,0.0,157.0,5.5,16.0,157.0,151.67,120.7
2016,9,12,15,45,3.5,155.0,5.5,16.0,156.5,153.85,123.05
2016,9,12,16,0,7.0,153.0,5.5,16.0,156.0,156.42,125.7
2016,9,12,16,15,3.5,105.0,5.45,15.5,106.5,103.4,81.94
2016,9,12,16,30,0.0,57.0,5.4,15.0,57.0,52.99,39.57
2016,9,12,16,45,0.0,47.5,5.4,15.0,47.5,44.13,32.08
2016,9,12,17,0,0.0,38.0,5.4,15.0,38.0,35.28,24.49
2016,9,12,17,15,0.0,29.0,5.3,14.5,29.0,26.9,17.24
2016,9,12,17,30,0.0,20.0,5.2,14.0,20.0,18.54,9.92
2016,9,12,17,45,0.0,12.5,5.15,14.0,12.5,11.58,3.61
2016,9,12,18,0,0.0,5.0,5.1,14.0,5.0,4.62,0.0
2016,9,12,18,15,0.0,2.5,5.05,14.0,2.5,2.38,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.5,2.95,15.0,3.5,0.0,0.0
2016,9,13,6,0,0.0,7.0,3.1,15.0,7.0,6.67,0.0
2016,9,13,6,15,61.5,26.5,3.15,15.0,34.0,21.84,7.41
2016,9,13,6,30,123.0,46.0,3.2,15.0,61.0,37.07,26.0
2016,9,13,6,45,168.0,66.5,3.25,15.5,97.5,52.51,40.38
2016,9,13,7,0,213.0,87.0,3.3,16.0,134.0,67.4,53.92
2016,9,13,7,15,244.5,106.5,3.2,16.0,175.0,81.03,66.19
2016,9,13,7,30,276.0,126.0,3.1,16.0,216.0,94.12,77.72
2016,9,13,7,45,313.0,138.0,3.05,16.5,256.0,101.74,84.08
2016,9,13,8,0,350.0,150.0,3.0,17.0,296.0,112.24,92.79
2016,9,13,8,15,514.5,137.5,2.95,17.0,382.0,129.4,84.67
2016,9,13,8,30,679.0,125.0,2.9,17.0,468.0,169.48,105.35
2016,9,13,8,45,394.5,192.5,2.85,17.0,396.5,212.38,152.14
2016,9,13,9,0,110.0,260.0,2.8,17.0,325.0,241.84,187.57
2016,9,13,9,15,431.0,203.0,2.75,17.0,482.0,280.32,209.3
2016,9,13,9,30,752.0,146.0,2.7,17.0,639.0,366.06,272.7
2016,9,13,9,45,764.5,149.5,2.7,17.5,674.0,414.77,314.22
2016,9,13,10,0,777.0,153.0,2.7,18.0,709.0,463.74,355.02
2016,9,13,10,15,538.0,250.0,2.7,18.0,642.5,471.76,364.34
2016,9,13,10,30,299.0,347.0,2.7,18.0,576.0,458.92,355.11
2016,9,13,10,45,194.0,361.5,2.75,18.5,511.5,432.04,334.31
2016,9,13,11,0,89.0,376.0,2.8,19.0,447.0,394.31,304.36
2016,9,13,11,15,226.0,370.0,2.8,19.0,554.5,484.74,374.62
2016,9,13,11,30,363.0,364.0,2.8,19.0,662.0,586.44,451.53
2016,9,13,11,45,434.0,336.5,2.8,19.0,695.5,631.57,485.73
2016,9,13,12,0,505.0,309.0,2.8,19.0,729.0,678.48,521.36
2016,9,13,12,15,410.5,345.0,2.75,19.0,685.5,658.2,504.64
2016,9,13,12,30,316.0,381.0,2.7,19.0,642.0,628.69,481.46
2016,9,13,12,45,375.5,352.5,2.7,19.0,658.5,661.58,507.5
2016,9,13,13,0,435.0,324.0,2.7,19.0,675.0,701.49,537.94
2016,9,13,13,15,428.5,320.5,2.65,19.0,659.5,703.87,539.65
2016,9,13,13,30,422.0,317.0,2.6,19.0,644.0,704.31,540.29
2016,9,13,13,45,611.5,231.5,2.6,19.0,688.5,791.58,608.13
2016,9,13,14,0,801.0,146.0,2.6,19.0,733.0,868.4,663.8
2016,9,13,14,15,788.5,143.5,2.6,19.0,699.5,857.04,656.35
2016,9,13,14,30,776.0,141.0,2.6,19.0,666.0,846.98,650.73
2016,9,13,14,45,761.0,137.0,2.6,19.0,627.0,826.32,637.77
2016,9,13,15,0,746.0,133.0,2.6,19.0,588.0,803.03,623.05
2016,9,13,15,15,724.5,128.5,2.6,19.0,543.5,771.32,602.29
2016,9,13,15,30,703.0,124.0,2.6,19.0,499.0,737.59,579.94
2016,9,13,15,45,676.0,118.0,2.65,19.0,451.0,696.01,551.83
2016,9,13,16,0,649.0,112.0,2.7,19.0,403.0,653.19,522.29
2016,9,13,16,15,610.0,105.0,2.65,18.5,352.0,599.43,483.68
2016,9,13,16,30,571.0,98.0,2.6,18.0,301.0,545.73,443.7
2016,9,13,16,45,517.5,89.0,2.6,18.0,250.0,480.48,392.51
2016,9,13,17,0,464.0,80.0,2.6,18.0,199.0,415.08,339.44
2016,9,13,17,15,385.5,67.5,2.55,17.5,151.0,337.1,274.57
2016,9,13,17,30,307.0,55.0,2.5,17.0,103.0,264.98,212.18
2016,9,13,17,45,197.5,37.5,2.5,17.0,64.0,176.76,131.71
2016,9,13,18,0,88.0,20.0,2.5,17.0,25.0,75.27,0.0
2016,9,13,18,15,44.0,10.0,2.45,16.5,12.5,28.24,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.0,22.0,1.3,15.0,34.0,17.23,3.75
2016,9,14,6,30,200.0,44.0,1.3,15.0,68.0,34.19,23.5
2016,9,14,6,45,285.0,60.5,1.35,15.5,113.5,46.07,34.76
2016,9,14,7,0,370.0,77.0,1.4,16.0,159.0,57.43,45.16
2016,9,14,7,15,428.5,89.0,1.35,16.0,208.5,64.8,51.9
2016,9,14,7,30,487.0,101.0,1.3,16.0,258.0,71.83,58.13
2016,9,14,7,45,536.5,109.0,1.3,16.5,309.0,75.62,61.24
2016,9,14,8,0,586.0,117.0,1.3,17.0,360.0,81.93,66.45
2016,9,14,8,15,618.0,124.0,1.3,17.0,408.5,123.76,76.84
2016,9,14,8,30,650.0,131.0,1.3,17.0,457.0,169.26,106.18
2016,9,14,8,45,680.0,134.0,1.3,17.5,503.5,214.64,140.96
2016,9,14,9,0,710.0,137.0,1.3,18.0,550.0,263.03,180.92
2016,9,14,9,15,727.5,141.0,1.3,18.0,591.0,311.49,222.71
2016,9,14,9,30,745.0,145.0,1.3,18.0,632.0,361.16,265.36
2016,9,14,9,45,811.0,122.5,1.35,18.5,678.5,412.07,307.35
2016,9,14,10,0,877.0,100.0,1.4,19.0,725.0,467.34,352.18
2016,9,14,10,15,885.0,101.5,1.45,19.0,753.5,515.4,391.73
2016,9,14,10,30,893.0,103.0,1.5,19.0,782.0,562.51,429.56
2016,9,14,10,45,900.0,103.5,1.55,19.5,803.5,607.03,463.7
2016,9,14,11,0,907.0,104.0,1.6,20.0,825.0,650.08,495.86
2016,9,14,11,15,910.0,104.5,1.7,20.0,839.0,688.89,525.56
2016,9,14,11,30,913.0,105.0,1.8,20.0,853.0,725.57,553.28
2016,9,14,11,45,915.5,105.0,1.95,20.5,858.5,759.11,576.73
2016,9,14,12,0,918.0,105.0,2.1,21.0,864.0,790.17,597.84
2016,9,14,12,15,917.5,104.5,2.25,21.0,861.5,815.79,616.37
2016,9,14,12,30,917.0,104.0,2.4,21.0,859.0,838.48,633.0
2016,9,14,12,45,711.5,198.5,2.55,21.0,779.0,792.43,601.97
2016,9,14,13,0,506.0,293.0,2.7,21.0,699.0,728.97,554.27
2016,9,14,13,15,699.5,200.0,2.75,21.0,748.0,814.09,620.48
2016,9,14,13,30,893.0,107.0,2.8,21.0,797.0,884.69,669.55
2016,9,14,13,45,886.5,105.0,2.9,21.0,771.0,884.76,670.54
2016,9,14,14,0,880.0,103.0,3.0,21.0,745.0,881.52,670.01
2016,9,14,14,15,870.5,101.5,3.0,20.5,711.5,873.01,666.58
2016,9,14,14,30,861.0,100.0,3.0,20.0,678.0,861.38,661.14
2016,9,14,14,45,848.0,97.0,3.05,20.0,639.0,848.67,654.11
2016,9,14,15,0,835.0,94.0,3.1,20.0,600.0,826.59,640.53
2016,9,14,15,15,817.0,91.0,3.05,20.0,555.5,797.67,621.53
2016,9,14,15,30,799.0,88.0,3.0,20.0,511.0,766.41,600.79
2016,9,14,15,45,775.5,84.5,3.0,20.0,462.5,728.12,574.97
2016,9,14,16,0,752.0,81.0,3.0,20.0,414.0,688.22,547.58
2016,9,14,16,15,717.5,76.0,2.95,19.5,362.5,637.13,511.96
2016,9,14,16,30,683.0,71.0,2.9,19.0,311.0,589.73,478.09
2016,9,14,16,45,634.0,65.0,2.9,19.0,259.0,527.94,429.92
2016,9,14,17,0,585.0,59.0,2.9,19.0,207.0,467.76,380.9
2016,9,14,17,15,507.5,50.5,2.85,18.5,157.0,389.62,315.91
2016,9,14,17,30,430.0,42.0,2.8,18.0,107.0,316.44,252.13
2016,9,14,17,45,301.0,29.5,2.8,17.5,66.0,218.68,160.45
2016,9,14,18,0,172.0,17.0,2.8,17.0,25.0,116.17,0.0
2016,9,14,18,15,86.0,8.5,2.85,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,2.35,14.5,39.5,13.11,0.64
2016,9,15,6,30,389.0,34.0,2.4,15.0,79.0,26.81,17.12
2016,9,15,6,45,481.0,42.5,2.5,15.5,127.5,32.11,22.51
2016,9,15,7,0,573.0,51.0,2.6,16.0,176.0,37.2,27.32
2016,9,15,7,15,628.5,57.0,2.55,16.0,228.5,39.96,29.95
2016,9,15,7,30,684.0,63.0,2.5,16.0,281.0,46.85,36.1
2016,9,15,7,45,342.0,96.0,2.5,16.5,205.0,65.83,52.7
2016,9,15,8,0,0.0,129.0,2.5,17.0,129.0,113.73,94.13
2016,9,15,8,15,16.0,160.5,2.4,17.0,169.0,141.13,111.43
2016,9,15,8,30,32.0,192.0,2.3,17.0,209.0,163.2,128.11
2016,9,15,8,45,29.0,205.5,2.25,17.5,221.5,177.85,139.35
2016,9,15,9,0,26.0,219.0,2.2,18.0,234.0,199.05,155.83
2016,9,15,9,15,29.5,238.0,2.15,18.0,256.5,212.06,165.74
2016,9,15,9,30,33.0,257.0,2.1,18.0,279.0,232.6,181.62
2016,9,15,9,45,61.5,291.0,2.1,18.5,334.0,275.1,213.79
2016,9,15,10,0,90.0,325.0,2.1,19.0,389.0,320.98,248.29
2016,9,15,10,15,341.5,281.0,2.1,19.0,537.5,404.68,312.03
2016,9,15,10,30,593.0,237.0,2.1,19.0,686.0,515.7,396.64
2016,9,15,10,45,331.0,299.0,2.15,19.5,551.0,452.79,348.69
2016,9,15,11,0,69.0,361.0,2.2,20.0,416.0,368.68,282.78
2016,9,15,11,15,284.5,331.0,2.3,20.0,562.0,486.42,374.77
2016,9,15,11,30,500.0,301.0,2.4,20.0,708.0,622.15,477.05
2016,9,15,11,45,509.0,296.0,2.55,20.0,712.5,646.0,494.85
2016,9,15,12,0,518.0,291.0,2.7,20.0,717.0,668.77,512.56
2016,9,15,12,15,283.0,323.5,2.85,20.0,556.0,533.62,411.22
2016,9,15,12,30,48.0,356.0,3.0,20.0,395.0,379.42,291.69
2016,9,15,12,45,48.0,350.0,3.15,20.0,388.5,377.57,291.3
2016,9,15,13,0,48.0,344.0,3.3,20.0,382.0,375.44,290.14
2016,9,15,13,15,60.5,347.0,3.45,20.0,394.0,392.76,304.1
2016,9,15,13,30,73.0,350.0,3.6,20.0,406.0,410.44,318.32
2016,9,15,13,45,73.0,338.0,3.75,20.0,392.5,401.78,312.41
2016,9,15,14,0,73.0,326.0,3.9,20.0,379.0,392.71,306.28
2016,9,15,14,15,64.5,306.0,4.0,20.0,351.0,367.22,287.29
2016,9,15,14,30,56.0,286.0,4.1,20.0,323.0,341.2,267.8
2016,9,15,14,45,57.0,269.5,4.2,20.0,305.5,326.8,257.5
2016,9,15,15,0,58.0,253.0,4.3,20.0,288.0,312.03,246.86
2016,9,15,15,15,40.5,224.0,4.35,19.5,247.5,267.2,212.23
2016,9,15,15,30,23.0,195.0,4.4,19.0,207.0,211.34,168.18
2016,9,15,15,45,20.0,177.0,4.45,19.0,187.0,191.4,152.61
2016,9,15,16,0,17.0,159.0,4.5,19.0,167.0,171.49,136.83
2016,9,15,16,15,342.0,117.0,4.45,18.5,236.5,407.69,336.75
2016,9,15,16,30,667.0,75.0,4.4,18.0,306.0,580.83,478.19
2016,9,15,16,45,611.5,69.0,4.4,17.5,253.0,515.37,425.47
2016,9,15,17,0,556.0,63.0,4.4,17.0,200.0,451.91,373.27
2016,9,15,17,15,473.5,53.5,4.3,16.5,150.5,370.9,304.34
2016,9,15,17,30,391.0,44.0,4.2,16.0,101.0,295.15,237.14
2016,9,15,17,45,256.0,30.5,4.15,16.0,61.5,195.5,140.43
2016,9,15,18,0,121.0,17.0,4.1,16.0,22.0,71.78,0.0
2016,9,15,18,15,60.5,8.5,4.0,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,16.5,1.8,14.0,37.5,12.74,0.0
2016,9,16,6,30,366.0,33.0,1.7,14.0,75.0,26.0,16.43
2016,9,16,6,45,461.0,42.0,1.65,14.5,123.5,31.77,22.31
2016,9,16,7,0,556.0,51.0,1.6,15.0,172.0,37.3,27.54
2016,9,16,7,15,613.5,57.5,1.5,15.0,224.0,40.45,30.53
2016,9,16,7,30,671.0,64.0,1.4,15.0,276.0,43.48,33.27
2016,9,16,7,45,335.5,98.5,1.3,15.5,204.5,67.7,54.58
2016,9,16,8,0,0.0,133.0,1.2,16.0,133.0,116.62,96.88
2016,9,16,8,15,3.0,148.5,1.1,16.5,150.5,131.02,103.54
2016,9,16,8,30,6.0,164.0,1.0,17.0,168.0,145.79,114.77
2016,9,16,8,45,15.0,189.5,0.95,17.5,198.5,169.91,133.09
2016,9,16,9,0,24.0,215.0,0.9,18.0,229.0,195.23,152.13
2016,9,16,9,15,108.0,255.5,0.85,18.0,324.5,240.77,184.87
2016,9,16,9,30,192.0,296.0,0.8,18.0,420.0,308.57,235.19
2016,9,16,9,45,215.5,311.0,0.8,18.5,457.0,343.36,261.15
2016,9,16,10,0,239.0,326.0,0.8,19.0,494.0,380.36,288.73
2016,9,16,10,15,575.5,211.5,0.9,19.0,639.0,453.04,343.75
2016,9,16,10,30,912.0,97.0,1.0,19.0,784.0,562.7,426.93
2016,9,16,10,45,577.0,236.5,1.1,19.5,675.0,534.81,405.88
2016,9,16,11,0,242.0,376.0,1.2,20.0,566.0,484.49,366.58
2016,9,16,11,15,586.0,237.5,1.4,20.0,709.5,596.34,454.6
2016,9,16,11,30,930.0,99.0,1.6,20.0,853.0,726.66,553.56
2016,9,16,11,45,632.5,235.5,1.85,20.5,750.0,677.34,514.24
2016,9,16,12,0,335.0,372.0,2.1,21.0,647.0,604.38,457.54
2016,9,16,12,15,260.5,385.5,2.3,21.0,598.5,574.75,436.55
2016,9,16,12,30,186.0,399.0,2.5,21.0,550.0,535.56,407.75
2016,9,16,12,45,207.5,390.5,2.7,21.0,557.5,553.33,422.48
2016,9,16,13,0,229.0,382.0,2.9,21.0,565.0,570.92,436.8
2016,9,16,13,15,182.5,374.5,2.95,21.0,518.0,531.97,407.86
2016,9,16,13,30,136.0,367.0,3.0,21.0,471.0,491.11,377.44
2016,9,16,13,45,171.0,352.5,3.05,21.0,479.0,511.29,394.37
2016,9,16,14,0,206.0,338.0,3.1,21.0,487.0,530.82,410.58
2016,9,16,14,15,257.0,312.5,3.05,21.0,489.5,562.63,436.05
2016,9,16,14,30,308.0,287.0,3.0,21.0,492.0,581.5,452.12
2016,9,16,14,45,223.5,277.5,3.0,21.0,421.5,488.91,382.54
2016,9,16,15,0,139.0,268.0,3.0,21.0,351.0,409.3,321.45
2016,9,16,15,15,136.0,247.0,2.95,20.5,323.0,384.83,304.51
2016,9,16,15,30,133.0,226.0,2.9,20.0,295.0,359.67,286.57
2016,9,16,15,45,73.5,190.0,2.85,20.0,227.5,259.55,207.34
2016,9,16,16,0,14.0,154.0,2.8,20.0,160.0,163.83,129.59
2016,9,16,16,15,10.0,135.5,2.75,19.5,139.5,142.71,113.02
2016,9,16,16,30,6.0,117.0,2.7,19.0,119.0,121.72,96.1
2016,9,16,16,45,292.0,87.0,2.65,19.0,158.0,319.04,262.64
2016,9,16,17,0,578.0,57.0,2.6,19.0,197.0,455.88,371.31
2016,9,16,17,15,496.5,48.5,2.6,18.5,147.5,376.32,303.91
2016,9,16,17,30,415.0,40.0,2.6,18.0,98.0,302.1,238.79
2016,9,16,17,45,275.0,27.0,2.6,17.5,58.5,199.83,136.95
2016,9,16,18,0,135.0,14.0,2.6,17.0,19.0,74.76,0.0
2016,9,16,18,15,67.5,7.0,2.6,16.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,1.2,14.0,36.5,12.82,0.0
2016,9,17,6,30,354.0,33.0,1.1,14.0,73.0,26.13,16.46
2016,9,17,6,45,451.0,42.0,1.0,14.5,120.5,31.9,22.41
2016,9,17,7,0,548.0,51.0,0.9,15.0,168.0,37.43,27.65
2016,9,17,7,15,605.5,57.5,0.8,15.5,219.5,40.57,30.59
2016,9,17,7,30,663.0,64.0,0.7,16.0,271.0,43.59,33.25
2016,9,17,7,45,337.0,103.5,0.6,16.5,209.5,71.4,57.61
2016,9,17,8,0,11.0,143.0,0.5,17.0,148.0,123.96,102.63
2016,9,17,8,15,20.5,166.0,0.5,17.0,176.0,145.1,113.95
2016,9,17,8,30,30.0,189.0,0.5,17.0,204.0,160.34,125.1
2016,9,17,8,45,126.5,220.0,0.55,17.5,291.5,197.34,149.71
2016,9,17,9,0,223.0,251.0,0.6,18.0,379.0,251.97,188.56
2016,9,17,9,15,247.0,267.0,0.65,18.5,418.5,280.61,210.4
2016,9,17,9,30,271.0,283.0,0.7,19.0,458.0,318.16,239.34
2016,9,17,9,45,196.0,305.5,0.8,19.5,436.0,331.2,251.25
2016,9,17,10,0,121.0,328.0,0.9,20.0,414.0,331.27,252.36
2016,9,17,10,15,515.5,210.0,1.0,20.0,594.5,422.5,321.07
2016,9,17,10,30,910.0,92.0,1.1,20.0,775.0,554.96,420.71
2016,9,17,10,45,566.0,234.5,1.25,20.5,663.0,525.5,398.6
2016,9,17,11,0,222.0,377.0,1.4,21.0,551.0,472.7,357.49
2016,9,17,11,15,318.0,355.5,1.55,21.0,610.0,528.12,400.44
2016,9,17,11,30,414.0,334.0,1.7,21.0,669.0,591.13,447.94
2016,9,17,11,45,307.0,366.0,1.9,21.5,615.5,562.55,425.8
2016,9,17,12,0,200.0,398.0,2.1,22.0,562.0,525.2,397.21
2016,9,17,12,15,240.0,389.5,2.25,22.0,585.0,557.97,422.83
2016,9,17,12,30,280.0,381.0,2.4,22.0,608.0,597.07,452.45
2016,9,17,12,45,202.5,381.5,2.6,22.0,544.5,539.9,410.57
2016,9,17,13,0,125.0,382.0,2.8,22.0,481.0,484.64,369.51
2016,9,17,13,15,127.0,371.0,2.9,22.0,470.0,481.48,368.26
2016,9,17,13,30,129.0,360.0,3.0,22.0,459.0,477.62,366.26
2016,9,17,13,45,99.5,339.0,3.1,22.0,413.5,425.37,327.6
2016,9,17,14,0,70.0,318.0,3.2,22.0,368.0,381.5,294.73
2016,9,17,14,15,69.5,303.5,3.25,21.5,351.0,368.81,286.52
2016,9,17,14,30,69.0,289.0,3.3,21.0,334.0,355.73,277.84
2016,9,17,14,45,72.0,272.5,3.35,21.0,317.0,343.01,268.99
2016,9,17,15,0,75.0,256.0,3.4,21.0,300.0,329.85,259.78
2016,9,17,15,15,55.5,228.5,3.4,21.0,259.5,285.05,225.09
2016,9,17,15,30,36.0,201.0,3.4,21.0,219.0,240.24,189.99
2016,9,17,15,45,33.0,182.0,3.4,21.0,197.5,218.62,173.4
2016,9,17,16,0,30.0,163.0,3.4,21.0,176.0,196.9,156.46
2016,9,17,16,15,347.0,116.0,3.3,20.5,234.0,407.5,332.74
2016,9,17,16,30,664.0,69.0,3.2,20.0,292.0,565.54,459.9
2016,9,17,16,45,608.0,63.0,3.15,20.0,240.0,500.3,406.91
2016,9,17,17,0,552.0,57.0,3.1,20.0,188.0,437.26,354.86
2016,9,17,17,15,468.0,48.0,3.05,19.5,139.5,356.99,287.53
2016,9,17,17,30,384.0,39.0,3.0,19.0,91.0,282.36,221.74
2016,9,17,17,45,192.0,27.5,3.0,18.5,53.5,155.02,99.17
2016,9,17,18,0,0.0,16.0,3.0,18.0,16.0,15.25,0.0
2016,9,17,18,15,0.0,8.0,3.0,17.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,16.0,0.75,16.0,35.0,12.46,0.0
2016,9,18,6,30,351.0,32.0,0.8,16.0,70.0,25.33,15.53
2016,9,18,6,45,445.5,41.5,0.9,16.5,117.5,31.58,21.9
2016,9,18,7,0,540.0,51.0,1.0,17.0,165.0,37.55,27.5
2016,9,18,7,15,598.5,57.5,0.95,17.5,216.0,40.69,30.41
2016,9,18,7,30,657.0,64.0,0.9,18.0,267.0,43.71,33.06
2016,9,18,7,45,696.0,69.0,0.85,18.5,319.0,50.04,38.5
2016,9,18,8,0,735.0,74.0,0.8,19.0,371.0,51.94,39.97
2016,9,18,8,15,763.0,77.5,0.75,19.5,420.5,94.5,49.91
2016,9,18,8,30,791.0,81.0,0.7,20.0,470.0,144.0,79.22
2016,9,18,8,45,811.0,84.0,0.7,21.0,515.5,194.57,117.17
2016,9,18,9,0,831.0,87.0,0.7,22.0,561.0,246.83,159.9
2016,9,18,9,15,846.0,89.5,0.8,22.5,602.0,298.79,204.19
2016,9,18,9,30,861.0,92.0,0.9,23.0,643.0,356.73,252.83
2016,9,18,9,45,880.5,90.0,1.0,23.5,680.5,407.23,295.08
2016,9,18,10,0,900.0,88.0,1.1,24.0,718.0,458.19,336.73
2016,9,18,10,15,907.5,89.5,1.3,24.0,746.0,506.78,376.83
2016,9,18,10,30,915.0,91.0,1.5,24.0,774.0,554.31,415.26
2016,9,18,10,45,919.5,92.0,1.7,24.5,795.0,598.47,449.6
2016,9,18,11,0,924.0,93.0,1.9,25.0,816.0,640.9,481.89
2016,9,18,11,15,927.5,94.0,2.05,25.0,829.0,680.78,512.39
2016,9,18,11,30,931.0,95.0,2.2,25.0,842.0,718.51,540.89
2016,9,18,11,45,931.5,95.5,2.4,25.5,847.0,751.33,563.96
2016,9,18,12,0,932.0,96.0,2.6,26.0,852.0,781.48,584.43
2016,9,18,12,15,931.0,96.0,2.7,26.0,848.5,807.19,602.41
2016,9,18,12,30,930.0,96.0,2.8,26.0,845.0,829.92,618.45
2016,9,18,12,45,923.0,97.5,2.95,26.0,832.5,846.26,630.59
2016,9,18,13,0,916.0,99.0,3.1,26.0,820.0,859.28,640.65
2016,9,18,13,15,911.0,98.5,3.15,26.0,801.0,868.57,647.72
2016,9,18,13,30,906.0,98.0,3.2,26.0,782.0,874.54,652.71
2016,9,18,13,45,898.0,97.0,3.25,26.0,755.0,874.12,653.53
2016,9,18,14,0,890.0,96.0,3.3,26.0,728.0,870.38,652.29
2016,9,18,14,15,880.0,94.0,3.35,25.5,694.5,860.59,648.35
2016,9,18,14,30,870.0,92.0,3.4,25.0,661.0,847.65,642.34
2016,9,18,14,45,855.5,90.0,3.5,25.0,621.0,827.91,630.69
2016,9,18,15,0,841.0,88.0,3.6,25.0,581.0,811.84,621.63
2016,9,18,15,15,822.5,85.0,3.6,25.0,536.0,782.36,602.57
2016,9,18,15,30,804.0,82.0,3.6,25.0,491.0,750.56,581.77
2016,9,18,15,45,777.0,79.0,3.65,25.0,442.0,710.15,554.66
2016,9,18,16,0,750.0,76.0,3.7,25.0,393.0,668.33,526.0
2016,9,18,16,15,714.0,71.0,3.65,24.5,341.5,616.56,489.86
2016,9,18,16,30,678.0,66.0,3.6,24.0,290.0,568.44,455.03
2016,9,18,16,45,621.5,60.5,3.6,23.5,238.0,503.28,404.6
2016,9,18,17,0,565.0,55.0,3.6,23.0,186.0,440.34,353.66
2016,9,18,17,15,480.0,46.0,3.55,22.0,137.0,359.38,286.63
2016,9,18,17,30,395.0,37.0,3.5,21.0,88.0,284.24,220.68
2016,9,18,17,45,247.5,24.0,3.45,20.5,51.0,176.12,103.04
2016,9,18,18,0,100.0,11.0,3.4,20.0,14.0,55.1,0.0
2016,9,18,18,15,50.0,5.5,3.2,19.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
