Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,17.5,1.4,17.0,30.5,13.76,0.0
2016,9,19,6,30,244.0,35.0,1.5,17.0,61.0,27.25,16.87
2016,9,19,6,45,339.5,47.5,1.6,17.5,106.0,37.14,26.54
2016,9,19,7,0,435.0,60.0,1.7,18.0,151.0,45.52,34.29
2016,9,19,7,15,497.0,69.5,1.7,18.5,200.5,50.75,39.06
2016,9,19,7,30,559.0,79.0,1.7,19.0,250.0,55.74,43.42
2016,9,19,7,45,606.5,84.5,1.7,19.5,301.0,57.19,44.55
2016,9,19,8,0,654.0,90.0,1.7,20.0,352.0,58.63,45.6
2016,9,19,8,15,684.5,95.0,1.75,20.0,401.0,96.86,54.79
2016,9,19,8,30,715.0,100.0,1.8,20.0,450.0,143.9,82.75
2016,9,19,8,45,742.5,102.5,1.85,20.5,496.0,191.64,118.51
2016,9,19,9,0,770.0,105.0,1.9,21.0,542.0,246.59,163.6
2016,9,19,9,15,786.5,108.0,1.95,21.5,582.5,296.22,206.23
2016,9,19,9,30,803.0,111.0,2.0,22.0,623.0,346.81,249.64
2016,9,19,9,45,824.0,109.5,2.1,22.5,659.5,395.93,291.34
2016,9,19,10,0,845.0,108.0,2.2,23.0,696.0,445.87,332.79
2016,9,19,10,15,853.5,110.0,2.3,23.0,724.0,496.96,374.75
2016,9,19,10,30,862.0,112.0,2.4,23.0,752.0,543.22,412.23
2016,9,19,10,45,872.5,111.0,2.5,23.5,774.0,586.9,446.19
2016,9,19,11,0,883.0,110.0,2.6,24.0,796.0,629.4,478.46
2016,9,19,11,15,886.5,110.5,2.7,24.0,809.5,667.45,507.75
2016,9,19,11,30,890.0,111.0,2.8,24.0,823.0,703.43,535.09
2016,9,19,11,45,894.5,110.0,2.9,24.0,828.5,736.49,559.89
2016,9,19,12,0,899.0,109.0,3.0,24.0,834.0,767.18,581.57
2016,9,19,12,15,898.5,108.5,3.15,24.0,831.0,792.06,599.49
2016,9,19,12,30,898.0,108.0,3.3,24.0,828.0,814.05,615.52
2016,9,19,12,45,893.0,109.0,3.45,24.5,816.5,830.97,626.93
2016,9,19,13,0,888.0,110.0,3.6,25.0,805.0,844.74,636.27
2016,9,19,13,15,883.0,109.0,3.7,24.5,786.0,853.27,644.38
2016,9,19,13,30,878.0,108.0,3.8,24.0,767.0,858.56,650.45
2016,9,19,13,45,872.5,105.5,3.95,24.0,741.0,858.59,652.03
2016,9,19,14,0,867.0,103.0,4.1,24.0,715.0,855.38,651.5
2016,9,19,14,15,856.5,101.0,4.1,24.0,681.5,845.28,645.62
2016,9,19,14,30,846.0,99.0,4.1,24.0,648.0,838.42,642.18
2016,9,19,14,45,832.0,96.0,4.2,24.0,608.5,818.39,629.94
2016,9,19,15,0,818.0,93.0,4.3,24.0,569.0,795.55,615.76
2016,9,19,15,15,798.0,90.0,4.25,23.5,524.0,765.26,596.75
2016,9,19,15,30,778.0,87.0,4.2,23.0,479.0,732.76,575.94
2016,9,19,15,45,749.0,83.5,4.2,22.5,430.0,690.83,547.95
2016,9,19,16,0,720.0,80.0,4.2,22.0,381.0,647.64,518.4
2016,9,19,16,15,681.5,75.0,4.1,21.5,330.0,598.95,483.56
2016,9,19,16,30,643.0,70.0,4.0,21.0,279.0,546.86,444.16
2016,9,19,16,45,581.5,64.0,3.9,21.0,227.0,479.17,389.71
2016,9,19,17,0,520.0,58.0,3.8,21.0,175.0,414.04,335.35
2016,9,19,17,15,431.5,48.0,3.75,20.5,128.0,331.88,265.96
2016,9,19,17,30,343.0,38.0,3.7,20.0,81.0,255.82,198.15
2016,9,19,17,45,202.5,23.5,3.65,19.5,45.5,150.41,76.12
2016,9,19,18,0,62.0,9.0,3.6,19.0,10.0,35.97,0.0
2016,9,19,18,15,31.0,4.5,3.55,18.5,5.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,114.0,18.5,2.75,15.0,30.0,14.61,0.0
2016,9,20,6,30,228.0,37.0,2.9,15.0,60.0,28.93,18.22
2016,9,20,6,45,336.0,48.5,3.1,15.5,105.5,37.08,26.66
2016,9,20,7,0,444.0,60.0,3.3,16.0,151.0,45.74,34.73
2016,9,20,7,15,507.5,68.5,3.35,16.0,201.0,50.1,38.87
2016,9,20,7,30,571.0,77.0,3.4,16.0,251.0,54.29,42.67
2016,9,20,7,45,344.5,120.0,3.45,16.5,231.0,83.84,68.55
2016,9,20,8,0,118.0,163.0,3.5,17.0,211.0,123.83,103.0
2016,9,20,8,15,60.5,160.0,3.55,17.0,185.0,135.37,105.74
2016,9,20,8,30,3.0,157.0,3.6,17.0,159.0,139.44,110.34
2016,9,20,8,45,75.5,204.0,3.65,17.5,247.0,182.91,141.95
2016,9,20,9,0,148.0,251.0,3.7,18.0,335.0,233.88,179.58
2016,9,20,9,15,126.5,269.0,3.7,18.0,344.5,253.95,196.64
2016,9,20,9,30,105.0,287.0,3.7,18.0,354.0,277.39,216.08
2016,9,20,9,45,185.0,300.5,3.7,18.5,425.5,321.52,249.24
2016,9,20,10,0,265.0,314.0,3.7,19.0,497.0,374.61,289.79
2016,9,20,10,15,180.5,329.5,3.7,19.0,456.5,369.3,286.82
2016,9,20,10,30,96.0,345.0,3.7,19.0,416.0,354.71,275.81
2016,9,20,10,45,159.5,358.0,3.75,19.5,479.5,406.44,315.46
2016,9,20,11,0,223.0,371.0,3.8,20.0,543.0,466.33,360.83
2016,9,20,11,15,152.0,371.0,3.85,20.0,489.0,434.88,336.47
2016,9,20,11,30,81.0,371.0,3.9,20.0,435.0,396.65,306.69
2016,9,20,11,45,82.5,372.0,4.0,20.0,437.5,404.72,313.15
2016,9,20,12,0,84.0,373.0,4.1,20.0,440.0,412.61,319.36
2016,9,20,12,15,211.5,366.0,4.2,20.0,535.0,512.18,397.55
2016,9,20,12,30,339.0,359.0,4.3,20.0,630.0,619.32,479.68
2016,9,20,12,45,360.5,346.5,4.45,20.0,631.0,636.27,493.32
2016,9,20,13,0,382.0,334.0,4.6,20.0,632.0,652.32,506.82
2016,9,20,13,15,623.5,222.5,4.7,20.0,694.0,760.28,593.22
2016,9,20,13,30,865.0,111.0,4.8,20.0,756.0,847.85,659.16
2016,9,20,13,45,856.0,110.0,4.95,20.0,729.0,846.46,659.41
2016,9,20,14,0,847.0,109.0,5.1,20.0,702.0,847.89,662.35
2016,9,20,14,15,835.5,107.0,5.1,20.0,668.5,837.29,655.86
2016,9,20,14,30,824.0,105.0,5.1,20.0,635.0,823.63,647.33
2016,9,20,14,45,598.0,165.0,5.2,20.0,537.5,701.99,558.71
2016,9,20,15,0,372.0,225.0,5.3,20.0,440.0,561.9,449.56
2016,9,20,15,15,361.0,210.0,5.35,19.5,404.5,533.73,430.45
2016,9,20,15,30,350.0,195.0,5.4,19.0,369.0,504.47,409.73
2016,9,20,15,45,403.5,162.0,5.45,19.0,343.0,514.58,420.18
2016,9,20,16,0,457.0,129.0,5.5,19.0,317.0,507.54,417.05
2016,9,20,16,15,423.5,117.5,5.5,18.5,274.0,459.51,379.71
2016,9,20,16,30,390.0,106.0,5.5,18.0,231.0,412.11,341.88
2016,9,20,16,45,438.0,83.5,5.5,18.0,199.5,404.14,335.28
2016,9,20,17,0,486.0,61.0,5.5,18.0,168.0,394.51,325.29
2016,9,20,17,15,395.0,50.0,5.4,17.5,121.5,311.31,253.06
2016,9,20,17,30,304.0,39.0,5.3,17.0,75.0,234.37,182.72
2016,9,20,17,45,152.0,19.5,5.25,16.5,37.5,115.8,45.15
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,122.0,18.0,5.15,14.0,30.0,14.24,0.0
2016,9,21,6,30,244.0,36.0,5.4,14.0,60.0,28.2,17.47
2016,9,21,6,45,353.5,47.0,5.7,14.5,106.0,37.07,26.69
2016,9,21,7,0,463.0,58.0,6.0,15.0,152.0,44.13,33.41
2016,9,21,7,15,527.5,66.0,6.1,15.0,202.0,48.16,37.28
2016,9,21,7,30,592.0,74.0,6.2,15.0,252.0,52.04,40.83
2016,9,21,7,45,313.5,112.0,6.3,15.5,208.0,78.04,63.75
2016,9,21,8,0,35.0,150.0,6.4,16.0,164.0,121.9,101.92
2016,9,21,8,15,53.0,175.0,6.45,16.0,199.5,144.62,114.36
2016,9,21,8,30,71.0,200.0,6.5,16.0,235.0,170.84,134.12
2016,9,21,8,45,186.0,216.0,6.6,16.0,318.0,201.84,153.95
2016,9,21,9,0,301.0,232.0,6.7,16.0,401.0,245.42,185.29
2016,9,21,9,15,217.5,260.0,6.75,16.0,387.0,270.79,210.06
2016,9,21,9,30,134.0,288.0,6.8,16.0,373.0,281.32,221.69
2016,9,21,9,45,129.5,305.0,6.9,16.5,390.5,304.16,240.19
2016,9,21,10,0,125.0,322.0,7.0,17.0,408.0,326.63,258.1
2016,9,21,10,15,122.5,335.5,7.0,17.0,422.5,346.88,274.44
2016,9,21,10,30,120.0,349.0,7.0,17.0,437.0,366.91,290.44
2016,9,21,10,45,113.5,357.5,7.0,17.0,443.0,382.37,302.69
2016,9,21,11,0,107.0,366.0,7.0,17.0,449.0,394.18,311.97
2016,9,21,11,15,203.0,366.0,7.0,17.0,526.0,462.05,366.56
2016,9,21,11,30,299.0,366.0,7.0,17.0,603.0,538.4,427.43
2016,9,21,11,45,222.5,378.0,7.0,17.0,555.0,509.48,403.97
2016,9,21,12,0,146.0,390.0,7.0,17.0,507.0,476.51,377.12
2016,9,21,12,15,127.5,385.5,7.1,17.0,487.5,467.08,369.85
2016,9,21,12,30,109.0,381.0,7.2,17.0,468.0,450.65,357.07
2016,9,21,12,45,121.0,377.5,7.3,17.0,472.0,469.09,372.15
2016,9,21,13,0,133.0,374.0,7.4,17.0,476.0,481.98,382.96
2016,9,21,13,15,326.5,315.5,7.45,17.0,559.5,596.38,477.85
2016,9,21,13,30,520.0,257.0,7.5,17.0,643.0,714.18,573.7
2016,9,21,13,45,522.0,246.5,7.55,17.0,621.5,712.29,573.18
2016,9,21,14,0,524.0,236.0,7.6,17.0,600.0,708.11,571.33
2016,9,21,14,15,517.0,224.5,7.65,17.0,569.5,693.01,561.01
2016,9,21,14,30,510.0,213.0,7.7,17.0,539.0,675.67,548.98
2016,9,21,14,45,454.5,214.5,7.75,17.0,491.5,630.4,513.92
2016,9,21,15,0,399.0,216.0,7.8,17.0,444.0,572.23,468.65
2016,9,21,15,15,605.5,151.5,7.75,16.5,465.5,678.81,559.51
2016,9,21,15,30,812.0,87.0,7.7,16.0,487.0,752.87,620.88
2016,9,21,15,45,787.5,82.5,7.7,16.0,437.5,712.52,590.72
2016,9,21,16,0,763.0,78.0,7.7,16.0,388.0,670.59,559.15
2016,9,21,16,15,723.5,73.0,7.65,16.0,335.5,616.22,516.76
2016,9,21,16,30,684.0,68.0,7.6,16.0,283.0,566.33,476.0
2016,9,21,16,45,622.0,62.0,7.55,16.0,230.0,497.4,417.61
2016,9,21,17,0,560.0,56.0,7.5,16.0,177.0,430.96,359.23
2016,9,21,17,15,460.5,46.5,7.45,15.5,127.5,342.37,281.04
2016,9,21,17,30,361.0,37.0,7.4,15.0,78.0,260.5,203.72
2016,9,21,17,45,180.5,18.5,7.4,15.0,39.0,128.78,29.54
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,123.5,17.5,7.75,14.0,29.5,13.87,0.0
2016,9,22,6,30,247.0,35.0,7.8,14.0,59.0,27.44,16.6
2016,9,22,6,45,351.5,47.5,7.85,14.5,105.0,37.75,27.22
2016,9,22,7,0,456.0,60.0,7.9,15.0,151.0,46.18,35.18
2016,9,22,7,15,523.5,68.0,7.75,15.0,202.0,50.1,38.98
2016,9,22,7,30,591.0,76.0,7.6,15.0,253.0,53.9,42.48
2016,9,22,7,45,381.5,117.5,7.45,15.0,240.0,82.45,67.79
2016,9,22,8,0,172.0,159.0,7.3,15.0,227.0,121.43,101.94
2016,9,22,8,15,105.0,173.0,7.15,15.0,216.5,138.5,108.43
2016,9,22,8,30,38.0,187.0,7.0,15.0,206.0,158.34,125.76
2016,9,22,8,45,143.5,213.0,6.85,15.5,292.0,192.58,148.58
2016,9,22,9,0,249.0,239.0,6.7,16.0,378.0,238.9,182.0
2016,9,22,9,15,239.0,260.5,6.6,16.0,401.5,276.03,213.52
2016,9,22,9,30,229.0,282.0,6.5,16.0,425.0,305.95,239.06
2016,9,22,9,45,322.5,277.0,6.4,16.5,491.0,346.87,270.94
2016,9,22,10,0,416.0,272.0,6.3,17.0,557.0,397.92,311.58
2016,9,22,10,15,239.5,298.5,6.2,17.0,464.5,366.31,289.13
2016,9,22,10,30,63.0,325.0,6.1,17.0,372.0,320.76,253.39
2016,9,22,10,45,43.5,308.0,6.0,17.5,341.0,301.45,237.63
2016,9,22,11,0,24.0,291.0,5.9,18.0,310.0,281.09,220.87
2016,9,22,11,15,38.5,318.5,5.85,18.0,349.0,316.49,248.79
2016,9,22,11,30,53.0,346.0,5.8,18.0,388.0,355.09,278.99
2016,9,22,11,45,34.5,308.5,5.8,18.0,335.5,312.38,245.37
2016,9,22,12,0,16.0,271.0,5.8,18.0,283.0,264.63,207.61
2016,9,22,12,15,16.0,269.5,5.85,18.0,282.0,264.56,207.71
2016,9,22,12,30,16.0,268.0,5.9,18.0,281.0,264.42,207.72
2016,9,22,12,45,88.5,319.5,5.95,18.0,388.5,379.09,299.82
2016,9,22,13,0,161.0,371.0,6.0,18.0,496.0,501.24,395.75
2016,9,22,13,15,161.0,361.5,6.0,18.0,483.5,498.24,393.68
2016,9,22,13,30,161.0,352.0,6.0,18.0,471.0,494.44,391.4
2016,9,22,13,45,146.5,338.0,6.05,18.0,443.5,472.97,375.26
2016,9,22,14,0,132.0,324.0,6.1,18.0,416.0,450.54,358.34
2016,9,22,14,15,177.0,305.5,6.1,18.0,422.0,472.14,377.4
2016,9,22,14,30,222.0,287.0,6.1,18.0,428.0,492.43,395.38
2016,9,22,14,45,276.0,258.0,6.2,18.0,422.0,518.49,418.28
2016,9,22,15,0,330.0,229.0,6.3,18.0,416.0,529.87,430.0
2016,9,22,15,15,266.5,218.0,6.4,17.5,361.0,465.49,379.9
2016,9,22,15,30,203.0,207.0,6.5,17.0,306.0,390.19,320.31
2016,9,22,15,45,190.5,188.0,6.6,17.0,273.5,357.94,295.11
2016,9,22,16,0,178.0,169.0,6.7,17.0,241.0,325.54,269.28
2016,9,22,16,15,400.5,121.5,6.65,16.5,253.5,444.83,372.1
2016,9,22,16,30,623.0,74.0,6.6,16.0,266.0,530.02,444.66
2016,9,22,16,45,558.5,66.5,6.6,16.0,214.5,459.83,385.03
2016,9,22,17,0,494.0,59.0,6.6,16.0,163.0,392.39,326.04
2016,9,22,17,15,394.0,48.0,6.4,15.5,116.0,304.64,248.73
2016,9,22,17,30,294.0,37.0,6.2,15.0,69.0,223.83,172.21
2016,9,22,17,45,147.0,18.5,6.05,15.0,34.5,108.55,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,154.0,14.5,2.7,13.0,29.0,11.53,0.0
2016,9,23,6,30,308.0,29.0,2.8,13.0,58.0,23.19,13.03
2016,9,23,6,45,412.5,39.0,2.9,13.5,104.0,30.01,20.59
2016,9,23,7,0,517.0,49.0,3.0,14.0,150.0,36.51,26.8
2016,9,23,7,15,579.0,55.5,2.95,14.5,200.5,39.7,29.84
2016,9,23,7,30,641.0,62.0,2.9,15.0,251.0,42.79,32.63
2016,9,23,7,45,599.0,80.5,2.9,15.5,283.5,54.75,43.16
2016,9,23,8,0,557.0,99.0,2.9,16.0,316.0,66.18,53.05
2016,9,23,8,15,671.0,88.0,2.85,16.0,383.0,84.15,48.43
2016,9,23,8,30,785.0,77.0,2.8,16.0,450.0,130.4,71.17
2016,9,23,8,45,806.5,79.0,2.8,16.5,495.5,179.79,108.1
2016,9,23,9,0,828.0,81.0,2.8,17.0,541.0,230.98,151.17
2016,9,23,9,15,842.5,83.5,2.75,17.5,580.5,288.07,201.01
2016,9,23,9,30,857.0,86.0,2.7,18.0,620.0,339.61,246.56
2016,9,23,9,45,869.5,86.5,2.7,18.5,654.5,389.06,289.95
2016,9,23,10,0,882.0,87.0,2.7,19.0,689.0,438.33,332.17
2016,9,23,10,15,889.5,88.5,2.7,19.0,716.0,485.81,372.56
2016,9,23,10,30,897.0,90.0,2.7,19.0,743.0,532.25,411.09
2016,9,23,10,45,901.5,90.5,2.75,19.5,763.0,574.9,445.14
2016,9,23,11,0,906.0,91.0,2.8,20.0,783.0,615.84,476.99
2016,9,23,11,15,908.5,91.5,2.9,20.0,795.0,653.63,506.88
2016,9,23,11,30,911.0,92.0,3.0,20.0,807.0,689.2,534.64
2016,9,23,11,45,911.5,92.5,3.2,20.0,811.0,721.03,559.53
2016,9,23,12,0,912.0,93.0,3.4,20.0,815.0,750.22,581.09
2016,9,23,12,15,910.5,93.0,3.55,20.0,810.5,774.68,599.11
2016,9,23,12,30,909.0,93.0,3.7,20.0,806.0,796.16,615.11
2016,9,23,12,45,903.5,93.5,3.9,20.0,793.5,811.97,627.41
2016,9,23,13,0,898.0,94.0,4.1,20.0,781.0,824.54,637.57
2016,9,23,13,15,892.5,93.0,4.25,20.0,761.5,832.29,644.24
2016,9,23,13,30,887.0,92.0,4.4,20.0,742.0,836.76,648.82
2016,9,23,13,45,876.5,92.0,4.6,20.0,714.0,834.91,649.64
2016,9,23,14,0,866.0,92.0,4.8,20.0,686.0,829.84,648.26
2016,9,23,14,15,855.0,90.0,4.9,19.5,653.0,819.0,643.47
2016,9,23,14,30,844.0,88.0,5.0,19.0,620.0,805.12,636.51
2016,9,23,14,45,829.5,86.0,5.15,19.0,580.5,791.58,628.85
2016,9,23,15,0,815.0,84.0,5.3,19.0,541.0,769.4,614.74
2016,9,23,15,15,795.0,81.0,5.35,18.5,497.0,739.14,595.18
2016,9,23,15,30,775.0,78.0,5.4,18.0,453.0,706.74,573.72
2016,9,23,15,45,748.5,74.0,5.5,18.0,405.0,666.38,544.77
2016,9,23,16,0,722.0,70.0,5.6,18.0,357.0,624.72,514.2
2016,9,23,16,15,683.0,65.5,5.55,17.5,307.0,572.79,475.17
2016,9,23,16,30,644.0,61.0,5.5,17.0,257.0,524.76,436.88
2016,9,23,16,45,584.5,55.0,5.45,17.0,207.0,459.36,381.84
2016,9,23,17,0,525.0,49.0,5.4,17.0,157.0,396.6,326.93
2016,9,23,17,15,428.5,40.0,5.3,16.5,111.0,312.88,253.28
2016,9,23,17,30,332.0,31.0,5.2,16.0,65.0,236.34,178.23
2016,9,23,17,45,166.0,15.5,5.15,16.0,32.5,113.43,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,178.0,13.0,2.0,14.5,29.0,12.39,0.0
2016,9,24,6,30,356.0,26.0,2.0,15.0,58.0,20.53,10.53
2016,9,24,6,45,458.0,34.5,2.05,15.5,104.5,26.17,17.05
2016,9,24,7,0,560.0,43.0,2.1,16.0,151.0,31.57,22.21
2016,9,24,7,15,620.0,48.5,2.05,16.0,202.0,37.43,27.64
2016,9,24,7,30,680.0,54.0,2.0,16.0,253.0,40.32,30.31
2016,9,24,7,45,720.0,58.0,1.95,16.5,304.0,41.84,31.58
2016,9,24,8,0,760.0,62.0,1.9,17.0,355.0,43.35,32.78
2016,9,24,8,15,788.0,65.0,1.9,17.5,404.5,74.22,37.89
2016,9,24,8,30,816.0,68.0,1.9,18.0,454.0,124.21,64.54
2016,9,24,8,45,836.5,70.5,1.95,18.5,499.5,181.84,107.45
2016,9,24,9,0,857.0,73.0,2.0,19.0,545.0,234.38,151.05
2016,9,24,9,15,871.5,75.0,2.15,19.5,585.5,286.33,196.49
2016,9,24,9,30,886.0,77.0,2.3,20.0,626.0,338.76,242.64
2016,9,24,9,45,899.5,77.0,2.45,20.5,661.5,389.39,286.9
2016,9,24,10,0,913.0,77.0,2.6,21.0,697.0,439.89,330.12
2016,9,24,10,15,920.5,78.5,2.65,21.0,725.0,488.62,371.41
2016,9,24,10,30,928.0,80.0,2.7,21.0,753.0,536.25,410.8
2016,9,24,10,45,933.5,80.5,2.75,21.5,773.5,580.57,445.91
2016,9,24,11,0,939.0,81.0,2.8,22.0,794.0,623.17,478.79
2016,9,24,11,15,942.0,81.5,2.85,22.5,806.5,662.31,508.3
2016,9,24,11,30,945.0,82.0,2.9,23.0,819.0,699.18,535.49
2016,9,24,11,45,946.5,82.0,2.95,23.5,823.5,732.09,558.83
2016,9,24,12,0,948.0,82.0,3.0,24.0,828.0,762.3,578.9
2016,9,24,12,15,947.0,82.0,3.1,24.0,824.5,787.83,597.07
2016,9,24,12,30,946.0,82.0,3.2,24.0,821.0,810.29,613.2
2016,9,24,12,45,936.5,85.5,3.35,24.0,807.5,826.57,625.43
2016,9,24,13,0,927.0,89.0,3.5,24.0,794.0,839.44,635.46
2016,9,24,13,15,922.0,88.5,3.6,24.0,774.5,848.36,642.66
2016,9,24,13,30,917.0,88.0,3.7,24.0,755.0,853.92,647.71
2016,9,24,13,45,908.0,87.0,3.85,24.0,727.5,852.28,648.17
2016,9,24,14,0,899.0,86.0,4.0,24.0,700.0,847.3,646.46
2016,9,24,14,15,888.5,84.5,4.05,23.5,665.5,837.26,642.11
2016,9,24,14,30,878.0,83.0,4.1,23.0,631.0,824.07,635.65
2016,9,24,14,45,862.0,81.5,4.2,23.0,590.5,803.4,622.89
2016,9,24,15,0,846.0,80.0,4.3,23.0,550.0,780.02,608.17
2016,9,24,15,15,826.0,77.0,4.35,22.5,505.0,755.36,593.39
2016,9,24,15,30,806.0,74.0,4.4,22.0,460.0,722.36,572.28
2016,9,24,15,45,777.5,71.0,4.45,22.0,410.5,681.08,543.58
2016,9,24,16,0,749.0,68.0,4.5,22.0,361.0,638.53,513.3
2016,9,24,16,15,709.0,63.5,4.45,21.5,310.0,585.26,474.48
2016,9,24,16,30,669.0,59.0,4.4,21.0,259.0,532.1,433.39
2016,9,24,16,45,608.0,53.0,4.4,20.5,207.5,468.82,382.08
2016,9,24,17,0,547.0,47.0,4.4,20.0,156.0,404.62,327.73
2016,9,24,17,15,446.5,38.0,4.3,19.5,109.5,318.34,253.07
2016,9,24,17,30,346.0,29.0,4.2,19.0,63.0,239.77,174.54
2016,9,24,17,45,173.0,14.5,4.1,18.5,31.5,113.18,0.0
2016,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,178.0,13.0,2.9,16.5,28.5,12.39,0.0
2016,9,25,6,30,356.0,26.0,3.0,17.0,57.0,20.66,10.2
2016,9,25,6,45,464.0,34.5,3.15,17.5,104.5,26.3,16.94
2016,9,25,7,0,572.0,43.0,3.3,18.0,152.0,34.67,24.67
2016,9,25,7,15,633.0,49.0,3.15,18.5,203.5,38.04,27.85
2016,9,25,7,30,694.0,55.0,3.0,19.0,255.0,41.35,30.79
2016,9,25,7,45,733.5,59.0,2.9,19.5,307.0,42.83,32.03
2016,9,25,8,0,773.0,63.0,2.8,20.0,359.0,44.3,33.18
2016,9,25,8,15,800.0,66.5,2.7,20.5,408.5,73.8,37.79
2016,9,25,8,30,827.0,70.0,2.6,21.0,458.0,124.69,64.11
2016,9,25,8,45,844.5,73.0,2.55,22.0,503.5,182.79,106.51
2016,9,25,9,0,862.0,76.0,2.5,23.0,549.0,235.54,149.46
2016,9,25,9,15,876.5,78.0,2.45,24.0,589.0,287.75,193.95
2016,9,25,9,30,891.0,80.0,2.4,25.0,629.0,340.43,238.9
2016,9,25,9,45,907.5,78.5,2.35,26.0,665.0,391.09,281.49
2016,9,25,10,0,924.0,77.0,2.3,27.0,701.0,441.83,322.92
2016,9,25,10,15,931.0,78.5,2.15,27.0,728.5,490.8,362.83
2016,9,25,10,30,938.0,80.0,2.0,27.0,756.0,538.59,400.53
2016,9,25,10,45,939.0,82.5,1.85,27.5,775.5,582.68,433.44
2016,9,25,11,0,940.0,85.0,1.7,28.0,795.0,624.71,463.56
2016,9,25,11,15,942.5,85.5,1.5,28.0,807.0,663.58,490.96
2016,9,25,11,30,945.0,86.0,1.3,28.0,819.0,700.12,515.67
2016,9,25,11,45,941.0,88.5,1.15,28.5,822.0,731.69,535.3
2016,9,25,12,0,937.0,91.0,1.0,29.0,825.0,760.31,551.01
2016,9,25,12,15,936.0,91.0,0.8,29.0,820.5,785.64,564.53
2016,9,25,12,30,935.0,91.0,0.6,29.0,816.0,807.93,575.58
2016,9,25,12,45,924.0,94.0,0.4,29.5,802.0,822.38,580.11
2016,9,25,13,0,913.0,97.0,0.2,30.0,788.0,833.4,582.58
2016,9,25,13,15,907.5,96.0,0.4,29.5,768.0,841.29,592.53
2016,9,25,13,30,902.0,95.0,0.6,29.0,748.0,845.85,600.76
2016,9,25,13,45,890.0,95.5,0.85,29.0,719.5,843.37,604.15
2016,9,25,14,0,878.0,96.0,1.1,29.0,691.0,837.63,605.16
2016,9,25,14,15,866.5,94.0,1.3,28.5,656.5,826.39,602.82
2016,9,25,14,30,855.0,92.0,1.5,28.0,622.0,812.07,598.23
2016,9,25,14,45,835.5,91.0,1.7,28.0,581.0,795.64,590.79
2016,9,25,15,0,816.0,90.0,1.9,28.0,540.0,770.6,577.23
2016,9,25,15,15,794.5,86.5,2.05,27.5,494.5,738.65,559.29
2016,9,25,15,30,773.0,83.0,2.2,27.0,449.0,704.58,539.35
2016,9,25,15,45,740.0,79.5,2.35,27.0,399.5,660.16,510.28
2016,9,25,16,0,707.0,76.0,2.5,27.0,350.0,618.37,482.27
2016,9,25,16,15,664.5,70.5,2.65,26.0,299.0,563.87,444.99
2016,9,25,16,30,622.0,65.0,2.8,25.0,248.0,509.86,405.57
2016,9,25,16,45,556.0,58.0,2.95,24.5,197.0,440.33,351.13
2016,9,25,17,0,490.0,51.0,3.1,24.0,146.0,373.87,296.47
2016,9,25,17,15,388.5,40.0,3.15,23.0,101.0,287.21,223.69
2016,9,25,17,30,287.0,29.0,3.2,22.0,56.0,208.58,145.04
2016,9,25,17,45,143.5,14.5,3.25,21.5,28.0,79.47,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,14.0,1.2,19.5,24.0,13.34,0.0
2016,9,26,6,30,231.0,28.0,1.2,20.0,48.0,22.64,11.15
2016,9,26,6,45,333.0,41.5,1.3,20.5,92.5,32.74,22.12
2016,9,26,7,0,435.0,55.0,1.4,21.0,137.0,42.32,30.91
2016,9,26,7,15,501.5,64.5,1.35,21.5,187.0,47.76,35.89
2016,9,26,7,30,568.0,74.0,1.3,22.0,237.0,52.96,40.45
2016,9,26,7,45,614.5,81.0,1.3,22.5,288.0,55.8,42.82
2016,9,26,8,0,661.0,88.0,1.3,23.0,339.0,58.53,44.99
2016,9,26,8,15,693.5,93.0,1.2,23.5,388.0,83.53,48.45
2016,9,26,8,30,726.0,98.0,1.1,24.0,437.0,130.69,72.24
2016,9,26,8,45,750.5,102.0,1.05,24.5,482.5,179.24,106.12
2016,9,26,9,0,775.0,106.0,1.0,25.0,528.0,234.9,149.94
2016,9,26,9,15,792.5,109.5,0.95,25.5,568.5,285.07,191.44
2016,9,26,9,30,810.0,113.0,0.9,26.0,609.0,336.27,233.88
2016,9,26,9,45,823.5,115.0,0.9,26.5,644.0,385.56,274.45
2016,9,26,10,0,837.0,117.0,0.9,27.0,679.0,434.98,314.06
2016,9,26,10,15,846.0,119.0,1.0,27.0,707.0,482.28,352.23
2016,9,26,10,30,855.0,121.0,1.1,27.0,735.0,528.81,388.95
2016,9,26,10,45,862.5,122.0,1.2,27.0,755.5,572.66,422.97
2016,9,26,11,0,870.0,123.0,1.3,27.0,776.0,615.18,455.32
2016,9,26,11,15,873.5,123.5,1.45,27.0,788.5,653.23,484.35
2016,9,26,11,30,877.0,124.0,1.6,27.0,801.0,688.71,511.19
2016,9,26,11,45,879.5,123.5,1.8,27.0,805.5,720.16,535.31
2016,9,26,12,0,882.0,123.0,2.0,27.0,810.0,749.16,557.53
2016,9,26,12,15,881.0,123.0,2.1,27.0,806.0,773.49,574.6
2016,9,26,12,30,880.0,123.0,2.2,27.0,802.0,794.96,589.83
2016,9,26,12,45,904.5,108.5,2.35,27.0,797.5,818.8,607.15
2016,9,26,13,0,929.0,94.0,2.5,27.0,793.0,839.76,622.59
2016,9,26,13,15,924.0,93.0,2.55,27.0,772.5,848.15,629.01
2016,9,26,13,30,919.0,92.0,2.6,27.0,752.0,853.16,633.41
2016,9,26,13,45,912.5,90.0,2.7,27.0,725.0,852.48,634.5
2016,9,26,14,0,906.0,88.0,2.8,27.0,698.0,848.42,633.48
2016,9,26,14,15,895.5,86.5,2.8,26.5,663.0,838.35,629.08
2016,9,26,14,30,885.0,85.0,2.8,26.0,628.0,825.11,622.65
2016,9,26,14,45,871.0,82.0,2.85,26.0,588.0,804.28,610.12
2016,9,26,15,0,857.0,79.0,2.9,26.0,548.0,780.61,595.63
2016,9,26,15,15,837.0,76.5,2.85,25.5,502.0,756.34,581.23
2016,9,26,15,30,817.0,74.0,2.8,25.0,456.0,723.8,560.73
2016,9,26,15,45,780.0,72.0,2.75,25.0,405.0,677.37,528.75
2016,9,26,16,0,743.0,70.0,2.7,25.0,354.0,630.04,495.5
2016,9,26,16,15,701.5,65.0,2.6,24.5,302.0,575.54,456.5
2016,9,26,16,30,660.0,60.0,2.5,24.0,250.0,525.34,418.09
2016,9,26,16,45,585.0,54.5,2.45,24.0,197.5,451.23,358.87
2016,9,26,17,0,510.0,49.0,2.4,24.0,145.0,380.76,300.2
2016,9,26,17,15,406.0,38.0,2.25,23.0,99.5,292.51,226.06
2016,9,26,17,30,302.0,27.0,2.1,22.0,54.0,211.42,140.5
2016,9,26,17,45,151.0,13.5,1.95,21.5,27.0,81.26,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,6,15,90.0,14.0,1.05,19.0,21.5,13.34,0.0
2016,9,27,6,30,180.0,28.0,1.1,19.0,43.0,21.95,10.24
2016,9,27,6,45,269.5,44.5,1.15,19.5,85.0,34.32,23.5
2016,9,27,7,0,359.0,61.0,1.2,20.0,127.0,46.17,34.34
2016,9,27,7,15,425.0,73.0,1.15,20.0,175.5,54.02,41.55
2016,9,27,7,30,491.0,85.0,1.1,20.0,224.0,61.54,48.25
2016,9,27,7,45,535.5,94.5,1.05,20.5,273.0,67.13,53.0
2016,9,27,8,0,580.0,104.0,1.0,21.0,322.0,71.41,56.48
2016,9,27,8,15,384.0,149.5,0.95,21.5,302.5,115.15,81.58
2016,9,27,8,30,188.0,195.0,0.9,22.0,283.0,168.46,123.85
2016,9,27,8,45,175.5,217.0,0.9,22.5,305.5,196.95,145.06
2016,9,27,9,0,163.0,239.0,0.9,23.0,328.0,224.32,166.43
2016,9,27,9,15,202.5,255.0,0.95,23.0,373.5,259.07,192.27
2016,9,27,9,30,242.0,271.0,1.0,23.0,419.0,297.85,221.61
2016,9,27,9,45,544.5,189.5,1.05,23.5,546.5,345.28,252.99
2016,9,27,10,0,847.0,108.0,1.1,24.0,674.0,428.82,314.2
2016,9,27,10,15,631.0,199.0,1.2,24.0,630.0,450.92,335.23
2016,9,27,10,30,415.0,290.0,1.3,24.0,586.0,455.06,340.67
2016,9,27,10,45,320.0,322.5,1.45,24.5,555.0,456.54,342.45
2016,9,27,11,0,225.0,355.0,1.6,25.0,524.0,449.12,336.78
2016,9,27,11,15,224.5,362.0,1.7,25.0,532.5,468.04,351.23
2016,9,27,11,30,224.0,369.0,1.8,25.0,541.0,486.47,365.05
2016,9,27,11,45,280.5,358.5,1.95,25.0,575.0,529.21,397.42
2016,9,27,12,0,337.0,348.0,2.1,25.0,609.0,572.86,430.28
2016,9,27,12,15,257.0,360.5,2.2,25.0,559.0,540.4,406.22
2016,9,27,12,30,177.0,373.0,2.3,25.0,509.0,498.02,375.02
2016,9,27,12,45,183.5,366.5,2.4,25.0,505.5,504.73,380.99
2016,9,27,13,0,190.0,360.0,2.5,25.0,502.0,510.85,386.31
2016,9,27,13,15,182.0,350.0,2.55,24.5,483.0,501.12,380.52
2016,9,27,13,30,174.0,340.0,2.6,24.0,464.0,490.32,374.02
2016,9,27,13,45,192.5,324.5,2.7,24.0,457.0,494.35,378.53
2016,9,27,14,0,211.0,309.0,2.8,24.0,450.0,497.45,382.35
2016,9,27,14,15,182.0,294.0,2.85,23.5,411.0,461.27,356.59
2016,9,27,14,30,153.0,279.0,2.9,23.0,372.0,424.39,330.07
2016,9,27,14,45,169.5,258.5,2.95,23.0,355.5,417.36,326.44
2016,9,27,15,0,186.0,238.0,3.0,23.0,339.0,408.99,321.64
2016,9,27,15,15,142.5,217.0,3.0,22.5,290.5,352.16,278.55
2016,9,27,15,30,99.0,196.0,3.0,22.0,242.0,284.62,226.34
2016,9,27,15,45,359.5,144.5,3.05,22.0,284.0,450.41,362.39
2016,9,27,16,0,620.0,93.0,3.1,22.0,326.0,571.46,459.09
2016,9,27,16,15,573.0,85.0,3.05,21.5,276.0,513.6,414.46
2016,9,27,16,30,526.0,77.0,3.0,21.0,226.0,456.58,369.85
2016,9,27,16,45,478.5,65.0,2.95,20.5,179.5,396.1,320.71
2016,9,27,17,0,431.0,53.0,2.9,20.0,133.0,337.59,270.92
2016,9,27,17,15,328.0,40.0,2.85,19.5,89.5,251.11,196.21
2016,9,27,17,30,225.0,27.0,2.8,19.0,46.0,169.73,106.82
2016,9,27,17,45,112.5,13.5,2.75,18.5,23.0,63.32,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,99.0,14.0,1.85,15.0,22.0,13.34,0.0
2016,9,28,6,30,198.0,28.0,1.9,15.0,44.0,22.02,9.94
2016,9,28,6,45,304.5,41.5,1.95,15.5,86.5,32.02,21.88
2016,9,28,7,0,411.0,55.0,2.0,16.0,129.0,42.7,31.85
2016,9,28,7,15,480.5,64.0,1.95,16.0,178.0,47.68,36.63
2016,9,28,7,30,550.0,73.0,1.9,16.0,227.0,52.47,41.05
2016,9,28,7,45,276.5,99.5,1.9,16.5,177.5,75.92,61.62
2016,9,28,8,0,3.0,126.0,1.9,17.0,128.0,110.1,91.13
2016,9,28,8,15,16.5,150.5,1.9,17.0,158.5,130.94,103.52
2016,9,28,8,30,30.0,175.0,1.9,17.0,189.0,147.5,115.84
2016,9,28,8,45,44.0,199.5,1.9,17.5,222.5,172.24,134.5
2016,9,28,9,0,58.0,224.0,1.9,18.0,256.0,198.87,154.66
2016,9,28,9,15,70.5,246.0,1.95,18.5,287.5,225.14,174.65
2016,9,28,9,30,83.0,268.0,2.0,19.0,319.0,252.96,195.86
2016,9,28,9,45,219.0,273.5,2.05,19.5,417.0,307.6,235.55
2016,9,28,10,0,355.0,279.0,2.1,20.0,515.0,376.09,286.81
2016,9,28,10,15,217.0,301.0,2.2,20.0,447.0,357.82,275.21
2016,9,28,10,30,79.0,323.0,2.3,20.0,379.0,325.38,251.29
2016,9,28,10,45,66.5,324.0,2.45,20.0,372.5,326.35,252.35
2016,9,28,11,0,54.0,325.0,2.6,20.0,366.0,325.95,252.1
2016,9,28,11,15,53.5,330.0,2.8,20.0,370.5,335.14,259.31
2016,9,28,11,30,53.0,335.0,3.0,20.0,375.0,344.21,266.39
2016,9,28,11,45,49.5,333.0,3.2,20.0,371.0,344.68,266.92
2016,9,28,12,0,46.0,331.0,3.4,20.0,367.0,344.69,267.11
2016,9,28,12,15,65.0,343.5,3.6,20.0,393.5,374.56,290.6
2016,9,28,12,30,84.0,356.0,3.8,20.0,420.0,405.61,314.89
2016,9,28,12,45,100.0,354.5,4.05,20.0,430.0,421.45,327.77
2016,9,28,13,0,116.0,353.0,4.3,20.0,440.0,445.09,346.67
2016,9,28,13,15,80.0,325.5,4.4,19.5,385.0,385.54,301.71
2016,9,28,13,30,44.0,298.0,4.5,19.0,330.0,331.77,260.48
2016,9,28,13,45,32.5,271.0,4.65,19.0,294.0,297.14,233.86
2016,9,28,14,0,21.0,244.0,4.8,19.0,258.0,252.46,198.97
2016,9,28,14,15,16.5,226.0,4.8,19.0,237.0,231.84,182.96
2016,9,28,14,30,12.0,208.0,4.8,19.0,216.0,211.06,166.68
2016,9,28,14,45,15.0,201.5,4.85,19.0,210.5,208.17,164.94
2016,9,28,15,0,18.0,195.0,4.9,19.0,205.0,205.37,163.26
2016,9,28,15,15,14.5,177.5,4.9,18.5,185.0,185.75,148.04
2016,9,28,15,30,11.0,160.0,4.9,18.0,165.0,166.13,132.65
2016,9,28,15,45,22.5,150.5,4.9,18.0,159.0,166.46,133.7
2016,9,28,16,0,34.0,141.0,4.9,18.0,153.0,176.26,142.39
2016,9,28,16,15,267.0,111.0,4.85,17.5,186.5,320.05,266.02
2016,9,28,16,30,500.0,81.0,4.8,17.0,220.0,441.74,366.88
2016,9,28,16,45,444.5,68.5,4.8,16.5,173.0,376.85,311.83
2016,9,28,17,0,389.0,56.0,4.8,16.0,126.0,314.5,257.33
2016,9,28,17,15,280.0,42.0,4.7,15.5,83.5,226.06,178.89
2016,9,28,17,30,171.0,28.0,4.6,15.0,41.0,142.26,82.13
2016,9,28,17,45,85.5,14.0,4.55,15.0,20.5,51.32,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
