Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,89.5,14.0,3.4,13.0,21.0,13.34,0.0
2016,9,29,6,30,179.0,28.0,3.5,13.0,42.0,22.07,9.35
2016,9,29,6,45,290.5,42.0,3.65,13.5,85.0,32.48,22.37
2016,9,29,7,0,402.0,56.0,3.8,14.0,128.0,43.86,33.09
2016,9,29,7,15,473.5,65.5,3.75,14.0,176.5,49.23,38.29
2016,9,29,7,30,545.0,75.0,3.7,14.0,225.0,54.4,43.09
2016,9,29,7,45,272.5,86.5,3.65,14.5,161.5,60.49,48.44
2016,9,29,8,0,0.0,98.0,3.6,15.0,98.0,88.41,72.92
2016,9,29,8,15,0.0,122.0,3.6,15.0,122.5,108.66,86.28
2016,9,29,8,30,0.0,146.0,3.6,15.0,147.0,129.38,103.25
2016,9,29,8,45,10.5,172.0,3.6,15.5,178.0,153.33,121.99
2016,9,29,9,0,21.0,198.0,3.6,16.0,209.0,178.66,141.62
2016,9,29,9,15,14.0,195.5,3.65,16.0,203.0,178.02,141.06
2016,9,29,9,30,7.0,193.0,3.7,16.0,197.0,176.06,139.45
2016,9,29,9,45,18.5,226.0,3.75,16.5,237.5,209.57,165.66
2016,9,29,10,0,30.0,259.0,3.8,17.0,278.0,239.62,188.89
2016,9,29,10,15,43.0,283.0,3.85,17.0,312.5,269.3,212.12
2016,9,29,10,30,56.0,307.0,3.9,17.0,347.0,300.57,236.56
2016,9,29,10,45,61.5,320.0,3.95,17.5,365.0,320.05,251.26
2016,9,29,11,0,67.0,333.0,4.0,18.0,383.0,340.09,266.34
2016,9,29,11,15,112.5,350.0,4.05,18.0,435.5,388.33,304.13
2016,9,29,11,30,158.0,367.0,4.1,18.0,488.0,441.22,345.25
2016,9,29,11,45,160.0,367.5,4.15,18.5,490.0,452.73,353.52
2016,9,29,12,0,162.0,368.0,4.2,19.0,492.0,463.85,361.6
2016,9,29,12,15,260.0,350.0,4.25,19.0,548.0,530.94,414.64
2016,9,29,12,30,358.0,332.0,4.3,19.0,604.0,597.76,466.92
2016,9,29,12,45,362.5,323.0,4.4,19.0,594.5,604.16,472.53
2016,9,29,13,0,367.0,314.0,4.5,19.0,585.0,609.16,477.44
2016,9,29,13,15,622.5,207.0,4.55,19.0,651.5,723.9,569.6
2016,9,29,13,30,878.0,100.0,4.6,19.0,718.0,818.47,641.32
2016,9,29,13,45,647.0,179.0,4.7,19.0,625.0,731.32,577.54
2016,9,29,14,0,416.0,258.0,4.8,19.0,532.0,627.67,496.61
2016,9,29,14,15,326.0,262.0,4.9,18.5,470.0,552.35,440.49
2016,9,29,14,30,236.0,266.0,5.0,18.0,408.0,475.61,381.62
2016,9,29,14,45,358.5,221.5,5.1,18.0,420.0,535.84,433.0
2016,9,29,15,0,481.0,177.0,5.2,18.0,432.0,592.24,480.57
2016,9,29,15,15,617.5,130.0,5.25,17.5,428.0,643.47,525.13
2016,9,29,15,30,754.0,83.0,5.3,17.0,424.0,676.9,554.21
2016,9,29,15,45,720.5,79.0,5.4,17.0,375.0,632.29,521.11
2016,9,29,16,0,687.0,75.0,5.5,17.0,326.0,590.71,489.72
2016,9,29,16,15,641.0,69.5,5.5,16.5,276.0,535.08,445.75
2016,9,29,16,30,595.0,64.0,5.5,16.0,226.0,480.21,400.71
2016,9,29,16,45,520.0,56.5,5.5,15.5,176.0,406.66,338.33
2016,9,29,17,0,445.0,49.0,5.5,15.0,126.0,336.83,276.71
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,245.71,194.5
2016,9,29,17,30,215.0,25.0,5.2,14.0,41.0,156.26,78.05
2016,9,29,17,45,107.5,12.5,5.05,14.0,20.5,59.19,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,109.5,13.0,4.55,13.0,21.0,12.39,0.0
2016,9,30,6,30,219.0,26.0,4.7,13.0,42.0,21.34,7.99
2016,9,30,6,45,332.0,38.0,4.9,13.5,85.0,30.14,20.27
2016,9,30,7,0,445.0,50.0,5.1,14.0,128.0,38.49,28.32
2016,9,30,7,15,264.5,78.5,5.1,14.0,129.0,58.29,46.29
2016,9,30,7,30,84.0,107.0,5.1,14.0,130.0,84.82,70.09
2016,9,30,7,45,96.0,128.0,5.15,14.0,159.0,99.82,83.43
2016,9,30,8,0,108.0,149.0,5.2,14.0,188.0,114.35,96.13
2016,9,30,8,15,207.0,162.5,5.25,14.0,251.0,130.0,101.36
2016,9,30,8,30,306.0,176.0,5.3,14.0,314.0,156.11,114.39
2016,9,30,8,45,550.5,134.0,5.35,14.5,414.0,170.63,113.13
2016,9,30,9,0,795.0,92.0,5.4,15.0,514.0,218.72,143.18
2016,9,30,9,15,811.5,95.0,5.45,15.0,554.0,268.92,188.04
2016,9,30,9,30,828.0,98.0,5.5,15.0,594.0,319.97,234.56
2016,9,30,9,45,845.5,97.5,5.55,15.5,629.0,368.96,278.88
2016,9,30,10,0,863.0,97.0,5.6,16.0,664.0,422.38,325.96
2016,9,30,10,15,872.0,98.5,5.6,16.0,691.5,469.36,367.7
2016,9,30,10,30,881.0,100.0,5.6,16.0,719.0,515.42,407.79
2016,9,30,10,45,887.0,101.0,5.65,16.5,738.5,558.35,443.83
2016,9,30,11,0,893.0,102.0,5.7,17.0,758.0,599.7,477.72
2016,9,30,11,15,896.5,102.5,5.75,17.0,770.0,637.32,508.95
2016,9,30,11,30,900.0,103.0,5.8,17.0,782.0,672.81,538.01
2016,9,30,11,45,901.5,103.0,5.85,17.0,786.5,704.19,563.53
2016,9,30,12,0,903.0,103.0,5.9,17.0,791.0,733.0,586.68
2016,9,30,12,15,902.0,103.0,5.9,17.0,786.5,757.3,604.91
2016,9,30,12,30,901.0,103.0,5.9,17.0,782.0,778.68,621.03
2016,9,30,12,45,896.5,102.5,5.95,17.0,769.0,793.87,632.82
2016,9,30,13,0,892.0,102.0,6.0,17.0,756.0,805.86,642.39
2016,9,30,13,15,885.5,101.0,6.0,17.0,735.5,812.53,647.94
2016,9,30,13,30,879.0,100.0,6.0,17.0,715.0,815.92,651.22
2016,9,30,13,45,872.0,98.0,6.05,17.0,687.5,814.59,651.36
2016,9,30,14,0,865.0,96.0,6.1,17.0,660.0,810.04,649.27
2016,9,30,14,15,852.5,94.0,6.1,16.5,625.5,803.53,646.89
2016,9,30,14,30,840.0,92.0,6.1,16.0,591.0,788.62,638.26
2016,9,30,14,45,825.0,88.5,6.1,16.0,551.0,767.06,623.43
2016,9,30,15,0,810.0,85.0,6.1,16.0,511.0,742.79,606.52
2016,9,30,15,15,787.5,82.0,6.05,16.0,466.0,710.9,583.44
2016,9,30,15,30,765.0,79.0,6.0,16.0,421.0,676.99,558.58
2016,9,30,15,45,734.5,74.5,6.0,16.0,372.5,633.82,526.16
2016,9,30,16,0,704.0,70.0,6.0,16.0,324.0,589.58,492.19
2016,9,30,16,15,659.0,64.5,5.9,15.5,273.5,537.75,450.53
2016,9,30,16,30,614.0,59.0,5.8,15.0,223.0,483.2,405.08
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,412.44,343.7
2016,9,30,17,0,472.0,45.0,5.7,15.0,124.0,345.23,283.12
2016,9,30,17,15,354.5,33.5,5.55,14.5,81.0,253.09,198.95
2016,9,30,17,30,237.0,22.0,5.4,14.0,38.0,160.96,61.07
2016,9,30,17,45,118.5,11.0,5.3,14.0,19.0,62.09,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,12.5,3.15,13.5,20.5,11.91,0.0
2016,10,1,6,30,233.0,25.0,3.3,14.0,41.0,20.52,6.4
2016,10,1,6,45,353.5,36.5,3.45,14.5,85.0,28.91,19.06
2016,10,1,7,0,474.0,48.0,3.6,15.0,129.0,36.89,26.77
2016,10,1,7,15,546.5,55.5,3.65,15.0,179.5,40.9,30.71
2016,10,1,7,30,619.0,63.0,3.7,15.0,230.0,44.8,34.37
2016,10,1,7,45,667.5,68.0,3.75,15.5,281.5,46.51,35.85
2016,10,1,8,0,716.0,73.0,3.8,16.0,333.0,48.19,37.23
2016,10,1,8,15,748.0,77.0,3.7,16.0,382.0,68.66,42.16
2016,10,1,8,30,780.0,81.0,3.6,16.0,431.0,117.02,63.63
2016,10,1,8,45,805.0,83.5,3.55,16.5,477.0,166.43,97.58
2016,10,1,9,0,830.0,86.0,3.5,17.0,523.0,218.01,139.46
2016,10,1,9,15,846.5,88.0,3.45,17.0,563.5,269.09,184.41
2016,10,1,9,30,863.0,90.0,3.4,17.0,604.0,320.94,230.91
2016,10,1,9,45,881.0,89.5,3.4,17.5,640.0,376.35,279.48
2016,10,1,10,0,899.0,89.0,3.4,18.0,676.0,426.93,323.44
2016,10,1,10,15,907.5,90.5,3.45,18.0,703.5,475.18,365.37
2016,10,1,10,30,916.0,92.0,3.5,18.0,731.0,522.39,405.5
2016,10,1,10,45,921.5,93.0,3.55,18.5,751.0,566.36,441.39
2016,10,1,11,0,927.0,94.0,3.6,19.0,771.0,608.61,475.0
2016,10,1,11,15,930.0,94.5,3.65,19.0,783.5,647.02,505.87
2016,10,1,11,30,933.0,95.0,3.7,19.0,796.0,683.16,534.47
2016,10,1,11,45,934.0,95.5,3.8,19.0,800.0,715.55,560.02
2016,10,1,12,0,935.0,96.0,3.9,19.0,804.0,745.24,582.99
2016,10,1,12,15,934.0,95.5,4.05,19.0,799.5,769.69,601.18
2016,10,1,12,30,933.0,95.0,4.2,19.0,795.0,791.1,617.28
2016,10,1,12,45,929.5,95.0,4.4,19.0,782.5,807.99,630.61
2016,10,1,13,0,926.0,95.0,4.6,19.0,770.0,821.61,642.05
2016,10,1,13,15,920.5,94.0,4.7,19.0,749.5,829.31,648.78
2016,10,1,13,30,915.0,93.0,4.8,19.0,729.0,833.64,653.26
2016,10,1,13,45,906.5,92.0,4.9,19.0,700.5,832.22,653.74
2016,10,1,14,0,898.0,91.0,5.0,19.0,672.0,827.49,651.98
2016,10,1,14,15,886.0,89.0,5.05,18.5,637.5,815.6,646.09
2016,10,1,14,30,874.0,87.0,5.1,18.0,603.0,800.6,637.99
2016,10,1,14,45,858.0,84.5,5.2,18.0,561.5,784.74,628.31
2016,10,1,15,0,842.0,82.0,5.3,18.0,520.0,760.44,612.24
2016,10,1,15,15,819.5,79.0,5.35,18.0,474.0,728.05,589.71
2016,10,1,15,30,797.0,76.0,5.4,18.0,428.0,693.57,565.27
2016,10,1,15,45,764.5,72.0,5.5,18.0,378.5,648.92,532.61
2016,10,1,16,0,732.0,68.0,5.6,18.0,329.0,603.23,498.3
2016,10,1,16,15,685.0,63.0,5.55,17.5,277.0,546.1,453.14
2016,10,1,16,30,638.0,58.0,5.5,17.0,225.0,494.16,410.09
2016,10,1,16,45,563.0,51.0,5.5,17.0,174.5,420.52,346.86
2016,10,1,17,0,488.0,44.0,5.5,17.0,124.0,350.68,284.43
2016,10,1,17,15,360.0,33.0,5.4,16.5,80.0,253.67,195.86
2016,10,1,17,30,232.0,22.0,5.3,16.0,36.0,155.3,30.94
2016,10,1,17,45,116.0,11.0,5.2,15.5,18.0,60.5,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,115.5,12.0,3.25,13.5,19.5,11.44,0.0
2016,10,2,6,30,231.0,24.0,3.4,14.0,39.0,19.7,4.69
2016,10,2,6,45,351.5,35.0,3.6,14.5,82.0,27.66,17.9
2016,10,2,7,0,472.0,46.0,3.8,15.0,125.0,35.23,25.29
2016,10,2,7,15,543.0,53.0,3.85,15.0,174.5,38.9,28.93
2016,10,2,7,30,614.0,60.0,3.9,15.0,224.0,42.48,32.3
2016,10,2,7,45,360.0,103.0,4.0,15.5,204.0,73.28,59.57
2016,10,2,8,0,106.0,146.0,4.1,16.0,184.0,112.29,93.58
2016,10,2,8,15,437.5,112.0,4.1,16.0,302.5,83.78,59.96
2016,10,2,8,30,769.0,78.0,4.1,16.0,421.0,111.7,60.14
2016,10,2,8,45,791.0,80.5,4.2,16.5,465.0,160.03,93.1
2016,10,2,9,0,813.0,83.0,4.3,17.0,509.0,210.21,133.89
2016,10,2,9,15,828.5,85.5,4.35,17.0,548.0,260.48,178.27
2016,10,2,9,30,844.0,88.0,4.4,17.0,587.0,311.43,224.28
2016,10,2,9,45,621.5,173.5,4.5,17.0,552.5,350.09,265.15
2016,10,2,10,0,399.0,259.0,4.6,17.0,518.0,372.55,289.36
2016,10,2,10,15,281.5,293.5,4.7,17.0,480.5,373.34,292.85
2016,10,2,10,30,164.0,328.0,4.8,17.0,443.0,366.04,288.36
2016,10,2,10,45,355.0,285.5,4.9,17.0,541.5,438.07,346.11
2016,10,2,11,0,546.0,243.0,5.0,17.0,640.0,525.23,415.91
2016,10,2,11,15,505.0,263.5,5.0,17.0,635.5,544.31,431.12
2016,10,2,11,30,464.0,284.0,5.0,17.0,631.0,559.62,443.17
2016,10,2,11,45,381.5,314.5,5.05,17.5,600.5,550.76,435.13
2016,10,2,12,0,299.0,345.0,5.1,18.0,570.0,538.51,424.1
2016,10,2,12,15,227.0,352.0,5.1,18.0,522.5,502.21,395.71
2016,10,2,12,30,155.0,359.0,5.1,18.0,475.0,465.5,366.55
2016,10,2,12,45,77.5,210.0,5.2,18.0,268.0,266.51,211.57
2016,10,2,13,0,0.0,61.0,5.3,18.0,61.0,56.86,41.12
2016,10,2,13,15,443.5,79.5,5.35,17.5,385.5,440.47,361.47
2016,10,2,13,30,887.0,98.0,5.4,17.0,710.0,813.3,648.87
2016,10,2,13,45,880.0,96.0,5.5,17.0,683.0,811.9,647.33
2016,10,2,14,0,873.0,94.0,5.6,17.0,656.0,807.25,645.45
2016,10,2,14,15,861.0,92.0,5.6,17.0,621.5,795.46,637.92
2016,10,2,14,30,849.0,90.0,5.6,17.0,587.0,786.36,632.53
2016,10,2,14,45,830.5,88.5,5.65,17.0,546.0,764.32,617.66
2016,10,2,15,0,812.0,87.0,5.7,17.0,505.0,739.66,600.79
2016,10,2,15,15,788.5,83.5,5.7,16.5,459.5,706.49,578.17
2016,10,2,15,30,765.0,80.0,5.7,16.0,414.0,671.33,553.62
2016,10,2,15,45,727.0,77.0,5.7,16.0,364.5,624.74,518.48
2016,10,2,16,0,689.0,74.0,5.7,16.0,315.0,581.57,484.6
2016,10,2,16,15,639.5,68.0,5.7,16.0,264.5,523.5,437.16
2016,10,2,16,30,590.0,62.0,5.7,16.0,214.0,466.42,388.88
2016,10,2,16,45,505.0,54.5,5.7,16.0,164.0,388.13,321.29
2016,10,2,17,0,420.0,47.0,5.7,16.0,114.0,314.2,255.2
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.5,218.12,166.55
2016,10,2,17,30,162.0,22.0,5.4,15.0,31.0,120.43,0.0
2016,10,2,17,45,81.0,11.0,5.3,15.0,15.5,45.07,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,2.2,13.5,7.5,7.15,0.0
2016,10,3,6,30,0.0,15.0,2.3,14.0,15.0,13.92,0.58
2016,10,3,6,45,0.0,33.5,2.45,14.5,33.5,30.54,20.25
2016,10,3,7,0,0.0,52.0,2.6,15.0,52.0,46.64,35.22
2016,10,3,7,15,3.5,72.0,2.65,15.0,73.0,63.71,50.81
2016,10,3,7,30,7.0,92.0,2.7,15.0,94.0,80.61,66.03
2016,10,3,7,45,13.0,111.0,2.75,15.0,115.5,96.59,80.19
2016,10,3,8,0,19.0,130.0,2.8,15.0,137.0,112.41,93.96
2016,10,3,8,15,9.5,105.0,2.8,15.0,108.5,94.91,74.69
2016,10,3,8,30,0.0,80.0,2.8,15.0,80.0,74.46,57.46
2016,10,3,8,45,5.0,129.5,2.8,15.5,132.0,117.77,93.02
2016,10,3,9,0,10.0,179.0,2.8,16.0,184.0,160.77,127.56
2016,10,3,9,15,24.5,208.0,2.75,16.0,222.0,189.99,150.34
2016,10,3,9,30,39.0,237.0,2.7,16.0,260.0,214.92,169.68
2016,10,3,9,45,39.5,250.5,2.7,16.5,275.0,230.78,181.86
2016,10,3,10,0,40.0,264.0,2.7,17.0,290.0,246.74,194.03
2016,10,3,10,15,59.0,288.0,2.75,17.0,328.0,279.37,219.48
2016,10,3,10,30,78.0,312.0,2.8,17.0,366.0,314.12,246.51
2016,10,3,10,45,39.0,238.0,2.9,17.0,265.0,236.53,185.86
2016,10,3,11,0,0.0,164.0,3.0,17.0,164.0,152.05,118.48
2016,10,3,11,15,24.0,241.5,3.1,17.0,259.5,237.32,186.78
2016,10,3,11,30,48.0,319.0,3.2,17.0,355.0,325.7,255.93
2016,10,3,11,45,66.0,333.5,3.3,17.5,383.0,355.27,278.42
2016,10,3,12,0,84.0,348.0,3.4,18.0,411.0,386.18,302.03
2016,10,3,12,15,145.5,351.0,3.4,18.0,459.5,442.66,346.48
2016,10,3,12,30,207.0,354.0,3.4,18.0,508.0,498.2,389.81
2016,10,3,12,45,121.0,323.5,3.45,18.0,413.0,411.67,322.89
2016,10,3,13,0,35.0,293.0,3.5,18.0,318.0,313.23,245.64
2016,10,3,13,15,96.0,308.0,3.55,18.0,374.5,379.23,299.11
2016,10,3,13,30,157.0,323.0,3.6,18.0,431.0,456.05,359.65
2016,10,3,13,45,90.5,282.0,3.65,18.0,344.0,354.98,280.91
2016,10,3,14,0,24.0,241.0,3.7,18.0,257.0,252.01,199.14
2016,10,3,14,15,15.0,214.0,3.7,17.5,224.0,218.67,173.35
2016,10,3,14,30,6.0,187.0,3.7,17.0,191.0,185.11,146.84
2016,10,3,14,45,3.0,157.0,3.75,17.0,159.0,153.04,121.14
2016,10,3,15,0,0.0,127.0,3.8,17.0,127.0,120.94,95.1
2016,10,3,15,15,360.0,104.5,3.8,17.0,259.5,403.86,334.48
2016,10,3,15,30,720.0,82.0,3.8,17.0,392.0,637.48,520.62
2016,10,3,15,45,679.5,79.0,3.8,17.0,344.0,594.02,486.86
2016,10,3,16,0,639.0,76.0,3.8,17.0,296.0,547.04,450.14
2016,10,3,16,15,588.5,69.5,3.75,16.5,247.5,489.34,404.46
2016,10,3,16,30,538.0,63.0,3.7,16.0,199.0,432.81,357.91
2016,10,3,16,45,452.0,55.0,3.7,16.0,151.0,355.45,291.87
2016,10,3,17,0,366.0,47.0,3.7,16.0,103.0,282.59,227.47
2016,10,3,17,15,242.0,33.5,3.6,16.0,64.5,190.87,142.14
2016,10,3,17,30,118.0,20.0,3.5,16.0,26.0,95.12,0.0
2016,10,3,17,45,59.0,10.0,3.4,16.0,13.0,34.48,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,58.0,12.0,3.35,15.0,15.5,11.44,0.0
2016,10,4,6,30,116.0,24.0,3.5,15.0,31.0,19.01,0.96
2016,10,4,6,45,218.0,40.5,3.65,15.0,70.5,31.56,20.91
2016,10,4,7,0,320.0,57.0,3.8,15.0,110.0,43.61,32.52
2016,10,4,7,15,160.0,72.5,3.8,15.0,99.0,56.96,44.82
2016,10,4,7,30,0.0,88.0,3.8,15.0,88.0,77.48,63.27
2016,10,4,7,45,6.0,107.0,3.85,15.5,109.0,93.49,77.35
2016,10,4,8,0,12.0,126.0,3.9,16.0,130.0,109.34,90.99
2016,10,4,8,15,64.5,155.5,3.85,16.0,183.5,126.74,100.54
2016,10,4,8,30,117.0,185.0,3.8,16.0,237.0,151.78,117.34
2016,10,4,8,45,421.5,149.5,3.75,16.0,363.0,161.22,110.46
2016,10,4,9,0,726.0,114.0,3.7,16.0,489.0,211.12,138.39
2016,10,4,9,15,746.0,117.5,3.55,16.0,529.0,259.22,180.05
2016,10,4,9,30,766.0,121.0,3.4,16.0,569.0,308.61,223.81
2016,10,4,9,45,471.5,209.0,3.3,16.5,489.5,326.39,248.67
2016,10,4,10,0,177.0,297.0,3.2,17.0,410.0,320.66,250.3
2016,10,4,10,15,517.5,204.5,3.15,17.0,555.5,394.68,306.62
2016,10,4,10,30,858.0,112.0,3.1,17.0,701.0,501.95,390.5
2016,10,4,10,45,869.0,111.5,3.1,17.5,722.0,545.62,425.77
2016,10,4,11,0,880.0,111.0,3.1,18.0,743.0,589.39,460.41
2016,10,4,11,15,884.0,111.5,3.2,18.0,755.0,626.68,490.63
2016,10,4,11,30,888.0,112.0,3.3,18.0,767.0,661.89,518.8
2016,10,4,11,45,895.5,109.0,3.45,18.0,772.5,693.83,544.43
2016,10,4,12,0,903.0,106.0,3.6,18.0,778.0,723.46,568.09
2016,10,4,12,15,902.5,106.0,3.8,18.0,773.5,747.91,587.29
2016,10,4,12,30,902.0,106.0,4.0,18.0,769.0,769.45,603.8
2016,10,4,12,45,551.5,222.5,4.25,18.0,626.0,645.94,509.38
2016,10,4,13,0,201.0,339.0,4.5,18.0,483.0,493.86,388.82
2016,10,4,13,15,276.5,314.5,4.7,18.0,506.0,542.21,429.11
2016,10,4,13,30,352.0,290.0,4.9,18.0,529.0,582.73,462.84
2016,10,4,13,45,395.0,265.0,5.1,18.0,523.5,596.04,475.46
2016,10,4,14,0,438.0,240.0,5.3,18.0,518.0,617.74,494.45
2016,10,4,14,15,646.0,164.5,5.4,18.0,549.0,707.72,568.97
2016,10,4,14,30,854.0,89.0,5.5,18.0,580.0,781.89,627.2
2016,10,4,14,45,838.5,86.0,5.65,18.0,539.5,760.4,612.8
2016,10,4,15,0,823.0,83.0,5.8,18.0,499.0,736.18,596.68
2016,10,4,15,15,799.0,79.5,5.85,17.5,453.0,702.55,573.86
2016,10,4,15,30,775.0,76.0,5.9,17.0,407.0,666.93,549.07
2016,10,4,15,45,743.0,72.0,6.0,17.0,358.0,623.43,516.56
2016,10,4,16,0,711.0,68.0,6.1,17.0,309.0,578.9,481.78
2016,10,4,16,15,661.0,62.5,6.05,16.5,258.0,524.57,437.68
2016,10,4,16,30,611.0,57.0,6.0,16.0,207.0,467.63,389.74
2016,10,4,16,45,529.5,49.5,6.0,16.0,157.5,391.54,323.39
2016,10,4,17,0,448.0,42.0,6.0,16.0,108.0,319.77,258.27
2016,10,4,17,15,309.0,30.0,5.8,15.5,67.0,219.85,161.64
2016,10,4,17,30,170.0,18.0,5.6,15.0,26.0,114.39,0.0
2016,10,4,17,45,85.0,9.0,5.45,15.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,96.5,11.0,3.7,13.0,16.5,10.48,0.0
2016,10,5,6,30,193.0,22.0,3.8,13.0,33.0,18.18,0.0
2016,10,5,6,45,327.5,33.5,3.9,13.5,76.0,26.73,16.84
2016,10,5,7,0,462.0,45.0,4.0,14.0,119.0,34.84,24.94
2016,10,5,7,15,539.0,53.0,4.0,14.5,169.0,39.41,29.37
2016,10,5,7,30,616.0,61.0,4.0,15.0,219.0,43.82,33.46
2016,10,5,7,45,669.5,65.0,4.05,15.5,271.0,44.81,34.35
2016,10,5,8,0,723.0,69.0,4.1,16.0,323.0,50.55,39.33
2016,10,5,8,15,756.0,73.5,4.0,16.0,372.0,57.96,45.79
2016,10,5,8,30,789.0,78.0,3.9,16.0,421.0,106.8,57.2
2016,10,5,8,45,815.5,80.0,3.8,16.5,467.5,156.07,89.14
2016,10,5,9,0,842.0,82.0,3.7,17.0,514.0,207.63,130.05
2016,10,5,9,15,859.0,84.5,3.6,17.0,554.5,259.5,175.3
2016,10,5,9,30,876.0,87.0,3.5,17.0,595.0,317.23,226.41
2016,10,5,9,45,891.5,87.0,3.4,17.5,630.0,367.38,271.01
2016,10,5,10,0,907.0,87.0,3.3,18.0,665.0,417.54,314.79
2016,10,5,10,15,915.5,88.5,3.25,18.0,692.5,465.83,356.82
2016,10,5,10,30,924.0,90.0,3.2,18.0,720.0,513.05,396.93
2016,10,5,10,45,931.5,90.0,3.2,18.5,740.5,557.13,432.96
2016,10,5,11,0,939.0,90.0,3.2,19.0,761.0,599.6,466.73
2016,10,5,11,15,942.0,90.5,3.3,19.0,773.0,638.1,497.92
2016,10,5,11,30,945.0,91.0,3.4,19.0,785.0,674.29,526.83
2016,10,5,11,45,947.0,91.0,3.55,19.0,788.5,706.88,552.84
2016,10,5,12,0,949.0,91.0,3.7,19.0,792.0,736.77,576.55
2016,10,5,12,15,948.0,90.5,3.85,19.0,787.5,761.22,595.01
2016,10,5,12,30,947.0,90.0,4.0,19.0,783.0,782.58,611.12
2016,10,5,12,45,939.0,91.5,4.15,19.0,768.5,797.62,622.8
2016,10,5,13,0,931.0,93.0,4.3,19.0,754.0,809.27,632.21
2016,10,5,13,15,925.0,92.0,4.45,19.0,733.0,816.42,638.81
2016,10,5,13,30,919.0,91.0,4.6,19.0,712.0,820.17,643.22
2016,10,5,13,45,909.0,90.0,4.75,19.0,683.0,817.44,643.06
2016,10,5,14,0,899.0,89.0,4.9,19.0,654.0,811.38,640.63
2016,10,5,14,15,886.0,87.5,5.05,19.0,618.5,799.2,633.78
2016,10,5,14,30,873.0,86.0,5.2,19.0,583.0,789.49,628.81
2016,10,5,14,45,853.0,84.0,5.35,19.0,541.0,765.52,613.2
2016,10,5,15,0,833.0,82.0,5.5,19.0,499.0,738.91,595.49
2016,10,5,15,15,808.5,79.0,5.55,18.5,452.5,705.39,572.98
2016,10,5,15,30,784.0,76.0,5.6,18.0,406.0,669.88,548.49
2016,10,5,15,45,744.5,72.5,5.7,18.0,355.5,621.64,512.5
2016,10,5,16,0,705.0,69.0,5.8,18.0,305.0,576.6,477.11
2016,10,5,16,15,652.0,63.5,5.8,17.5,253.5,517.08,429.21
2016,10,5,16,30,599.0,58.0,5.8,17.0,202.0,458.77,380.32
2016,10,5,16,45,511.5,50.0,5.85,17.0,152.5,379.36,311.48
2016,10,5,17,0,424.0,42.0,5.9,17.0,103.0,304.69,244.14
2016,10,5,17,15,280.5,29.5,5.8,16.5,62.5,203.69,144.47
2016,10,5,17,30,137.0,17.0,5.7,16.0,22.0,78.34,0.0
2016,10,5,17,45,68.5,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,10.0,1.35,13.5,15.5,9.53,0.0
2016,10,6,6,30,190.0,20.0,1.4,14.0,31.0,16.35,0.0
2016,10,6,6,45,323.5,31.5,1.5,14.5,73.0,24.98,15.19
2016,10,6,7,0,457.0,43.0,1.6,15.0,115.0,33.18,23.37
2016,10,6,7,15,533.0,50.5,1.8,15.0,164.0,37.39,27.53
2016,10,6,7,30,609.0,58.0,2.0,15.0,213.0,41.48,31.4
2016,10,6,7,45,660.5,63.0,2.2,15.5,264.0,43.38,33.09
2016,10,6,8,0,712.0,68.0,2.4,16.0,315.0,49.84,38.73
2016,10,6,8,15,744.5,72.0,2.4,16.0,363.5,54.61,42.86
2016,10,6,8,30,777.0,76.0,2.4,16.0,412.0,102.27,54.48
2016,10,6,8,45,802.5,78.5,2.45,16.5,457.0,151.07,85.63
2016,10,6,9,0,828.0,81.0,2.5,17.0,502.0,202.07,125.75
2016,10,6,9,15,844.5,83.0,2.5,17.5,542.0,252.58,169.26
2016,10,6,9,30,861.0,85.0,2.5,18.0,582.0,308.91,218.45
2016,10,6,9,45,881.0,83.5,2.5,18.5,617.5,358.38,262.0
2016,10,6,10,0,901.0,82.0,2.5,19.0,653.0,408.25,305.19
2016,10,6,10,15,909.0,83.5,2.45,19.0,680.0,455.89,346.32
2016,10,6,10,30,917.0,85.0,2.4,19.0,707.0,502.44,385.49
2016,10,6,10,45,922.0,86.0,2.4,19.5,726.0,545.72,420.52
2016,10,6,11,0,927.0,87.0,2.4,20.0,745.0,587.24,453.19
2016,10,6,11,15,930.0,87.5,2.4,20.0,756.5,625.17,483.24
2016,10,6,11,30,933.0,88.0,2.4,20.0,768.0,660.83,510.99
2016,10,6,11,45,933.5,88.5,2.4,20.5,771.5,692.43,534.26
2016,10,6,12,0,934.0,89.0,2.4,21.0,775.0,721.3,555.09
2016,10,6,12,15,679.0,191.5,2.5,21.0,689.0,672.39,517.18
2016,10,6,12,30,424.0,294.0,2.6,21.0,603.0,604.75,464.88
2016,10,6,12,45,674.5,190.5,2.75,21.0,671.0,704.02,543.7
2016,10,6,13,0,925.0,87.0,2.9,21.0,739.0,794.83,611.41
2016,10,6,13,15,919.5,86.0,3.0,21.0,718.0,802.13,617.05
2016,10,6,13,30,914.0,85.0,3.1,21.0,697.0,806.09,621.13
2016,10,6,13,45,905.0,84.0,3.25,21.0,669.0,803.98,621.36
2016,10,6,14,0,896.0,83.0,3.4,21.0,641.0,798.58,619.39
2016,10,6,14,15,883.5,81.0,3.5,21.0,606.0,786.12,612.22
2016,10,6,14,30,871.0,79.0,3.6,21.0,571.0,770.58,602.92
2016,10,6,14,45,853.5,77.0,3.7,21.0,530.0,748.32,588.73
2016,10,6,15,0,836.0,75.0,3.8,21.0,489.0,729.11,576.71
2016,10,6,15,15,812.5,72.0,3.9,20.5,443.5,696.29,555.48
2016,10,6,15,30,789.0,69.0,4.0,20.0,398.0,661.48,532.31
2016,10,6,15,45,754.5,65.5,4.1,20.0,348.5,616.77,499.9
2016,10,6,16,0,720.0,62.0,4.2,20.0,299.0,571.2,465.2
2016,10,6,16,15,670.0,56.5,4.25,19.5,248.5,512.9,419.36
2016,10,6,16,30,620.0,51.0,4.3,19.0,198.0,459.76,375.49
2016,10,6,16,45,537.0,44.0,4.35,18.5,148.5,384.04,311.28
2016,10,6,17,0,454.0,37.0,4.4,18.0,99.0,313.0,247.79
2016,10,6,17,15,310.0,25.5,4.4,17.5,59.5,211.38,142.92
2016,10,6,17,30,166.0,14.0,4.4,17.0,20.0,87.89,0.0
2016,10,6,17,45,83.0,7.0,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,14.3,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,25.35,0.0
2016,10,7,6,45,235.0,35.5,1.85,14.5,71.0,27.72,17.26
2016,10,7,7,0,470.0,41.0,2.0,15.0,112.0,31.54,21.89
2016,10,7,7,15,544.0,48.0,1.95,15.0,161.0,35.41,25.76
2016,10,7,7,30,618.0,55.0,1.9,15.0,210.0,39.19,29.35
2016,10,7,7,45,666.0,60.0,1.9,15.5,260.0,45.24,34.75
2016,10,7,8,0,714.0,65.0,1.9,16.0,310.0,47.48,36.65
2016,10,7,8,15,746.0,69.0,1.9,16.5,358.0,50.17,38.87
2016,10,7,8,30,778.0,73.0,1.9,17.0,406.0,97.76,51.19
2016,10,7,8,45,801.5,75.5,1.95,17.5,450.5,146.28,81.54
2016,10,7,9,0,825.0,78.0,2.0,18.0,495.0,196.75,120.86
2016,10,7,9,15,841.5,80.5,2.1,18.5,534.5,247.41,164.16
2016,10,7,9,30,858.0,83.0,2.2,19.0,574.0,303.9,213.23
2016,10,7,9,45,860.5,89.0,2.35,20.0,605.5,353.82,256.94
2016,10,7,10,0,863.0,95.0,2.5,21.0,637.0,398.71,295.88
2016,10,7,10,15,872.0,96.0,2.5,21.5,664.0,448.68,337.75
2016,10,7,10,30,881.0,97.0,2.5,22.0,691.0,493.72,374.76
2016,10,7,10,45,884.5,99.5,2.5,22.5,709.5,536.2,408.79
2016,10,7,11,0,888.0,102.0,2.5,23.0,728.0,576.91,440.5
2016,10,7,11,15,891.5,102.5,2.4,23.5,739.5,613.85,468.22
2016,10,7,11,30,895.0,103.0,2.3,24.0,751.0,648.64,493.57
2016,10,7,11,45,893.5,104.0,2.25,24.5,753.5,678.41,514.88
2016,10,7,12,0,892.0,105.0,2.2,25.0,756.0,705.47,533.79
2016,10,7,12,15,723.5,172.0,2.15,25.0,697.5,681.82,515.01
2016,10,7,12,30,555.0,239.0,2.1,25.0,639.0,643.89,486.03
2016,10,7,12,45,543.5,239.0,2.05,25.0,625.0,650.21,491.14
2016,10,7,13,0,532.0,239.0,2.0,25.0,611.0,654.2,494.23
2016,10,7,13,15,527.0,231.5,2.0,25.0,591.0,653.25,494.42
2016,10,7,13,30,522.0,224.0,2.0,25.0,571.0,650.02,493.07
2016,10,7,13,45,578.0,194.0,2.05,25.0,563.5,668.0,508.42
2016,10,7,14,0,634.0,164.0,2.1,25.0,556.0,688.19,525.09
2016,10,7,14,15,536.0,183.5,2.2,24.5,502.5,630.04,484.46
2016,10,7,14,30,438.0,203.0,2.3,24.0,449.0,576.04,446.17
2016,10,7,14,45,458.5,181.5,2.4,24.0,422.0,566.91,441.96
2016,10,7,15,0,479.0,160.0,2.5,24.0,395.0,554.97,435.27
2016,10,7,15,15,464.5,145.5,2.65,23.5,356.0,522.66,413.49
2016,10,7,15,30,450.0,131.0,2.8,23.0,317.0,488.93,390.09
2016,10,7,15,45,408.5,123.0,2.95,22.5,275.5,443.29,356.18
2016,10,7,16,0,367.0,115.0,3.1,22.0,234.0,398.35,321.72
2016,10,7,16,15,422.0,91.5,3.2,21.5,206.0,396.37,321.17
2016,10,7,16,30,477.0,68.0,3.3,21.0,178.0,391.48,316.5
2016,10,7,16,45,387.0,56.5,3.4,20.5,131.5,309.94,248.28
2016,10,7,17,0,297.0,45.0,3.5,20.0,85.0,237.42,184.9
2016,10,7,17,15,148.5,29.5,3.45,19.5,49.5,134.42,83.1
2016,10,7,17,30,0.0,14.0,3.4,19.0,14.0,13.34,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,9.5,1.3,16.5,12.5,9.05,0.0
2016,10,8,6,30,121.0,19.0,1.3,17.0,25.0,15.06,0.0
2016,10,8,6,45,250.0,32.5,1.3,17.5,64.0,25.36,14.89
2016,10,8,7,0,379.0,46.0,1.3,18.0,103.0,36.27,25.63
2016,10,8,7,15,460.5,55.5,1.35,18.0,151.0,42.07,31.21
2016,10,8,7,30,542.0,65.0,1.4,18.0,199.0,47.65,36.39
2016,10,8,7,45,595.5,71.5,1.45,18.5,249.0,50.43,38.86
2016,10,8,8,0,649.0,78.0,1.5,19.0,299.0,53.14,41.14
2016,10,8,8,15,685.0,83.0,1.45,19.5,347.0,54.56,42.21
2016,10,8,8,30,721.0,88.0,1.4,20.0,395.0,99.35,54.37
2016,10,8,8,45,747.0,92.0,1.4,20.5,439.5,146.67,83.29
2016,10,8,9,0,773.0,96.0,1.4,21.0,484.0,200.93,124.61
2016,10,8,9,15,792.0,99.0,1.4,21.5,523.5,249.88,165.21
2016,10,8,9,30,811.0,102.0,1.4,22.0,563.0,299.93,207.83
2016,10,8,9,45,860.0,90.0,1.45,23.0,605.0,347.36,247.39
2016,10,8,10,0,909.0,78.0,1.5,24.0,647.0,402.14,292.07
2016,10,8,10,15,917.0,79.5,1.35,24.5,673.5,449.93,331.03
2016,10,8,10,30,925.0,81.0,1.2,25.0,700.0,496.61,367.64
2016,10,8,10,45,929.5,82.5,1.1,25.5,719.5,540.22,400.83
2016,10,8,11,0,934.0,84.0,1.0,26.0,739.0,582.02,431.42
2016,10,8,11,15,937.0,84.5,0.8,26.0,750.5,620.02,458.14
2016,10,8,11,30,940.0,85.0,0.6,26.0,762.0,655.71,481.96
2016,10,8,11,45,940.0,85.5,0.45,26.0,765.0,687.02,502.34
2016,10,8,12,0,940.0,86.0,0.3,26.0,768.0,715.56,520.14
2016,10,8,12,15,939.0,85.5,0.5,26.0,763.0,739.5,539.19
2016,10,8,12,30,938.0,85.0,0.7,26.0,758.0,760.38,555.78
2016,10,8,12,45,933.5,85.0,0.95,26.0,744.5,776.07,569.68
2016,10,8,13,0,929.0,85.0,1.2,26.0,731.0,788.45,581.31
2016,10,8,13,15,923.0,84.0,1.4,25.5,710.0,795.31,589.77
2016,10,8,13,30,917.0,83.0,1.6,25.0,689.0,798.79,596.03
2016,10,8,13,45,907.5,82.0,1.8,25.0,660.5,796.23,597.06
2016,10,8,14,0,898.0,81.0,2.0,25.0,632.0,790.37,595.85
2016,10,8,14,15,885.5,79.0,2.1,24.5,596.5,777.87,590.42
2016,10,8,14,30,873.0,77.0,2.2,24.0,561.0,762.29,582.87
2016,10,8,14,45,855.0,75.0,2.3,24.0,520.0,739.66,569.16
2016,10,8,15,0,837.0,73.0,2.4,24.0,479.0,720.01,557.46
2016,10,8,15,15,813.0,70.0,2.45,23.5,433.0,686.93,536.61
2016,10,8,15,30,789.0,67.0,2.5,23.0,387.0,651.89,513.89
2016,10,8,15,45,753.5,63.5,2.65,23.0,338.0,606.74,482.37
2016,10,8,16,0,718.0,60.0,2.8,23.0,289.0,560.81,448.12
2016,10,8,16,15,666.5,54.5,2.85,22.0,238.5,502.05,403.6
2016,10,8,16,30,615.0,49.0,2.9,21.0,188.0,444.25,357.45
2016,10,8,16,45,530.0,41.5,2.95,20.5,139.5,372.08,296.63
2016,10,8,17,0,445.0,34.0,3.0,20.0,91.0,300.6,232.8
2016,10,8,17,15,295.0,22.5,2.95,19.5,53.0,193.88,111.02
2016,10,8,17,30,145.0,11.0,2.9,19.0,15.0,74.32,0.0
2016,10,8,17,45,72.5,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
