Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.25,15.5,13.0,8.1,0.0
2016,10,9,6,30,189.0,17.0,1.3,16.0,26.0,13.83,0.0
2016,10,9,6,45,321.5,28.5,1.4,16.5,66.5,22.62,12.52
2016,10,9,7,0,454.0,40.0,1.5,17.0,107.0,30.94,21.1
2016,10,9,7,15,531.0,48.0,1.5,17.0,155.5,35.71,25.76
2016,10,9,7,30,608.0,56.0,1.5,17.0,204.0,40.31,30.07
2016,10,9,7,45,657.0,61.5,1.5,17.5,254.0,42.67,32.18
2016,10,9,8,0,706.0,67.0,1.5,18.0,304.0,49.51,38.13
2016,10,9,8,15,739.0,71.0,1.45,18.5,352.0,50.77,39.08
2016,10,9,8,30,772.0,75.0,1.4,19.0,400.0,94.75,50.01
2016,10,9,8,45,795.0,78.5,1.35,19.5,444.5,143.51,79.28
2016,10,9,9,0,818.0,82.0,1.3,20.0,489.0,194.2,117.73
2016,10,9,9,15,835.0,84.5,1.3,20.5,528.5,244.46,159.73
2016,10,9,9,30,852.0,87.0,1.3,21.0,568.0,295.52,203.62
2016,10,9,9,45,866.5,87.5,1.3,21.5,602.0,349.19,249.44
2016,10,9,10,0,881.0,88.0,1.3,22.0,636.0,397.84,290.64
2016,10,9,10,15,889.5,89.5,1.35,22.0,662.5,444.63,330.28
2016,10,9,10,30,898.0,91.0,1.4,22.0,689.0,490.39,368.19
2016,10,9,10,45,902.0,93.0,1.45,22.5,707.5,533.15,402.18
2016,10,9,11,0,906.0,95.0,1.5,23.0,726.0,574.13,433.9
2016,10,9,11,15,908.5,95.5,1.6,23.0,737.0,610.91,462.98
2016,10,9,11,30,911.0,96.0,1.7,23.0,748.0,645.42,489.93
2016,10,9,11,45,910.5,96.5,1.85,23.0,750.5,675.62,513.72
2016,10,9,12,0,910.0,97.0,2.0,23.0,753.0,703.1,535.3
2016,10,9,12,15,908.0,97.0,2.1,23.0,747.5,726.22,553.28
2016,10,9,12,30,906.0,97.0,2.2,23.0,742.0,746.35,568.07
2016,10,9,12,45,900.5,97.0,2.3,23.0,728.5,760.86,579.04
2016,10,9,13,0,895.0,97.0,2.4,23.0,715.0,772.15,587.94
2016,10,9,13,15,888.0,96.0,2.45,22.5,694.0,778.03,594.05
2016,10,9,13,30,881.0,95.0,2.5,22.0,673.0,780.64,598.07
2016,10,9,13,45,870.5,93.5,2.6,22.0,644.5,776.79,596.9
2016,10,9,14,0,860.0,92.0,2.7,22.0,616.0,774.76,597.17
2016,10,9,14,15,846.5,90.0,2.7,21.5,581.0,762.04,590.49
2016,10,9,14,30,833.0,88.0,2.7,21.0,546.0,746.33,581.78
2016,10,9,14,45,813.5,85.5,2.75,21.0,505.0,722.7,566.53
2016,10,9,15,0,794.0,83.0,2.8,21.0,464.0,696.55,549.35
2016,10,9,15,15,403.0,113.0,2.75,20.5,306.0,435.99,351.59
2016,10,9,15,30,12.0,143.0,2.7,20.0,148.0,150.5,118.58
2016,10,9,15,45,339.0,105.0,2.7,20.0,212.0,371.01,303.47
2016,10,9,16,0,666.0,67.0,2.7,20.0,276.0,535.9,434.52
2016,10,9,16,15,611.0,60.5,2.6,19.5,226.5,475.93,385.81
2016,10,9,16,30,556.0,54.0,2.5,19.0,177.0,417.46,337.57
2016,10,9,16,45,467.5,45.0,2.45,19.0,130.0,339.48,271.23
2016,10,9,17,0,379.0,36.0,2.4,19.0,83.0,266.74,205.64
2016,10,9,17,15,233.5,23.0,2.3,18.5,47.5,161.83,79.8
2016,10,9,17,30,88.0,10.0,2.2,18.0,12.0,47.89,0.0
2016,10,9,17,45,44.0,5.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,1.8,14.0,5.0,4.77,0.0
2016,10,10,6,30,0.0,10.0,1.9,14.0,10.0,9.27,0.0
2016,10,10,6,45,0.0,27.0,2.0,14.5,27.0,24.74,14.06
2016,10,10,7,0,0.0,44.0,2.1,15.0,44.0,39.67,28.78
2016,10,10,7,15,4.0,64.5,2.05,15.0,65.5,57.17,44.81
2016,10,10,7,30,8.0,85.0,2.0,15.0,87.0,74.45,60.46
2016,10,10,7,45,16.0,104.0,2.0,15.5,109.0,90.45,74.59
2016,10,10,8,0,24.0,123.0,2.0,16.0,131.0,101.58,84.17
2016,10,10,8,15,40.0,145.5,1.9,16.0,161.5,118.16,98.42
2016,10,10,8,30,56.0,168.0,1.8,16.0,192.0,139.97,109.97
2016,10,10,8,45,42.0,179.0,1.7,16.5,198.0,153.41,120.25
2016,10,10,9,0,28.0,190.0,1.6,17.0,204.0,165.05,129.6
2016,10,10,9,15,77.5,221.0,1.6,17.0,263.5,203.32,158.17
2016,10,10,9,30,127.0,252.0,1.6,17.0,323.0,242.5,187.71
2016,10,10,9,45,496.0,173.5,1.6,17.5,475.5,296.5,221.56
2016,10,10,10,0,865.0,95.0,1.6,18.0,628.0,391.41,291.28
2016,10,10,10,15,874.0,96.5,1.6,18.0,655.0,441.62,333.81
2016,10,10,10,30,883.0,98.0,1.6,18.0,682.0,486.94,371.89
2016,10,10,10,45,721.5,160.5,1.65,18.5,646.5,498.66,383.31
2016,10,10,11,0,560.0,223.0,1.7,19.0,611.0,500.62,385.7
2016,10,10,11,15,469.5,262.0,1.75,19.0,591.0,509.44,393.07
2016,10,10,11,30,379.0,301.0,1.8,19.0,571.0,509.73,393.31
2016,10,10,11,45,388.0,300.0,1.85,19.0,577.0,530.89,410.0
2016,10,10,12,0,397.0,299.0,1.9,19.0,583.0,551.35,425.92
2016,10,10,12,15,647.5,201.0,1.95,19.0,660.5,649.89,502.87
2016,10,10,12,30,898.0,103.0,2.0,19.0,738.0,743.29,574.14
2016,10,10,12,45,617.0,200.5,2.15,19.0,633.5,661.71,512.5
2016,10,10,13,0,336.0,298.0,2.3,19.0,529.0,555.26,431.26
2016,10,10,13,15,590.5,205.5,2.35,18.5,595.5,667.75,521.76
2016,10,10,13,30,845.0,113.0,2.4,18.0,662.0,773.63,602.76
2016,10,10,13,45,830.0,112.5,2.45,18.0,633.0,767.86,598.97
2016,10,10,14,0,815.0,112.0,2.5,18.0,604.0,758.95,594.02
2016,10,10,14,15,799.5,109.5,2.55,18.0,569.0,744.46,585.15
2016,10,10,14,30,784.0,107.0,2.6,18.0,534.0,727.1,574.25
2016,10,10,14,45,759.0,104.5,2.65,18.0,492.5,703.38,558.67
2016,10,10,15,0,734.0,102.0,2.7,18.0,451.0,674.44,539.09
2016,10,10,15,15,704.5,97.5,2.75,17.5,405.5,637.97,514.28
2016,10,10,15,30,675.0,93.0,2.8,17.0,360.0,600.02,487.28
2016,10,10,15,45,629.5,87.5,2.85,17.0,311.5,548.97,448.3
2016,10,10,16,0,584.0,82.0,2.9,17.0,263.0,497.87,408.06
2016,10,10,16,15,523.5,74.0,2.8,16.5,214.0,435.05,357.38
2016,10,10,16,30,463.0,66.0,2.7,16.0,165.0,373.87,306.09
2016,10,10,16,45,370.0,54.0,2.65,16.0,119.5,292.9,236.44
2016,10,10,17,0,277.0,42.0,2.6,16.0,74.0,220.49,170.43
2016,10,10,17,15,138.5,21.0,2.5,15.5,37.0,110.06,41.41
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,59.0,8.0,1.45,14.0,10.5,0.0,0.0
2016,10,11,6,30,118.0,16.0,1.5,14.0,21.0,15.25,0.0
2016,10,11,6,45,248.0,30.0,1.6,14.5,58.5,24.36,13.41
2016,10,11,7,0,378.0,44.0,1.7,15.0,96.0,35.0,24.69
2016,10,11,7,15,189.0,47.5,1.7,15.0,73.5,35.25,25.52
2016,10,11,7,30,0.0,51.0,1.7,15.0,51.0,47.38,36.57
2016,10,11,7,45,0.0,64.5,1.75,15.0,64.5,59.44,47.41
2016,10,11,8,0,0.0,78.0,1.8,15.0,78.0,71.38,57.98
2016,10,11,8,15,0.0,97.0,1.8,15.0,97.0,87.65,72.2
2016,10,11,8,30,0.0,116.0,1.8,15.0,116.0,104.18,82.44
2016,10,11,8,45,2.5,140.0,1.8,15.5,141.5,125.21,99.34
2016,10,11,9,0,5.0,164.0,1.8,16.0,167.0,146.7,116.34
2016,10,11,9,15,8.0,178.0,1.75,16.0,183.0,160.65,127.22
2016,10,11,9,30,11.0,192.0,1.7,16.0,199.0,174.95,138.38
2016,10,11,9,45,36.5,228.5,1.7,16.5,251.0,210.42,165.58
2016,10,11,10,0,62.0,265.0,1.7,17.0,303.0,253.38,198.55
2016,10,11,10,15,45.0,260.5,1.65,17.0,289.0,248.82,195.04
2016,10,11,10,30,28.0,256.0,1.6,17.0,275.0,242.08,189.8
2016,10,11,10,45,39.5,276.0,1.55,17.0,303.5,268.5,210.32
2016,10,11,11,0,51.0,296.0,1.5,17.0,332.0,296.2,231.61
2016,10,11,11,15,51.5,301.0,1.5,17.0,337.5,305.57,238.73
2016,10,11,11,30,52.0,306.0,1.5,17.0,343.0,314.9,245.9
2016,10,11,11,45,224.0,301.0,1.5,17.5,461.0,425.08,331.83
2016,10,11,12,0,396.0,296.0,1.5,18.0,579.0,546.4,422.93
2016,10,11,12,15,455.0,270.5,1.55,18.0,593.0,581.02,449.24
2016,10,11,12,30,514.0,245.0,1.6,18.0,607.0,612.47,474.01
2016,10,11,12,45,488.0,252.5,1.65,18.0,590.5,615.08,476.22
2016,10,11,13,0,462.0,260.0,1.7,18.0,574.0,615.24,476.83
2016,10,11,13,15,426.5,261.0,1.85,18.0,544.0,599.52,466.48
2016,10,11,13,30,391.0,262.0,2.0,18.0,514.0,573.2,448.41
2016,10,11,13,45,416.0,242.5,2.15,18.0,500.5,586.33,460.37
2016,10,11,14,0,441.0,223.0,2.3,18.0,487.0,589.1,464.65
2016,10,11,14,15,436.5,209.0,2.45,17.5,458.0,573.13,455.33
2016,10,11,14,30,432.0,195.0,2.6,17.0,429.0,555.18,444.44
2016,10,11,14,45,475.5,168.5,2.8,17.0,407.5,556.99,448.75
2016,10,11,15,0,519.0,142.0,3.0,17.0,386.0,555.05,449.98
2016,10,11,15,15,595.5,116.5,3.1,16.5,369.5,578.92,471.63
2016,10,11,15,30,672.0,91.0,3.2,16.0,353.0,592.51,485.07
2016,10,11,15,45,632.0,84.5,3.35,16.0,305.5,544.22,447.72
2016,10,11,16,0,592.0,78.0,3.5,16.0,258.0,495.66,409.19
2016,10,11,16,15,530.5,70.0,3.5,16.0,209.5,432.35,356.96
2016,10,11,16,30,469.0,62.0,3.5,16.0,161.0,370.87,304.37
2016,10,11,16,45,374.0,50.5,3.5,16.0,115.5,289.9,234.13
2016,10,11,17,0,279.0,39.0,3.5,16.0,70.0,216.39,166.04
2016,10,11,17,15,139.5,19.5,3.45,15.5,35.0,106.44,23.38
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,7.5,2.1,13.0,9.0,0.0,0.0
2016,10,12,6,30,97.0,15.0,2.0,13.0,18.0,14.3,0.0
2016,10,12,6,45,229.5,29.5,1.95,13.5,55.5,23.14,12.11
2016,10,12,7,0,362.0,44.0,1.9,14.0,93.0,35.21,24.91
2016,10,12,7,15,445.5,54.0,1.75,14.0,140.0,41.53,31.15
2016,10,12,7,30,529.0,64.0,1.6,14.0,187.0,47.62,36.92
2016,10,12,7,45,587.5,70.0,1.45,14.5,236.5,50.0,39.12
2016,10,12,8,0,646.0,76.0,1.3,15.0,286.0,52.38,41.17
2016,10,12,8,15,324.5,107.0,1.4,15.0,212.5,73.51,59.79
2016,10,12,8,30,3.0,138.0,1.5,15.0,139.0,121.4,96.7
2016,10,12,8,45,18.0,164.0,1.6,15.0,172.5,145.42,115.5
2016,10,12,9,0,33.0,190.0,1.7,15.0,206.0,165.23,130.65
2016,10,12,9,15,91.5,219.0,1.9,15.0,268.5,203.8,159.41
2016,10,12,9,30,150.0,248.0,2.1,15.0,331.0,244.23,190.15
2016,10,12,9,45,494.0,176.0,2.3,15.5,472.5,294.83,222.36
2016,10,12,10,0,838.0,104.0,2.5,16.0,614.0,384.37,289.47
2016,10,12,10,15,575.5,194.5,2.7,16.0,551.5,396.23,306.28
2016,10,12,10,30,313.0,285.0,2.9,16.0,489.0,388.13,304.13
2016,10,12,10,45,174.5,282.0,3.1,16.0,396.5,337.57,266.47
2016,10,12,11,0,36.0,279.0,3.3,16.0,304.0,273.22,215.95
2016,10,12,11,15,43.0,290.5,3.3,16.0,321.0,291.22,230.35
2016,10,12,11,30,50.0,302.0,3.3,16.0,338.0,309.87,245.04
2016,10,12,11,45,57.0,309.0,3.35,16.0,349.5,324.97,257.01
2016,10,12,12,0,64.0,316.0,3.4,16.0,361.0,340.52,269.38
2016,10,12,12,15,156.5,320.5,3.3,16.0,429.5,416.43,330.11
2016,10,12,12,30,249.0,325.0,3.2,16.0,498.0,492.68,390.07
2016,10,12,12,45,337.0,296.5,3.15,16.5,527.0,542.35,428.89
2016,10,12,13,0,425.0,268.0,3.1,17.0,556.0,594.24,469.03
2016,10,12,13,15,433.0,256.5,3.2,17.0,542.0,598.05,472.98
2016,10,12,13,30,441.0,245.0,3.3,17.0,528.0,600.04,475.91
2016,10,12,13,45,462.5,226.5,3.4,17.0,511.5,603.02,480.03
2016,10,12,14,0,484.0,208.0,3.5,17.0,495.0,603.79,482.52
2016,10,12,14,15,481.0,195.0,3.7,17.0,466.0,589.64,473.53
2016,10,12,14,30,478.0,182.0,3.9,17.0,437.0,573.38,462.87
2016,10,12,14,45,632.5,131.0,4.1,17.0,441.0,633.5,513.59
2016,10,12,15,0,787.0,80.0,4.3,17.0,445.0,677.29,550.08
2016,10,12,15,15,759.0,76.0,4.15,16.5,400.0,641.36,524.14
2016,10,12,15,30,731.0,72.0,4.0,16.0,355.0,603.75,496.82
2016,10,12,15,45,695.0,67.0,3.85,16.0,307.0,558.31,460.93
2016,10,12,16,0,659.0,62.0,3.7,16.0,259.0,516.05,426.35
2016,10,12,16,15,601.5,56.0,3.45,15.5,210.0,456.15,376.9
2016,10,12,16,30,544.0,50.0,3.2,15.0,161.0,398.0,326.9
2016,10,12,16,45,448.0,41.0,3.0,15.0,115.5,317.73,256.52
2016,10,12,17,0,352.0,32.0,2.8,15.0,70.0,243.53,185.41
2016,10,12,17,15,176.0,16.0,2.8,14.5,35.0,119.01,0.68
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.4,13.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.4,13.0,14.0,13.34,0.0
2016,10,13,6,45,106.0,29.5,2.45,13.5,43.5,24.28,12.43
2016,10,13,7,0,212.0,45.0,2.5,14.0,73.0,34.66,24.35
2016,10,13,7,15,251.0,62.5,2.6,14.0,110.0,47.25,36.13
2016,10,13,7,30,290.0,80.0,2.7,14.0,147.0,59.3,47.23
2016,10,13,7,45,315.5,96.5,2.8,14.5,185.0,70.04,56.87
2016,10,13,8,0,341.0,113.0,2.9,15.0,223.0,80.31,65.87
2016,10,13,8,15,358.5,128.0,2.8,15.0,259.5,89.01,73.44
2016,10,13,8,30,376.0,143.0,2.7,15.0,296.0,116.93,83.39
2016,10,13,8,45,512.5,127.0,2.6,15.5,360.0,141.87,92.19
2016,10,13,9,0,649.0,111.0,2.5,16.0,424.0,178.54,114.38
2016,10,13,9,15,507.0,163.5,2.4,16.0,420.5,229.33,163.11
2016,10,13,9,30,365.0,216.0,2.3,16.0,417.0,268.77,201.97
2016,10,13,9,45,407.5,220.0,2.2,16.5,456.5,303.15,229.73
2016,10,13,10,0,450.0,224.0,2.1,17.0,496.0,344.92,263.4
2016,10,13,10,15,442.0,237.5,2.05,17.0,514.5,378.03,291.34
2016,10,13,10,30,434.0,251.0,2.0,17.0,533.0,409.9,317.67
2016,10,13,10,45,433.5,260.0,2.0,17.5,548.0,440.19,341.66
2016,10,13,11,0,433.0,269.0,2.0,18.0,563.0,469.66,364.47
2016,10,13,11,15,476.5,255.0,2.0,18.0,583.5,502.1,390.25
2016,10,13,11,30,520.0,241.0,2.0,18.0,604.0,535.82,416.82
2016,10,13,11,45,527.5,237.0,2.05,18.5,606.5,557.4,433.22
2016,10,13,12,0,535.0,233.0,2.1,19.0,609.0,577.7,448.52
2016,10,13,12,15,506.0,244.5,2.15,19.0,598.0,586.96,455.75
2016,10,13,12,30,477.0,256.0,2.2,19.0,587.0,593.46,460.9
2016,10,13,12,45,445.0,263.0,2.25,19.0,567.0,590.86,459.36
2016,10,13,13,0,413.0,270.0,2.3,19.0,547.0,578.76,450.98
2016,10,13,13,15,345.0,276.5,2.3,19.0,503.5,544.13,425.02
2016,10,13,13,30,277.0,283.0,2.3,19.0,460.0,507.27,397.16
2016,10,13,13,45,363.5,249.5,2.35,19.0,470.5,541.82,426.25
2016,10,13,14,0,450.0,216.0,2.4,19.0,481.0,584.64,460.75
2016,10,13,14,15,453.5,200.5,2.45,19.0,454.0,572.9,453.21
2016,10,13,14,30,457.0,185.0,2.5,19.0,427.0,559.0,444.37
2016,10,13,14,45,382.0,183.0,2.55,19.0,375.0,489.26,391.81
2016,10,13,15,0,307.0,181.0,2.6,19.0,323.0,431.7,347.5
2016,10,13,15,15,305.0,162.0,2.6,18.5,290.5,406.44,329.65
2016,10,13,15,30,303.0,143.0,2.6,18.0,258.0,379.84,310.1
2016,10,13,15,45,283.5,126.0,2.6,18.0,222.0,342.98,280.92
2016,10,13,16,0,264.0,109.0,2.6,18.0,186.0,306.0,250.9
2016,10,13,16,15,238.0,90.5,2.6,17.5,150.0,263.19,215.59
2016,10,13,16,30,212.0,72.0,2.6,17.0,114.0,221.01,179.58
2016,10,13,16,45,165.5,53.5,2.6,17.0,81.0,168.69,133.69
2016,10,13,17,0,119.0,35.0,2.6,17.0,48.0,118.71,86.51
2016,10,13,17,15,59.5,17.5,2.55,17.0,24.0,56.31,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,6.5,7.45,16.0,6.5,6.01,0.0
2016,10,14,7,0,0.0,11.0,7.5,16.0,11.0,10.18,3.07
2016,10,14,7,15,0.0,16.5,7.4,16.0,16.5,15.29,7.76
2016,10,14,7,30,0.0,22.0,7.3,16.0,22.0,20.39,12.44
2016,10,14,7,45,0.0,28.0,7.25,16.5,28.0,25.97,17.44
2016,10,14,8,0,0.0,34.0,7.2,17.0,34.0,31.55,22.37
2016,10,14,8,15,0.0,39.5,7.1,17.0,39.5,36.68,26.88
2016,10,14,8,30,0.0,45.0,7.0,17.0,45.0,41.81,29.74
2016,10,14,8,45,0.0,89.5,6.9,17.0,89.5,82.71,63.97
2016,10,14,9,0,0.0,134.0,6.8,17.0,134.0,121.09,95.68
2016,10,14,9,15,0.0,148.5,6.7,17.0,148.5,134.27,106.28
2016,10,14,9,30,0.0,163.0,6.6,17.0,163.0,147.54,116.9
2016,10,14,9,45,0.0,142.5,6.5,17.5,142.5,130.63,102.58
2016,10,14,10,0,0.0,122.0,6.4,18.0,122.0,112.84,87.63
2016,10,14,10,15,0.0,122.5,6.25,18.0,122.5,113.5,88.03
2016,10,14,10,30,0.0,123.0,6.1,18.0,123.0,114.12,88.4
2016,10,14,10,45,0.0,96.5,5.95,18.0,96.5,89.96,68.55
2016,10,14,11,0,0.0,70.0,5.8,18.0,70.0,65.23,48.22
2016,10,14,11,15,0.0,109.0,5.6,18.0,109.0,101.57,77.92
2016,10,14,11,30,0.0,148.0,5.4,18.0,148.0,137.75,107.22
2016,10,14,11,45,0.0,145.5,5.2,18.0,145.5,135.63,105.43
2016,10,14,12,0,0.0,143.0,5.0,18.0,143.0,133.48,103.67
2016,10,14,12,15,0.0,123.5,4.8,18.0,123.5,115.34,88.98
2016,10,14,12,30,0.0,104.0,4.6,18.0,104.0,97.07,74.17
2016,10,14,12,45,0.0,77.5,4.4,18.0,77.5,72.24,53.95
2016,10,14,13,0,0.0,51.0,4.2,18.0,51.0,47.49,33.66
2016,10,14,13,15,0.0,61.0,3.95,18.0,61.0,56.81,41.4
2016,10,14,13,30,0.0,71.0,3.7,18.0,71.0,66.14,49.14
2016,10,14,13,45,0.0,47.5,3.5,18.0,47.5,44.2,31.1
2016,10,14,14,0,0.0,24.0,3.3,18.0,24.0,22.31,12.97
2016,10,14,14,15,0.0,33.5,3.1,18.0,33.5,31.14,20.39
2016,10,14,14,30,0.0,43.0,2.9,18.0,43.0,39.97,27.83
2016,10,14,14,45,0.0,25.0,2.7,18.0,25.0,23.21,13.87
2016,10,14,15,0,0.0,7.0,2.5,18.0,7.0,6.49,0.0
2016,10,14,15,15,58.5,81.0,2.3,18.0,103.0,127.91,103.09
2016,10,14,15,30,117.0,155.0,2.1,18.0,199.0,257.2,209.25
2016,10,14,15,45,108.0,134.5,1.95,18.0,171.0,227.88,185.08
2016,10,14,16,0,99.0,114.0,1.8,18.0,143.0,198.34,160.82
2016,10,14,16,15,84.0,93.5,1.65,17.5,114.5,165.06,133.1
2016,10,14,16,30,69.0,73.0,1.5,17.0,86.0,131.99,104.89
2016,10,14,16,45,43.0,53.0,1.4,17.0,60.0,85.8,65.17
2016,10,14,17,0,17.0,33.0,1.3,17.0,34.0,48.51,31.41
2016,10,14,17,15,8.5,16.5,1.15,17.0,17.0,21.85,0.0
2016,10,14,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.05,15.0,7.0,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.3,15.0,14.0,11.44,0.0
2016,10,15,6,45,229.0,24.5,3.6,15.5,49.5,19.69,7.68
2016,10,15,7,0,372.0,37.0,3.9,16.0,85.0,29.12,19.23
2016,10,15,7,15,457.5,45.5,4.15,16.0,130.5,34.41,24.52
2016,10,15,7,30,543.0,54.0,4.4,16.0,176.0,39.52,29.37
2016,10,15,7,45,594.0,60.5,4.7,16.5,223.0,42.72,32.3
2016,10,15,8,0,645.0,67.0,5.0,17.0,270.0,45.82,35.01
2016,10,15,8,15,324.5,102.0,5.35,17.0,204.5,70.45,56.67
2016,10,15,8,30,4.0,137.0,5.7,17.0,139.0,120.11,95.23
2016,10,15,8,45,55.0,171.0,6.1,17.5,197.0,147.14,115.01
2016,10,15,9,0,106.0,205.0,6.5,18.0,255.0,185.28,143.3
2016,10,15,9,15,75.0,213.0,6.8,18.0,250.0,194.66,152.17
2016,10,15,9,30,44.0,221.0,7.1,18.0,245.0,200.44,158.08
2016,10,15,9,45,28.0,213.5,7.45,18.0,229.5,194.98,154.12
2016,10,15,10,0,12.0,206.0,7.8,18.0,214.0,190.42,150.69
2016,10,15,10,15,13.5,215.5,7.95,18.0,224.5,200.94,159.04
2016,10,15,10,30,15.0,225.0,8.1,18.0,235.0,211.6,167.5
2016,10,15,10,45,19.5,240.5,8.3,18.5,253.5,229.14,181.18
2016,10,15,11,0,24.0,256.0,8.5,19.0,272.0,247.18,195.23
2016,10,15,11,15,192.5,275.5,8.6,19.0,408.0,359.91,286.51
2016,10,15,11,30,361.0,295.0,8.7,19.0,544.0,486.95,388.42
2016,10,15,11,45,362.5,296.0,8.8,19.0,546.5,504.45,402.89
2016,10,15,12,0,364.0,297.0,8.9,19.0,549.0,520.97,416.67
2016,10,15,12,15,288.0,309.5,8.95,19.0,508.5,496.09,396.66
2016,10,15,12,30,212.0,322.0,9.0,19.0,468.0,461.6,368.84
2016,10,15,12,45,210.5,315.0,9.05,19.0,457.5,461.48,369.41
2016,10,15,13,0,209.0,308.0,9.1,19.0,447.0,460.43,369.2
2016,10,15,13,15,104.5,206.5,9.05,18.5,276.0,285.62,229.84
2016,10,15,13,30,0.0,105.0,9.0,18.0,105.0,98.13,75.43
2016,10,15,13,45,0.0,134.0,8.95,18.0,134.0,126.22,98.68
2016,10,15,14,0,0.0,163.0,8.9,18.0,163.0,155.27,122.65
2016,10,15,14,15,0.0,156.0,8.85,18.0,156.0,148.99,117.75
2016,10,15,14,30,0.0,149.0,8.8,18.0,149.0,142.75,112.9
2016,10,15,14,45,0.0,136.0,8.8,18.0,136.0,130.38,102.99
2016,10,15,15,0,0.0,123.0,8.8,18.0,123.0,117.96,92.98
2016,10,15,15,15,0.0,82.0,8.7,18.0,82.0,76.73,58.85
2016,10,15,15,30,0.0,41.0,8.6,18.0,41.0,38.08,26.51
2016,10,15,15,45,0.0,35.0,8.5,18.0,35.0,32.49,21.83
2016,10,15,16,0,0.0,29.0,8.4,18.0,29.0,26.9,17.11
2016,10,15,16,15,0.0,23.0,8.25,17.5,23.0,21.32,12.36
2016,10,15,16,30,0.0,17.0,8.1,17.0,17.0,15.75,7.56
2016,10,15,16,45,0.0,11.5,8.0,17.0,11.5,10.65,3.1
2016,10,15,17,0,0.0,6.0,7.9,17.0,6.0,5.55,0.0
2016,10,15,17,15,0.0,3.0,7.8,17.0,3.0,2.86,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,4.2,16.0,1.0,0.95,0.0
2016,10,16,6,45,0.0,5.5,4.35,16.5,5.5,5.09,0.0
2016,10,16,7,0,0.0,10.0,4.5,17.0,10.0,9.26,2.2
2016,10,16,7,15,0.0,15.5,4.45,17.0,15.5,14.36,6.89
2016,10,16,7,30,0.0,21.0,4.4,17.0,21.0,19.46,11.55
2016,10,16,7,45,0.0,26.5,4.35,17.0,26.5,24.58,16.18
2016,10,16,8,0,0.0,32.0,4.3,17.0,32.0,29.69,20.75
2016,10,16,8,15,0.0,38.0,4.3,17.0,38.0,35.28,25.68
2016,10,16,8,30,0.0,44.0,4.3,17.0,44.0,40.87,28.98
2016,10,16,8,45,0.0,36.0,4.35,17.0,36.0,33.43,22.63
2016,10,16,9,0,0.0,28.0,4.4,17.0,28.0,26.0,16.3
2016,10,16,9,15,0.0,63.0,4.45,17.0,63.0,58.61,43.58
2016,10,16,9,30,0.0,98.0,4.5,17.0,98.0,90.95,70.3
2016,10,16,9,45,0.0,61.5,4.55,17.5,61.5,57.24,42.1
2016,10,16,10,0,0.0,25.0,4.6,18.0,25.0,23.24,13.73
2016,10,16,10,15,0.0,54.0,4.6,18.0,54.0,50.26,36.11
2016,10,16,10,30,0.0,83.0,4.6,18.0,83.0,77.36,58.35
2016,10,16,10,45,0.0,58.0,4.7,18.0,58.0,54.01,39.07
2016,10,16,11,0,0.0,33.0,4.8,18.0,33.0,30.71,19.81
2016,10,16,11,15,0.0,32.5,4.85,18.0,32.5,30.25,19.41
2016,10,16,11,30,0.0,32.0,4.9,18.0,32.0,29.78,19.02
2016,10,16,11,45,0.0,31.5,4.95,18.0,31.5,29.32,18.63
2016,10,16,12,0,0.0,31.0,5.0,18.0,31.0,28.85,18.24
2016,10,16,12,15,0.0,30.5,5.15,18.0,30.5,28.39,17.86
2016,10,16,12,30,0.0,30.0,5.3,18.0,30.0,27.92,17.48
2016,10,16,12,45,0.0,29.5,5.5,18.0,29.5,27.45,17.11
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,26.98,16.74
2016,10,16,13,15,0.0,75.5,5.95,18.0,75.5,70.35,52.59
2016,10,16,13,30,0.0,122.0,6.2,18.0,122.0,114.42,88.83
2016,10,16,13,45,26.5,182.0,6.45,18.5,197.5,199.44,158.71
2016,10,16,14,0,53.0,242.0,6.7,19.0,273.0,285.13,228.11
2016,10,16,14,15,26.5,135.0,6.8,18.5,150.5,152.87,121.43
2016,10,16,14,30,0.0,28.0,6.9,18.0,28.0,26.01,16.13
2016,10,16,14,45,19.5,102.0,7.0,18.0,110.5,114.57,90.63
2016,10,16,15,0,39.0,176.0,7.1,18.0,193.0,212.44,171.89
2016,10,16,15,15,371.0,123.5,7.0,18.0,261.0,414.34,344.33
2016,10,16,15,30,703.0,71.0,6.9,18.0,329.0,570.52,474.6
2016,10,16,15,45,657.0,67.0,6.85,18.0,281.5,524.65,436.51
2016,10,16,16,0,611.0,63.0,6.8,18.0,234.0,475.82,395.52
2016,10,16,16,15,546.0,56.5,6.7,17.5,186.5,413.3,342.53
2016,10,16,16,30,481.0,50.0,6.6,17.0,139.0,353.01,289.47
2016,10,16,16,45,366.5,40.0,6.5,17.0,96.0,265.82,211.98
2016,10,16,17,0,252.0,30.0,6.4,17.0,53.0,185.65,127.77
2016,10,16,17,15,126.0,15.0,6.4,16.5,26.5,70.3,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,13.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,26.0,11.0,1.9,14.0,11.0,10.48,0.0
2016,10,17,6,45,158.0,27.0,1.9,14.5,44.0,21.35,6.8
2016,10,17,7,0,290.0,43.0,1.9,15.0,77.0,33.48,22.87
2016,10,17,7,15,383.5,53.5,1.9,15.0,122.0,42.16,31.36
2016,10,17,7,30,477.0,64.0,1.9,15.0,167.0,48.73,37.62
2016,10,17,7,45,543.0,70.0,1.95,15.5,215.0,51.03,39.81
2016,10,17,8,0,609.0,76.0,2.0,16.0,263.0,53.39,41.89
2016,10,17,8,15,648.5,81.0,1.95,16.0,309.5,54.87,43.17
2016,10,17,8,30,688.0,86.0,1.9,16.0,356.0,78.2,46.71
2016,10,17,8,45,720.5,89.0,1.9,16.5,399.5,122.5,68.81
2016,10,17,9,0,753.0,92.0,1.9,17.0,443.0,169.74,102.2
2016,10,17,9,15,772.5,95.0,1.9,17.0,481.5,221.47,144.78
2016,10,17,9,30,792.0,98.0,1.9,17.0,520.0,269.66,186.67
2016,10,17,9,45,808.5,99.0,1.9,17.5,552.5,316.13,227.57
2016,10,17,10,0,825.0,100.0,1.9,18.0,585.0,362.92,268.36
2016,10,17,10,15,834.5,101.5,1.95,18.0,610.5,407.56,307.49
2016,10,17,10,30,844.0,103.0,2.0,18.0,636.0,451.4,345.17
2016,10,17,10,45,853.5,103.0,2.05,18.0,655.0,492.86,380.22
2016,10,17,11,0,863.0,103.0,2.1,18.0,674.0,533.05,413.52
2016,10,17,11,15,866.5,103.5,2.15,18.0,684.5,569.0,442.96
2016,10,17,11,30,870.0,104.0,2.2,18.0,695.0,603.0,470.37
2016,10,17,11,45,872.5,103.0,2.3,18.0,697.5,631.95,493.88
2016,10,17,12,0,875.0,102.0,2.4,18.0,700.0,658.42,515.26
2016,10,17,12,15,873.0,101.5,2.45,18.0,694.5,679.84,532.43
2016,10,17,12,30,871.0,101.0,2.5,18.0,689.0,698.36,547.33
2016,10,17,12,45,873.0,97.5,2.65,18.0,677.0,713.63,560.22
2016,10,17,13,0,875.0,94.0,2.8,18.0,665.0,725.91,570.3
2016,10,17,13,15,868.0,93.0,2.85,18.0,644.0,731.3,575.03
2016,10,17,13,30,861.0,92.0,2.9,18.0,623.0,733.53,577.64
2016,10,17,13,45,851.5,90.0,3.0,18.0,595.0,734.09,579.46
2016,10,17,14,0,842.0,88.0,3.1,18.0,567.0,727.46,576.14
2016,10,17,14,15,582.0,146.5,3.15,18.0,468.5,604.71,483.62
2016,10,17,14,30,322.0,205.0,3.2,18.0,370.0,465.08,373.91
2016,10,17,14,45,545.5,141.5,3.3,18.0,393.5,563.87,456.12
2016,10,17,15,0,769.0,78.0,3.4,18.0,417.0,644.69,521.7
2016,10,17,15,15,740.0,74.5,3.4,17.5,372.5,609.44,496.16
2016,10,17,15,30,711.0,71.0,3.4,17.0,328.0,572.61,468.89
2016,10,17,15,45,667.0,66.5,3.45,17.0,280.5,527.49,433.23
2016,10,17,16,0,623.0,62.0,3.5,17.0,233.0,479.2,393.86
2016,10,17,16,15,557.5,55.0,3.4,16.5,185.5,415.72,341.13
2016,10,17,16,30,492.0,48.0,3.3,16.0,138.0,354.55,288.18
2016,10,17,16,45,382.0,38.5,3.25,16.0,94.5,270.47,213.9
2016,10,17,17,0,272.0,29.0,3.2,16.0,51.0,191.0,125.31
2016,10,17,17,15,136.0,14.5,3.15,15.5,25.5,73.7,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,167.5,19.0,3.05,14.5,38.5,14.87,1.98
2016,10,18,7,0,335.0,38.0,3.1,15.0,77.0,30.66,20.34
2016,10,18,7,15,428.0,47.5,3.3,15.0,122.5,36.78,26.59
2016,10,18,7,30,521.0,57.0,3.5,15.0,168.0,42.69,32.25
2016,10,18,7,45,587.0,62.0,3.7,15.5,216.5,44.51,34.01
2016,10,18,8,0,653.0,67.0,3.9,16.0,265.0,46.4,35.68
2016,10,18,8,15,691.0,71.5,4.0,16.0,311.5,47.83,36.93
2016,10,18,8,30,729.0,76.0,4.1,16.0,358.0,74.57,44.09
2016,10,18,8,45,760.5,78.0,4.2,16.5,402.0,119.46,65.34
2016,10,18,9,0,792.0,80.0,4.3,17.0,446.0,167.18,98.83
2016,10,18,9,15,811.0,82.0,4.3,17.0,484.5,215.12,138.64
2016,10,18,9,30,830.0,84.0,4.3,17.0,523.0,264.05,181.87
2016,10,18,9,45,849.5,84.0,4.3,17.0,557.0,312.13,225.31
2016,10,18,10,0,869.0,84.0,4.3,17.0,591.0,364.69,272.24
2016,10,18,10,15,878.0,85.0,4.2,17.0,616.5,409.87,312.8
2016,10,18,10,30,887.0,86.0,4.1,17.0,642.0,454.04,351.73
2016,10,18,10,45,627.0,180.5,4.05,17.5,579.5,453.34,354.84
2016,10,18,11,0,367.0,275.0,4.0,18.0,517.0,433.93,340.66
2016,10,18,11,15,636.0,182.0,3.9,18.0,608.5,514.22,405.32
2016,10,18,11,30,905.0,89.0,3.8,18.0,700.0,605.43,478.09
2016,10,18,11,45,906.5,89.0,3.75,18.0,703.0,635.5,502.13
2016,10,18,12,0,908.0,89.0,3.7,18.0,706.0,662.96,524.09
2016,10,18,12,15,906.5,88.5,3.75,18.0,700.5,685.24,542.21
2016,10,18,12,30,905.0,88.0,3.8,18.0,695.0,704.55,557.95
2016,10,18,12,45,902.5,86.5,3.85,18.0,681.5,719.08,569.54
2016,10,18,13,0,900.0,85.0,3.9,18.0,668.0,730.45,578.53
2016,10,18,13,15,893.5,84.0,3.95,18.0,647.0,736.31,583.61
2016,10,18,13,30,887.0,83.0,4.0,18.0,626.0,738.92,586.48
2016,10,18,13,45,878.5,81.0,4.1,18.0,598.0,735.76,585.42
2016,10,18,14,0,870.0,79.0,4.2,18.0,570.0,729.42,582.15
2016,10,18,14,15,855.5,77.0,4.3,18.0,535.0,715.65,573.46
2016,10,18,14,30,841.0,75.0,4.4,18.0,500.0,703.93,566.53
2016,10,18,14,45,818.5,73.5,4.5,18.0,459.0,679.63,550.0
2016,10,18,15,0,796.0,72.0,4.6,18.0,418.0,652.95,531.48
2016,10,18,15,15,768.0,68.5,4.65,18.0,373.5,618.03,505.93
2016,10,18,15,30,740.0,65.0,4.7,18.0,329.0,581.46,477.75
2016,10,18,15,45,694.0,61.0,4.8,18.0,280.5,531.52,438.1
2016,10,18,16,0,648.0,57.0,4.9,18.0,232.0,485.31,399.87
2016,10,18,16,15,583.5,51.0,4.9,17.5,184.0,423.29,347.82
2016,10,18,16,30,519.0,45.0,4.9,17.0,136.0,363.52,295.41
2016,10,18,16,45,405.5,35.5,4.9,16.5,92.5,277.42,218.94
2016,10,18,17,0,292.0,26.0,4.9,16.0,49.0,194.71,119.95
2016,10,18,17,15,146.0,13.0,5.0,15.5,24.5,76.07,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
