Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.5,2.8,14.5,39.5,11.84,0.0
2016,10,19,7,0,424.0,31.0,2.8,15.0,79.0,24.26,14.82
2016,10,19,7,15,511.0,38.5,2.9,15.0,125.0,28.96,19.73
2016,10,19,7,30,598.0,46.0,3.0,15.0,171.0,36.66,26.9
2016,10,19,7,45,652.0,50.5,3.1,15.5,219.0,38.78,28.92
2016,10,19,8,0,706.0,55.0,3.2,16.0,267.0,40.94,30.84
2016,10,19,8,15,740.5,59.0,3.2,16.0,313.5,42.62,32.32
2016,10,19,8,30,775.0,63.0,3.2,16.0,360.0,62.9,34.77
2016,10,19,8,45,800.0,65.5,3.2,16.5,403.5,110.0,56.46
2016,10,19,9,0,825.0,68.0,3.2,17.0,447.0,159.13,90.74
2016,10,19,9,15,842.0,70.0,3.15,17.0,485.0,213.52,135.64
2016,10,19,9,30,859.0,72.0,3.1,17.0,523.0,262.92,179.15
2016,10,19,9,45,872.5,73.5,3.05,17.5,555.5,311.31,222.47
2016,10,19,10,0,886.0,75.0,3.0,18.0,588.0,359.54,265.34
2016,10,19,10,15,894.5,76.0,2.95,18.5,613.5,405.06,305.36
2016,10,19,10,30,903.0,77.0,2.9,19.0,639.0,449.5,343.49
2016,10,19,10,45,908.0,78.0,2.9,19.5,657.0,491.06,378.43
2016,10,19,11,0,913.0,79.0,2.9,20.0,675.0,530.87,411.03
2016,10,19,11,15,915.5,79.5,2.85,20.0,685.5,566.93,440.63
2016,10,19,11,30,918.0,80.0,2.8,20.0,696.0,600.71,467.83
2016,10,19,11,45,917.0,81.0,2.75,20.0,697.5,630.45,491.45
2016,10,19,12,0,916.0,82.0,2.7,20.0,699.0,657.45,512.59
2016,10,19,12,15,914.0,82.0,2.75,20.0,693.5,679.94,530.57
2016,10,19,12,30,912.0,82.0,2.8,20.0,688.0,699.43,546.18
2016,10,19,12,45,905.5,82.5,2.9,20.5,674.0,713.28,556.27
2016,10,19,13,0,899.0,83.0,3.0,21.0,660.0,723.91,563.75
2016,10,19,13,15,892.0,81.5,3.05,21.0,639.0,728.81,568.08
2016,10,19,13,30,885.0,80.0,3.1,21.0,618.0,730.44,570.23
2016,10,19,13,45,875.5,78.5,3.2,21.0,590.0,727.05,569.14
2016,10,19,14,0,866.0,77.0,3.3,21.0,562.0,720.51,565.88
2016,10,19,14,15,852.0,75.0,3.4,20.5,527.5,707.11,558.76
2016,10,19,14,30,838.0,73.0,3.5,20.0,493.0,695.72,553.13
2016,10,19,14,45,818.0,71.0,3.6,20.0,452.5,672.67,537.69
2016,10,19,15,0,798.0,69.0,3.7,20.0,412.0,647.2,520.27
2016,10,19,15,15,770.0,65.5,3.7,19.5,367.5,612.34,495.87
2016,10,19,15,30,742.0,62.0,3.7,19.0,323.0,575.85,468.85
2016,10,19,15,45,700.5,58.0,3.7,19.0,276.0,528.93,431.76
2016,10,19,16,0,659.0,54.0,3.7,19.0,229.0,481.7,393.06
2016,10,19,16,15,595.0,48.0,3.55,18.5,181.0,423.47,344.28
2016,10,19,16,30,531.0,42.0,3.4,18.0,133.0,364.04,292.49
2016,10,19,16,45,422.5,32.5,3.3,17.5,90.0,280.72,218.52
2016,10,19,17,0,314.0,23.0,3.2,17.0,47.0,198.98,110.58
2016,10,19,17,15,157.0,11.5,3.2,16.5,23.5,78.79,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.5,2.4,14.5,38.5,11.93,0.0
2016,10,20,7,0,414.0,31.0,2.5,15.0,77.0,24.42,14.82
2016,10,20,7,15,504.5,39.5,2.6,15.0,123.5,29.99,20.59
2016,10,20,7,30,595.0,48.0,2.7,15.0,170.0,35.36,25.73
2016,10,20,7,45,651.0,53.0,2.85,15.5,219.0,41.19,31.05
2016,10,20,8,0,707.0,58.0,3.0,16.0,268.0,43.68,33.27
2016,10,20,8,15,743.5,62.0,2.85,16.5,315.5,45.26,34.6
2016,10,20,8,30,780.0,66.0,2.7,17.0,363.0,63.12,36.16
2016,10,20,8,45,806.5,69.0,2.55,17.5,407.0,110.89,57.31
2016,10,20,9,0,833.0,72.0,2.4,18.0,451.0,160.87,91.46
2016,10,20,9,15,850.5,74.0,2.4,18.5,489.5,210.35,131.55
2016,10,20,9,30,868.0,76.0,2.4,19.0,528.0,265.51,178.83
2016,10,20,9,45,886.5,75.5,2.4,19.5,562.0,314.01,221.56
2016,10,20,10,0,905.0,75.0,2.4,20.0,596.0,362.71,264.26
2016,10,20,10,15,913.5,76.5,2.4,20.0,621.5,409.45,305.43
2016,10,20,10,30,922.0,78.0,2.4,20.0,647.0,455.08,344.82
2016,10,20,10,45,927.0,79.0,2.4,20.5,665.5,497.36,380.02
2016,10,20,11,0,932.0,80.0,2.4,21.0,684.0,537.83,412.82
2016,10,20,11,15,934.5,80.5,2.45,21.0,694.5,574.53,442.93
2016,10,20,11,30,937.0,81.0,2.5,21.0,705.0,608.88,470.68
2016,10,20,11,45,937.0,81.0,2.6,21.5,707.0,638.77,493.92
2016,10,20,12,0,937.0,81.0,2.7,22.0,709.0,665.88,514.69
2016,10,20,12,15,935.5,81.0,2.75,22.0,703.0,689.14,533.11
2016,10,20,12,30,934.0,81.0,2.8,22.0,697.0,709.35,549.14
2016,10,20,12,45,927.5,81.0,2.85,22.5,683.0,723.03,558.87
2016,10,20,13,0,921.0,81.0,2.9,23.0,669.0,733.4,565.84
2016,10,20,13,15,914.0,80.0,2.95,23.0,647.5,739.03,570.67
2016,10,20,13,30,907.0,79.0,3.0,23.0,626.0,741.35,573.32
2016,10,20,13,45,896.5,78.0,3.05,23.0,597.0,737.88,571.98
2016,10,20,14,0,886.0,77.0,3.1,23.0,568.0,731.2,568.49
2016,10,20,14,15,871.5,75.0,3.1,22.5,533.0,717.41,560.83
2016,10,20,14,30,857.0,73.0,3.1,22.0,498.0,700.7,551.06
2016,10,20,14,45,836.0,70.5,3.15,22.0,457.0,681.08,538.27
2016,10,20,15,0,815.0,68.0,3.2,22.0,416.0,654.14,519.89
2016,10,20,15,15,786.5,65.0,3.2,21.5,370.5,619.36,495.84
2016,10,20,15,30,758.0,62.0,3.2,21.0,325.0,582.93,469.22
2016,10,20,15,45,715.5,57.5,3.2,21.0,277.0,534.59,431.49
2016,10,20,16,0,673.0,53.0,3.2,21.0,229.0,485.94,392.12
2016,10,20,16,15,607.5,47.0,3.1,20.0,180.5,422.56,340.55
2016,10,20,16,30,542.0,41.0,3.0,19.0,132.0,366.41,292.09
2016,10,20,16,45,428.0,32.0,2.9,18.5,88.0,281.12,216.29
2016,10,20,17,0,314.0,23.0,2.8,18.0,44.0,195.86,93.51
2016,10,20,17,15,157.0,11.5,2.8,17.5,22.0,78.16,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,15.5,2.7,15.0,36.0,12.02,0.0
2016,10,21,7,0,390.0,31.0,2.7,15.0,72.0,24.56,14.79
2016,10,21,7,15,481.0,39.0,2.65,15.0,117.0,29.67,20.28
2016,10,21,7,30,572.0,47.0,2.6,15.0,162.0,34.63,25.06
2016,10,21,7,45,628.0,52.5,2.6,15.5,210.0,40.86,30.75
2016,10,21,8,0,684.0,58.0,2.6,16.0,258.0,43.79,33.38
2016,10,21,8,15,349.5,97.5,2.5,16.5,200.0,68.27,54.91
2016,10,21,8,30,15.0,137.0,2.4,17.0,142.0,118.98,94.12
2016,10,21,8,45,12.5,148.0,2.35,17.5,153.0,130.58,102.94
2016,10,21,9,0,10.0,159.0,2.3,18.0,164.0,141.74,111.6
2016,10,21,9,15,22.5,182.0,2.3,18.0,194.0,164.79,129.5
2016,10,21,9,30,35.0,205.0,2.3,18.0,224.0,184.21,144.44
2016,10,21,9,45,52.5,226.5,2.3,18.5,256.5,210.5,164.52
2016,10,21,10,0,70.0,248.0,2.3,19.0,289.0,238.78,186.17
2016,10,21,10,15,75.0,261.0,2.35,19.0,306.0,257.48,200.91
2016,10,21,10,30,80.0,274.0,2.4,19.0,323.0,276.64,215.99
2016,10,21,10,45,64.0,273.5,2.45,19.5,313.5,275.26,214.73
2016,10,21,11,0,48.0,273.0,2.5,20.0,304.0,272.18,212.05
2016,10,21,11,15,41.5,270.5,2.55,20.0,298.0,270.79,211.04
2016,10,21,11,30,35.0,268.0,2.6,20.0,292.0,268.63,209.39
2016,10,21,11,45,35.5,269.5,2.7,20.0,293.5,273.66,213.44
2016,10,21,12,0,36.0,271.0,2.8,20.0,295.0,278.62,217.45
2016,10,21,12,15,44.0,276.5,2.9,20.0,305.5,292.23,228.33
2016,10,21,12,30,52.0,282.0,3.0,20.0,316.0,306.3,239.6
2016,10,21,12,45,51.5,276.0,3.2,20.5,309.5,303.5,237.35
2016,10,21,13,0,51.0,270.0,3.4,21.0,303.0,300.45,234.97
2016,10,21,13,15,70.0,269.0,3.55,20.5,312.5,316.11,248.52
2016,10,21,13,30,89.0,268.0,3.7,20.0,322.0,332.13,262.4
2016,10,21,13,45,89.0,255.0,3.85,20.0,306.5,321.76,254.93
2016,10,21,14,0,89.0,242.0,4.0,20.0,291.0,310.95,247.16
2016,10,21,14,15,87.0,227.0,4.1,20.0,272.5,296.07,236.08
2016,10,21,14,30,85.0,212.0,4.2,20.0,254.0,280.8,224.62
2016,10,21,14,45,424.0,144.0,4.35,20.0,325.5,472.66,383.76
2016,10,21,15,0,763.0,76.0,4.5,20.0,397.0,624.56,506.56
2016,10,21,15,15,732.5,72.0,4.55,19.5,353.0,588.27,479.27
2016,10,21,15,30,702.0,68.0,4.6,19.0,309.0,550.5,450.85
2016,10,21,15,45,655.5,63.5,4.65,18.5,262.0,504.82,414.86
2016,10,21,16,0,609.0,59.0,4.7,18.0,215.0,456.13,375.04
2016,10,21,16,15,539.5,52.0,4.7,17.5,168.0,392.0,320.86
2016,10,21,16,30,470.0,45.0,4.7,17.0,121.0,330.44,266.63
2016,10,21,16,45,352.0,34.0,4.7,17.0,80.0,243.66,187.92
2016,10,21,17,0,234.0,23.0,4.7,17.0,39.0,155.8,58.26
2016,10,21,17,15,117.0,11.5,4.7,16.5,19.5,60.59,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,180.0,16.5,3.0,13.5,35.0,13.04,0.0
2016,10,22,7,0,360.0,33.0,3.0,14.0,70.0,26.65,16.4
2016,10,22,7,15,457.5,41.5,3.05,14.0,115.5,32.08,22.42
2016,10,22,7,30,555.0,50.0,3.1,14.0,161.0,37.37,27.57
2016,10,22,7,45,617.5,55.5,3.15,14.5,209.5,39.9,30.01
2016,10,22,8,0,680.0,61.0,3.2,15.0,258.0,42.43,32.29
2016,10,22,8,15,520.0,96.0,3.15,15.0,261.5,68.34,55.3
2016,10,22,8,30,360.0,131.0,3.1,15.0,265.0,97.11,72.93
2016,10,22,8,45,586.5,103.5,3.05,15.5,352.0,113.91,69.47
2016,10,22,9,0,813.0,76.0,3.0,16.0,439.0,156.55,89.84
2016,10,22,9,15,832.0,78.5,2.95,16.0,478.0,205.5,129.5
2016,10,22,9,30,851.0,81.0,2.9,16.0,517.0,255.4,173.05
2016,10,22,9,45,851.0,88.0,2.9,16.5,547.0,304.77,217.51
2016,10,22,10,0,851.0,95.0,2.9,17.0,577.0,352.92,260.63
2016,10,22,10,15,861.0,96.5,2.9,17.0,602.5,398.39,301.2
2016,10,22,10,30,871.0,98.0,2.9,17.0,628.0,443.05,340.32
2016,10,22,10,45,878.0,98.5,2.95,17.5,646.5,484.42,375.46
2016,10,22,11,0,885.0,99.0,3.0,18.0,665.0,525.75,409.6
2016,10,22,11,15,888.5,100.0,3.0,18.0,675.5,561.91,439.69
2016,10,22,11,30,892.0,101.0,3.0,18.0,686.0,595.95,467.54
2016,10,22,11,45,893.5,100.5,3.05,18.0,689.0,625.09,491.41
2016,10,22,12,0,895.0,100.0,3.1,18.0,692.0,651.65,512.99
2016,10,22,12,15,748.5,146.5,3.15,18.0,638.0,630.41,496.93
2016,10,22,12,30,602.0,193.0,3.2,18.0,584.0,599.25,473.04
2016,10,22,12,45,581.0,195.0,3.3,18.0,566.5,598.61,473.87
2016,10,22,13,0,560.0,197.0,3.4,18.0,549.0,598.2,474.51
2016,10,22,13,15,709.5,148.0,3.45,18.0,578.5,665.93,528.79
2016,10,22,13,30,859.0,99.0,3.5,18.0,608.0,725.57,575.96
2016,10,22,13,45,732.0,123.5,3.6,18.0,543.0,669.79,534.33
2016,10,22,14,0,605.0,148.0,3.7,18.0,478.0,608.81,488.2
2016,10,22,14,15,626.5,131.0,3.7,17.5,453.5,606.59,489.37
2016,10,22,14,30,648.0,114.0,3.7,17.0,429.0,601.19,487.75
2016,10,22,14,45,627.5,108.0,3.75,17.0,392.0,575.94,469.25
2016,10,22,15,0,607.0,102.0,3.8,17.0,355.0,548.79,449.01
2016,10,22,15,15,563.0,100.5,3.8,16.5,315.0,509.45,419.1
2016,10,22,15,30,519.0,99.0,3.8,16.0,275.0,465.6,384.91
2016,10,22,15,45,487.0,87.5,3.85,16.0,233.0,422.41,349.83
2016,10,22,16,0,455.0,76.0,3.9,16.0,191.0,379.22,313.51
2016,10,22,16,15,398.0,64.0,3.8,15.5,148.5,321.82,264.47
2016,10,22,16,30,341.0,52.0,3.7,15.0,106.0,267.08,215.9
2016,10,22,16,45,247.5,37.5,3.65,15.0,69.0,194.32,148.77
2016,10,22,17,0,154.0,23.0,3.6,15.0,32.0,117.0,26.77
2016,10,22,17,15,77.0,11.5,3.55,14.5,16.0,43.33,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,15.5,1.75,13.5,33.0,12.22,0.0
2016,10,23,7,0,356.0,31.0,1.8,14.0,66.0,24.9,14.75
2016,10,23,7,15,452.5,40.0,1.85,14.0,111.0,30.88,21.35
2016,10,23,7,30,549.0,49.0,1.9,14.0,156.0,36.67,26.94
2016,10,23,7,45,607.5,55.0,1.95,14.5,203.5,39.64,29.78
2016,10,23,8,0,666.0,61.0,2.0,15.0,251.0,42.57,32.43
2016,10,23,8,15,704.5,65.5,2.05,15.0,297.5,48.65,37.85
2016,10,23,8,30,743.0,70.0,2.1,15.0,344.0,58.9,38.32
2016,10,23,8,45,769.0,73.5,2.2,15.5,386.5,104.7,55.96
2016,10,23,9,0,795.0,77.0,2.3,16.0,429.0,152.7,87.54
2016,10,23,9,15,814.0,79.5,2.3,16.0,467.5,200.61,125.97
2016,10,23,9,30,833.0,82.0,2.3,16.0,506.0,249.51,168.4
2016,10,23,9,45,854.0,81.5,2.35,16.5,539.5,297.06,210.56
2016,10,23,10,0,875.0,81.0,2.4,17.0,573.0,349.17,256.29
2016,10,23,10,15,536.5,179.5,2.45,17.0,485.5,347.83,265.97
2016,10,23,10,30,198.0,278.0,2.5,17.0,398.0,324.91,254.15
2016,10,23,10,45,171.5,287.5,2.6,17.5,394.0,333.25,261.26
2016,10,23,11,0,145.0,297.0,2.7,18.0,390.0,339.24,266.03
2016,10,23,11,15,192.0,299.0,2.8,18.0,423.5,374.49,294.01
2016,10,23,11,30,239.0,301.0,2.9,18.0,457.0,412.4,324.02
2016,10,23,11,45,574.5,194.5,3.0,18.5,571.0,524.52,413.15
2016,10,23,12,0,910.0,88.0,3.1,19.0,685.0,645.41,507.38
2016,10,23,12,15,661.5,173.5,3.2,19.0,605.5,598.98,470.73
2016,10,23,12,30,413.0,259.0,3.3,19.0,526.0,529.76,416.64
2016,10,23,12,45,417.0,251.5,3.4,19.0,516.5,542.31,427.53
2016,10,23,13,0,421.0,244.0,3.5,19.0,507.0,547.96,432.92
2016,10,23,13,15,417.5,236.5,3.55,19.0,490.0,546.75,432.95
2016,10,23,13,30,414.0,229.0,3.6,19.0,473.0,543.7,431.65
2016,10,23,13,45,428.0,212.5,3.7,19.0,454.0,541.9,431.85
2016,10,23,14,0,442.0,196.0,3.8,19.0,435.0,538.06,430.51
2016,10,23,14,15,631.0,137.0,3.9,18.5,453.5,613.41,493.47
2016,10,23,14,30,820.0,78.0,4.0,18.0,472.0,674.46,544.36
2016,10,23,14,45,571.5,117.0,4.1,18.0,380.5,544.68,442.98
2016,10,23,15,0,323.0,156.0,4.2,18.0,289.0,401.16,327.87
2016,10,23,15,15,307.0,141.0,4.2,17.5,256.0,370.99,305.18
2016,10,23,15,30,291.0,126.0,4.2,17.0,223.0,340.24,281.0
2016,10,23,15,45,445.0,92.0,4.25,17.0,214.5,400.27,331.08
2016,10,23,16,0,599.0,58.0,4.3,17.0,206.0,443.76,365.44
2016,10,23,16,15,526.5,50.5,4.2,16.5,159.5,378.26,309.34
2016,10,23,16,30,454.0,43.0,4.1,16.0,113.0,315.61,253.81
2016,10,23,16,45,325.0,32.0,4.1,16.0,73.0,225.2,170.48
2016,10,23,17,0,196.0,21.0,4.1,16.0,33.0,131.52,6.28
2016,10,23,17,15,98.0,10.5,4.0,15.5,16.5,50.83,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.5,16.0,6.35,15.0,16.0,14.73,0.0
2016,10,24,7,0,1.0,32.0,6.6,15.0,32.0,28.8,17.48
2016,10,24,7,15,19.0,51.0,6.75,15.0,54.5,44.07,32.54
2016,10,24,7,30,37.0,70.0,6.9,15.0,77.0,59.49,46.79
2016,10,24,7,45,46.0,90.0,7.1,15.5,101.0,75.27,61.06
2016,10,24,8,0,55.0,110.0,7.3,16.0,125.0,90.69,74.76
2016,10,24,8,15,63.0,128.5,7.4,16.0,149.0,104.82,87.23
2016,10,24,8,30,71.0,147.0,7.5,16.0,173.0,119.56,100.06
2016,10,24,8,45,52.5,159.0,7.65,16.0,179.5,134.7,106.12
2016,10,24,9,0,34.0,171.0,7.8,16.0,186.0,147.62,116.92
2016,10,24,9,15,179.0,187.0,7.75,16.0,276.0,184.1,140.55
2016,10,24,9,30,324.0,203.0,7.7,16.0,366.0,235.77,177.91
2016,10,24,9,45,185.5,217.5,7.7,16.5,312.5,234.02,182.29
2016,10,24,10,0,47.0,232.0,7.7,17.0,259.0,217.64,172.92
2016,10,24,10,15,41.5,237.5,7.75,17.0,262.0,225.1,179.14
2016,10,24,10,30,36.0,243.0,7.8,17.0,265.0,231.88,184.71
2016,10,24,10,45,45.0,257.0,7.85,17.0,285.0,251.77,200.73
2016,10,24,11,0,54.0,271.0,7.9,17.0,305.0,272.55,217.5
2016,10,24,11,15,34.5,249.5,7.85,17.0,271.5,247.74,197.52
2016,10,24,11,30,15.0,228.0,7.8,17.0,238.0,219.56,174.64
2016,10,24,11,45,11.5,219.0,7.8,17.5,227.0,210.51,167.0
2016,10,24,12,0,8.0,210.0,7.8,18.0,216.0,201.03,159.03
2016,10,24,12,15,4.0,159.5,7.8,18.0,162.5,151.7,119.09
2016,10,24,12,30,0.0,109.0,7.8,18.0,109.0,101.76,78.34
2016,10,24,12,45,0.0,139.0,7.85,18.0,139.0,130.26,101.73
2016,10,24,13,0,0.0,169.0,7.9,18.0,169.0,159.32,125.51
2016,10,24,13,15,23.0,206.0,7.9,18.0,219.5,212.04,169.08
2016,10,24,13,30,46.0,243.0,7.9,18.0,270.0,274.91,220.59
2016,10,24,13,45,23.0,158.0,7.95,18.0,171.5,171.81,136.89
2016,10,24,14,0,0.0,73.0,8.0,18.0,73.0,67.96,51.01
2016,10,24,14,15,0.0,102.0,7.95,17.5,102.0,95.68,74.3
2016,10,24,14,30,0.0,131.0,7.9,17.0,131.0,125.16,99.12
2016,10,24,14,45,0.0,125.0,7.9,17.0,125.0,119.94,95.0
2016,10,24,15,0,0.0,119.0,7.9,17.0,119.0,114.87,91.0
2016,10,24,15,15,0.0,105.0,7.7,17.0,105.0,101.4,79.91
2016,10,24,15,30,0.0,91.0,7.5,17.0,91.0,87.86,68.65
2016,10,24,15,45,0.0,76.0,7.3,17.0,76.0,73.14,56.26
2016,10,24,16,0,0.0,61.0,7.1,17.0,61.0,58.3,43.6
2016,10,24,16,15,0.0,46.5,6.9,16.5,46.5,43.84,31.2
2016,10,24,16,30,0.0,32.0,6.7,16.0,32.0,29.72,18.98
2016,10,24,16,45,0.0,20.0,6.55,16.0,20.0,18.56,8.81
2016,10,24,17,0,0.0,8.0,6.4,16.0,8.0,7.41,0.0
2016,10,24,17,15,0.0,4.0,6.4,16.0,4.0,3.81,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,16.0,6.0,5.55,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,11.11,3.1
2016,10,25,7,15,0.0,20.5,6.6,16.0,20.5,19.01,10.75
2016,10,25,7,30,0.0,29.0,6.6,16.0,29.0,26.91,18.02
2016,10,25,7,45,0.0,38.5,6.65,16.5,38.5,35.75,26.01
2016,10,25,8,0,0.0,48.0,6.7,17.0,48.0,44.6,33.89
2016,10,25,8,15,0.0,57.5,6.7,17.0,57.5,53.46,41.75
2016,10,25,8,30,0.0,67.0,6.7,17.0,67.0,62.33,49.52
2016,10,25,8,45,0.0,62.0,6.7,17.0,62.0,57.66,43.1
2016,10,25,9,0,0.0,57.0,6.7,17.0,57.0,53.0,39.08
2016,10,25,9,15,96.5,137.5,6.75,17.0,186.0,132.52,101.04
2016,10,25,9,30,193.0,218.0,6.8,17.0,315.0,222.16,170.97
2016,10,25,9,45,102.0,205.5,6.85,17.5,257.5,202.1,158.11
2016,10,25,10,0,11.0,193.0,6.9,18.0,200.0,177.74,140.7
2016,10,25,10,15,7.0,187.0,6.9,18.0,191.5,172.76,136.59
2016,10,25,10,30,3.0,181.0,6.9,18.0,183.0,167.05,131.85
2016,10,25,10,45,79.0,236.5,6.95,18.0,286.5,248.65,197.31
2016,10,25,11,0,155.0,292.0,7.0,18.0,390.0,338.4,268.97
2016,10,25,11,15,95.0,276.5,6.9,18.0,337.0,302.62,240.63
2016,10,25,11,30,35.0,261.0,6.8,18.0,284.0,261.6,207.63
2016,10,25,11,45,37.0,264.5,6.75,18.5,288.5,269.28,213.48
2016,10,25,12,0,39.0,268.0,6.7,19.0,293.0,277.06,219.37
2016,10,25,12,15,52.0,274.5,6.6,19.0,308.0,294.72,233.71
2016,10,25,12,30,65.0,281.0,6.5,19.0,323.0,313.09,248.64
2016,10,25,12,45,43.5,256.5,6.4,19.0,284.5,278.13,220.74
2016,10,25,13,0,22.0,232.0,6.3,19.0,246.0,235.67,186.69
2016,10,25,13,15,30.0,233.5,6.2,19.0,252.0,251.1,199.51
2016,10,25,13,30,38.0,235.0,6.1,19.0,258.0,260.84,207.76
2016,10,25,13,45,38.5,224.5,6.1,19.0,246.5,252.77,201.7
2016,10,25,14,0,39.0,214.0,6.1,19.0,235.0,244.51,195.51
2016,10,25,14,15,50.5,205.5,6.0,19.0,231.0,246.0,197.44
2016,10,25,14,30,62.0,197.0,5.9,19.0,227.0,247.39,199.29
2016,10,25,14,45,195.0,174.0,5.85,19.0,255.0,323.6,264.43
2016,10,25,15,0,328.0,151.0,5.8,19.0,283.0,396.08,325.43
2016,10,25,15,15,318.0,134.0,5.7,18.5,250.0,367.31,302.95
2016,10,25,15,30,308.0,117.0,5.6,18.0,217.0,337.55,279.31
2016,10,25,15,45,288.5,100.0,5.5,18.0,182.0,301.21,248.95
2016,10,25,16,0,269.0,83.0,5.4,18.0,147.0,264.67,217.61
2016,10,25,16,15,235.0,66.0,5.15,17.5,113.0,230.71,187.48
2016,10,25,16,30,201.0,49.0,4.9,17.0,79.0,187.37,148.64
2016,10,25,16,45,100.5,35.0,4.7,17.0,50.0,108.26,77.1
2016,10,25,17,0,0.0,21.0,4.5,17.0,21.0,23.22,0.0
2016,10,25,17,15,0.0,10.5,4.45,16.5,10.5,10.01,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,180.0,13.5,3.65,14.5,29.5,12.87,0.0
2016,10,26,7,0,360.0,27.0,3.8,15.0,59.0,21.6,11.07
2016,10,26,7,15,459.5,35.0,3.85,15.0,102.5,26.87,17.58
2016,10,26,7,30,559.0,43.0,3.9,15.0,146.0,31.98,22.58
2016,10,26,7,45,619.0,48.0,4.0,15.5,192.5,37.6,27.77
2016,10,26,8,0,679.0,53.0,4.1,16.0,239.0,40.25,30.2
2016,10,26,8,15,717.0,57.0,4.05,16.0,285.0,41.99,31.77
2016,10,26,8,30,755.0,61.0,4.0,16.0,331.0,44.75,34.18
2016,10,26,8,45,781.5,64.0,3.95,16.5,373.0,90.37,45.79
2016,10,26,9,0,808.0,67.0,3.9,17.0,415.0,138.18,75.49
2016,10,26,9,15,826.5,69.0,3.95,17.5,452.5,185.81,112.71
2016,10,26,9,30,845.0,71.0,4.0,18.0,490.0,239.18,158.22
2016,10,26,9,45,857.0,73.0,4.1,18.5,521.5,286.23,200.27
2016,10,26,10,0,869.0,75.0,4.2,19.0,553.0,333.0,242.27
2016,10,26,10,15,879.0,76.5,4.25,19.0,578.5,378.12,283.03
2016,10,26,10,30,889.0,78.0,4.3,19.0,604.0,422.34,322.41
2016,10,26,10,45,893.0,80.0,4.4,19.0,622.0,463.31,358.62
2016,10,26,11,0,897.0,82.0,4.5,19.0,640.0,502.51,392.7
2016,10,26,11,15,901.5,82.5,4.6,19.0,650.5,538.6,423.73
2016,10,26,11,30,906.0,83.0,4.7,19.0,661.0,572.58,452.56
2016,10,26,11,45,905.0,84.5,4.8,19.0,663.5,602.16,477.53
2016,10,26,12,0,904.0,86.0,4.9,19.0,666.0,629.05,500.08
2016,10,26,12,15,659.0,168.5,4.85,19.0,589.5,584.49,464.51
2016,10,26,12,30,414.0,251.0,4.8,19.0,513.0,517.47,410.87
2016,10,26,12,45,653.0,168.0,4.8,19.0,571.0,612.59,488.42
2016,10,26,13,0,892.0,85.0,4.8,19.0,629.0,695.33,555.56
2016,10,26,13,15,884.5,84.0,4.7,19.0,607.5,700.35,559.53
2016,10,26,13,30,877.0,83.0,4.6,19.0,586.0,702.17,561.2
2016,10,26,13,45,866.5,81.0,4.55,19.0,558.0,697.65,558.48
2016,10,26,14,0,856.0,79.0,4.5,19.0,530.0,694.28,556.78
2016,10,26,14,15,840.0,77.0,4.35,19.0,495.0,680.11,546.56
2016,10,26,14,30,824.0,75.0,4.2,19.0,460.0,663.09,534.42
2016,10,26,14,45,803.0,72.0,4.05,19.0,420.0,638.85,516.58
2016,10,26,15,0,782.0,69.0,3.9,19.0,380.0,612.27,496.45
2016,10,26,15,15,750.0,65.5,3.7,18.5,335.5,575.91,469.03
2016,10,26,15,30,718.0,62.0,3.5,18.0,291.0,538.11,439.66
2016,10,26,15,45,670.5,57.0,3.3,18.0,244.5,488.17,398.84
2016,10,26,16,0,623.0,52.0,3.1,18.0,198.0,442.41,359.82
2016,10,26,16,15,547.5,45.0,2.75,17.5,151.5,376.27,303.43
2016,10,26,16,30,472.0,38.0,2.4,17.0,105.0,313.27,247.31
2016,10,26,16,45,336.0,27.5,2.1,16.5,65.5,221.59,158.34
2016,10,26,17,0,200.0,17.0,1.8,16.0,26.0,123.06,0.0
2016,10,26,17,15,100.0,8.5,1.7,16.0,13.0,48.69,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,4.6,15.5,10.0,9.53,0.0
2016,10,27,7,0,0.0,20.0,4.9,16.0,20.0,18.56,8.28
2016,10,27,7,15,0.0,36.0,4.95,16.0,36.0,33.0,22.68
2016,10,27,7,30,0.0,52.0,5.0,16.0,52.0,47.06,35.61
2016,10,27,7,45,0.0,69.0,5.05,16.5,69.0,61.76,48.87
2016,10,27,8,0,0.0,86.0,5.1,17.0,86.0,76.29,61.77
2016,10,27,8,15,0.0,103.0,5.0,17.0,103.0,90.65,74.44
2016,10,27,8,30,0.0,120.0,4.9,17.0,120.0,104.85,86.78
2016,10,27,8,45,12.5,141.0,4.8,17.5,146.5,123.81,97.79
2016,10,27,9,0,25.0,162.0,4.7,18.0,173.0,144.34,113.6
2016,10,27,9,15,89.0,189.0,4.6,18.0,232.5,173.52,134.33
2016,10,27,9,30,153.0,216.0,4.5,18.0,292.0,210.68,161.94
2016,10,27,9,45,76.5,164.0,4.45,18.0,202.0,164.79,127.93
2016,10,27,10,0,0.0,112.0,4.4,18.0,112.0,103.62,80.31
2016,10,27,10,15,19.0,176.0,4.3,18.0,187.0,167.15,131.63
2016,10,27,10,30,38.0,240.0,4.2,18.0,262.0,229.41,181.2
2016,10,27,10,45,20.5,211.5,4.1,18.0,224.0,202.39,159.59
2016,10,27,11,0,3.0,183.0,4.0,18.0,186.0,170.27,133.79
2016,10,27,11,15,1.5,156.0,4.25,18.0,157.5,145.48,113.81
2016,10,27,11,30,0.0,129.0,4.5,18.0,129.0,120.08,93.2
2016,10,27,11,45,0.0,129.0,4.8,18.0,129.0,120.22,93.34
2016,10,27,12,0,0.0,129.0,5.1,18.0,129.0,120.35,93.46
2016,10,27,12,15,0.0,141.5,5.1,17.5,141.5,132.24,103.36
2016,10,27,12,30,0.0,154.0,5.1,17.0,154.0,144.29,113.41
2016,10,27,12,45,0.0,162.0,5.1,17.0,162.0,152.24,119.95
2016,10,27,13,0,0.0,170.0,5.1,17.0,170.0,160.37,126.67
2016,10,27,13,15,1.0,171.5,5.05,17.0,172.0,163.05,129.02
2016,10,27,13,30,2.0,173.0,5.0,17.0,174.0,165.87,131.53
2016,10,27,13,45,1.5,168.0,4.95,17.0,169.0,161.34,128.03
2016,10,27,14,0,1.0,163.0,4.9,17.0,164.0,156.86,124.6
2016,10,27,14,15,0.5,145.0,4.75,17.0,145.5,139.15,110.3
2016,10,27,14,30,0.0,127.0,4.6,17.0,127.0,121.32,95.83
2016,10,27,14,45,0.0,80.5,4.45,17.5,80.5,75.06,57.45
2016,10,27,15,0,0.0,34.0,4.3,18.0,34.0,31.56,21.01
2016,10,27,15,15,0.0,30.0,4.1,17.5,30.0,27.84,17.97
2016,10,27,15,30,0.0,26.0,3.9,17.0,26.0,24.12,14.87
2016,10,27,15,45,0.0,21.5,3.7,17.0,21.5,19.93,11.3
2016,10,27,16,0,0.0,17.0,3.5,17.0,17.0,15.75,7.69
2016,10,27,16,15,0.0,12.5,3.35,17.0,12.5,11.57,4.06
2016,10,27,16,30,0.0,8.0,3.2,17.0,8.0,7.4,0.43
2016,10,27,16,45,0.0,5.0,3.1,17.0,5.0,4.62,0.0
2016,10,27,17,0,0.0,2.0,3.0,17.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,2.95,17.0,1.0,0.95,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,1.5,13.5,0.6,16.0,14.0,12.87,0.0
2016,10,28,7,0,3.0,27.0,0.6,16.0,28.0,24.45,12.13
2016,10,28,7,15,30.0,46.0,0.65,16.0,51.5,39.91,28.58
2016,10,28,7,30,57.0,65.0,0.7,16.0,75.0,55.39,42.87
2016,10,28,7,45,71.0,84.5,0.8,16.0,101.0,68.24,54.62
2016,10,28,8,0,85.0,104.0,0.9,16.0,127.0,82.61,67.47
2016,10,28,8,15,94.5,123.5,1.0,16.0,153.0,96.56,79.73
2016,10,28,8,30,104.0,143.0,1.1,16.0,179.0,110.08,91.42
2016,10,28,8,45,407.5,112.5,1.2,16.5,280.5,101.16,67.5
2016,10,28,9,0,711.0,82.0,1.3,17.0,382.0,131.24,74.16
2016,10,28,9,15,360.5,126.5,1.4,17.0,279.5,152.92,105.65
2016,10,28,9,30,10.0,171.0,1.5,17.0,177.0,154.81,122.17
2016,10,28,9,45,5.0,139.0,1.65,17.0,142.0,128.16,100.54
2016,10,28,10,0,0.0,107.0,1.8,17.0,107.0,99.12,76.83
2016,10,28,10,15,0.0,126.5,1.9,17.0,126.5,116.81,91.24
2016,10,28,10,30,0.0,146.0,2.0,17.0,146.0,134.6,105.56
2016,10,28,10,45,0.0,146.0,2.15,17.5,146.0,134.96,105.51
2016,10,28,11,0,0.0,146.0,2.3,18.0,146.0,135.27,105.47
2016,10,28,11,15,1.0,162.5,2.5,18.0,163.5,151.17,118.24
2016,10,28,11,30,2.0,179.0,2.7,18.0,181.0,167.3,131.16
2016,10,28,11,45,3.5,187.0,2.9,18.0,190.0,176.09,138.22
2016,10,28,12,0,5.0,195.0,3.1,18.0,199.0,185.08,145.47
2016,10,28,12,15,79.0,243.0,3.2,18.0,293.0,280.25,222.36
2016,10,28,12,30,153.0,291.0,3.3,18.0,387.0,383.18,303.69
2016,10,28,12,45,81.5,247.0,3.45,18.0,298.5,292.97,232.54
2016,10,28,13,0,10.0,203.0,3.6,18.0,210.0,199.15,157.15
2016,10,28,13,15,30.5,220.5,3.6,18.0,238.5,237.93,189.03
2016,10,28,13,30,51.0,238.0,3.6,18.0,267.0,272.84,217.45
2016,10,28,13,45,138.0,232.0,3.6,18.0,305.0,337.59,271.03
2016,10,28,14,0,225.0,226.0,3.6,18.0,343.0,394.31,317.73
2016,10,28,14,15,512.0,151.5,3.5,18.0,393.0,529.78,428.73
2016,10,28,14,30,799.0,77.0,3.4,18.0,443.0,641.53,518.45
2016,10,28,14,45,781.0,73.0,3.35,18.0,404.5,618.57,500.84
2016,10,28,15,0,763.0,69.0,3.3,18.0,366.0,593.24,481.87
2016,10,28,15,15,730.5,65.5,3.15,17.5,322.5,557.15,454.55
2016,10,28,15,30,698.0,62.0,3.0,17.0,279.0,519.7,425.3
2016,10,28,15,45,651.0,56.5,2.85,17.0,233.5,473.89,387.48
2016,10,28,16,0,604.0,51.0,2.7,17.0,188.0,425.32,346.13
2016,10,28,16,15,524.5,44.0,2.4,16.5,142.0,358.27,288.74
2016,10,28,16,30,445.0,37.0,2.1,16.0,96.0,294.65,231.63
2016,10,28,16,45,303.0,26.0,1.85,16.0,58.5,200.57,134.95
2016,10,28,17,0,161.0,15.0,1.6,16.0,21.0,84.04,0.0
2016,10,28,17,15,80.5,7.5,1.5,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
