Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,128.0,13.5,3.25,15.5,23.5,12.87,0.0
2016,10,29,7,0,256.0,27.0,3.5,16.0,47.0,22.08,9.63
2016,10,29,7,15,364.0,37.0,3.75,16.0,88.0,29.14,19.23
2016,10,29,7,30,472.0,47.0,4.0,16.0,129.0,35.93,25.82
2016,10,29,7,45,236.0,34.0,4.25,16.5,75.0,22.96,14.67
2016,10,29,8,0,0.0,21.0,4.5,17.0,21.0,19.47,11.64
2016,10,29,8,15,0.0,25.0,4.65,17.0,25.0,23.18,14.97
2016,10,29,8,30,0.0,29.0,4.8,17.0,29.0,26.91,18.26
2016,10,29,8,45,4.0,88.0,4.95,17.0,90.0,80.88,62.55
2016,10,29,9,0,8.0,147.0,5.1,17.0,151.0,130.5,103.46
2016,10,29,9,15,50.0,178.0,5.15,17.0,202.0,158.56,124.45
2016,10,29,9,30,92.0,209.0,5.2,17.0,253.0,195.85,153.13
2016,10,29,9,45,57.5,206.5,5.3,17.5,235.0,193.23,152.11
2016,10,29,10,0,23.0,204.0,5.4,18.0,217.0,189.97,150.25
2016,10,29,10,15,55.0,231.0,5.35,18.0,263.0,222.9,176.1
2016,10,29,10,30,87.0,258.0,5.3,18.0,309.0,262.6,207.53
2016,10,29,10,45,131.5,270.0,5.25,18.0,349.0,297.14,234.91
2016,10,29,11,0,176.0,282.0,5.2,18.0,389.0,336.68,266.44
2016,10,29,11,15,145.0,286.0,5.1,18.0,375.0,334.93,265.42
2016,10,29,11,30,114.0,290.0,5.0,18.0,361.0,329.02,260.9
2016,10,29,11,45,231.5,278.5,4.9,18.5,423.5,392.63,311.66
2016,10,29,12,0,349.0,267.0,4.8,19.0,486.0,463.61,367.57
2016,10,29,12,15,625.0,173.5,4.7,19.0,562.0,560.62,446.14
2016,10,29,12,30,901.0,80.0,4.6,19.0,638.0,653.57,520.95
2016,10,29,12,45,894.5,80.5,4.5,19.0,624.0,667.07,531.62
2016,10,29,13,0,888.0,81.0,4.4,19.0,610.0,677.43,540.14
2016,10,29,13,15,634.5,151.5,4.3,19.0,523.0,598.15,477.3
2016,10,29,13,30,381.0,222.0,4.2,19.0,436.0,495.45,395.77
2016,10,29,13,45,323.0,220.0,4.15,19.0,395.5,458.86,367.8
2016,10,29,14,0,265.0,218.0,4.1,19.0,355.0,421.04,338.23
2016,10,29,14,15,389.5,179.0,4.05,18.5,364.0,474.54,383.82
2016,10,29,14,30,514.0,140.0,4.0,18.0,373.0,515.56,419.27
2016,10,29,14,45,489.5,130.0,3.95,18.0,336.5,485.56,396.13
2016,10,29,15,0,465.0,120.0,3.9,18.0,300.0,454.26,371.88
2016,10,29,15,15,580.5,90.0,3.85,18.0,287.0,491.34,402.77
2016,10,29,15,30,696.0,60.0,3.8,18.0,274.0,513.22,420.58
2016,10,29,15,45,643.0,55.5,3.8,18.0,228.0,465.27,380.77
2016,10,29,16,0,590.0,51.0,3.8,18.0,182.0,415.04,337.97
2016,10,29,16,15,509.5,43.5,3.65,17.5,137.0,347.59,280.14
2016,10,29,16,30,429.0,36.0,3.5,17.0,92.0,283.72,222.49
2016,10,29,16,45,284.0,25.0,3.35,16.5,55.5,187.91,121.11
2016,10,29,17,0,139.0,14.0,3.2,16.0,19.0,73.05,0.0
2016,10,29,17,15,69.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,8.5,13.0,7.8,15.5,14.0,12.39,0.0
2016,10,30,7,0,17.0,26.0,8.0,16.0,28.0,23.15,9.38
2016,10,30,7,15,54.0,45.5,8.05,16.0,54.0,38.03,26.64
2016,10,30,7,30,91.0,65.0,8.1,16.0,80.0,53.25,40.83
2016,10,30,7,45,108.0,85.0,8.15,16.0,108.5,68.38,54.68
2016,10,30,8,0,125.0,105.0,8.2,16.0,137.0,83.1,67.98
2016,10,30,8,15,148.5,121.5,8.2,16.0,167.0,95.19,78.77
2016,10,30,8,30,172.0,138.0,8.2,16.0,197.0,106.95,89.09
2016,10,30,8,45,86.0,137.5,8.2,16.5,167.0,118.79,92.28
2016,10,30,9,0,0.0,137.0,8.2,17.0,137.0,121.68,96.62
2016,10,30,9,15,22.0,165.5,8.2,17.0,176.0,149.41,118.44
2016,10,30,9,30,44.0,194.0,8.2,17.0,215.0,174.7,138.18
2016,10,30,9,45,22.0,103.0,8.2,17.0,113.5,99.16,76.55
2016,10,30,10,0,0.0,12.0,8.2,17.0,12.0,11.14,3.7
2016,10,30,10,15,5.5,106.0,8.1,17.0,109.5,100.19,77.83
2016,10,30,10,30,11.0,200.0,8.0,17.0,207.0,186.42,148.44
2016,10,30,10,45,40.0,233.0,7.95,17.5,257.5,227.48,181.09
2016,10,30,11,0,69.0,266.0,7.9,18.0,308.0,273.31,217.56
2016,10,30,11,15,251.5,253.0,7.75,18.0,409.0,358.05,285.99
2016,10,30,11,30,434.0,240.0,7.6,18.0,510.0,455.88,365.02
2016,10,30,11,45,405.0,249.0,7.45,18.0,501.5,462.8,371.2
2016,10,30,12,0,376.0,258.0,7.3,18.0,493.0,469.29,376.85
2016,10,30,12,15,274.0,272.0,7.15,18.0,442.5,434.23,348.68
2016,10,30,12,30,172.0,286.0,7.0,18.0,392.0,388.91,311.88
2016,10,30,12,45,242.0,270.0,6.9,18.0,415.5,424.46,341.82
2016,10,30,13,0,312.0,254.0,6.8,18.0,439.0,467.74,377.63
2016,10,30,13,15,339.0,238.5,6.7,18.0,433.0,476.9,385.99
2016,10,30,13,30,366.0,223.0,6.6,18.0,427.0,484.88,393.54
2016,10,30,13,45,338.5,216.0,6.55,18.0,397.0,463.74,377.19
2016,10,30,14,0,311.0,209.0,6.5,18.0,367.0,441.22,359.68
2016,10,30,14,15,525.0,151.0,6.4,18.0,396.5,533.68,437.6
2016,10,30,14,30,739.0,93.0,6.3,18.0,426.0,615.59,505.82
2016,10,30,14,45,709.0,90.0,6.25,18.0,386.0,587.14,483.53
2016,10,30,15,0,679.0,87.0,6.2,18.0,346.0,556.84,459.71
2016,10,30,15,15,640.0,82.0,6.05,17.5,303.0,517.03,428.4
2016,10,30,15,30,601.0,77.0,5.9,17.0,260.0,476.35,395.48
2016,10,30,15,45,541.5,70.5,5.8,17.0,214.5,421.48,349.25
2016,10,30,16,0,482.0,64.0,5.7,17.0,169.0,367.45,302.4
2016,10,30,16,15,392.0,54.5,5.5,16.5,126.0,295.51,239.97
2016,10,30,16,30,302.0,45.0,5.3,16.0,83.0,229.59,180.35
2016,10,30,16,45,151.0,30.0,5.15,16.0,49.0,130.47,78.43
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,105.5,13.5,2.45,14.0,21.0,12.87,0.0
2016,10,31,7,0,211.0,27.0,2.5,14.0,42.0,21.36,7.23
2016,10,31,7,15,327.0,38.0,2.65,14.0,82.5,30.49,20.38
2016,10,31,7,30,443.0,49.0,2.8,14.0,123.0,38.17,27.95
2016,10,31,7,45,521.0,55.5,2.95,14.5,169.0,41.47,31.22
2016,10,31,8,0,599.0,62.0,3.1,15.0,215.0,44.78,34.31
2016,10,31,8,15,644.0,67.0,3.2,15.0,259.5,46.74,36.14
2016,10,31,8,30,689.0,72.0,3.3,15.0,304.0,48.71,37.88
2016,10,31,8,45,580.5,101.0,3.45,15.5,314.0,95.19,60.29
2016,10,31,9,0,472.0,130.0,3.6,16.0,324.0,140.62,93.24
2016,10,31,9,15,572.0,117.5,3.65,16.0,374.0,172.08,112.95
2016,10,31,9,30,672.0,105.0,3.7,16.0,424.0,211.68,142.7
2016,10,31,9,45,464.5,166.5,3.75,16.5,394.0,248.08,182.62
2016,10,31,10,0,257.0,228.0,3.8,17.0,364.0,266.6,205.56
2016,10,31,10,15,135.0,215.0,3.8,17.0,286.5,233.47,183.06
2016,10,31,10,30,13.0,202.0,3.8,17.0,209.0,188.8,149.5
2016,10,31,10,45,121.0,237.0,3.85,17.0,309.5,263.53,208.6
2016,10,31,11,0,229.0,272.0,3.9,17.0,410.0,350.41,277.12
2016,10,31,11,15,290.0,265.5,3.95,17.0,443.0,386.99,306.45
2016,10,31,11,30,351.0,259.0,4.0,17.0,476.0,426.39,338.29
2016,10,31,11,45,200.0,261.5,4.1,17.0,385.0,357.67,284.68
2016,10,31,12,0,49.0,264.0,4.2,17.0,294.0,278.13,220.92
2016,10,31,12,15,62.0,268.0,4.3,17.0,306.0,293.34,233.63
2016,10,31,12,30,75.0,272.0,4.4,17.0,318.0,309.15,246.64
2016,10,31,12,45,58.5,257.5,4.55,17.0,293.0,288.05,230.02
2016,10,31,13,0,42.0,243.0,4.7,17.0,268.0,265.86,212.46
2016,10,31,13,15,87.5,246.5,4.8,17.0,296.0,302.61,243.25
2016,10,31,13,30,133.0,250.0,4.9,17.0,324.0,348.18,280.85
2016,10,31,13,45,103.5,233.5,5.0,17.0,289.0,306.37,247.51
2016,10,31,14,0,74.0,217.0,5.1,17.0,254.0,271.63,219.6
2016,10,31,14,15,200.5,195.0,5.2,17.0,286.5,343.73,281.18
2016,10,31,14,30,327.0,173.0,5.3,17.0,319.0,414.26,340.56
2016,10,31,14,45,527.0,123.5,5.4,17.0,334.0,498.55,411.64
2016,10,31,15,0,727.0,74.0,5.5,17.0,349.0,566.43,468.61
2016,10,31,15,15,689.5,70.0,5.6,17.0,305.0,530.84,439.9
2016,10,31,15,30,652.0,66.0,5.7,17.0,261.0,491.56,407.73
2016,10,31,15,45,592.5,61.0,5.8,17.0,215.5,437.74,362.55
2016,10,31,16,0,533.0,56.0,5.9,17.0,170.0,384.83,316.58
2016,10,31,16,15,444.5,47.5,5.85,16.5,126.0,314.14,254.97
2016,10,31,16,30,356.0,39.0,5.8,16.0,82.0,247.31,193.79
2016,10,31,16,45,178.0,26.5,5.75,16.0,48.0,135.8,75.75
2016,10,31,17,0,0.0,14.0,5.7,16.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,5.85,15.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,13.0,3.3,13.5,20.0,12.39,0.0
2016,11,1,7,0,210.0,26.0,3.2,14.0,40.0,20.6,5.36
2016,11,1,7,15,328.5,37.0,3.25,14.0,80.0,29.74,19.61
2016,11,1,7,30,447.0,48.0,3.3,14.0,120.0,37.47,27.28
2016,11,1,7,45,523.0,54.5,3.4,14.5,165.5,40.8,30.6
2016,11,1,8,0,599.0,61.0,3.5,15.0,211.0,44.14,33.73
2016,11,1,8,15,645.0,66.0,3.5,15.0,256.0,46.14,35.59
2016,11,1,8,30,691.0,71.0,3.5,15.0,301.0,48.15,37.38
2016,11,1,8,45,725.0,74.0,3.55,15.5,343.5,81.68,46.39
2016,11,1,9,0,759.0,77.0,3.6,16.0,386.0,126.44,70.21
2016,11,1,9,15,781.0,80.0,3.5,16.0,423.5,172.3,103.99
2016,11,1,9,30,803.0,83.0,3.4,16.0,461.0,219.49,143.45
2016,11,1,9,45,822.5,83.5,3.35,16.0,493.5,264.95,183.78
2016,11,1,10,0,842.0,84.0,3.3,16.0,526.0,310.93,225.26
2016,11,1,10,15,853.0,85.5,3.2,16.0,551.0,355.26,265.47
2016,11,1,10,30,864.0,87.0,3.1,16.0,576.0,398.88,304.46
2016,11,1,10,45,640.0,159.5,3.05,16.0,528.0,407.82,317.61
2016,11,1,11,0,416.0,232.0,3.0,16.0,480.0,398.69,313.94
2016,11,1,11,15,649.5,161.5,2.95,16.0,556.0,468.11,369.62
2016,11,1,11,30,883.0,91.0,2.9,16.0,632.0,547.39,432.96
2016,11,1,11,45,881.5,92.0,2.9,16.5,633.5,575.42,455.37
2016,11,1,12,0,880.0,93.0,2.9,17.0,635.0,600.8,475.52
2016,11,1,12,15,878.0,93.0,2.9,17.0,629.5,622.16,493.18
2016,11,1,12,30,876.0,93.0,2.9,17.0,624.0,642.47,509.75
2016,11,1,12,45,870.5,92.5,2.9,17.0,610.0,655.86,521.0
2016,11,1,13,0,865.0,92.0,2.9,17.0,596.0,666.15,529.84
2016,11,1,13,15,856.5,90.5,2.8,17.0,575.0,670.28,533.62
2016,11,1,13,30,848.0,89.0,2.7,17.0,554.0,671.26,534.99
2016,11,1,13,45,835.0,87.5,2.65,17.0,525.5,666.14,531.98
2016,11,1,14,0,822.0,86.0,2.6,17.0,497.0,657.98,526.67
2016,11,1,14,15,804.0,83.5,2.55,17.0,462.5,642.46,515.77
2016,11,1,14,30,786.0,81.0,2.5,17.0,428.0,624.22,502.68
2016,11,1,14,45,758.0,78.5,2.5,17.0,388.0,596.94,482.65
2016,11,1,15,0,730.0,76.0,2.5,17.0,348.0,570.58,462.79
2016,11,1,15,15,692.5,71.5,2.6,16.5,304.5,531.76,433.93
2016,11,1,15,30,655.0,67.0,2.7,16.0,261.0,491.97,403.15
2016,11,1,15,45,596.5,61.5,2.8,16.0,215.0,438.28,359.2
2016,11,1,16,0,538.0,56.0,2.9,16.0,169.0,385.43,314.22
2016,11,1,16,15,448.0,47.0,2.95,15.5,125.0,313.59,252.68
2016,11,1,16,30,358.0,38.0,3.0,15.0,81.0,245.78,191.01
2016,11,1,16,45,212.0,24.5,3.05,15.0,47.0,146.96,74.14
2016,11,1,17,0,66.0,11.0,3.1,15.0,13.0,38.14,0.0
2016,11,1,17,15,33.0,5.5,3.1,14.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,123.0,11.5,2.45,12.0,19.5,10.96,0.0
2016,11,2,7,0,246.0,23.0,2.5,12.0,39.0,18.88,2.87
2016,11,2,7,15,364.0,33.5,2.65,12.5,80.0,26.61,16.95
2016,11,2,7,30,482.0,44.0,2.8,13.0,121.0,34.02,24.32
2016,11,2,7,45,551.5,51.0,2.95,13.5,166.5,37.97,28.2
2016,11,2,8,0,621.0,58.0,3.1,14.0,212.0,41.86,31.83
2016,11,2,8,15,666.0,63.0,3.1,14.0,257.0,43.97,33.81
2016,11,2,8,30,711.0,68.0,3.1,14.0,302.0,50.76,39.88
2016,11,2,8,45,742.5,71.5,3.1,14.5,344.5,77.84,44.12
2016,11,2,9,0,774.0,75.0,3.1,15.0,387.0,123.54,67.93
2016,11,2,9,15,795.5,78.0,2.95,15.5,424.5,169.95,101.59
2016,11,2,9,30,817.0,81.0,2.8,16.0,462.0,217.61,140.97
2016,11,2,9,45,841.5,79.5,2.7,16.5,495.5,263.02,180.58
2016,11,2,10,0,866.0,78.0,2.6,17.0,529.0,313.2,224.62
2016,11,2,10,15,876.0,79.5,2.35,17.0,554.0,357.65,264.48
2016,11,2,10,30,886.0,81.0,2.1,17.0,579.0,401.18,302.79
2016,11,2,10,45,892.5,82.0,1.9,17.5,597.0,441.72,337.24
2016,11,2,11,0,899.0,83.0,1.7,18.0,615.0,480.67,369.22
2016,11,2,11,15,902.5,83.5,1.6,18.0,625.0,515.93,398.43
2016,11,2,11,30,906.0,84.0,1.5,18.0,635.0,549.03,425.17
2016,11,2,11,45,906.0,84.5,1.4,18.0,637.0,577.91,448.07
2016,11,2,12,0,906.0,85.0,1.3,18.0,639.0,604.17,468.4
2016,11,2,12,15,904.0,84.5,1.3,18.0,633.0,625.48,485.45
2016,11,2,12,30,902.0,84.0,1.3,18.0,627.0,643.86,500.13
2016,11,2,12,45,900.0,82.5,1.3,18.5,613.5,658.19,510.78
2016,11,2,13,0,898.0,81.0,1.3,19.0,600.0,669.44,519.06
2016,11,2,13,15,890.0,79.5,1.35,19.0,579.0,673.67,523.64
2016,11,2,13,30,882.0,78.0,1.4,19.0,558.0,674.69,525.9
2016,11,2,13,45,869.5,77.0,1.5,19.0,529.5,670.14,524.48
2016,11,2,14,0,857.0,76.0,1.6,19.0,501.0,666.54,523.53
2016,11,2,14,15,840.0,73.5,1.7,18.5,466.5,651.54,515.21
2016,11,2,14,30,823.0,71.0,1.8,18.0,432.0,633.72,504.58
2016,11,2,14,45,798.0,68.5,1.9,18.0,391.5,608.11,486.75
2016,11,2,15,0,773.0,66.0,2.0,18.0,351.0,580.3,466.7
2016,11,2,15,15,738.5,62.0,2.1,17.5,307.0,542.95,439.44
2016,11,2,15,30,704.0,58.0,2.2,17.0,263.0,504.3,409.98
2016,11,2,15,45,650.0,53.0,2.3,17.0,217.0,452.41,367.9
2016,11,2,16,0,596.0,48.0,2.4,17.0,171.0,405.34,327.69
2016,11,2,16,15,510.5,40.5,2.4,16.5,126.0,336.57,268.8
2016,11,2,16,30,425.0,33.0,2.4,16.0,81.0,271.75,208.7
2016,11,2,16,45,269.5,21.5,2.45,16.0,46.5,167.89,73.08
2016,11,2,17,0,114.0,10.0,2.5,16.0,12.0,56.91,0.0
2016,11,2,17,15,57.0,5.0,2.55,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,123.5,11.0,3.25,12.5,18.5,10.48,0.0
2016,11,3,7,0,247.0,22.0,3.3,13.0,37.0,18.07,0.41
2016,11,3,7,15,367.0,32.5,3.45,13.0,77.5,25.85,16.11
2016,11,3,7,30,487.0,43.0,3.6,13.0,118.0,33.31,23.64
2016,11,3,7,45,558.5,49.5,3.8,13.5,164.0,36.87,27.18
2016,11,3,8,0,630.0,56.0,4.0,14.0,210.0,40.4,30.5
2016,11,3,8,15,675.0,61.0,3.95,14.5,255.0,42.58,32.49
2016,11,3,8,30,720.0,66.0,3.9,15.0,300.0,49.26,38.37
2016,11,3,8,45,752.5,69.0,3.85,15.5,342.5,73.65,41.48
2016,11,3,9,0,785.0,72.0,3.8,16.0,385.0,119.36,64.3
2016,11,3,9,15,806.0,75.0,3.65,16.5,422.5,166.12,97.73
2016,11,3,9,30,827.0,78.0,3.5,17.0,460.0,214.04,137.12
2016,11,3,9,45,850.0,77.0,3.4,17.5,493.5,259.86,177.05
2016,11,3,10,0,873.0,76.0,3.3,18.0,527.0,310.32,221.42
2016,11,3,10,15,883.0,77.5,3.05,18.0,552.0,354.95,261.63
2016,11,3,10,30,893.0,79.0,2.8,18.0,577.0,398.66,300.39
2016,11,3,10,45,899.0,80.5,2.6,18.5,595.0,439.64,335.56
2016,11,3,11,0,905.0,82.0,2.4,19.0,613.0,478.99,368.32
2016,11,3,11,15,908.0,82.5,2.25,19.0,623.0,514.15,397.74
2016,11,3,11,30,911.0,83.0,2.1,19.0,633.0,547.11,424.63
2016,11,3,11,45,910.5,83.5,1.95,19.5,634.5,575.83,446.77
2016,11,3,12,0,910.0,84.0,1.8,20.0,636.0,601.87,466.2
2016,11,3,12,15,908.0,83.5,1.65,20.0,630.0,623.24,482.53
2016,11,3,12,30,906.0,83.0,1.5,20.0,624.0,641.67,496.28
2016,11,3,12,45,900.0,82.5,1.4,20.5,610.0,654.59,505.11
2016,11,3,13,0,894.0,82.0,1.3,21.0,596.0,664.36,511.45
2016,11,3,13,15,655.5,142.5,1.3,21.0,512.0,589.23,455.68
2016,11,3,13,30,417.0,203.0,1.3,21.0,428.0,499.36,388.21
2016,11,3,13,45,633.5,140.5,1.3,21.0,462.0,585.48,456.17
2016,11,3,14,0,850.0,78.0,1.3,21.0,496.0,660.74,513.71
2016,11,3,14,15,832.5,75.5,1.3,21.0,461.5,645.53,502.9
2016,11,3,14,30,815.0,73.0,1.3,21.0,427.0,627.53,490.75
2016,11,3,14,45,788.5,70.5,1.35,21.0,386.5,601.17,472.55
2016,11,3,15,0,762.0,68.0,1.4,21.0,346.0,572.65,452.24
2016,11,3,15,15,726.0,64.0,1.4,20.5,302.5,534.7,424.7
2016,11,3,15,30,690.0,60.0,1.4,20.0,259.0,495.52,395.14
2016,11,3,15,45,634.0,54.5,1.4,19.5,213.0,446.34,356.39
2016,11,3,16,0,578.0,49.0,1.4,19.0,167.0,394.6,313.93
2016,11,3,16,15,489.0,41.0,1.4,18.5,122.5,324.26,254.95
2016,11,3,16,30,400.0,33.0,1.4,18.0,78.0,258.12,194.42
2016,11,3,16,45,200.0,16.5,1.45,18.0,39.0,128.49,43.09
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,104.0,11.0,2.65,14.0,17.0,10.48,0.0
2016,11,4,7,0,208.0,22.0,2.5,14.0,34.0,18.24,0.0
2016,11,4,7,15,331.5,33.0,2.45,14.0,73.5,26.5,16.4
2016,11,4,7,30,455.0,44.0,2.4,14.0,113.0,34.4,24.46
2016,11,4,7,45,529.0,51.5,2.4,14.5,158.5,38.78,28.74
2016,11,4,8,0,603.0,59.0,2.4,15.0,204.0,43.07,32.74
2016,11,4,8,15,650.5,64.5,2.25,15.0,249.0,45.54,35.06
2016,11,4,8,30,698.0,70.0,2.1,15.0,294.0,47.99,37.27
2016,11,4,8,45,729.5,73.5,1.95,15.5,336.0,74.45,43.95
2016,11,4,9,0,761.0,77.0,1.8,16.0,378.0,119.15,65.51
2016,11,4,9,15,783.5,80.0,1.6,16.5,415.5,164.79,97.37
2016,11,4,9,30,806.0,83.0,1.4,17.0,453.0,211.79,135.22
2016,11,4,9,45,823.0,85.0,1.2,17.5,485.0,257.78,174.56
2016,11,4,10,0,840.0,87.0,1.0,18.0,517.0,304.08,214.51
2016,11,4,10,15,851.0,88.5,0.8,18.5,542.0,348.1,252.21
2016,11,4,10,30,862.0,90.0,0.6,19.0,567.0,391.4,288.11
2016,11,4,10,45,869.5,91.0,0.45,19.5,585.0,431.92,320.78
2016,11,4,11,0,877.0,92.0,0.3,20.0,603.0,471.0,351.01
2016,11,4,11,15,753.0,127.5,0.35,20.0,571.5,477.67,359.34
2016,11,4,11,30,629.0,163.0,0.4,20.0,540.0,476.37,360.91
2016,11,4,11,45,659.0,154.0,0.5,20.0,550.0,506.08,385.18
2016,11,4,12,0,689.0,145.0,0.6,20.0,560.0,535.24,408.57
2016,11,4,12,15,785.0,119.0,0.75,20.0,587.5,584.88,447.45
2016,11,4,12,30,881.0,93.0,0.9,20.0,615.0,634.98,486.33
2016,11,4,12,45,879.5,90.5,1.05,20.0,602.0,648.83,498.54
2016,11,4,13,0,878.0,88.0,1.2,20.0,589.0,659.63,508.82
2016,11,4,13,15,631.0,148.0,1.2,20.0,501.5,576.36,447.07
2016,11,4,13,30,384.0,208.0,1.2,20.0,414.0,473.37,369.7
2016,11,4,13,45,611.0,144.5,1.3,20.0,452.0,572.21,448.15
2016,11,4,14,0,838.0,81.0,1.4,20.0,490.0,652.86,510.73
2016,11,4,14,15,820.0,79.0,1.4,20.0,455.5,638.04,500.04
2016,11,4,14,30,802.0,77.0,1.4,20.0,421.0,620.48,488.05
2016,11,4,14,45,777.5,73.5,1.4,20.0,381.5,594.5,469.61
2016,11,4,15,0,753.0,70.0,1.4,20.0,342.0,566.32,449.09
2016,11,4,15,15,716.0,65.5,1.4,19.5,298.0,527.49,420.68
2016,11,4,15,30,679.0,61.0,1.4,19.0,254.0,491.03,392.87
2016,11,4,15,45,624.5,55.0,1.4,19.0,208.5,439.23,351.27
2016,11,4,16,0,570.0,49.0,1.4,19.0,163.0,388.14,308.53
2016,11,4,16,15,479.5,41.0,1.35,18.5,119.0,317.63,249.15
2016,11,4,16,30,389.0,33.0,1.3,18.0,75.0,251.35,187.72
2016,11,4,16,45,194.5,16.5,1.3,17.5,37.5,124.52,28.33
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,109.0,10.0,1.5,14.0,16.0,9.53,0.0
2016,11,5,7,0,218.0,20.0,1.5,14.0,32.0,16.42,0.0
2016,11,5,7,15,338.0,31.0,1.55,14.5,70.5,24.78,14.74
2016,11,5,7,30,458.0,42.0,1.6,15.0,109.0,32.75,22.87
2016,11,5,7,45,527.0,49.5,1.65,15.5,153.5,37.2,27.21
2016,11,5,8,0,596.0,57.0,1.7,16.0,198.0,41.55,31.26
2016,11,5,8,15,641.5,62.0,1.65,16.0,242.0,43.67,33.27
2016,11,5,8,30,687.0,67.0,1.6,16.0,286.0,45.8,35.18
2016,11,5,8,45,415.0,115.5,1.55,16.5,253.0,92.33,65.4
2016,11,5,9,0,143.0,164.0,1.5,17.0,220.0,141.54,107.3
2016,11,5,9,15,303.5,157.5,1.45,17.0,291.0,163.92,117.33
2016,11,5,9,30,464.0,151.0,1.4,17.0,362.0,201.34,140.91
2016,11,5,9,45,283.0,187.5,1.35,17.0,319.0,219.17,163.72
2016,11,5,10,0,102.0,224.0,1.3,17.0,276.0,221.86,172.72
2016,11,5,10,15,101.0,235.5,1.3,17.0,289.0,238.42,186.27
2016,11,5,10,30,100.0,247.0,1.3,17.0,302.0,254.8,199.52
2016,11,5,10,45,100.5,254.5,1.35,17.5,311.5,268.23,210.01
2016,11,5,11,0,101.0,262.0,1.4,18.0,321.0,281.51,220.29
2016,11,5,11,15,114.5,268.0,1.5,18.0,336.0,299.41,234.58
2016,11,5,11,30,128.0,274.0,1.6,18.0,351.0,319.67,250.7
2016,11,5,11,45,127.5,275.0,1.7,18.5,351.5,327.67,256.85
2016,11,5,12,0,127.0,276.0,1.8,19.0,352.0,335.27,262.69
2016,11,5,12,15,126.5,273.5,1.85,19.0,348.5,339.11,266.08
2016,11,5,12,30,126.0,271.0,1.9,19.0,345.0,342.46,269.12
2016,11,5,12,45,134.0,265.0,2.0,19.0,342.0,347.1,273.41
2016,11,5,13,0,142.0,259.0,2.1,19.0,339.0,351.43,277.5
2016,11,5,13,15,140.5,249.5,2.1,19.0,327.0,345.64,273.53
2016,11,5,13,30,139.0,240.0,2.1,19.0,315.0,339.19,269.09
2016,11,5,13,45,358.0,188.0,2.1,19.0,365.0,438.11,350.09
2016,11,5,14,0,577.0,136.0,2.1,19.0,415.0,541.36,431.83
2016,11,5,14,15,406.0,156.0,2.05,18.5,345.5,448.97,360.05
2016,11,5,14,30,235.0,176.0,2.0,18.0,276.0,352.59,284.21
2016,11,5,14,45,183.0,162.0,2.0,18.0,235.5,295.54,239.39
2016,11,5,15,0,131.0,148.0,2.0,18.0,195.0,248.35,201.29
2016,11,5,15,15,121.5,130.0,2.0,17.5,169.5,222.83,181.16
2016,11,5,15,30,112.0,112.0,2.0,17.0,144.0,197.03,160.21
2016,11,5,15,45,99.5,93.0,2.05,17.0,117.5,168.0,135.72
2016,11,5,16,0,87.0,74.0,2.1,17.0,91.0,138.87,110.61
2016,11,5,16,15,65.0,55.0,2.0,16.5,66.0,104.79,81.01
2016,11,5,16,30,43.0,36.0,1.9,16.0,41.0,70.73,50.01
2016,11,5,16,45,21.5,18.0,1.8,16.0,20.5,33.2,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.5,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.9,16.0,13.0,12.06,0.0
2016,11,6,7,15,0.0,29.5,0.9,16.0,29.5,26.87,16.09
2016,11,6,7,30,0.0,46.0,0.9,16.0,46.0,41.25,30.06
2016,11,6,7,45,5.0,64.5,0.95,16.0,65.5,57.02,44.46
2016,11,6,8,0,10.0,83.0,1.0,16.0,85.0,72.61,58.53
2016,11,6,8,15,16.5,100.0,1.05,16.0,105.0,86.92,71.27
2016,11,6,8,30,23.0,117.0,1.1,16.0,125.0,101.07,83.66
2016,11,6,8,45,27.5,133.0,1.15,16.5,143.5,110.46,86.9
2016,11,6,9,0,32.0,149.0,1.2,17.0,162.0,126.99,99.44
2016,11,6,9,15,33.0,163.0,1.15,17.0,177.0,142.21,111.38
2016,11,6,9,30,34.0,177.0,1.1,17.0,192.0,157.57,123.55
2016,11,6,9,45,42.0,192.5,1.1,17.5,213.0,175.79,137.55
2016,11,6,10,0,50.0,208.0,1.1,18.0,234.0,194.9,152.25
2016,11,6,10,15,57.0,221.0,1.1,18.0,251.5,212.54,166.09
2016,11,6,10,30,64.0,234.0,1.1,18.0,269.0,230.85,180.46
2016,11,6,10,45,117.0,248.5,1.1,18.0,315.0,268.37,209.32
2016,11,6,11,0,170.0,263.0,1.1,18.0,361.0,311.5,242.58
2016,11,6,11,15,215.0,263.5,1.1,18.0,389.0,342.34,266.54
2016,11,6,11,30,260.0,264.0,1.1,18.0,417.0,377.37,293.79
2016,11,6,11,45,287.5,260.0,1.1,18.5,430.0,399.99,311.02
2016,11,6,12,0,315.0,256.0,1.1,19.0,443.0,423.12,328.61
2016,11,6,12,15,307.0,254.5,1.1,19.0,435.5,428.49,333.2
2016,11,6,12,30,299.0,253.0,1.1,19.0,428.0,432.5,336.82
2016,11,6,12,45,238.0,254.5,1.1,19.0,392.0,399.81,312.31
2016,11,6,13,0,177.0,256.0,1.1,19.0,356.0,369.78,289.53
2016,11,6,13,15,157.5,246.5,1.05,19.0,333.0,352.85,276.99
2016,11,6,13,30,138.0,237.0,1.0,19.0,310.0,334.87,263.45
2016,11,6,13,45,110.0,221.5,1.0,19.0,278.0,296.01,233.79
2016,11,6,14,0,82.0,206.0,1.0,19.0,246.0,263.97,209.05
2016,11,6,14,15,180.5,187.5,1.05,19.0,266.5,318.44,254.19
2016,11,6,14,30,279.0,169.0,1.1,19.0,287.0,371.81,297.34
2016,11,6,14,45,205.5,157.5,1.15,19.0,240.0,303.82,243.86
2016,11,6,15,0,132.0,146.0,1.2,19.0,193.0,246.26,197.94
2016,11,6,15,15,123.0,128.0,1.2,18.5,167.5,221.03,178.34
2016,11,6,15,30,114.0,110.0,1.2,18.0,142.0,195.48,157.79
2016,11,6,15,45,102.0,91.0,1.2,18.0,115.5,166.66,133.69
2016,11,6,16,0,90.0,72.0,1.2,18.0,89.0,137.69,108.89
2016,11,6,16,15,67.0,53.5,1.0,17.5,64.0,103.77,79.56
2016,11,6,16,30,44.0,35.0,0.8,17.0,39.0,69.99,48.67
2016,11,6,16,45,22.0,17.5,0.65,17.0,19.5,32.65,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,15.0,10.0,9.53,0.0
2016,11,7,7,0,0.0,20.0,2.0,15.0,20.0,17.92,0.0
2016,11,7,7,15,94.0,34.0,2.05,15.0,47.5,27.79,16.53
2016,11,7,7,30,188.0,48.0,2.1,15.0,75.0,36.87,26.29
2016,11,7,7,45,221.5,65.0,2.15,15.5,107.5,51.57,39.72
2016,11,7,8,0,255.0,82.0,2.2,16.0,140.0,63.97,50.93
2016,11,7,8,15,275.0,97.5,2.1,16.0,172.5,74.89,60.77
2016,11,7,8,30,295.0,113.0,2.0,16.0,205.0,85.47,70.11
2016,11,7,8,45,308.0,128.0,1.95,16.5,235.5,101.78,76.35
2016,11,7,9,0,321.0,143.0,1.9,17.0,266.0,133.06,94.33
2016,11,7,9,15,365.5,151.0,1.85,17.5,304.0,164.15,114.91
2016,11,7,9,30,410.0,159.0,1.8,18.0,342.0,195.31,137.86
2016,11,7,9,45,438.5,165.5,1.75,18.5,373.5,229.87,165.65
2016,11,7,10,0,467.0,172.0,1.7,19.0,405.0,266.48,195.68
2016,11,7,10,15,443.0,187.5,1.55,19.0,417.5,296.51,222.23
2016,11,7,10,30,419.0,203.0,1.4,19.0,430.0,323.98,246.08
2016,11,7,10,45,434.5,207.0,1.3,19.5,448.5,354.26,270.43
2016,11,7,11,0,450.0,211.0,1.2,20.0,467.0,384.81,294.47
2016,11,7,11,15,398.5,228.0,1.1,20.0,457.5,395.04,303.5
2016,11,7,11,30,347.0,245.0,1.0,20.0,448.0,401.77,309.31
2016,11,7,11,45,390.5,235.0,0.9,20.5,465.0,429.21,329.91
2016,11,7,12,0,434.0,225.0,0.8,21.0,482.0,461.26,353.39
2016,11,7,12,15,475.0,210.0,0.7,21.0,488.5,484.79,371.07
2016,11,7,12,30,516.0,195.0,0.6,21.0,495.0,508.04,388.41
2016,11,7,12,45,450.0,208.0,0.55,21.0,465.0,493.32,377.38
2016,11,7,13,0,384.0,221.0,0.5,21.0,435.0,468.78,359.46
2016,11,7,13,15,400.5,208.0,0.4,21.0,424.0,473.21,363.26
2016,11,7,13,30,417.0,195.0,0.3,21.0,413.0,484.23,371.3
2016,11,7,13,45,410.0,186.5,0.25,21.0,391.5,475.82,365.45
2016,11,7,14,0,403.0,178.0,0.2,21.0,370.0,465.69,358.53
2016,11,7,14,15,353.5,170.5,0.15,21.0,330.5,418.64,324.24
2016,11,7,14,30,304.0,163.0,0.1,21.0,291.0,379.78,295.67
2016,11,7,14,45,244.0,152.5,0.1,21.0,249.0,330.68,258.92
2016,11,7,15,0,184.0,142.0,0.1,21.0,207.0,272.89,214.83
2016,11,7,15,15,170.0,125.5,0.15,20.5,179.0,245.65,194.64
2016,11,7,15,30,156.0,109.0,0.2,20.0,151.0,218.26,173.4
2016,11,7,15,45,138.5,90.0,0.25,20.0,122.5,185.48,146.81
2016,11,7,16,0,121.0,71.0,0.3,20.0,94.0,152.71,119.48
2016,11,7,16,15,91.0,52.5,0.3,19.5,67.0,114.47,87.09
2016,11,7,16,30,61.0,34.0,0.3,19.0,40.0,76.68,52.65
2016,11,7,16,45,30.5,17.0,0.3,19.0,20.0,35.56,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
