Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,15.5,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,0.9,16.0,23.0,20.02,0.0
2016,11,8,7,15,200.0,31.5,0.9,16.0,59.0,24.68,13.64
2016,11,8,7,30,400.0,40.0,0.9,16.0,95.0,31.42,21.47
2016,11,8,7,45,477.5,47.5,0.9,16.5,137.5,35.93,25.9
2016,11,8,8,0,555.0,55.0,0.9,17.0,180.0,40.34,30.03
2016,11,8,8,15,604.0,60.5,0.75,17.0,222.5,42.93,32.47
2016,11,8,8,30,653.0,66.0,0.6,17.0,265.0,45.49,34.79
2016,11,8,8,45,687.5,69.5,0.5,17.5,305.5,56.37,35.03
2016,11,8,9,0,722.0,73.0,0.4,18.0,346.0,103.1,55.57
2016,11,8,9,15,745.0,75.5,0.3,18.0,382.0,145.89,83.17
2016,11,8,9,30,768.0,78.0,0.2,18.0,418.0,190.13,117.31
2016,11,8,9,45,797.5,76.0,0.15,18.5,451.0,232.99,152.47
2016,11,8,10,0,827.0,74.0,0.1,19.0,484.0,277.27,189.67
2016,11,8,10,15,838.0,75.5,0.1,19.0,508.0,320.2,226.86
2016,11,8,10,30,849.0,77.0,0.1,19.0,532.0,365.37,265.13
2016,11,8,10,45,855.0,78.0,0.15,19.5,549.5,403.8,297.37
2016,11,8,11,0,861.0,79.0,0.2,20.0,567.0,440.7,327.68
2016,11,8,11,15,865.0,79.5,0.25,20.0,576.5,474.51,355.64
2016,11,8,11,30,869.0,80.0,0.3,20.0,586.0,506.31,381.56
2016,11,8,11,45,868.5,81.0,0.35,20.5,588.0,534.11,403.33
2016,11,8,12,0,868.0,82.0,0.4,21.0,590.0,559.39,422.83
2016,11,8,12,15,866.5,81.5,0.4,21.0,585.0,579.98,438.94
2016,11,8,12,30,865.0,81.0,0.4,21.0,580.0,597.79,452.85
2016,11,8,12,45,857.0,81.5,0.45,21.0,566.5,609.88,463.1
2016,11,8,13,0,849.0,82.0,0.5,21.0,553.0,621.38,472.79
2016,11,8,13,15,841.0,81.0,0.45,21.0,532.5,626.26,476.61
2016,11,8,13,30,833.0,80.0,0.4,21.0,512.0,628.1,478.26
2016,11,8,13,45,820.5,78.0,0.4,21.5,485.0,622.95,474.71
2016,11,8,14,0,808.0,76.0,0.4,22.0,458.0,614.85,469.07
2016,11,8,14,15,790.5,74.0,0.45,21.5,425.0,600.75,461.45
2016,11,8,14,30,773.0,72.0,0.5,21.0,392.0,584.02,451.71
2016,11,8,14,45,746.5,69.0,0.6,21.0,354.0,558.1,434.6
2016,11,8,15,0,720.0,66.0,0.7,21.0,316.0,530.16,415.36
2016,11,8,15,15,682.5,61.5,0.95,20.5,274.0,492.25,389.57
2016,11,8,15,30,645.0,57.0,1.2,20.0,232.0,456.63,363.61
2016,11,8,15,45,586.0,51.5,1.5,20.0,188.0,404.71,322.69
2016,11,8,16,0,527.0,46.0,1.8,20.0,144.0,353.85,280.35
2016,11,8,16,15,433.5,37.5,2.0,19.5,102.5,284.0,221.11
2016,11,8,16,30,340.0,29.0,2.2,19.0,61.0,218.98,156.38
2016,11,8,16,45,170.0,14.5,2.45,18.5,30.5,105.6,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,8.0,1.95,14.5,10.0,7.63,0.0
2016,11,9,7,0,116.0,16.0,1.9,15.0,20.0,15.25,0.0
2016,11,9,7,15,232.5,29.5,1.95,15.0,55.0,23.14,12.04
2016,11,9,7,30,349.0,43.0,2.0,15.0,90.0,34.48,24.08
2016,11,9,7,45,426.0,53.0,2.05,15.5,132.0,41.11,30.49
2016,11,9,8,0,503.0,63.0,2.1,16.0,174.0,47.54,36.45
2016,11,9,8,15,553.5,70.0,2.0,16.0,216.5,51.07,39.76
2016,11,9,8,30,604.0,77.0,1.9,16.0,259.0,54.56,42.92
2016,11,9,8,45,640.5,81.5,1.85,16.5,299.5,63.02,42.76
2016,11,9,9,0,677.0,86.0,1.8,17.0,340.0,104.04,58.93
2016,11,9,9,15,617.0,105.5,1.8,17.0,354.5,149.8,92.88
2016,11,9,9,30,557.0,125.0,1.8,17.0,369.0,189.54,127.39
2016,11,9,9,45,682.0,105.5,1.8,17.5,425.5,227.93,155.23
2016,11,9,10,0,807.0,86.0,1.8,18.0,482.0,279.92,196.04
2016,11,9,10,15,672.0,127.0,1.8,18.5,468.0,310.48,227.85
2016,11,9,10,30,537.0,168.0,1.8,19.0,454.0,330.84,249.59
2016,11,9,10,45,689.5,130.0,1.8,19.5,509.5,380.83,288.55
2016,11,9,11,0,842.0,92.0,1.8,20.0,565.0,440.0,334.87
2016,11,9,11,15,846.0,92.5,1.75,20.0,575.0,473.86,363.32
2016,11,9,11,30,850.0,93.0,1.7,20.0,585.0,505.78,389.72
2016,11,9,11,45,849.0,94.0,1.65,20.5,587.0,533.53,411.61
2016,11,9,12,0,848.0,95.0,1.6,21.0,589.0,558.78,431.06
2016,11,9,12,15,845.5,94.5,1.55,21.0,583.0,579.08,447.28
2016,11,9,12,30,843.0,94.0,1.5,21.0,577.0,596.6,461.18
2016,11,9,12,45,845.0,90.5,1.5,21.5,565.0,610.86,471.99
2016,11,9,13,0,847.0,87.0,1.5,22.0,553.0,622.27,480.58
2016,11,9,13,15,838.0,85.5,1.45,22.0,532.0,626.07,484.06
2016,11,9,13,30,829.0,84.0,1.4,22.0,511.0,626.81,485.28
2016,11,9,13,45,813.0,83.0,1.4,22.0,483.5,620.64,481.78
2016,11,9,14,0,797.0,82.0,1.4,22.0,456.0,611.55,476.11
2016,11,9,14,15,778.0,79.5,1.4,21.5,422.5,596.1,466.59
2016,11,9,14,30,759.0,77.0,1.4,21.0,389.0,578.04,454.93
2016,11,9,14,45,730.5,73.5,1.4,21.0,350.0,550.59,435.07
2016,11,9,15,0,702.0,70.0,1.4,21.0,311.0,524.01,415.29
2016,11,9,15,15,663.0,65.5,1.3,20.5,269.5,486.11,386.56
2016,11,9,15,30,624.0,61.0,1.2,20.0,228.0,447.4,356.2
2016,11,9,15,45,566.0,54.5,1.2,20.0,184.5,395.48,314.19
2016,11,9,16,0,508.0,48.0,1.2,20.0,141.0,344.56,271.32
2016,11,9,16,15,413.5,38.5,1.2,19.5,100.0,273.87,211.62
2016,11,9,16,30,319.0,29.0,1.2,19.0,59.0,208.17,145.55
2016,11,9,16,45,159.5,14.5,1.25,19.0,29.5,99.9,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.7,15.0,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.9,15.0,14.0,13.34,0.0
2016,11,10,7,15,77.0,30.0,3.05,15.5,40.0,24.64,12.56
2016,11,10,7,30,154.0,46.0,3.2,16.0,66.0,37.16,26.15
2016,11,10,7,45,191.0,63.5,3.35,16.5,98.0,50.37,38.35
2016,11,10,8,0,228.0,81.0,3.5,17.0,130.0,63.18,49.94
2016,11,10,8,15,250.5,97.0,3.3,17.0,162.5,74.51,60.15
2016,11,10,8,30,273.0,113.0,3.1,17.0,195.0,85.48,69.86
2016,11,10,8,45,294.5,126.0,2.9,17.5,225.5,96.61,79.4
2016,11,10,9,0,316.0,139.0,2.7,18.0,256.0,126.13,89.52
2016,11,10,9,15,285.5,159.0,2.45,18.0,273.0,157.06,112.79
2016,11,10,9,30,255.0,179.0,2.2,18.0,290.0,185.14,136.35
2016,11,10,9,45,423.5,156.0,1.95,18.5,356.0,214.23,153.51
2016,11,10,10,0,592.0,133.0,1.7,19.0,422.0,260.82,186.75
2016,11,10,10,15,705.0,110.0,1.5,19.0,471.0,302.79,220.01
2016,11,10,10,30,818.0,87.0,1.3,19.0,520.0,355.0,261.91
2016,11,10,10,45,512.5,169.5,1.1,19.5,444.0,345.79,261.98
2016,11,10,11,0,207.0,252.0,0.9,20.0,368.0,314.3,241.61
2016,11,10,11,15,327.0,233.5,0.9,20.0,419.5,363.22,279.35
2016,11,10,11,30,447.0,215.0,0.9,20.0,471.0,420.3,322.9
2016,11,10,11,45,444.5,216.5,0.9,20.0,472.5,437.74,336.77
2016,11,10,12,0,442.0,218.0,0.9,20.0,474.0,453.75,349.66
2016,11,10,12,15,636.0,154.5,1.0,20.0,518.5,518.25,400.36
2016,11,10,12,30,830.0,91.0,1.1,20.0,563.0,582.73,450.66
2016,11,10,12,45,659.0,140.5,1.2,20.5,510.0,548.64,424.78
2016,11,10,13,0,488.0,190.0,1.3,21.0,457.0,503.13,390.54
2016,11,10,13,15,644.5,138.0,1.25,21.0,476.5,559.33,434.85
2016,11,10,13,30,801.0,86.0,1.2,21.0,496.0,608.24,472.65
2016,11,10,13,45,607.5,127.0,1.15,21.0,428.5,537.06,418.8
2016,11,10,14,0,414.0,168.0,1.1,21.0,361.0,457.27,358.36
2016,11,10,14,15,328.5,167.0,1.05,21.0,313.5,395.14,311.84
2016,11,10,14,30,243.0,166.0,1.0,21.0,266.0,342.09,270.94
2016,11,10,14,45,233.5,151.0,0.95,21.0,239.5,320.13,254.55
2016,11,10,15,0,224.0,136.0,0.9,21.0,213.0,297.37,237.02
2016,11,10,15,15,212.0,119.0,0.9,21.0,184.0,270.0,215.57
2016,11,10,15,30,200.0,102.0,0.9,21.0,155.0,242.08,193.12
2016,11,10,15,45,180.0,84.0,0.9,21.0,125.0,208.08,165.07
2016,11,10,16,0,160.0,66.0,0.9,21.0,95.0,174.11,136.28
2016,11,10,16,15,123.5,48.5,0.95,20.5,67.0,132.99,101.06
2016,11,10,16,30,87.0,31.0,1.0,20.0,39.0,92.96,61.55
2016,11,10,16,45,43.5,15.5,1.05,19.5,19.5,33.21,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.25,15.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.3,15.0,13.0,12.39,0.0
2016,11,11,7,15,71.5,29.0,1.4,15.5,38.0,23.84,11.29
2016,11,11,7,30,143.0,45.0,1.5,16.0,63.0,36.37,25.41
2016,11,11,7,45,176.5,62.0,1.6,16.5,93.5,49.24,37.33
2016,11,11,8,0,210.0,79.0,1.7,17.0,124.0,61.71,48.63
2016,11,11,8,15,230.5,96.0,1.65,17.0,155.5,73.77,59.46
2016,11,11,8,30,251.0,113.0,1.6,17.0,187.0,85.43,69.77
2016,11,11,8,45,269.0,127.0,1.6,17.5,216.5,95.93,78.75
2016,11,11,9,0,287.0,141.0,1.6,18.0,246.0,124.65,89.45
2016,11,11,9,15,197.0,162.5,1.65,18.0,238.5,153.32,113.42
2016,11,11,9,30,107.0,184.0,1.7,18.0,231.0,168.53,129.13
2016,11,11,9,45,134.0,198.5,1.8,18.5,261.0,193.9,148.38
2016,11,11,10,0,161.0,213.0,1.9,19.0,291.0,221.75,169.9
2016,11,11,10,15,162.0,224.5,1.95,19.0,306.5,241.98,186.64
2016,11,11,10,30,163.0,236.0,2.0,19.0,322.0,262.13,203.27
2016,11,11,10,45,110.0,236.0,2.05,19.5,295.0,253.07,197.24
2016,11,11,11,0,57.0,236.0,2.1,20.0,268.0,237.95,185.91
2016,11,11,11,15,76.5,246.5,2.1,20.0,290.0,260.29,203.55
2016,11,11,11,30,96.0,257.0,2.1,20.0,312.0,284.0,222.18
2016,11,11,11,45,175.0,256.5,2.15,20.0,357.0,331.34,259.48
2016,11,11,12,0,254.0,256.0,2.2,20.0,402.0,384.33,301.03
2016,11,11,12,15,282.0,248.5,2.2,20.0,409.5,402.68,315.76
2016,11,11,12,30,310.0,241.0,2.2,20.0,417.0,421.09,330.74
2016,11,11,12,45,302.0,238.0,2.2,20.0,405.5,422.46,332.36
2016,11,11,13,0,294.0,235.0,2.2,20.0,394.0,422.54,333.04
2016,11,11,13,15,349.0,213.0,2.2,19.5,395.5,440.51,349.02
2016,11,11,13,30,404.0,191.0,2.2,19.0,397.0,465.32,370.08
2016,11,11,13,45,392.0,184.0,2.2,19.0,375.0,447.16,356.89
2016,11,11,14,0,380.0,177.0,2.2,19.0,353.0,435.32,348.53
2016,11,11,14,15,352.0,165.5,2.15,19.0,319.0,407.05,327.08
2016,11,11,14,30,324.0,154.0,2.1,19.0,285.0,377.65,304.54
2016,11,11,14,45,307.5,141.5,2.1,19.0,256.5,353.32,285.85
2016,11,11,15,0,291.0,129.0,2.1,19.0,228.0,328.22,266.13
2016,11,11,15,15,273.5,113.5,2.0,18.5,196.5,298.25,242.43
2016,11,11,15,30,256.0,98.0,1.9,18.0,165.0,267.83,217.67
2016,11,11,15,45,230.5,81.0,1.8,18.0,132.5,230.85,186.38
2016,11,11,16,0,205.0,64.0,1.7,18.0,100.0,194.11,154.49
2016,11,11,16,15,157.0,47.0,1.55,17.5,70.0,146.89,113.31
2016,11,11,16,30,109.0,30.0,1.4,17.0,40.0,101.07,66.73
2016,11,11,16,45,54.5,15.0,1.25,17.0,20.0,37.24,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,61.5,6.5,1.85,15.0,8.5,0.0,0.0
2016,11,12,7,0,123.0,13.0,1.7,15.0,17.0,12.39,0.0
2016,11,12,7,15,257.5,24.5,1.65,15.0,50.5,19.73,7.66
2016,11,12,7,30,392.0,36.0,1.6,15.0,84.0,28.44,18.66
2016,11,12,7,45,473.5,43.0,1.6,15.5,125.5,32.65,22.98
2016,11,12,8,0,555.0,50.0,1.6,16.0,167.0,36.8,26.92
2016,11,12,8,15,605.5,55.5,1.5,16.0,209.5,39.55,29.55
2016,11,12,8,30,656.0,61.0,1.4,16.0,252.0,42.27,32.05
2016,11,12,8,45,691.5,64.5,1.3,16.5,292.0,47.86,36.93
2016,11,12,9,0,727.0,68.0,1.2,17.0,332.0,89.61,47.68
2016,11,12,9,15,750.5,70.5,1.15,17.0,367.5,132.18,73.35
2016,11,12,9,30,774.0,73.0,1.1,17.0,403.0,176.23,106.82
2016,11,12,9,45,797.0,73.0,1.1,17.5,435.0,219.2,142.62
2016,11,12,10,0,820.0,73.0,1.1,18.0,467.0,263.03,180.5
2016,11,12,10,15,831.5,74.5,1.15,18.0,491.0,305.47,218.39
2016,11,12,10,30,843.0,76.0,1.2,18.0,515.0,350.22,257.74
2016,11,12,10,45,540.5,160.0,1.25,18.5,445.0,343.92,261.21
2016,11,12,11,0,238.0,244.0,1.3,19.0,375.0,318.24,246.23
2016,11,12,11,15,234.0,249.5,1.4,19.0,380.0,332.93,258.85
2016,11,12,11,30,230.0,255.0,1.5,19.0,385.0,346.83,270.47
2016,11,12,11,45,281.5,247.5,1.65,19.5,407.0,378.42,295.26
2016,11,12,12,0,333.0,240.0,1.8,20.0,429.0,409.94,319.94
2016,11,12,12,15,299.5,243.5,2.0,20.0,412.5,406.4,318.2
2016,11,12,12,30,266.0,247.0,2.2,20.0,396.0,400.6,314.64
2016,11,12,12,45,319.0,230.5,2.45,20.0,405.5,423.79,334.27
2016,11,12,13,0,372.0,214.0,2.7,20.0,415.0,447.0,353.87
2016,11,12,13,15,343.5,210.5,2.8,19.5,390.5,433.22,344.55
2016,11,12,13,30,315.0,207.0,2.9,19.0,366.0,417.75,333.9
2016,11,12,13,45,335.5,191.5,3.0,19.0,352.5,418.55,335.89
2016,11,12,14,0,356.0,176.0,3.1,19.0,339.0,417.84,336.6
2016,11,12,14,15,560.0,123.0,3.15,19.0,357.5,501.7,405.15
2016,11,12,14,30,764.0,70.0,3.2,19.0,376.0,564.91,456.6
2016,11,12,14,45,737.5,67.0,3.3,19.0,338.5,539.57,437.19
2016,11,12,15,0,711.0,64.0,3.4,19.0,301.0,512.25,416.12
2016,11,12,15,15,672.0,59.5,3.6,18.5,259.5,474.27,386.82
2016,11,12,15,30,633.0,55.0,3.8,18.0,218.0,438.69,358.06
2016,11,12,15,45,572.0,49.5,4.0,18.0,175.5,386.93,314.32
2016,11,12,16,0,511.0,44.0,4.2,18.0,133.0,336.36,269.9
2016,11,12,16,15,410.5,35.5,4.3,17.5,93.0,265.0,207.15
2016,11,12,16,30,310.0,27.0,4.4,17.0,53.0,197.46,131.46
2016,11,12,16,45,155.0,13.5,4.5,17.0,26.5,77.7,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,65.0,6.0,0.9,15.0,7.5,0.0,0.0
2016,11,13,7,0,130.0,12.0,0.9,15.0,15.0,11.44,0.0
2016,11,13,7,15,268.5,23.5,0.7,15.0,49.0,18.94,6.26
2016,11,13,7,30,407.0,35.0,0.5,15.0,83.0,27.71,17.99
2016,11,13,7,45,484.5,43.0,0.35,15.0,125.0,32.85,23.24
2016,11,13,8,0,562.0,51.0,0.2,15.0,167.0,37.85,28.05
2016,11,13,8,15,613.5,56.0,0.3,15.0,209.5,40.16,30.28
2016,11,13,8,30,665.0,61.0,0.4,15.0,252.0,42.47,32.41
2016,11,13,8,45,340.0,96.5,0.55,15.5,195.0,67.97,54.89
2016,11,13,9,0,15.0,132.0,0.7,16.0,138.0,115.98,91.6
2016,11,13,9,15,19.0,146.5,0.8,16.0,154.5,130.6,103.02
2016,11,13,9,30,23.0,161.0,0.9,16.0,171.0,145.64,114.92
2016,11,13,9,45,68.0,184.5,1.0,16.5,216.5,172.23,134.3
2016,11,13,10,0,113.0,208.0,1.1,17.0,262.0,204.76,158.7
2016,11,13,10,15,67.5,202.5,1.15,17.0,235.5,197.94,154.94
2016,11,13,10,30,22.0,197.0,1.2,17.0,209.0,185.69,146.4
2016,11,13,10,45,19.0,198.5,1.25,17.5,209.0,187.97,148.03
2016,11,13,11,0,16.0,200.0,1.3,18.0,209.0,189.84,149.25
2016,11,13,11,15,16.0,203.0,1.4,18.0,212.0,194.04,152.63
2016,11,13,11,30,16.0,206.0,1.5,18.0,215.0,198.19,155.97
2016,11,13,11,45,23.5,215.5,1.6,18.5,229.0,212.07,166.78
2016,11,13,12,0,31.0,225.0,1.7,19.0,243.0,229.07,180.02
2016,11,13,12,15,30.5,223.0,1.75,19.0,240.5,229.51,180.47
2016,11,13,12,30,30.0,221.0,1.8,19.0,238.0,229.81,180.9
2016,11,13,12,45,29.5,216.0,1.85,19.0,232.5,227.02,178.93
2016,11,13,13,0,29.0,211.0,1.9,19.0,227.0,224.08,176.86
2016,11,13,13,15,15.5,187.5,1.85,19.0,196.0,188.41,148.51
2016,11,13,13,30,2.0,164.0,1.8,19.0,165.0,157.67,123.87
2016,11,13,13,45,1.0,155.5,1.8,19.0,156.0,149.43,117.47
2016,11,13,14,0,0.0,147.0,1.8,19.0,147.0,141.17,110.99
2016,11,13,14,15,0.0,136.0,1.75,19.0,136.0,130.96,102.9
2016,11,13,14,30,0.0,125.0,1.7,19.0,125.0,120.73,94.74
2016,11,13,14,45,363.5,94.0,1.7,19.0,214.0,339.69,277.03
2016,11,13,15,0,727.0,63.0,1.7,19.0,303.0,518.14,416.82
2016,11,13,15,15,687.5,59.0,1.7,18.5,261.5,480.35,386.43
2016,11,13,15,30,648.0,55.0,1.7,18.0,220.0,444.99,358.21
2016,11,13,15,45,587.0,49.0,1.7,18.0,176.5,392.5,314.65
2016,11,13,16,0,526.0,43.0,1.7,18.0,133.0,341.17,270.35
2016,11,13,16,15,425.5,34.5,1.65,17.5,92.5,269.78,208.32
2016,11,13,16,30,325.0,26.0,1.6,17.0,52.0,201.25,129.3
2016,11,13,16,45,162.5,13.0,1.55,17.0,26.0,79.92,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,64.5,5.5,2.2,14.0,7.0,0.0,0.0
2016,11,14,7,0,129.0,11.0,2.2,14.0,14.0,10.48,0.0
2016,11,14,7,15,273.5,22.0,2.15,14.0,48.0,17.66,4.43
2016,11,14,7,30,418.0,33.0,2.1,14.0,82.0,26.02,16.46
2016,11,14,7,45,501.5,40.5,2.1,14.5,124.5,30.81,21.38
2016,11,14,8,0,585.0,48.0,2.1,15.0,167.0,35.48,25.83
2016,11,14,8,15,636.0,53.0,2.0,15.0,210.0,37.9,28.18
2016,11,14,8,30,687.0,58.0,1.9,15.0,253.0,44.24,33.92
2016,11,14,8,45,356.0,96.5,1.8,15.5,198.5,68.18,55.06
2016,11,14,9,0,25.0,135.0,1.7,16.0,144.0,113.85,89.73
2016,11,14,9,15,20.0,144.5,1.55,16.0,152.0,128.89,101.81
2016,11,14,9,30,15.0,154.0,1.4,16.0,160.0,138.67,109.78
2016,11,14,9,45,38.5,176.0,1.3,16.5,194.0,159.62,125.46
2016,11,14,10,0,62.0,198.0,1.2,17.0,228.0,186.92,146.3
2016,11,14,10,15,37.5,191.5,1.05,17.0,210.0,180.15,141.54
2016,11,14,10,30,13.0,185.0,0.9,17.0,192.0,172.26,135.71
2016,11,14,10,45,21.0,199.5,0.8,17.5,211.0,189.43,148.87
2016,11,14,11,0,29.0,214.0,0.7,18.0,230.0,206.64,161.88
2016,11,14,11,15,34.0,221.0,0.6,18.0,240.0,218.03,170.57
2016,11,14,11,30,39.0,228.0,0.5,18.0,250.0,229.79,179.56
2016,11,14,11,45,28.5,218.5,0.4,18.0,235.0,218.9,170.86
2016,11,14,12,0,18.0,209.0,0.3,18.0,220.0,204.59,159.55
2016,11,14,12,15,17.0,206.0,0.4,18.0,216.0,202.52,158.32
2016,11,14,12,30,16.0,203.0,0.5,18.0,212.0,200.32,156.9
2016,11,14,12,45,21.5,205.0,0.6,18.5,217.0,206.7,162.01
2016,11,14,13,0,27.0,207.0,0.7,19.0,222.0,213.35,167.32
2016,11,14,13,15,13.5,178.0,0.9,19.0,185.5,177.74,139.42
2016,11,14,13,30,0.0,149.0,1.1,19.0,149.0,141.52,110.62
2016,11,14,13,45,0.0,133.0,1.35,19.0,133.0,126.24,98.62
2016,11,14,14,0,0.0,117.0,1.6,19.0,117.0,110.84,86.32
2016,11,14,14,15,0.0,95.0,1.75,18.5,95.0,89.35,69.01
2016,11,14,14,30,0.0,73.0,1.9,18.0,73.0,67.93,51.5
2016,11,14,14,45,362.0,69.0,2.1,18.0,187.5,313.52,258.31
2016,11,14,15,0,724.0,65.0,2.3,18.0,302.0,516.25,418.97
2016,11,14,15,15,684.0,60.5,2.5,17.5,260.0,477.8,388.23
2016,11,14,15,30,644.0,56.0,2.7,17.0,218.0,442.0,359.57
2016,11,14,15,45,581.0,50.0,2.9,17.0,174.5,388.77,314.92
2016,11,14,16,0,518.0,44.0,3.1,17.0,131.0,336.76,269.44
2016,11,14,16,15,415.0,35.0,3.15,16.5,90.5,264.12,205.33
2016,11,14,16,30,312.0,26.0,3.2,16.0,50.0,193.54,121.22
2016,11,14,16,45,156.0,13.0,3.3,15.5,25.0,76.82,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,78.0,5.0,2.05,14.0,6.5,0.0,0.0
2016,11,15,7,0,156.0,10.0,2.1,14.0,13.0,9.53,0.0
2016,11,15,7,15,302.0,19.5,2.25,14.0,46.0,15.45,2.0
2016,11,15,7,30,448.0,29.0,2.4,14.0,79.0,24.56,15.1
2016,11,15,7,45,524.5,35.5,2.55,14.5,120.5,29.01,19.77
2016,11,15,8,0,601.0,42.0,2.7,15.0,162.0,33.4,23.95
2016,11,15,8,15,649.0,46.5,2.7,15.0,204.0,35.86,26.34
2016,11,15,8,30,697.0,51.0,2.7,15.0,246.0,38.32,28.63
2016,11,15,8,45,726.5,54.5,2.75,15.5,285.0,39.9,29.99
2016,11,15,9,0,756.0,58.0,2.8,16.0,324.0,75.33,38.05
2016,11,15,9,15,778.0,60.5,2.9,16.0,359.5,118.78,62.6
2016,11,15,9,30,800.0,63.0,3.0,16.0,395.0,163.48,96.04
2016,11,15,9,45,792.5,72.0,3.15,16.5,421.5,209.28,135.57
2016,11,15,10,0,785.0,81.0,3.3,17.0,448.0,253.41,175.3
2016,11,15,10,15,796.5,82.5,3.4,17.0,472.0,294.21,212.44
2016,11,15,10,30,808.0,84.0,3.5,17.0,496.0,334.47,249.11
2016,11,15,10,45,813.5,85.5,3.6,17.5,512.5,371.83,282.65
2016,11,15,11,0,819.0,87.0,3.7,18.0,529.0,407.78,314.38
2016,11,15,11,15,485.5,170.5,3.85,18.0,433.5,369.47,290.02
2016,11,15,11,30,152.0,254.0,4.0,18.0,338.0,307.05,243.17
2016,11,15,11,45,181.5,253.5,4.2,18.0,354.5,328.91,261.35
2016,11,15,12,0,211.0,253.0,4.4,18.0,371.0,351.82,280.3
2016,11,15,12,15,131.5,243.0,4.65,17.5,316.5,307.3,245.8
2016,11,15,12,30,52.0,233.0,4.9,17.0,262.0,253.81,203.21
2016,11,15,12,45,26.0,190.5,5.15,17.0,205.0,199.36,159.35
2016,11,15,13,0,0.0,148.0,5.4,17.0,148.0,139.48,110.28
2016,11,15,13,15,0.0,141.0,5.45,17.0,141.0,133.12,105.24
2016,11,15,13,30,0.0,134.0,5.5,17.0,134.0,126.72,100.12
2016,11,15,13,45,0.0,126.5,5.6,17.0,126.5,119.81,94.58
2016,11,15,14,0,0.0,119.0,5.7,17.0,119.0,112.88,89.01
2016,11,15,14,15,0.0,122.5,5.65,16.5,122.5,117.16,92.92
2016,11,15,14,30,0.0,126.0,5.6,16.0,126.0,121.96,97.27
2016,11,15,14,45,0.0,113.5,5.6,16.0,113.5,110.16,87.54
2016,11,15,15,0,0.0,101.0,5.6,16.0,101.0,98.33,77.7
2016,11,15,15,15,0.0,87.0,5.5,16.0,87.0,84.81,66.31
2016,11,15,15,30,0.0,73.0,5.4,16.0,73.0,71.2,54.7
2016,11,15,15,45,0.0,58.0,5.3,16.0,58.0,56.3,41.86
2016,11,15,16,0,0.0,43.0,5.2,16.0,43.0,41.16,28.71
2016,11,15,16,15,0.0,29.5,4.95,15.5,29.5,27.44,16.69
2016,11,15,16,30,0.0,16.0,4.7,15.0,16.0,14.84,3.93
2016,11,15,16,45,0.0,8.0,4.5,15.0,8.0,7.63,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,16.0,5.0,12.5,39.5,12.31,0.0
2016,11,16,7,30,434.0,32.0,5.2,13.0,79.0,25.45,15.75
2016,11,16,7,45,520.0,39.5,5.45,13.5,122.0,30.27,20.88
2016,11,16,8,0,606.0,47.0,5.7,14.0,165.0,35.0,25.41
2016,11,16,8,15,658.0,51.5,5.85,14.0,208.5,40.57,30.61
2016,11,16,8,30,710.0,56.0,6.0,14.0,252.0,42.87,32.78
2016,11,16,8,45,742.0,60.0,6.2,14.5,293.0,44.72,34.39
2016,11,16,9,0,774.0,64.0,6.4,15.0,334.0,78.64,41.7
2016,11,16,9,15,797.5,66.5,6.45,15.0,370.5,123.04,66.21
2016,11,16,9,30,821.0,69.0,6.5,15.0,407.0,168.84,100.33
2016,11,16,9,45,836.0,71.5,6.55,15.0,438.0,214.22,139.11
2016,11,16,10,0,851.0,74.0,6.6,15.0,469.0,259.71,180.24
2016,11,16,10,15,862.0,75.5,6.6,15.0,493.5,303.08,220.61
2016,11,16,10,30,873.0,77.0,6.6,15.0,518.0,345.74,260.41
2016,11,16,10,45,878.0,78.5,6.65,15.0,535.5,387.75,299.4
2016,11,16,11,0,883.0,80.0,6.7,15.0,553.0,425.24,334.15
2016,11,16,11,15,886.5,80.5,6.75,15.0,563.0,459.36,365.58
2016,11,16,11,30,890.0,81.0,6.8,15.0,573.0,491.4,394.74
2016,11,16,11,45,886.5,83.0,6.85,15.0,574.0,519.28,420.02
2016,11,16,12,0,883.0,85.0,6.9,15.0,575.0,544.49,442.69
2016,11,16,12,15,645.5,148.0,6.9,15.0,504.5,502.65,410.08
2016,11,16,12,30,408.0,211.0,6.9,15.0,434.0,445.28,363.6
2016,11,16,12,45,635.5,147.5,6.9,15.0,485.5,527.25,432.76
2016,11,16,13,0,863.0,84.0,6.9,15.0,537.0,606.73,499.46
2016,11,16,13,15,854.0,82.5,6.85,15.0,516.5,611.0,503.86
2016,11,16,13,30,845.0,81.0,6.8,15.0,496.0,612.18,505.88
2016,11,16,13,45,829.5,79.5,6.8,15.0,468.5,606.36,502.29
2016,11,16,14,0,814.0,78.0,6.8,15.0,441.0,597.58,496.18
2016,11,16,14,15,794.5,75.5,6.75,14.5,408.0,582.42,485.59
2016,11,16,14,30,775.0,73.0,6.7,14.0,375.0,564.63,472.56
2016,11,16,14,45,745.5,70.0,6.65,14.0,336.5,537.9,450.96
2016,11,16,15,0,716.0,67.0,6.6,14.0,298.0,509.18,427.16
2016,11,16,15,15,673.5,62.5,6.5,14.0,256.0,473.11,396.45
2016,11,16,15,30,631.0,58.0,6.4,14.0,214.0,433.45,361.83
2016,11,16,15,45,563.5,52.0,6.35,14.0,170.5,378.58,313.51
2016,11,16,16,0,496.0,46.0,6.3,14.0,127.0,325.02,264.83
2016,11,16,16,15,385.5,36.5,6.1,13.5,87.0,249.43,196.11
2016,11,16,16,30,275.0,27.0,5.9,13.0,47.0,174.45,101.89
2016,11,16,16,45,137.5,13.5,5.7,13.0,23.5,68.99,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,15.5,2.0,10.0,37.5,11.95,0.0
2016,11,17,7,30,416.0,31.0,2.0,10.0,75.0,24.65,15.18
2016,11,17,7,45,504.0,38.0,2.05,10.5,117.0,29.07,20.1
2016,11,17,8,0,592.0,45.0,2.1,11.0,159.0,36.56,27.17
2016,11,17,8,15,645.0,50.0,2.1,11.0,202.0,39.33,29.91
2016,11,17,8,30,698.0,55.0,2.1,11.0,245.0,42.12,32.56
2016,11,17,8,45,735.0,58.0,2.1,11.5,286.5,43.15,33.46
2016,11,17,9,0,772.0,61.0,2.1,12.0,328.0,73.53,39.1
2016,11,17,9,15,796.0,64.0,2.05,12.5,364.5,118.16,63.1
2016,11,17,9,30,820.0,67.0,2.0,13.0,401.0,164.25,96.81
2016,11,17,9,45,839.5,68.0,1.95,13.5,433.0,208.98,134.1
2016,11,17,10,0,859.0,69.0,1.9,14.0,465.0,258.03,176.95
2016,11,17,10,15,870.5,70.5,1.85,14.0,489.5,301.35,216.36
2016,11,17,10,30,882.0,72.0,1.8,14.0,514.0,343.92,255.04
2016,11,17,10,45,890.5,72.5,1.75,14.5,532.0,383.58,290.37
2016,11,17,11,0,899.0,73.0,1.7,15.0,550.0,421.83,323.69
2016,11,17,11,15,903.0,73.5,1.6,15.0,560.5,456.57,353.92
2016,11,17,11,30,907.0,74.0,1.5,15.0,571.0,489.23,381.7
2016,11,17,11,45,909.0,73.5,1.45,15.0,573.5,517.72,405.81
2016,11,17,12,0,911.0,73.0,1.4,15.0,576.0,543.69,427.45
2016,11,17,12,15,908.5,73.0,1.35,15.0,570.5,565.16,445.21
2016,11,17,12,30,906.0,73.0,1.3,15.0,565.0,583.74,460.42
2016,11,17,12,45,902.0,72.0,1.3,15.5,552.0,597.46,471.25
2016,11,17,13,0,898.0,71.0,1.3,16.0,539.0,608.13,479.6
2016,11,17,13,15,889.0,70.0,1.35,16.0,518.5,612.74,484.6
2016,11,17,13,30,880.0,69.0,1.4,16.0,498.0,614.23,487.2
2016,11,17,13,45,867.0,67.5,1.45,16.0,471.0,609.66,485.2
2016,11,17,14,0,854.0,66.0,1.5,16.0,444.0,602.1,480.84
2016,11,17,14,15,835.5,64.0,1.5,16.0,410.5,591.47,473.54
2016,11,17,14,30,817.0,62.0,1.5,16.0,377.0,574.65,461.43
2016,11,17,14,45,791.0,59.0,1.55,16.0,338.5,549.7,443.08
2016,11,17,15,0,765.0,56.0,1.6,16.0,300.0,522.63,422.47
2016,11,17,15,15,726.0,52.5,1.5,15.5,258.0,485.83,393.52
2016,11,17,15,30,687.0,49.0,1.4,15.0,216.0,447.94,362.56
2016,11,17,15,45,627.0,43.5,1.35,15.0,172.5,396.11,318.82
2016,11,17,16,0,567.0,38.0,1.3,15.0,129.0,345.01,273.93
2016,11,17,16,15,463.5,30.0,1.3,14.5,88.5,272.37,209.39
2016,11,17,16,30,360.0,22.0,1.3,14.0,48.0,200.07,109.88
2016,11,17,16,45,180.0,11.0,1.3,14.0,24.0,83.54,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
