Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,192.5,15.5,3.65,10.5,35.0,12.04,0.0
2016,11,18,7,30,385.0,31.0,3.7,11.0,70.0,24.8,15.01
2016,11,18,7,45,475.5,39.5,3.8,11.5,112.5,30.56,21.25
2016,11,18,8,0,566.0,48.0,3.9,12.0,155.0,36.14,26.62
2016,11,18,8,15,621.0,53.5,3.8,12.5,198.0,38.95,29.34
2016,11,18,8,30,676.0,59.0,3.7,13.0,241.0,41.75,31.92
2016,11,18,8,45,713.5,63.5,3.65,13.5,282.5,48.03,37.52
2016,11,18,9,0,751.0,68.0,3.6,14.0,324.0,76.31,42.88
2016,11,18,9,15,775.0,71.0,3.85,14.5,360.5,119.81,65.41
2016,11,18,9,30,799.0,74.0,4.1,15.0,397.0,164.82,97.81
2016,11,18,9,45,821.5,74.5,4.35,15.5,429.0,208.62,133.99
2016,11,18,10,0,844.0,75.0,4.6,16.0,461.0,253.23,173.21
2016,11,18,10,15,854.0,77.0,4.7,16.0,485.5,296.37,212.87
2016,11,18,10,30,864.0,79.0,4.8,16.0,510.0,338.75,252.0
2016,11,18,10,45,870.5,80.0,4.95,16.5,527.0,378.0,287.85
2016,11,18,11,0,877.0,81.0,5.1,17.0,544.0,415.8,321.87
2016,11,18,11,15,879.5,81.5,5.25,17.0,553.5,451.14,353.92
2016,11,18,11,30,882.0,82.0,5.4,17.0,563.0,482.5,382.27
2016,11,18,11,45,882.0,82.0,5.55,17.0,564.5,509.91,407.04
2016,11,18,12,0,882.0,82.0,5.7,17.0,566.0,534.82,429.39
2016,11,18,12,15,879.0,82.0,5.85,17.0,560.5,555.51,448.09
2016,11,18,12,30,876.0,82.0,6.0,17.0,555.0,573.39,464.29
2016,11,18,12,45,873.5,80.0,6.15,17.0,542.5,586.6,476.67
2016,11,18,13,0,871.0,78.0,6.3,17.0,530.0,596.86,486.55
2016,11,18,13,15,862.5,77.0,6.35,17.0,510.0,604.22,493.68
2016,11,18,13,30,854.0,76.0,6.4,17.0,490.0,606.37,496.65
2016,11,18,13,45,841.5,74.5,6.5,17.0,463.5,602.52,494.86
2016,11,18,14,0,829.0,73.0,6.6,17.0,437.0,595.71,490.56
2016,11,18,14,15,810.5,70.5,6.55,17.0,404.5,581.28,479.72
2016,11,18,14,30,792.0,68.0,6.5,17.0,372.0,564.18,466.47
2016,11,18,14,45,764.5,65.0,6.5,17.0,333.5,538.74,446.22
2016,11,18,15,0,737.0,62.0,6.5,17.0,295.0,511.25,423.72
2016,11,18,15,15,696.5,57.5,6.35,16.5,253.5,473.0,392.27
2016,11,18,15,30,656.0,53.0,6.2,16.0,212.0,433.73,358.83
2016,11,18,15,45,591.0,47.5,6.05,15.5,168.5,384.22,315.56
2016,11,18,16,0,526.0,42.0,5.9,15.0,125.0,332.51,268.89
2016,11,18,16,15,416.5,33.0,5.7,14.5,85.0,258.01,200.57
2016,11,18,16,30,307.0,24.0,5.5,14.0,45.0,182.8,95.39
2016,11,18,16,45,153.5,12.0,5.3,14.0,22.5,73.4,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,14.0,1.0,0.92,0.0
2016,11,19,7,30,0.0,2.0,9.1,14.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,3.5,9.0,14.5,3.5,3.24,0.0
2016,11,19,8,0,0.0,5.0,8.9,15.0,5.0,4.63,0.0
2016,11,19,8,15,0.0,6.5,8.85,15.0,6.5,6.02,0.0
2016,11,19,8,30,0.0,8.0,8.8,15.0,8.0,7.41,0.96
2016,11,19,8,45,0.0,9.5,8.75,15.0,9.5,8.8,2.22
2016,11,19,9,0,0.0,11.0,8.7,15.0,11.0,10.19,3.07
2016,11,19,9,15,0.0,37.0,8.65,15.0,37.0,34.35,23.69
2016,11,19,9,30,0.0,63.0,8.6,15.0,63.0,58.59,44.24
2016,11,19,9,45,0.0,42.0,8.55,15.5,42.0,39.02,27.5
2016,11,19,10,0,0.0,21.0,8.5,16.0,21.0,19.49,10.87
2016,11,19,10,15,0.0,24.5,8.45,16.0,24.5,22.75,13.6
2016,11,19,10,30,0.0,28.0,8.4,16.0,28.0,26.01,16.32
2016,11,19,10,45,28.0,125.0,8.4,16.0,140.0,124.64,98.37
2016,11,19,11,0,56.0,222.0,8.4,16.0,252.0,222.93,179.04
2016,11,19,11,15,28.0,142.5,8.3,16.0,157.5,143.91,114.38
2016,11,19,11,30,0.0,63.0,8.2,16.0,63.0,58.63,43.6
2016,11,19,11,45,0.0,97.5,8.1,16.0,97.5,90.82,70.48
2016,11,19,12,0,0.0,132.0,8.0,16.0,132.0,123.07,97.24
2016,11,19,12,15,12.0,169.5,7.9,16.0,176.0,165.0,132.0
2016,11,19,12,30,24.0,207.0,7.8,16.0,220.0,208.33,167.78
2016,11,19,12,45,12.0,169.5,7.75,16.0,176.0,166.6,133.46
2016,11,19,13,0,0.0,132.0,7.7,16.0,132.0,124.06,98.24
2016,11,19,13,15,0.0,131.0,7.65,16.0,131.0,123.44,97.85
2016,11,19,13,30,0.0,130.0,7.6,16.0,130.0,122.88,97.52
2016,11,19,13,45,0.0,86.5,7.55,16.0,86.5,80.7,62.42
2016,11,19,14,0,0.0,43.0,7.5,16.0,43.0,39.95,28.21
2016,11,19,14,15,11.5,93.5,7.4,16.0,98.0,94.9,74.86
2016,11,19,14,30,23.0,144.0,7.3,16.0,153.0,155.38,125.8
2016,11,19,14,45,19.5,130.5,7.2,16.0,137.5,140.63,113.52
2016,11,19,15,0,16.0,117.0,7.1,16.0,122.0,125.91,101.18
2016,11,19,15,15,10.5,101.0,6.95,16.0,104.0,107.24,85.34
2016,11,19,15,30,5.0,85.0,6.8,16.0,86.0,88.63,69.37
2016,11,19,15,45,2.5,67.5,6.65,16.0,68.0,69.75,53.05
2016,11,19,16,0,0.0,50.0,6.5,16.0,50.0,50.57,36.38
2016,11,19,16,15,0.0,33.5,6.4,15.5,33.5,33.32,21.15
2016,11,19,16,30,0.0,17.0,6.3,15.0,17.0,15.78,2.62
2016,11,19,16,45,0.0,8.5,6.2,15.0,8.5,8.1,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,2.8,14.0,12.5,11.59,0.0
2016,11,20,7,30,0.0,25.0,2.8,14.0,25.0,23.13,12.94
2016,11,20,7,45,0.0,41.0,2.8,14.5,41.0,37.17,26.58
2016,11,20,8,0,0.0,57.0,2.8,15.0,57.0,51.03,39.27
2016,11,20,8,15,0.0,74.0,2.8,15.0,74.0,65.49,52.43
2016,11,20,8,30,0.0,91.0,2.8,15.0,91.0,79.76,65.27
2016,11,20,8,45,4.0,105.5,2.85,15.0,107.0,92.02,76.17
2016,11,20,9,0,8.0,120.0,2.9,15.0,123.0,104.97,83.32
2016,11,20,9,15,6.5,129.5,2.9,15.0,132.0,114.75,91.29
2016,11,20,9,30,5.0,139.0,2.9,15.0,141.0,124.22,99.07
2016,11,20,9,45,2.5,100.5,2.95,15.5,101.5,92.81,72.66
2016,11,20,10,0,0.0,62.0,3.0,16.0,62.0,57.67,43.12
2016,11,20,10,15,0.0,36.0,3.0,15.5,36.0,33.44,22.73
2016,11,20,10,30,0.0,10.0,3.0,15.0,10.0,9.28,2.24
2016,11,20,10,45,0.0,10.5,3.0,15.0,10.5,9.75,2.63
2016,11,20,11,0,0.0,11.0,3.0,15.0,11.0,10.21,3.02
2016,11,20,11,15,0.0,62.0,2.75,15.0,62.0,57.69,43.1
2016,11,20,11,30,0.0,113.0,2.5,15.0,113.0,105.1,82.56
2016,11,20,11,45,0.0,135.5,2.3,15.0,135.5,126.09,99.78
2016,11,20,12,0,0.0,158.0,2.1,15.0,158.0,147.37,117.17
2016,11,20,12,15,61.0,200.0,1.9,15.0,232.5,222.5,178.6
2016,11,20,12,30,122.0,242.0,1.7,15.0,307.0,304.48,244.12
2016,11,20,12,45,61.0,132.0,1.5,15.0,164.5,160.9,128.71
2016,11,20,13,0,0.0,22.0,1.3,15.0,22.0,20.43,11.66
2016,11,20,13,15,0.0,66.0,1.2,15.0,66.0,61.41,46.36
2016,11,20,13,30,0.0,110.0,1.1,15.0,110.0,103.32,81.35
2016,11,20,13,45,65.0,149.0,1.05,15.0,177.5,186.83,151.19
2016,11,20,14,0,130.0,188.0,1.0,15.0,245.0,278.38,225.46
2016,11,20,14,15,212.5,167.0,0.9,15.0,251.5,307.05,249.16
2016,11,20,14,30,295.0,146.0,0.8,15.0,258.0,342.32,277.86
2016,11,20,14,45,283.0,133.5,0.75,15.0,231.5,321.49,261.17
2016,11,20,15,0,271.0,121.0,0.7,15.0,205.0,299.87,243.91
2016,11,20,15,15,253.5,105.0,0.55,15.0,175.5,270.19,219.46
2016,11,20,15,30,236.0,89.0,0.4,15.0,146.0,240.04,194.08
2016,11,20,15,45,215.5,72.0,0.3,15.0,116.0,206.71,165.59
2016,11,20,16,0,195.0,55.0,0.2,15.0,86.0,173.29,136.23
2016,11,20,16,15,141.0,39.5,0.25,14.5,57.5,126.87,95.02
2016,11,20,16,30,87.0,24.0,0.3,14.0,29.0,77.01,31.76
2016,11,20,16,45,43.5,12.0,0.35,14.0,14.5,28.82,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,14.0,4.05,12.5,31.0,10.96,0.0
2016,11,21,7,30,361.0,28.0,4.2,13.0,62.0,22.43,12.12
2016,11,21,7,45,458.5,36.0,4.35,13.5,102.5,27.84,18.52
2016,11,21,8,0,556.0,44.0,4.5,14.0,143.0,33.11,23.61
2016,11,21,8,15,612.5,49.0,4.55,14.0,185.0,35.63,26.14
2016,11,21,8,30,669.0,54.0,4.6,14.0,227.0,41.81,31.81
2016,11,21,8,45,708.5,57.5,4.7,14.0,267.5,43.27,33.18
2016,11,21,9,0,748.0,61.0,4.8,14.0,308.0,63.05,35.68
2016,11,21,9,15,773.0,63.5,4.8,14.0,344.0,105.68,55.45
2016,11,21,9,30,798.0,66.0,4.8,14.0,380.0,149.91,86.17
2016,11,21,9,45,810.5,69.5,4.85,14.5,410.0,194.21,122.69
2016,11,21,10,0,823.0,73.0,4.9,15.0,440.0,238.49,161.8
2016,11,21,10,15,835.5,74.5,4.9,15.0,465.0,280.71,200.58
2016,11,21,10,30,848.0,76.0,4.9,15.0,490.0,322.42,239.15
2016,11,21,10,45,854.0,77.5,4.95,15.5,507.5,361.2,274.75
2016,11,21,11,0,860.0,79.0,5.0,16.0,525.0,398.54,308.51
2016,11,21,11,15,865.0,80.0,4.95,16.0,535.5,433.37,340.07
2016,11,21,11,30,870.0,81.0,4.9,16.0,546.0,466.34,369.48
2016,11,21,11,45,870.5,81.5,4.9,16.0,548.5,494.67,394.76
2016,11,21,12,0,871.0,82.0,4.9,16.0,551.0,520.58,417.64
2016,11,21,12,15,869.5,81.5,4.9,16.0,546.5,541.89,436.52
2016,11,21,12,30,868.0,81.0,4.9,16.0,542.0,560.45,452.92
2016,11,21,12,45,867.0,79.0,4.9,16.0,530.0,574.9,465.89
2016,11,21,13,0,866.0,77.0,4.9,16.0,518.0,586.46,476.41
2016,11,21,13,15,857.0,76.0,4.9,16.0,498.5,591.52,481.65
2016,11,21,13,30,848.0,75.0,4.9,16.0,479.0,593.52,484.37
2016,11,21,13,45,833.5,73.5,4.95,16.0,452.5,588.69,481.76
2016,11,21,14,0,819.0,72.0,5.0,16.0,426.0,580.92,476.67
2016,11,21,14,15,799.5,70.0,5.0,15.5,393.0,566.8,467.11
2016,11,21,14,30,780.0,68.0,5.0,15.0,360.0,550.07,455.13
2016,11,21,14,45,749.0,65.0,5.0,15.0,322.5,523.11,433.67
2016,11,21,15,0,718.0,62.0,5.0,15.0,285.0,494.21,410.03
2016,11,21,15,15,675.5,57.5,4.9,14.5,243.5,455.63,378.3
2016,11,21,15,30,633.0,53.0,4.8,14.0,202.0,419.77,347.51
2016,11,21,15,45,562.5,47.5,4.7,14.0,159.5,365.15,299.55
2016,11,21,16,0,492.0,42.0,4.6,14.0,117.0,312.03,251.35
2016,11,21,16,15,377.5,32.5,4.45,13.5,78.5,236.55,181.88
2016,11,21,16,30,263.0,23.0,4.3,13.0,40.0,158.89,65.3
2016,11,21,16,45,131.5,11.5,4.15,13.0,20.0,63.25,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,154.0,15.0,1.15,12.0,28.5,11.99,0.0
2016,11,22,7,30,308.0,30.0,1.2,12.0,57.0,24.52,13.49
2016,11,22,7,45,404.5,39.0,1.25,12.5,96.5,30.74,21.11
2016,11,22,8,0,501.0,48.0,1.3,13.0,136.0,36.78,26.98
2016,11,22,8,15,561.0,54.5,1.4,13.0,177.5,40.39,30.53
2016,11,22,8,30,621.0,61.0,1.5,13.0,219.0,43.96,33.9
2016,11,22,8,45,660.0,65.5,1.6,13.5,259.0,45.8,35.55
2016,11,22,9,0,699.0,70.0,1.7,14.0,299.0,62.82,37.67
2016,11,22,9,15,517.0,108.0,1.75,14.0,288.0,117.59,75.37
2016,11,22,9,30,335.0,146.0,1.8,14.0,277.0,157.45,112.49
2016,11,22,9,45,428.0,141.0,1.9,14.5,321.5,184.58,130.44
2016,11,22,10,0,521.0,136.0,2.0,15.0,366.0,222.75,159.26
2016,11,22,10,15,527.0,143.5,2.05,15.0,387.5,256.42,189.04
2016,11,22,10,30,533.0,151.0,2.1,15.0,409.0,289.76,218.64
2016,11,22,10,45,512.0,163.0,2.15,15.0,418.0,317.55,244.16
2016,11,22,11,0,491.0,175.0,2.2,15.0,427.0,342.9,267.14
2016,11,22,11,15,673.5,129.5,2.2,15.0,483.0,397.76,310.86
2016,11,22,11,30,856.0,84.0,2.2,15.0,539.0,460.24,361.06
2016,11,22,11,45,707.5,124.0,2.25,15.0,501.5,456.08,360.84
2016,11,22,12,0,559.0,164.0,2.3,15.0,464.0,440.57,350.89
2016,11,22,12,15,465.0,187.0,2.3,15.0,434.5,430.65,344.38
2016,11,22,12,30,371.0,210.0,2.3,15.0,405.0,410.86,329.55
2016,11,22,12,45,415.0,194.5,2.3,15.0,408.5,435.11,349.85
2016,11,22,13,0,459.0,179.0,2.3,15.0,412.0,454.21,365.97
2016,11,22,13,15,526.0,154.5,2.35,15.0,411.5,476.37,384.94
2016,11,22,13,30,593.0,130.0,2.4,15.0,411.0,500.9,405.64
2016,11,22,13,45,541.5,133.0,2.45,15.0,379.0,474.87,385.96
2016,11,22,14,0,490.0,136.0,2.5,15.0,347.0,450.83,367.66
2016,11,22,14,15,477.5,126.5,2.55,15.0,319.0,434.55,355.7
2016,11,22,14,30,465.0,117.0,2.6,15.0,291.0,416.52,342.01
2016,11,22,14,45,436.5,110.5,2.65,15.0,260.0,391.13,321.91
2016,11,22,15,0,408.0,104.0,2.7,15.0,229.0,364.85,300.59
2016,11,22,15,15,380.0,92.0,2.7,14.5,195.5,331.81,273.73
2016,11,22,15,30,352.0,80.0,2.7,14.0,162.0,298.37,245.63
2016,11,22,15,45,315.0,66.0,2.7,14.0,128.0,257.82,210.27
2016,11,22,16,0,278.0,52.0,2.7,14.0,94.0,217.98,174.38
2016,11,22,16,15,204.5,37.5,2.75,13.5,62.5,162.12,123.03
2016,11,22,16,30,131.0,23.0,2.8,13.0,31.0,101.08,35.7
2016,11,22,16,45,65.5,11.5,2.9,13.0,15.5,36.89,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,17.0,3.1,12.0,26.0,16.2,0.0
2016,11,23,7,30,220.0,34.0,3.1,12.0,52.0,26.89,14.75
2016,11,23,7,45,314.5,46.0,3.1,12.5,90.0,35.71,25.3
2016,11,23,8,0,409.0,58.0,3.1,13.0,128.0,46.37,35.35
2016,11,23,8,15,476.0,66.0,3.15,13.0,169.5,50.88,39.8
2016,11,23,8,30,543.0,74.0,3.2,13.0,211.0,55.37,44.05
2016,11,23,8,45,585.0,80.5,3.3,13.5,250.5,58.44,46.79
2016,11,23,9,0,627.0,87.0,3.4,14.0,290.0,73.27,48.96
2016,11,23,9,15,658.0,91.0,3.35,14.0,326.0,111.89,66.09
2016,11,23,9,30,689.0,95.0,3.3,14.0,362.0,152.93,93.64
2016,11,23,9,45,725.0,94.0,3.25,14.0,395.0,192.63,124.76
2016,11,23,10,0,761.0,93.0,3.2,14.0,428.0,234.54,160.45
2016,11,23,10,15,775.0,95.0,3.2,14.0,452.5,275.4,197.4
2016,11,23,10,30,789.0,97.0,3.2,14.0,477.0,318.87,236.7
2016,11,23,10,45,802.0,97.5,3.2,14.5,495.5,356.92,270.92
2016,11,23,11,0,815.0,98.0,3.2,15.0,514.0,394.18,303.94
2016,11,23,11,15,458.0,167.0,3.2,15.0,401.5,341.28,269.37
2016,11,23,11,30,101.0,236.0,3.2,15.0,289.0,262.21,209.8
2016,11,23,11,45,249.0,221.0,3.2,15.0,353.5,326.96,262.18
2016,11,23,12,0,397.0,206.0,3.2,15.0,418.0,395.57,317.4
2016,11,23,12,15,612.0,152.0,3.25,15.0,475.0,473.55,380.42
2016,11,23,12,30,827.0,98.0,3.3,15.0,532.0,550.44,442.46
2016,11,23,12,45,816.5,98.5,3.4,15.0,518.5,561.84,452.75
2016,11,23,13,0,806.0,99.0,3.5,15.0,505.0,570.26,460.87
2016,11,23,13,15,796.0,97.5,3.65,14.5,485.5,573.95,466.22
2016,11,23,13,30,786.0,96.0,3.8,14.0,466.0,574.71,469.17
2016,11,23,13,45,772.5,93.0,4.0,14.0,440.0,570.71,467.48
2016,11,23,14,0,759.0,90.0,4.2,14.0,414.0,562.5,462.42
2016,11,23,14,15,737.0,87.0,4.25,14.0,381.5,546.64,450.73
2016,11,23,14,30,715.0,84.0,4.3,14.0,349.0,528.37,436.8
2016,11,23,14,45,686.5,79.0,4.4,14.0,312.0,501.87,416.02
2016,11,23,15,0,658.0,74.0,4.5,14.0,275.0,473.57,393.11
2016,11,23,15,15,611.5,68.5,4.35,13.5,234.5,433.33,359.87
2016,11,23,15,30,565.0,63.0,4.2,13.0,194.0,392.51,325.03
2016,11,23,15,45,494.0,55.0,4.05,13.0,152.5,336.38,275.92
2016,11,23,16,0,423.0,47.0,3.9,13.0,111.0,281.74,226.75
2016,11,23,16,15,306.0,35.5,3.75,12.5,73.5,205.22,156.68
2016,11,23,16,30,189.0,24.0,3.6,12.0,36.0,126.71,41.01
2016,11,23,16,45,94.5,12.0,3.5,12.0,18.0,48.68,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,16.0,2.05,9.0,25.5,15.25,0.0
2016,11,24,7,30,238.0,32.0,2.1,9.0,51.0,25.31,13.16
2016,11,24,7,45,349.0,43.0,2.15,9.5,91.0,35.0,24.93
2016,11,24,8,0,460.0,54.0,2.2,10.0,131.0,42.79,32.58
2016,11,24,8,15,526.5,61.5,2.25,10.0,173.5,47.02,36.81
2016,11,24,8,30,593.0,69.0,2.3,10.0,216.0,51.23,40.84
2016,11,24,8,45,642.5,73.0,2.4,10.5,257.5,52.35,41.88
2016,11,24,9,0,692.0,77.0,2.5,11.0,299.0,63.98,42.32
2016,11,24,9,15,722.0,81.0,2.45,11.0,336.0,105.6,59.84
2016,11,24,9,30,752.0,85.0,2.4,11.0,373.0,149.4,89.07
2016,11,24,9,45,775.5,87.0,2.35,11.5,405.5,192.4,123.24
2016,11,24,10,0,799.0,89.0,2.3,12.0,438.0,239.92,163.95
2016,11,24,10,15,813.5,91.0,2.05,12.0,463.5,282.03,201.85
2016,11,24,10,30,828.0,93.0,1.8,12.0,489.0,323.9,239.63
2016,11,24,10,45,837.5,94.0,1.6,12.5,507.5,362.71,274.14
2016,11,24,11,0,847.0,95.0,1.4,13.0,526.0,400.4,306.81
2016,11,24,11,15,852.0,96.0,1.1,13.0,536.5,434.97,336.19
2016,11,24,11,30,857.0,97.0,0.8,13.0,547.0,467.73,362.78
2016,11,24,11,45,859.0,96.5,0.55,13.5,550.0,495.66,383.97
2016,11,24,12,0,861.0,96.0,0.3,14.0,553.0,521.27,402.18
2016,11,24,12,15,858.5,96.0,0.4,14.0,548.0,542.63,420.75
2016,11,24,12,30,856.0,96.0,0.5,14.0,543.0,561.26,437.1
2016,11,24,12,45,850.5,95.0,0.65,14.0,530.5,574.42,449.77
2016,11,24,13,0,845.0,94.0,0.8,14.0,518.0,584.64,460.1
2016,11,24,13,15,835.0,92.5,0.85,14.0,498.0,588.77,464.84
2016,11,24,13,30,825.0,91.0,0.9,14.0,478.0,589.88,467.23
2016,11,24,13,45,809.5,89.0,0.95,14.0,451.0,584.24,464.5
2016,11,24,14,0,794.0,87.0,1.0,14.0,424.0,575.68,459.44
2016,11,24,14,15,772.5,84.0,0.95,14.0,391.0,562.03,449.47
2016,11,24,14,30,751.0,81.0,0.9,14.0,358.0,543.94,435.95
2016,11,24,14,45,719.5,77.0,0.9,14.0,319.5,516.67,415.49
2016,11,24,15,0,688.0,73.0,0.9,14.0,281.0,487.56,393.01
2016,11,24,15,15,641.0,67.5,0.95,13.5,239.5,446.76,361.6
2016,11,24,15,30,594.0,62.0,1.0,13.0,198.0,405.3,328.3
2016,11,24,15,45,525.5,54.0,1.05,13.0,155.5,350.04,281.95
2016,11,24,16,0,457.0,46.0,1.1,13.0,113.0,296.08,234.82
2016,11,24,16,15,337.5,34.5,1.2,12.5,74.5,217.87,164.37
2016,11,24,16,30,218.0,23.0,1.3,12.0,36.0,136.59,38.65
2016,11,24,16,45,109.0,11.5,1.45,12.0,18.0,53.74,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,36.5,14.5,3.35,10.5,17.0,13.82,0.0
2016,11,25,7,30,73.0,29.0,3.4,11.0,34.0,23.83,11.2
2016,11,25,7,45,121.5,45.5,3.45,11.5,62.0,36.69,26.05
2016,11,25,8,0,170.0,62.0,3.5,12.0,90.0,49.19,37.89
2016,11,25,8,15,196.0,79.0,3.6,12.0,120.0,61.66,49.48
2016,11,25,8,30,222.0,96.0,3.7,12.0,150.0,73.74,60.59
2016,11,25,8,45,240.0,111.0,3.8,12.5,179.0,84.08,69.84
2016,11,25,9,0,258.0,126.0,3.9,13.0,208.0,97.77,75.9
2016,11,25,9,15,279.5,136.0,3.9,13.0,234.5,123.04,89.87
2016,11,25,9,30,301.0,146.0,3.9,13.0,261.0,150.03,108.78
2016,11,25,9,45,273.5,163.0,3.9,13.5,274.0,176.42,131.29
2016,11,25,10,0,246.0,180.0,3.9,14.0,287.0,200.27,152.58
2016,11,25,10,15,214.0,194.5,3.9,14.0,291.5,220.53,171.45
2016,11,25,10,30,182.0,209.0,3.9,14.0,296.0,235.33,185.53
2016,11,25,10,45,216.0,214.0,3.95,14.5,320.5,261.03,206.26
2016,11,25,11,0,250.0,219.0,4.0,15.0,345.0,288.85,228.84
2016,11,25,11,15,301.5,215.0,4.05,15.0,370.0,318.13,252.96
2016,11,25,11,30,353.0,211.0,4.1,15.0,395.0,349.81,279.23
2016,11,25,11,45,331.0,216.5,4.15,15.0,390.0,358.63,287.61
2016,11,25,12,0,309.0,222.0,4.2,15.0,385.0,365.44,294.15
2016,11,25,12,15,309.0,220.0,4.2,15.0,381.5,374.37,302.21
2016,11,25,12,30,309.0,218.0,4.2,15.0,378.0,382.3,309.38
2016,11,25,12,45,221.0,220.5,4.2,15.0,334.0,340.34,276.05
2016,11,25,13,0,133.0,223.0,4.2,15.0,290.0,299.65,243.12
2016,11,25,13,15,146.5,214.0,4.2,15.0,285.0,302.65,246.32
2016,11,25,13,30,160.0,205.0,4.2,15.0,280.0,305.28,249.13
2016,11,25,13,45,256.0,182.5,4.2,15.0,294.0,348.38,285.72
2016,11,25,14,0,352.0,160.0,4.2,15.0,308.0,383.44,315.61
2016,11,25,14,15,361.5,145.0,4.2,15.0,287.0,374.48,309.03
2016,11,25,14,30,371.0,130.0,4.2,15.0,266.0,372.94,308.26
2016,11,25,14,45,347.0,121.0,4.25,15.0,238.0,348.66,288.6
2016,11,25,15,0,323.0,112.0,4.3,15.0,210.0,314.69,260.74
2016,11,25,15,15,299.5,98.0,4.2,14.5,178.5,283.55,234.9
2016,11,25,15,30,276.0,84.0,4.1,14.0,147.0,252.15,208.04
2016,11,25,15,45,247.0,68.0,4.0,14.0,115.5,224.26,182.8
2016,11,25,16,0,218.0,52.0,3.9,14.0,84.0,187.82,149.72
2016,11,25,16,15,151.0,37.0,3.85,13.5,55.5,136.5,101.96
2016,11,25,16,30,84.0,22.0,3.8,13.0,27.0,71.03,14.56
2016,11,25,16,45,42.0,11.0,3.8,13.0,13.5,26.91,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,5.8,12.0,8.0,7.63,0.0
2016,11,26,7,30,0.0,16.0,5.6,12.0,16.0,14.84,4.25
2016,11,26,7,45,0.0,30.5,5.45,12.0,30.5,28.18,18.56
2016,11,26,8,0,0.0,45.0,5.3,12.0,45.0,40.98,30.58
2016,11,26,8,15,0.0,61.0,5.05,12.0,61.0,54.81,43.36
2016,11,26,8,30,0.0,77.0,4.8,12.0,77.0,68.46,55.86
2016,11,26,8,45,0.0,93.0,4.6,12.0,93.0,81.93,68.07
2016,11,26,9,0,0.0,109.0,4.4,12.0,109.0,95.37,80.09
2016,11,26,9,15,3.5,121.5,4.5,12.0,123.0,107.26,86.31
2016,11,26,9,30,7.0,134.0,4.6,12.0,137.0,119.5,96.38
2016,11,26,9,45,10.0,145.5,4.75,12.0,150.0,131.21,105.98
2016,11,26,10,0,13.0,157.0,4.9,12.0,163.0,143.2,115.81
2016,11,26,10,15,110.5,181.5,5.15,12.0,233.5,184.35,146.73
2016,11,26,10,30,208.0,206.0,5.4,12.0,304.0,239.51,190.23
2016,11,26,10,45,213.5,213.5,5.7,12.0,317.5,258.98,207.33
2016,11,26,11,0,219.0,221.0,6.0,12.0,331.0,278.45,224.47
2016,11,26,11,15,281.0,216.5,6.15,12.0,360.5,310.34,251.1
2016,11,26,11,30,343.0,212.0,6.3,12.0,390.0,345.27,280.58
2016,11,26,11,45,342.5,213.5,6.45,12.0,392.0,359.97,293.98
2016,11,26,12,0,342.0,215.0,6.6,12.0,394.0,373.69,306.46
2016,11,26,12,15,189.5,212.0,6.6,12.0,311.0,301.42,247.83
2016,11,26,12,30,37.0,209.0,6.6,12.0,228.0,220.36,180.26
2016,11,26,12,45,18.5,157.0,6.6,12.5,166.5,157.87,128.08
2016,11,26,13,0,0.0,105.0,6.6,13.0,105.0,98.19,77.72
2016,11,26,13,15,0.0,56.0,6.5,13.0,56.0,52.08,38.79
2016,11,26,13,30,0.0,7.0,6.4,13.0,7.0,6.49,0.0
2016,11,26,13,45,0.0,51.0,6.3,13.0,51.0,47.41,34.95
2016,11,26,14,0,0.0,95.0,6.2,13.0,95.0,89.26,70.63
2016,11,26,14,15,0.0,66.0,6.15,13.0,66.0,61.39,47.0
2016,11,26,14,30,0.0,37.0,6.1,13.0,37.0,34.35,23.92
2016,11,26,14,45,0.0,33.0,6.1,13.0,33.0,30.63,20.75
2016,11,26,15,0,0.0,29.0,6.1,13.0,29.0,26.9,17.55
2016,11,26,15,15,0.0,24.5,6.25,13.0,24.5,22.72,13.91
2016,11,26,15,30,0.0,20.0,6.4,13.0,20.0,18.54,10.25
2016,11,26,15,45,0.0,15.0,6.55,13.0,15.0,13.89,6.17
2016,11,26,16,0,0.0,10.0,6.7,13.0,10.0,9.26,2.1
2016,11,26,16,15,0.0,6.5,6.75,13.0,6.5,6.01,0.0
2016,11,26,16,30,0.0,3.0,6.8,13.0,3.0,2.77,0.0
2016,11,26,16,45,0.0,1.5,6.9,13.0,1.5,1.43,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,50.0,16.0,6.4,12.0,19.5,15.25,0.0
2016,11,27,7,30,100.0,32.0,6.4,12.0,39.0,26.03,10.56
2016,11,27,7,45,233.0,44.0,6.45,12.5,77.0,34.34,23.66
2016,11,27,8,0,366.0,56.0,6.5,13.0,115.0,43.0,32.17
2016,11,27,8,15,437.5,65.0,6.55,13.0,155.0,50.89,39.66
2016,11,27,8,30,509.0,74.0,6.6,13.0,195.0,56.32,44.81
2016,11,27,8,45,580.5,75.5,6.7,13.0,237.0,54.99,43.77
2016,11,27,9,0,652.0,77.0,6.8,13.0,279.0,57.32,45.9
2016,11,27,9,15,576.0,94.5,6.7,13.0,289.0,102.16,63.45
2016,11,27,9,30,500.0,112.0,6.6,13.0,299.0,138.38,90.93
2016,11,27,9,45,552.5,111.0,6.5,13.5,334.0,172.28,115.89
2016,11,27,10,0,605.0,110.0,6.4,14.0,369.0,209.18,145.82
2016,11,27,10,15,584.5,123.0,6.25,14.0,385.0,244.82,179.09
2016,11,27,10,30,564.0,136.0,6.1,14.0,401.0,276.61,209.2
2016,11,27,10,45,698.5,112.5,5.95,14.0,452.5,324.76,248.8
2016,11,27,11,0,833.0,89.0,5.8,14.0,504.0,381.74,296.49
2016,11,27,11,15,837.5,89.5,5.65,14.0,514.5,415.06,327.22
2016,11,27,11,30,842.0,90.0,5.5,14.0,525.0,446.58,355.89
2016,11,27,11,45,844.5,90.0,5.4,14.0,528.5,474.73,381.36
2016,11,27,12,0,847.0,90.0,5.3,14.0,532.0,500.66,404.51
2016,11,27,12,15,844.5,89.5,5.2,14.0,527.0,521.22,422.96
2016,11,27,12,30,842.0,89.0,5.1,14.0,522.0,539.09,438.89
2016,11,27,12,45,711.5,115.0,5.0,14.5,475.5,512.64,418.03
2016,11,27,13,0,581.0,141.0,4.9,15.0,429.0,479.58,391.44
2016,11,27,13,15,527.0,148.0,4.7,14.5,401.5,462.3,378.89
2016,11,27,13,30,473.0,155.0,4.5,14.0,374.0,445.74,366.47
2016,11,27,13,45,421.0,155.0,4.35,14.0,341.5,420.79,346.63
2016,11,27,14,0,369.0,155.0,4.2,14.0,309.0,385.96,318.73
2016,11,27,14,15,542.5,116.5,4.1,14.0,323.5,454.65,376.13
2016,11,27,14,30,716.0,78.0,4.0,14.0,338.0,514.84,425.47
2016,11,27,14,45,679.5,75.0,3.95,14.0,301.0,486.61,402.48
2016,11,27,15,0,643.0,72.0,3.9,14.0,264.0,456.77,377.95
2016,11,27,15,15,595.0,66.5,3.75,13.5,224.0,416.6,344.85
2016,11,27,15,30,547.0,61.0,3.6,13.0,184.0,375.94,310.21
2016,11,27,15,45,471.0,53.5,3.45,13.0,143.5,319.06,260.63
2016,11,27,16,0,395.0,46.0,3.3,13.0,103.0,263.85,211.12
2016,11,27,16,15,279.5,34.5,3.2,12.5,67.5,189.83,142.49
2016,11,27,16,30,164.0,23.0,3.1,12.0,32.0,112.44,17.14
2016,11,27,16,45,82.0,11.5,3.05,12.0,16.0,42.8,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,28,7,15,31.0,13.5,7.25,13.0,16.0,12.87,0.0
2016,11,28,7,30,62.0,27.0,7.5,13.0,32.0,22.21,6.93
2016,11,28,7,45,126.5,44.0,7.75,13.0,61.0,35.49,24.43
2016,11,28,8,0,191.0,61.0,8.0,13.0,90.0,48.42,36.85
2016,11,28,8,15,232.5,76.0,8.05,13.0,123.0,59.55,47.29
2016,11,28,8,30,274.0,91.0,8.1,13.0,156.0,70.36,57.29
2016,11,28,8,45,306.5,104.0,8.15,13.0,189.0,79.47,65.62
2016,11,28,9,0,339.0,117.0,8.2,13.0,222.0,88.95,74.14
