Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,15,381.0,120.5,8.15,13.0,251.5,109.83,76.64
2016,11,28,9,30,423.0,124.0,8.1,13.0,281.0,138.48,94.54
2016,11,28,9,45,506.0,118.5,8.1,13.5,322.0,169.23,115.5
2016,11,28,10,0,589.0,113.0,8.1,14.0,363.0,206.88,144.63
2016,11,28,10,15,555.0,129.5,8.0,14.0,376.0,240.71,176.89
2016,11,28,10,30,521.0,146.0,7.9,14.0,389.0,271.52,206.57
2016,11,28,10,45,478.0,163.0,7.8,14.0,392.5,296.56,231.19
2016,11,28,11,0,435.0,180.0,7.7,14.0,396.0,317.68,251.82
2016,11,28,11,15,584.0,154.0,7.55,14.0,450.5,370.8,295.58
2016,11,28,11,30,733.0,128.0,7.4,14.0,505.0,433.15,347.49
2016,11,28,11,45,736.5,127.5,7.3,14.0,508.5,459.0,371.03
2016,11,28,12,0,740.0,127.0,7.2,14.0,512.0,482.96,392.69
2016,11,28,12,15,737.5,126.5,7.05,14.0,507.5,501.91,409.89
2016,11,28,12,30,735.0,126.0,6.9,14.0,503.0,518.48,424.84
2016,11,28,12,45,620.0,144.0,6.75,14.5,457.0,490.44,402.44
2016,11,28,13,0,505.0,162.0,6.6,15.0,411.0,454.01,372.84
2016,11,28,13,15,420.5,172.0,6.5,15.0,373.5,425.39,350.03
2016,11,28,13,30,336.0,182.0,6.4,15.0,336.0,387.1,319.01
2016,11,28,13,45,433.5,152.5,6.3,15.0,340.0,424.24,350.93
2016,11,28,14,0,531.0,123.0,6.2,15.0,344.0,452.31,375.31
2016,11,28,14,15,376.0,134.5,6.1,14.5,285.0,377.21,313.77
2016,11,28,14,30,221.0,146.0,6.0,14.0,226.0,294.2,244.69
2016,11,28,14,45,194.5,136.5,5.9,14.0,201.5,261.77,217.78
2016,11,28,15,0,168.0,127.0,5.8,14.0,177.0,237.77,197.36
2016,11,28,15,15,150.0,109.5,5.55,14.0,149.5,208.43,172.26
2016,11,28,15,30,132.0,92.0,5.3,14.0,122.0,178.97,146.62
2016,11,28,15,45,111.5,73.5,5.05,14.0,95.0,146.83,118.32
2016,11,28,16,0,91.0,55.0,4.8,14.0,68.0,114.69,89.61
2016,11,28,16,15,47.5,37.5,4.65,13.5,44.0,73.8,52.35
2016,11,28,16,30,4.0,20.0,4.5,13.0,20.0,21.8,0.0
2016,11,28,16,45,2.0,10.0,4.4,13.0,10.0,10.31,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.5,4.7,10.0,23.0,10.01,0.0
2016,11,29,7,30,385.0,21.0,4.7,10.0,46.0,18.46,3.72
2016,11,29,7,45,490.0,28.0,4.7,10.5,86.0,23.67,14.51
2016,11,29,8,0,595.0,35.0,4.7,11.0,126.0,28.78,19.82
2016,11,29,8,15,654.5,39.5,4.7,11.0,168.0,31.41,22.53
2016,11,29,8,30,714.0,44.0,4.7,11.0,210.0,34.08,25.15
2016,11,29,8,45,751.5,47.5,4.75,11.5,250.5,35.84,26.79
2016,11,29,9,0,789.0,51.0,4.8,12.0,291.0,37.63,28.38
2016,11,29,9,15,814.0,53.5,4.6,12.0,327.5,80.17,39.11
2016,11,29,9,30,839.0,56.0,4.4,12.0,364.0,129.93,70.12
2016,11,29,9,45,855.5,57.5,4.25,12.5,395.5,174.16,104.14
2016,11,29,10,0,872.0,59.0,4.1,13.0,427.0,218.53,142.23
2016,11,29,10,15,883.5,60.5,3.9,13.0,451.5,261.66,181.57
2016,11,29,10,30,895.0,62.0,3.7,13.0,476.0,304.08,220.9
2016,11,29,10,45,901.0,63.5,3.55,13.5,494.0,343.87,257.61
2016,11,29,11,0,907.0,65.0,3.4,14.0,512.0,382.13,292.38
2016,11,29,11,15,911.0,65.5,3.3,14.0,522.5,416.96,324.27
2016,11,29,11,30,915.0,66.0,3.2,14.0,533.0,449.75,353.82
2016,11,29,11,45,914.0,66.5,3.1,14.0,536.0,478.13,379.25
2016,11,29,12,0,913.0,67.0,3.0,14.0,539.0,503.93,402.01
2016,11,29,12,15,911.0,67.0,3.0,14.0,534.5,526.03,421.64
2016,11,29,12,30,909.0,67.0,3.0,14.0,530.0,545.32,438.68
2016,11,29,12,45,894.5,69.5,3.05,14.5,517.0,557.69,449.32
2016,11,29,13,0,880.0,72.0,3.1,15.0,504.0,566.86,457.19
2016,11,29,13,15,871.5,71.0,3.15,15.0,484.5,572.48,463.05
2016,11,29,13,30,863.0,70.0,3.2,15.0,465.0,577.66,468.32
2016,11,29,13,45,848.0,69.0,3.25,15.0,439.0,573.89,466.54
2016,11,29,14,0,833.0,68.0,3.3,15.0,413.0,567.16,462.3
2016,11,29,14,15,814.0,65.5,3.3,14.5,381.0,553.58,453.22
2016,11,29,14,30,795.0,63.0,3.3,14.0,349.0,537.35,441.69
2016,11,29,14,45,767.0,60.0,3.3,14.0,312.5,513.03,422.47
2016,11,29,15,0,739.0,57.0,3.3,14.0,276.0,486.66,400.97
2016,11,29,15,15,696.5,53.0,3.15,13.5,235.0,449.63,370.49
2016,11,29,15,30,654.0,49.0,3.0,13.0,194.0,411.59,338.0
2016,11,29,15,45,586.5,43.0,2.9,13.0,152.5,358.39,291.44
2016,11,29,16,0,519.0,37.0,2.8,13.0,111.0,311.18,247.86
2016,11,29,16,15,400.5,28.5,2.7,12.5,73.0,236.67,176.62
2016,11,29,16,30,282.0,20.0,2.6,12.0,35.0,157.07,14.55
2016,11,29,16,45,141.0,10.0,2.55,12.0,17.5,63.94,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,10.5,1.8,11.0,10.5,10.01,0.0
2016,11,30,7,30,0.0,21.0,1.7,11.0,21.0,19.17,2.52
2016,11,30,7,45,27.5,38.0,1.6,11.5,42.0,33.21,22.41
2016,11,30,8,0,55.0,55.0,1.5,12.0,63.0,45.61,34.49
2016,11,30,8,15,68.5,72.5,1.6,12.0,86.0,59.08,47.02
2016,11,30,8,30,82.0,90.0,1.7,12.0,109.0,72.19,59.08
2016,11,30,8,45,92.5,107.0,1.85,12.0,132.0,84.61,70.36
2016,11,30,9,0,103.0,124.0,2.0,12.0,155.0,96.7,81.18
2016,11,30,9,15,111.5,138.5,2.15,12.0,176.0,115.6,90.18
2016,11,30,9,30,120.0,153.0,2.3,12.0,197.0,136.07,105.47
2016,11,30,9,45,165.5,164.5,2.45,12.5,231.0,160.37,123.02
2016,11,30,10,0,211.0,176.0,2.6,13.0,265.0,188.62,144.48
2016,11,30,10,15,119.0,177.5,2.75,13.0,228.5,181.13,142.53
2016,11,30,10,30,27.0,179.0,2.9,13.0,192.0,168.79,135.74
2016,11,30,10,45,28.0,186.0,3.05,13.0,199.5,175.98,141.72
2016,11,30,11,0,29.0,193.0,3.2,13.0,207.0,185.32,149.46
2016,11,30,11,15,141.0,207.0,3.4,13.0,278.5,243.96,196.25
2016,11,30,11,30,253.0,221.0,3.6,13.0,350.0,311.7,250.79
2016,11,30,11,45,290.0,216.5,3.85,13.5,365.0,335.08,269.99
2016,11,30,12,0,327.0,212.0,4.1,14.0,380.0,359.51,290.23
2016,11,30,12,15,192.5,214.0,4.35,13.5,312.5,302.45,245.78
2016,11,30,12,30,58.0,216.0,4.6,13.0,245.0,237.56,193.31
2016,11,30,12,45,29.0,162.0,4.9,13.0,176.5,171.5,139.1
2016,11,30,13,0,0.0,108.0,5.2,13.0,108.0,101.07,80.14
2016,11,30,13,15,0.0,114.0,5.2,13.0,114.0,107.04,85.3
2016,11,30,13,30,0.0,120.0,5.2,13.0,120.0,113.21,90.6
2016,11,30,13,45,0.0,109.5,5.25,13.0,109.5,103.28,82.35
2016,11,30,14,0,0.0,99.0,5.3,13.0,99.0,93.27,74.02
2016,11,30,14,15,109.0,122.0,5.2,13.0,161.0,191.93,159.08
2016,11,30,14,30,218.0,145.0,5.1,13.0,223.0,290.4,242.22
2016,11,30,14,45,202.0,132.5,5.05,13.0,199.0,268.64,223.91
2016,11,30,15,0,186.0,120.0,5.0,13.0,175.0,238.26,198.39
2016,11,30,15,15,372.0,90.0,4.85,12.5,179.5,318.64,266.35
2016,11,30,15,30,558.0,60.0,4.7,12.0,184.0,377.45,313.79
2016,11,30,15,45,474.5,53.5,4.6,12.0,143.0,318.25,261.42
2016,11,30,16,0,391.0,47.0,4.5,12.0,102.0,260.75,209.49
2016,11,30,16,15,272.0,35.0,4.4,12.0,66.5,185.37,138.34
2016,11,30,16,30,153.0,23.0,4.3,12.0,31.0,106.7,4.82
2016,11,30,16,45,76.5,11.5,4.2,12.0,15.5,40.4,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.5,10.5,3.95,10.0,19.5,10.01,0.0
2016,12,1,7,30,301.0,21.0,3.9,10.0,39.0,17.12,0.0
2016,12,1,7,45,419.0,29.5,3.9,10.5,77.5,23.27,13.93
2016,12,1,8,0,537.0,38.0,3.9,11.0,116.0,31.97,22.55
2016,12,1,8,15,602.5,43.5,4.15,11.0,158.0,35.34,26.01
2016,12,1,8,30,668.0,49.0,4.4,11.0,200.0,38.75,29.33
2016,12,1,8,45,712.5,52.5,4.7,11.5,241.0,40.31,30.81
2016,12,1,9,0,757.0,56.0,5.0,12.0,282.0,41.95,32.27
2016,12,1,9,15,784.5,59.0,5.05,12.0,319.0,78.74,40.7
2016,12,1,9,30,812.0,62.0,5.1,12.0,356.0,123.16,66.26
2016,12,1,9,45,828.0,65.0,5.15,12.5,387.0,167.57,99.95
2016,12,1,10,0,844.0,68.0,5.2,13.0,418.0,212.27,138.08
2016,12,1,10,15,857.5,69.5,5.2,13.0,444.0,255.1,177.06
2016,12,1,10,30,871.0,71.0,5.2,13.0,470.0,297.51,216.48
2016,12,1,10,45,879.5,72.5,5.25,13.5,488.5,340.28,255.9
2016,12,1,11,0,888.0,74.0,5.3,14.0,507.0,378.77,291.32
2016,12,1,11,15,893.0,74.5,5.3,14.0,518.0,413.51,323.69
2016,12,1,11,30,898.0,75.0,5.3,14.0,529.0,446.34,353.9
2016,12,1,11,45,899.0,75.5,5.3,14.0,533.0,475.34,380.48
2016,12,1,12,0,900.0,76.0,5.3,14.0,537.0,501.91,404.58
2016,12,1,12,15,898.5,75.5,5.2,14.0,532.5,523.71,424.25
2016,12,1,12,30,897.0,75.0,5.1,14.0,528.0,542.74,441.3
2016,12,1,12,45,891.5,74.5,5.05,14.0,516.5,556.82,454.2
2016,12,1,13,0,886.0,74.0,5.0,14.0,505.0,567.92,464.48
2016,12,1,13,15,876.5,73.0,4.95,14.0,485.5,575.44,471.66
2016,12,1,13,30,867.0,72.0,4.9,14.0,466.0,578.09,474.84
2016,12,1,13,45,851.0,71.0,4.85,14.5,439.5,573.99,471.62
2016,12,1,14,0,835.0,70.0,4.8,15.0,413.0,566.91,465.85
2016,12,1,14,15,814.0,67.5,4.75,14.5,380.5,552.44,455.77
2016,12,1,14,30,793.0,65.0,4.7,14.0,348.0,535.31,443.2
2016,12,1,14,45,762.0,62.0,4.7,14.0,310.5,509.6,422.55
2016,12,1,15,0,731.0,59.0,4.7,14.0,273.0,481.87,399.62
2016,12,1,15,15,687.0,54.5,4.55,13.5,232.5,443.85,367.92
2016,12,1,15,30,643.0,50.0,4.4,13.0,192.0,404.87,334.26
2016,12,1,15,45,574.5,44.0,4.25,13.0,150.5,355.89,290.48
2016,12,1,16,0,506.0,38.0,4.1,13.0,109.0,304.79,243.38
2016,12,1,16,15,385.0,29.0,4.15,12.5,71.5,229.32,170.78
2016,12,1,16,30,264.0,20.0,4.2,12.0,34.0,148.54,4.82
2016,12,1,16,45,132.0,10.0,4.3,12.0,17.0,60.2,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,171.0,9.5,5.6,9.0,19.5,9.05,0.0
2016,12,2,7,30,342.0,19.0,5.6,9.0,39.0,16.73,0.0
2016,12,2,7,45,453.5,27.0,5.7,9.5,77.5,23.03,13.62
2016,12,2,8,0,565.0,35.0,5.8,10.0,116.0,29.14,20.1
2016,12,2,8,15,629.0,40.5,5.95,10.5,158.5,32.66,23.63
2016,12,2,8,30,693.0,46.0,6.1,11.0,201.0,36.17,26.98
2016,12,2,8,45,731.5,49.5,6.25,11.5,241.0,37.84,28.56
2016,12,2,9,0,770.0,53.0,6.4,12.0,281.0,39.56,30.09
2016,12,2,9,15,797.0,56.0,6.45,12.0,318.0,74.49,37.74
2016,12,2,9,30,824.0,59.0,6.5,12.0,355.0,119.34,62.96
2016,12,2,9,45,839.5,61.5,6.55,12.5,386.0,163.72,96.34
2016,12,2,10,0,855.0,64.0,6.6,13.0,417.0,208.3,134.37
2016,12,2,10,15,868.0,65.5,6.5,13.0,442.5,254.89,176.6
2016,12,2,10,30,881.0,67.0,6.4,13.0,468.0,297.11,216.05
2016,12,2,10,45,888.0,68.5,6.3,13.5,486.0,336.75,253.15
2016,12,2,11,0,895.0,70.0,6.2,14.0,504.0,374.97,288.57
2016,12,2,11,15,899.5,70.5,6.1,14.0,515.5,409.72,321.11
2016,12,2,11,30,904.0,71.0,6.0,14.0,527.0,442.5,351.42
2016,12,2,11,45,905.0,71.0,5.9,14.5,530.5,471.16,377.11
2016,12,2,12,0,906.0,71.0,5.8,15.0,534.0,497.35,400.15
2016,12,2,12,15,904.0,71.0,5.75,15.0,529.5,519.52,420.29
2016,12,2,12,30,902.0,71.0,5.7,15.0,525.0,538.91,437.81
2016,12,2,12,45,898.0,70.0,5.7,15.0,513.5,553.35,451.2
2016,12,2,13,0,894.0,69.0,5.7,15.0,502.0,564.82,461.97
2016,12,2,13,15,884.5,68.0,5.7,15.0,482.5,570.25,467.73
2016,12,2,13,30,875.0,67.0,5.7,15.0,463.0,572.6,470.86
2016,12,2,13,45,857.5,66.5,5.7,15.0,436.5,570.8,470.4
2016,12,2,14,0,840.0,66.0,5.7,15.0,410.0,563.51,465.42
2016,12,2,14,15,819.5,63.5,5.65,15.0,378.0,549.39,454.68
2016,12,2,14,30,799.0,61.0,5.6,15.0,346.0,532.6,441.45
2016,12,2,14,45,766.5,59.0,5.55,15.0,308.5,507.29,420.87
2016,12,2,15,0,734.0,57.0,5.5,15.0,271.0,480.0,398.04
2016,12,2,15,15,690.5,52.5,5.2,14.5,230.5,442.36,366.36
2016,12,2,15,30,647.0,48.0,4.9,14.0,190.0,403.78,332.77
2016,12,2,15,45,576.0,42.5,4.65,14.0,148.5,350.05,285.1
2016,12,2,16,0,505.0,37.0,4.4,14.0,107.0,302.49,240.77
2016,12,2,16,15,384.5,28.0,4.35,13.5,70.0,227.5,168.49
2016,12,2,16,30,264.0,19.0,4.3,13.0,33.0,147.16,1.32
2016,12,2,16,45,132.0,9.5,4.25,12.5,16.5,59.61,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,134.0,9.5,2.65,11.0,17.0,9.05,0.0
2016,12,3,7,30,268.0,19.0,2.6,11.0,34.0,15.41,0.0
2016,12,3,7,45,383.5,28.0,2.6,11.5,70.5,22.09,12.57
2016,12,3,8,0,499.0,37.0,2.6,12.0,107.0,28.53,19.37
2016,12,3,8,15,565.5,43.0,2.75,12.0,147.5,32.07,22.96
2016,12,3,8,30,632.0,49.0,2.9,12.0,188.0,38.94,29.37
2016,12,3,8,45,677.0,52.5,3.05,12.5,228.0,40.47,30.83
2016,12,3,9,0,722.0,56.0,3.2,13.0,268.0,42.09,32.27
2016,12,3,9,15,751.0,59.0,3.2,13.0,304.0,73.01,38.5
2016,12,3,9,30,780.0,62.0,3.2,13.0,340.0,115.79,61.79
2016,12,3,9,45,798.0,64.5,3.25,13.5,371.0,158.45,93.12
2016,12,3,10,0,816.0,67.0,3.3,14.0,402.0,201.61,129.16
2016,12,3,10,15,676.5,102.0,3.3,14.0,391.0,236.03,166.26
2016,12,3,10,30,537.0,137.0,3.3,14.0,380.0,260.05,193.97
2016,12,3,10,45,700.0,104.5,3.3,14.5,434.5,305.54,229.42
2016,12,3,11,0,863.0,72.0,3.3,15.0,489.0,363.54,276.06
2016,12,3,11,15,868.0,72.5,3.3,15.0,500.0,397.42,307.08
2016,12,3,11,30,873.0,73.0,3.3,15.0,511.0,429.45,336.1
2016,12,3,11,45,874.5,73.5,3.35,15.0,515.0,457.97,361.87
2016,12,3,12,0,876.0,74.0,3.4,15.0,519.0,484.17,385.3
2016,12,3,12,15,874.5,73.5,3.4,15.0,515.0,505.46,404.38
2016,12,3,12,30,873.0,73.0,3.4,15.0,511.0,524.07,420.98
2016,12,3,12,45,871.5,71.5,3.45,15.5,500.5,538.89,433.65
2016,12,3,13,0,870.0,70.0,3.5,16.0,490.0,550.88,443.85
2016,12,3,13,15,862.0,69.0,3.45,16.0,471.5,556.97,449.82
2016,12,3,13,30,854.0,68.0,3.4,16.0,453.0,560.09,453.32
2016,12,3,13,45,840.5,66.5,3.4,16.0,428.0,559.42,453.76
2016,12,3,14,0,827.0,65.0,3.4,16.0,403.0,553.34,449.88
2016,12,3,14,15,808.0,63.0,3.3,16.0,372.0,540.77,440.45
2016,12,3,14,30,789.0,61.0,3.2,16.0,341.0,525.58,428.67
2016,12,3,14,45,758.5,58.5,3.15,16.0,304.5,501.0,409.2
2016,12,3,15,0,728.0,56.0,3.1,16.0,268.0,474.44,387.54
2016,12,3,15,15,685.5,52.0,2.95,15.5,228.0,438.14,357.83
2016,12,3,15,30,643.0,48.0,2.8,15.0,188.0,400.85,326.15
2016,12,3,15,45,569.0,42.5,2.65,14.5,147.0,345.88,279.02
2016,12,3,16,0,495.0,37.0,2.5,14.0,106.0,297.24,235.06
2016,12,3,16,15,247.5,35.0,2.5,13.5,69.5,174.75,128.16
2016,12,3,16,30,0.0,33.0,2.5,13.0,33.0,43.99,0.0
2016,12,3,16,45,0.0,16.5,2.5,13.0,16.5,15.73,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,2.45,11.0,15.5,14.77,0.0
2016,12,4,7,30,0.0,31.0,2.5,11.0,31.0,26.03,0.0
2016,12,4,7,45,225.5,35.5,2.55,11.5,66.5,27.87,17.08
2016,12,4,8,0,451.0,40.0,2.6,12.0,102.0,31.37,21.81
2016,12,4,8,15,522.0,46.5,2.75,12.0,142.5,35.2,25.72
2016,12,4,8,30,593.0,53.0,2.9,12.0,183.0,39.0,29.41
2016,12,4,8,45,402.5,84.0,3.05,12.5,180.0,61.61,49.74
2016,12,4,9,0,212.0,115.0,3.2,13.0,177.0,86.7,72.06
2016,12,4,9,15,225.5,128.0,3.3,13.0,201.5,106.23,79.95
2016,12,4,9,30,239.0,141.0,3.4,13.0,226.0,131.57,96.98
2016,12,4,9,45,409.5,125.5,3.5,13.5,286.0,153.01,105.85
2016,12,4,10,0,580.0,110.0,3.6,14.0,346.0,192.29,131.4
2016,12,4,10,15,578.5,118.0,3.55,14.0,366.0,226.93,162.39
2016,12,4,10,30,577.0,126.0,3.5,14.0,386.0,260.59,193.07
2016,12,4,10,45,532.0,143.5,3.5,14.0,391.0,287.02,218.96
2016,12,4,11,0,487.0,161.0,3.5,14.0,396.0,310.43,241.62
2016,12,4,11,15,457.5,172.5,3.55,14.0,397.0,330.27,260.42
2016,12,4,11,30,428.0,184.0,3.6,14.0,398.0,347.25,276.35
2016,12,4,11,45,444.5,181.5,3.65,14.0,405.5,368.56,295.03
2016,12,4,12,0,461.0,179.0,3.7,14.0,413.0,389.45,313.23
2016,12,4,12,15,477.0,174.0,3.9,14.0,414.0,407.11,328.92
2016,12,4,12,30,493.0,169.0,4.1,14.0,415.0,423.87,343.83
2016,12,4,12,45,442.5,175.5,4.3,14.5,393.0,416.09,338.28
2016,12,4,13,0,392.0,182.0,4.5,15.0,371.0,399.53,325.54
2016,12,4,13,15,381.0,176.5,4.6,14.5,354.0,395.35,323.84
2016,12,4,13,30,370.0,171.0,4.7,14.0,337.0,389.6,320.7
2016,12,4,13,45,339.0,172.5,4.8,14.0,318.0,378.73,312.4
2016,12,4,14,0,308.0,174.0,4.9,14.0,299.0,366.84,303.1
2016,12,4,14,15,329.0,151.0,4.8,14.0,275.5,355.9,295.03
2016,12,4,14,30,350.0,128.0,4.7,14.0,252.0,351.59,292.05
2016,12,4,14,45,312.0,123.5,4.65,14.0,225.0,317.21,263.66
2016,12,4,15,0,274.0,119.0,4.6,14.0,198.0,291.63,242.01
2016,12,4,15,15,243.5,104.5,4.4,13.5,167.0,257.98,213.71
2016,12,4,15,30,213.0,90.0,4.2,13.0,136.0,224.49,184.88
2016,12,4,15,45,186.0,72.5,4.05,13.0,106.5,189.02,153.5
2016,12,4,16,0,159.0,55.0,3.9,13.0,77.0,153.82,121.63
2016,12,4,16,15,79.5,38.5,3.85,13.0,49.5,90.11,64.28
2016,12,4,16,30,0.0,22.0,3.8,13.0,22.0,23.52,0.0
2016,12,4,16,45,0.0,11.0,3.8,13.0,11.0,10.48,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,4.15,10.0,9.0,8.58,0.0
2016,12,5,7,30,0.0,18.0,4.1,10.0,18.0,16.42,0.0
2016,12,5,7,45,43.5,34.0,4.05,10.5,40.0,28.85,17.66
2016,12,5,8,0,87.0,50.0,4.0,11.0,62.0,41.69,30.84
2016,12,5,8,15,103.0,67.0,4.0,11.0,86.0,54.91,43.29
2016,12,5,8,30,119.0,84.0,4.0,11.0,110.0,67.8,55.26
2016,12,5,8,45,129.5,101.0,4.0,11.5,134.0,80.34,66.65
2016,12,5,9,0,140.0,118.0,4.0,12.0,158.0,92.54,77.53
2016,12,5,9,15,149.0,132.0,3.95,12.0,179.5,109.66,85.18
2016,12,5,9,30,158.0,146.0,3.9,12.0,201.0,131.4,100.56
2016,12,5,9,45,177.5,158.5,3.85,12.0,226.0,154.16,117.83
2016,12,5,10,0,197.0,171.0,3.8,12.0,251.0,178.53,137.37
2016,12,5,10,15,201.0,182.0,3.75,12.0,268.0,199.92,155.64
2016,12,5,10,30,205.0,193.0,3.7,12.0,285.0,221.39,174.2
2016,12,5,10,45,342.5,177.5,3.65,12.5,338.5,259.36,202.5
2016,12,5,11,0,480.0,162.0,3.6,13.0,392.0,307.63,240.38
2016,12,5,11,15,442.5,175.0,3.65,13.0,391.0,325.72,257.88
2016,12,5,11,30,405.0,188.0,3.7,13.0,390.0,340.48,272.14
2016,12,5,11,45,454.0,178.5,3.75,13.0,406.0,368.69,296.2
2016,12,5,12,0,503.0,169.0,3.8,13.0,422.0,398.06,321.21
2016,12,5,12,15,501.5,168.0,3.85,13.0,419.0,411.97,333.87
2016,12,5,12,30,500.0,167.0,3.9,13.0,416.0,424.25,345.08
2016,12,5,12,45,419.5,179.5,3.95,13.0,385.0,406.96,332.16
2016,12,5,13,0,339.0,192.0,4.0,13.0,354.0,380.42,311.47
2016,12,5,13,15,285.0,191.5,3.9,13.0,324.5,357.48,293.38
2016,12,5,13,30,231.0,191.0,3.8,13.0,295.0,332.62,273.41
2016,12,5,13,45,221.5,180.5,3.75,13.0,276.0,313.54,258.54
2016,12,5,14,0,212.0,170.0,3.7,13.0,257.0,300.16,248.06
2016,12,5,14,15,157.0,158.5,3.65,12.5,220.0,259.19,214.66
2016,12,5,14,30,102.0,147.0,3.6,12.0,183.0,217.98,180.52
2016,12,5,14,45,91.5,133.0,3.6,12.0,163.0,190.99,158.09
2016,12,5,15,0,81.0,119.0,3.6,12.0,143.0,171.42,141.52
2016,12,5,15,15,71.5,102.0,3.55,12.0,121.0,148.51,121.85
2016,12,5,15,30,62.0,85.0,3.5,12.0,99.0,125.43,101.73
2016,12,5,15,45,49.5,67.5,3.45,12.0,77.0,100.04,79.35
2016,12,5,16,0,37.0,50.0,3.4,12.0,55.0,74.47,56.58
2016,12,5,16,15,18.5,33.0,3.35,11.5,35.5,46.5,30.79
2016,12,5,16,30,0.0,16.0,3.3,11.0,16.0,14.86,0.0
2016,12,5,16,45,0.0,8.0,3.25,11.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,4.95,8.5,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,5.0,9.0,26.0,22.33,0.0
2016,12,6,7,45,183.0,34.0,5.1,9.5,58.0,26.71,15.7
2016,12,6,8,0,366.0,42.0,5.2,10.0,90.0,33.49,23.73
2016,12,6,8,15,422.5,51.5,5.25,10.0,126.5,39.92,30.06
2016,12,6,8,30,479.0,61.0,5.3,10.0,163.0,46.17,36.04
2016,12,6,8,45,516.0,68.0,5.4,10.5,198.0,49.99,39.63
2016,12,6,9,0,553.0,75.0,5.5,11.0,233.0,53.78,43.06
2016,12,6,9,15,587.0,78.0,5.4,11.0,265.5,73.57,45.82
2016,12,6,9,30,621.0,81.0,5.3,11.0,298.0,109.19,64.21
2016,12,6,9,45,722.5,74.5,5.25,11.5,349.0,151.37,91.63
2016,12,6,10,0,824.0,68.0,5.2,12.0,400.0,197.28,126.14
2016,12,6,10,15,748.0,84.0,5.15,12.0,399.5,233.14,162.38
2016,12,6,10,30,672.0,100.0,5.1,12.0,399.0,258.37,189.92
2016,12,6,10,45,772.5,86.5,5.1,12.0,444.0,307.4,231.61
2016,12,6,11,0,873.0,73.0,5.1,12.0,489.0,361.12,277.77
2016,12,6,11,15,878.0,73.5,5.05,12.0,500.5,395.44,310.01
2016,12,6,11,30,883.0,74.0,5.0,12.0,512.0,427.9,340.18
2016,12,6,11,45,881.5,75.5,5.0,12.0,515.5,456.56,366.79
2016,12,6,12,0,880.0,77.0,5.0,12.0,519.0,482.75,390.84
2016,12,6,12,15,878.5,76.5,5.0,12.0,515.5,504.38,410.79
2016,12,6,12,30,877.0,76.0,5.0,12.0,512.0,523.32,428.19
2016,12,6,12,45,869.0,76.5,5.05,12.0,500.0,538.47,442.3
2016,12,6,13,0,861.0,77.0,5.1,12.0,488.0,549.83,453.13
2016,12,6,13,15,657.5,115.0,5.2,12.0,422.5,491.76,407.13
2016,12,6,13,30,454.0,153.0,5.3,12.0,357.0,423.03,351.39
2016,12,6,13,45,634.0,112.0,5.45,12.0,379.0,489.79,408.32
2016,12,6,14,0,814.0,71.0,5.6,12.0,401.0,548.48,458.04
2016,12,6,14,15,793.5,69.0,5.6,12.0,370.0,535.46,447.9
2016,12,6,14,30,773.0,67.0,5.6,12.0,339.0,519.83,435.51
2016,12,6,14,45,743.0,63.5,5.65,12.0,303.0,494.89,415.17
2016,12,6,15,0,713.0,60.0,5.7,12.0,267.0,467.93,392.51
2016,12,6,15,15,668.5,56.0,5.55,11.5,227.0,431.09,361.24
2016,12,6,15,30,624.0,52.0,5.4,11.0,187.0,397.14,331.13
2016,12,6,15,45,554.0,45.5,5.3,11.0,146.5,344.39,283.8
2016,12,6,16,0,484.0,39.0,5.2,11.0,106.0,293.02,236.01
2016,12,6,16,15,361.0,29.5,5.05,10.5,69.0,217.46,162.35
2016,12,6,16,30,238.0,20.0,4.9,10.0,32.0,136.41,0.0
2016,12,6,16,45,119.0,10.0,4.8,10.0,16.0,54.83,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,13.0,0.0
2016,12,7,7,45,22.0,30.0,2.7,8.0,33.0,26.61,15.42
2016,12,7,8,0,44.0,46.0,2.7,8.0,52.0,38.63,28.42
2016,12,7,8,15,54.5,63.5,2.7,8.0,73.0,54.12,43.04
2016,12,7,8,30,65.0,81.0,2.7,8.0,94.0,67.98,56.02
2016,12,7,8,45,71.0,97.0,2.75,8.5,114.5,80.54,67.56
2016,12,7,9,0,77.0,113.0,2.8,9.0,135.0,92.82,78.64
2016,12,7,9,15,82.0,128.0,2.9,9.0,154.0,107.8,86.25
2016,12,7,9,30,87.0,143.0,3.0,9.0,173.0,126.22,100.16
2016,12,7,9,45,88.5,156.5,3.2,9.5,189.5,143.63,114.0
2016,12,7,10,0,90.0,170.0,3.4,10.0,206.0,161.14,128.39
2016,12,7,10,15,81.0,179.0,3.4,10.0,213.0,173.04,138.92
2016,12,7,10,30,72.0,188.0,3.4,10.0,220.0,184.0,148.67
2016,12,7,10,45,131.0,198.5,3.4,10.0,259.5,214.28,172.55
2016,12,7,11,0,190.0,209.0,3.4,10.0,299.0,250.56,201.88
2016,12,7,11,15,238.0,208.5,3.55,10.0,324.5,277.83,224.51
2016,12,7,11,30,286.0,208.0,3.7,10.0,350.0,307.71,249.58
2016,12,7,11,45,184.5,213.5,3.9,10.0,305.5,279.45,228.31
2016,12,7,12,0,83.0,219.0,4.1,10.0,261.0,243.7,199.9
2016,12,7,12,15,137.0,219.5,4.3,10.0,288.0,277.44,228.36
2016,12,7,12,30,191.0,220.0,4.5,10.0,315.0,310.71,256.49
2016,12,7,12,45,117.5,208.0,4.7,10.0,266.0,267.08,220.77
2016,12,7,13,0,44.0,196.0,4.9,10.0,217.0,214.99,177.36
2016,12,7,13,15,33.5,183.5,5.05,10.0,199.0,198.96,164.21
2016,12,7,13,30,23.0,171.0,5.2,10.0,181.0,176.92,145.85
2016,12,7,13,45,11.5,146.0,5.4,10.0,151.0,146.35,120.12
2016,12,7,14,0,0.0,121.0,5.6,10.0,121.0,115.42,93.83
2016,12,7,14,15,0.0,99.0,5.7,10.0,99.0,93.82,75.49
2016,12,7,14,30,0.0,77.0,5.8,10.0,77.0,72.16,56.95
2016,12,7,14,45,0.0,68.5,5.95,10.0,68.5,64.01,49.97
2016,12,7,15,0,0.0,60.0,6.1,10.0,60.0,55.84,42.89
2016,12,7,15,15,0.0,51.0,6.1,10.0,51.0,47.41,35.51
2016,12,7,15,30,0.0,42.0,6.1,10.0,42.0,39.02,28.1
2016,12,7,15,45,0.0,32.5,6.15,10.0,32.5,30.17,20.23
2016,12,7,16,0,0.0,23.0,6.2,10.0,23.0,21.33,12.34
2016,12,7,16,15,0.0,15.0,6.15,10.0,15.0,13.9,5.31
2016,12,7,16,30,0.0,7.0,6.1,10.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,6.1,10.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.25,14.0,5.5,5.24,0.0
2016,12,8,7,30,0.0,11.0,7.2,14.0,11.0,10.48,0.0
2016,12,8,7,45,0.0,26.5,7.15,14.0,26.5,24.16,12.68
2016,12,8,8,0,0.0,42.0,7.1,14.0,42.0,37.64,26.73
2016,12,8,8,15,6.5,58.5,6.95,14.0,60.0,51.75,39.86
2016,12,8,8,30,13.0,75.0,6.8,14.0,78.0,65.7,52.68
2016,12,8,8,45,19.5,90.5,6.7,14.5,96.0,78.76,64.46
2016,12,8,9,0,26.0,106.0,6.6,15.0,114.0,88.03,72.69
2016,12,8,9,15,31.0,120.0,6.45,15.0,130.5,100.71,79.47
2016,12,8,9,30,36.0,134.0,6.3,15.0,147.0,115.73,91.28
2016,12,8,9,45,31.5,144.0,6.15,15.0,156.0,127.21,100.75
2016,12,8,10,0,27.0,154.0,6.0,15.0,165.0,138.16,109.96
2016,12,8,10,15,55.0,171.5,5.85,15.0,195.5,161.39,128.13
2016,12,8,10,30,83.0,189.0,5.7,15.0,226.0,187.25,148.71
2016,12,8,10,45,49.5,182.0,5.55,15.0,204.5,177.42,141.81
2016,12,8,11,0,16.0,175.0,5.4,15.0,183.0,165.02,132.42
2016,12,8,11,15,102.0,197.0,5.15,15.0,247.5,216.9,173.78
2016,12,8,11,30,188.0,219.0,4.9,15.0,312.0,276.88,221.99
2016,12,8,11,45,186.5,222.0,4.7,15.0,314.5,287.57,231.19
2016,12,8,12,0,185.0,225.0,4.5,15.0,317.0,297.72,239.92
2016,12,8,12,15,133.0,220.5,4.35,15.0,286.5,276.12,222.96
2016,12,8,12,30,81.0,216.0,4.2,15.0,256.0,247.64,200.08
2016,12,8,12,45,42.5,189.0,4.1,15.0,210.0,204.53,165.06
2016,12,8,13,0,4.0,162.0,4.0,15.0,164.0,155.4,124.56
2016,12,8,13,15,10.0,164.0,3.95,15.0,169.0,161.5,129.88
2016,12,8,13,30,16.0,166.0,3.9,15.0,174.0,167.94,135.43
2016,12,8,13,45,8.0,135.0,3.9,15.0,139.0,133.24,106.75
2016,12,8,14,0,0.0,104.0,3.9,15.0,104.0,98.3,77.63
2016,12,8,14,15,17.0,120.5,3.8,15.0,126.5,125.37,100.72
2016,12,8,14,30,34.0,137.0,3.7,15.0,149.0,160.59,130.4
