Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,14,45,29.5,123.0,3.6,15.0,133.0,144.66,117.1
2016,12,8,15,0,25.0,109.0,3.5,15.0,117.0,128.63,103.62
2016,12,8,15,15,19.0,93.5,3.3,15.0,99.0,103.96,82.69
2016,12,8,15,30,13.0,78.0,3.1,15.0,81.0,85.59,66.86
2016,12,8,15,45,6.5,61.5,2.95,15.0,63.0,65.73,49.62
2016,12,8,16,0,0.0,45.0,2.8,15.0,45.0,45.72,32.18
2016,12,8,16,15,0.0,29.5,2.65,14.5,29.5,29.47,17.26
2016,12,8,16,30,0.0,14.0,2.5,14.0,14.0,12.99,0.0
2016,12,8,16,45,0.0,7.0,2.35,14.0,7.0,6.67,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.0,2.5,13.0,3.0,2.86,0.0
2016,12,9,7,30,0.0,6.0,2.6,13.0,6.0,5.72,0.0
2016,12,9,7,45,0.0,14.5,2.75,13.5,14.5,13.44,4.37
2016,12,9,8,0,0.0,23.0,2.9,14.0,23.0,21.34,12.72
2016,12,9,8,15,0.0,33.0,2.95,14.0,33.0,30.64,21.36
2016,12,9,8,30,0.0,43.0,3.0,14.0,43.0,39.96,29.92
2016,12,9,8,45,0.0,53.0,3.15,14.5,53.0,49.17,38.25
2016,12,9,9,0,0.0,63.0,3.3,15.0,63.0,58.12,46.21
2016,12,9,9,15,0.0,72.0,3.3,15.0,72.0,66.21,50.85
2016,12,9,9,30,0.0,81.0,3.3,15.0,81.0,74.38,57.73
2016,12,9,9,45,0.0,97.0,3.35,15.5,97.0,88.54,69.47
2016,12,9,10,0,0.0,113.0,3.4,16.0,113.0,102.82,81.16
2016,12,9,10,15,68.5,152.5,3.4,16.0,182.5,148.79,116.45
2016,12,9,10,30,137.0,192.0,3.4,16.0,252.0,201.12,157.2
2016,12,9,10,45,161.0,199.5,3.4,16.0,273.0,222.85,174.76
2016,12,9,11,0,185.0,207.0,3.4,16.0,294.0,246.11,193.84
2016,12,9,11,15,112.5,203.5,3.35,16.0,257.0,226.46,179.94
2016,12,9,11,30,40.0,200.0,3.3,16.0,220.0,200.17,159.87
2016,12,9,11,45,36.5,199.5,3.25,16.0,218.0,201.26,160.95
2016,12,9,12,0,33.0,199.0,3.2,16.0,216.0,201.98,161.65
2016,12,9,12,15,136.0,206.5,3.15,16.0,274.0,263.82,211.91
2016,12,9,12,30,239.0,214.0,3.1,16.0,332.0,331.91,266.82
2016,12,9,12,45,239.5,209.0,3.1,16.0,325.0,335.09,269.85
2016,12,9,13,0,240.0,204.0,3.1,16.0,318.0,337.4,272.36
2016,12,9,13,15,191.0,199.0,3.0,16.0,288.0,306.03,247.54
2016,12,9,13,30,142.0,194.0,2.9,16.0,258.0,278.43,225.46
2016,12,9,13,45,182.0,181.0,2.85,16.0,257.5,290.56,236.2
2016,12,9,14,0,222.0,168.0,2.8,16.0,257.0,309.47,252.17
2016,12,9,14,15,143.5,155.5,2.75,15.5,211.0,247.25,201.84
2016,12,9,14,30,65.0,143.0,2.7,15.0,165.0,184.71,150.35
2016,12,9,14,45,60.5,128.0,2.7,15.0,147.5,167.55,136.34
2016,12,9,15,0,56.0,113.0,2.7,15.0,130.0,150.15,121.81
2016,12,9,15,15,49.5,97.0,2.55,15.0,110.5,130.23,104.9
2016,12,9,15,30,43.0,81.0,2.4,15.0,91.0,110.16,87.59
2016,12,9,15,45,241.5,59.0,2.3,15.0,94.0,205.45,165.66
2016,12,9,16,0,440.0,37.0,2.2,15.0,97.0,269.46,212.37
2016,12,9,16,15,327.0,28.0,2.2,15.0,63.5,200.34,146.22
2016,12,9,16,30,214.0,19.0,2.2,15.0,30.0,125.53,0.9
2016,12,9,16,45,107.0,9.5,2.2,15.0,15.0,49.69,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.46,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.92,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.39,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.85,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.31,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.78,0.0
2016,12,10,9,15,0.0,3.5,6.0,15.0,3.5,3.24,0.0
2016,12,10,9,30,0.0,4.0,5.8,15.0,4.0,3.7,0.0
2016,12,10,9,45,0.0,28.0,5.65,15.0,28.0,25.98,16.57
2016,12,10,10,0,0.0,52.0,5.5,15.0,52.0,48.33,35.56
2016,12,10,10,15,0.0,34.0,5.35,15.0,34.0,31.57,21.27
2016,12,10,10,30,0.0,16.0,5.2,15.0,16.0,14.84,7.0
2016,12,10,10,45,17.0,102.0,5.05,15.0,110.0,98.75,77.4
2016,12,10,11,0,34.0,188.0,4.9,15.0,204.0,180.98,145.24
2016,12,10,11,15,17.0,109.0,4.65,15.0,117.0,107.3,84.47
2016,12,10,11,30,0.0,30.0,4.4,15.0,30.0,27.86,17.99
2016,12,10,11,45,0.0,85.0,4.15,15.0,85.0,79.16,61.23
2016,12,10,12,0,0.0,140.0,3.9,15.0,140.0,130.35,103.8
2016,12,10,12,15,0.0,103.5,3.7,15.0,103.5,96.47,75.6
2016,12,10,12,30,0.0,67.0,3.5,15.0,67.0,62.34,47.08
2016,12,10,12,45,0.0,56.5,3.35,15.0,56.5,52.55,38.88
2016,12,10,13,0,0.0,46.0,3.2,15.0,46.0,42.76,30.65
2016,12,10,13,15,0.0,53.5,3.1,15.0,53.5,49.74,36.6
2016,12,10,13,30,0.0,61.0,3.0,15.0,61.0,56.73,42.55
2016,12,10,13,45,0.0,44.5,2.95,15.0,44.5,41.35,29.57
2016,12,10,14,0,0.0,28.0,2.9,15.0,28.0,25.99,16.56
2016,12,10,14,15,0.0,38.0,2.85,15.0,38.0,35.28,24.52
2016,12,10,14,30,0.0,48.0,2.8,15.0,48.0,44.6,32.48
2016,12,10,14,45,0.0,42.5,2.8,15.0,42.5,39.47,28.14
2016,12,10,15,0,0.0,37.0,2.8,15.0,37.0,34.35,23.76
2016,12,10,15,15,0.0,31.5,2.9,14.5,31.5,29.23,19.39
2016,12,10,15,30,0.0,26.0,3.0,14.0,26.0,24.11,14.96
2016,12,10,15,45,0.0,20.0,3.1,14.0,20.0,18.54,10.06
2016,12,10,16,0,0.0,14.0,3.2,14.0,14.0,12.97,5.15
2016,12,10,16,15,0.0,9.0,3.15,14.0,9.0,8.33,0.85
2016,12,10,16,30,0.0,4.0,3.1,14.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,3.1,14.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,2.55,9.0,8.0,7.63,0.0
2016,12,11,7,30,0.0,16.0,2.5,9.0,16.0,15.25,0.0
2016,12,11,7,45,107.5,29.0,2.5,9.5,42.0,23.86,11.45
2016,12,11,8,0,215.0,42.0,2.5,10.0,68.0,32.54,22.62
2016,12,11,8,15,249.0,56.5,2.55,10.0,98.0,43.11,32.77
2016,12,11,8,30,283.0,71.0,2.6,10.0,128.0,53.33,42.39
2016,12,11,8,45,305.5,84.0,2.65,10.5,157.5,62.06,50.44
2016,12,11,9,0,328.0,97.0,2.7,11.0,187.0,70.53,58.1
2016,12,11,9,15,345.5,108.0,2.7,11.0,214.0,84.8,63.0
2016,12,11,9,30,363.0,119.0,2.7,11.0,241.0,114.45,79.8
2016,12,11,9,45,254.0,143.0,2.7,11.0,232.5,144.39,106.78
2016,12,11,10,0,145.0,167.0,2.7,11.0,224.0,163.37,127.24
2016,12,11,10,15,207.5,173.5,2.7,11.0,260.5,190.77,147.89
2016,12,11,10,30,270.0,180.0,2.7,11.0,297.0,221.35,171.94
2016,12,11,10,45,434.0,154.0,2.75,11.5,352.0,258.92,199.28
2016,12,11,11,0,598.0,128.0,2.8,12.0,407.0,309.51,238.8
2016,12,11,11,15,329.0,167.5,2.75,12.0,322.0,271.3,215.32
2016,12,11,11,30,60.0,207.0,2.7,12.0,237.0,213.9,173.04
2016,12,11,11,45,197.5,204.0,2.7,12.0,302.0,274.34,221.89
2016,12,11,12,0,335.0,201.0,2.7,12.0,367.0,343.48,277.73
2016,12,11,12,15,201.0,205.5,2.7,12.0,305.0,292.84,237.92
2016,12,11,12,30,67.0,210.0,2.7,12.0,243.0,234.29,190.62
2016,12,11,12,45,39.5,191.0,2.75,12.5,210.5,204.66,166.31
2016,12,11,13,0,12.0,172.0,2.8,13.0,178.0,169.34,136.96
2016,12,11,13,15,6.0,156.5,2.9,12.5,159.5,151.84,122.86
2016,12,11,13,30,0.0,141.0,3.0,12.0,141.0,134.0,108.29
2016,12,11,13,45,0.0,136.5,3.1,12.0,136.5,130.27,105.34
2016,12,11,14,0,0.0,132.0,3.2,12.0,132.0,126.64,102.44
2016,12,11,14,15,0.0,96.0,3.1,12.0,96.0,90.79,72.25
2016,12,11,14,30,0.0,60.0,3.0,12.0,60.0,55.79,42.48
2016,12,11,14,45,0.0,53.5,2.9,12.0,53.5,49.73,37.32
2016,12,11,15,0,0.0,47.0,2.8,12.0,47.0,43.66,32.11
2016,12,11,15,15,0.0,40.0,2.6,11.5,40.0,37.14,26.5
2016,12,11,15,30,0.0,33.0,2.4,11.0,33.0,30.63,20.81
2016,12,11,15,45,0.0,25.5,2.25,11.0,25.5,23.65,14.62
2016,12,11,16,0,0.0,18.0,2.1,11.0,18.0,16.68,8.41
2016,12,11,16,15,0.0,11.5,2.05,11.0,11.5,10.65,2.78
2016,12,11,16,30,0.0,5.0,2.0,11.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,2.0,11.0,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,9.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,9.0,13.0,12.39,0.0
2016,12,12,7,45,59.0,27.5,2.75,9.5,34.5,23.61,10.72
2016,12,12,8,0,118.0,42.0,2.8,10.0,56.0,34.05,23.84
2016,12,12,8,15,137.5,58.5,2.85,10.0,81.0,46.57,35.81
2016,12,12,8,30,157.0,75.0,2.9,10.0,106.0,58.71,47.18
2016,12,12,8,45,170.0,91.0,2.95,10.5,131.5,70.14,57.66
2016,12,12,9,0,183.0,107.0,3.0,11.0,157.0,81.22,67.66
2016,12,12,9,15,191.0,121.5,2.85,11.0,180.0,95.12,74.16
2016,12,12,9,30,199.0,136.0,2.7,11.0,203.0,122.99,93.05
2016,12,12,9,45,326.0,132.0,2.6,11.5,254.0,143.36,102.6
2016,12,12,10,0,453.0,128.0,2.5,12.0,305.0,174.75,122.62
2016,12,12,10,15,427.5,142.5,2.4,12.0,318.5,204.68,149.8
2016,12,12,10,30,402.0,157.0,2.3,12.0,332.0,232.05,175.22
2016,12,12,10,45,394.0,166.5,2.2,12.0,344.0,257.5,198.36
2016,12,12,11,0,386.0,176.0,2.1,12.0,356.0,281.7,220.2
2016,12,12,11,15,407.5,177.0,2.15,12.0,371.0,307.53,242.65
2016,12,12,11,30,429.0,178.0,2.2,12.0,386.0,333.81,265.38
2016,12,12,11,45,270.5,199.0,2.25,12.5,331.0,301.55,242.04
2016,12,12,12,0,112.0,220.0,2.3,13.0,276.0,256.4,206.88
2016,12,12,12,15,122.5,219.5,2.3,13.0,280.0,268.93,217.58
2016,12,12,12,30,133.0,219.0,2.3,13.0,284.0,279.16,226.25
2016,12,12,12,45,114.0,213.0,2.35,13.0,268.0,268.93,218.37
2016,12,12,13,0,95.0,207.0,2.4,13.0,252.0,252.46,205.38
2016,12,12,13,15,106.5,200.0,2.4,13.0,249.0,254.96,207.96
2016,12,12,13,30,118.0,193.0,2.4,13.0,246.0,263.49,215.38
2016,12,12,13,45,126.0,182.5,2.45,13.0,236.0,260.38,213.38
2016,12,12,14,0,134.0,172.0,2.5,13.0,226.0,256.79,210.99
2016,12,12,14,15,205.0,153.5,2.5,13.0,229.0,278.54,229.99
2016,12,12,14,30,276.0,135.0,2.5,13.0,232.0,306.67,253.81
2016,12,12,14,45,263.0,122.5,2.5,13.0,207.0,286.38,237.15
2016,12,12,15,0,250.0,110.0,2.5,13.0,182.0,265.31,219.65
2016,12,12,15,15,232.5,95.5,2.4,12.5,155.0,238.77,197.47
2016,12,12,15,30,215.0,81.0,2.3,12.0,128.0,211.82,174.32
2016,12,12,15,45,189.0,65.0,2.25,12.0,100.0,178.49,144.91
2016,12,12,16,0,163.0,49.0,2.2,12.0,72.0,145.27,114.9
2016,12,12,16,15,105.5,34.5,2.2,12.0,47.0,101.04,73.33
2016,12,12,16,30,48.0,20.0,2.2,12.0,22.0,51.3,1.54
2016,12,12,16,45,24.0,10.0,2.25,12.0,11.0,18.65,0.0
2016,12,12,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.2,12.0,2.0,1.91,0.0
2016,12,13,7,45,0.0,7.0,1.3,12.0,7.0,6.48,0.0
2016,12,13,8,0,0.0,12.0,1.4,12.0,12.0,11.11,3.91
2016,12,13,8,15,0.0,18.5,1.4,12.0,18.5,17.14,9.56
2016,12,13,8,30,0.0,25.0,1.4,12.0,25.0,23.18,15.17
2016,12,13,8,45,0.0,31.0,1.4,12.5,31.0,28.76,20.28
2016,12,13,9,0,0.0,37.0,1.4,13.0,37.0,34.35,25.33
2016,12,13,9,15,0.0,43.0,1.3,13.0,43.0,39.93,28.82
2016,12,13,9,30,0.0,49.0,1.2,13.0,49.0,45.53,33.61
2016,12,13,9,45,13.5,99.5,1.1,13.5,105.0,91.95,72.31
2016,12,13,10,0,27.0,150.0,1.0,14.0,161.0,134.14,106.51
2016,12,13,10,15,156.5,163.0,1.0,14.0,230.5,171.33,131.68
2016,12,13,10,30,286.0,176.0,1.0,14.0,300.0,220.52,167.64
2016,12,13,10,45,190.0,189.5,1.05,14.0,273.5,220.83,172.03
2016,12,13,11,0,94.0,203.0,1.1,14.0,247.0,212.3,168.34
2016,12,13,11,15,124.0,210.0,1.15,14.0,269.5,234.83,186.46
2016,12,13,11,30,154.0,217.0,1.2,14.0,292.0,259.62,206.43
2016,12,13,11,45,77.0,164.0,1.25,14.0,201.5,184.98,147.66
2016,12,13,12,0,0.0,111.0,1.3,14.0,111.0,103.35,81.36
2016,12,13,12,15,0.0,117.5,1.35,14.0,117.5,109.57,86.7
2016,12,13,12,30,0.0,124.0,1.4,14.0,124.0,115.88,91.96
2016,12,13,12,45,42.0,164.5,1.45,14.0,184.5,179.54,144.73
2016,12,13,13,0,84.0,205.0,1.5,14.0,245.0,244.48,197.68
2016,12,13,13,15,56.0,189.0,1.5,14.0,215.0,216.24,174.68
2016,12,13,13,30,28.0,173.0,1.5,14.0,185.0,186.82,150.8
2016,12,13,13,45,14.0,152.5,1.55,14.0,158.5,154.22,124.2
2016,12,13,14,0,0.0,132.0,1.6,14.0,132.0,126.61,101.39
2016,12,13,14,15,0.0,71.5,1.65,14.0,71.5,66.53,51.15
2016,12,13,14,30,0.0,11.0,1.7,14.0,11.0,10.19,3.12
2016,12,13,14,45,0.0,9.5,1.8,14.0,9.5,8.8,1.94
2016,12,13,15,0,0.0,8.0,1.9,14.0,8.0,7.41,0.73
2016,12,13,15,15,255.0,33.0,1.8,13.5,88.5,185.24,153.77
2016,12,13,15,30,510.0,58.0,1.7,13.0,169.0,344.05,281.8
2016,12,13,15,45,444.0,50.0,1.65,13.0,132.0,294.34,237.83
2016,12,13,16,0,378.0,42.0,1.6,13.0,95.0,245.97,194.7
2016,12,13,16,15,269.5,31.0,1.75,13.0,62.0,178.25,131.74
2016,12,13,16,30,161.0,20.0,1.9,13.0,29.0,104.35,12.35
2016,12,13,16,45,80.5,10.0,2.1,13.0,14.5,40.13,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.77,0.0
2016,12,14,7,45,0.0,14.0,5.35,13.5,14.0,12.98,2.5
2016,12,14,8,0,0.0,23.0,5.5,14.0,23.0,21.34,12.47
2016,12,14,8,15,0.0,35.0,5.55,14.0,35.0,32.52,22.85
2016,12,14,8,30,0.0,47.0,5.6,14.0,47.0,43.35,32.81
2016,12,14,8,45,0.0,58.5,5.65,14.0,58.5,53.57,42.16
2016,12,14,9,0,0.0,70.0,5.7,14.0,70.0,63.69,51.33
2016,12,14,9,15,0.0,81.0,5.7,14.0,81.0,73.38,57.15
2016,12,14,9,30,0.0,92.0,5.7,14.0,92.0,83.34,65.6
2016,12,14,9,45,6.5,117.5,5.75,14.5,120.0,105.96,84.23
2016,12,14,10,0,13.0,143.0,5.8,15.0,148.0,129.37,103.28
2016,12,14,10,15,90.5,165.0,5.8,15.0,204.0,161.77,127.01
2016,12,14,10,30,168.0,187.0,5.8,15.0,260.0,202.35,158.14
2016,12,14,10,45,146.5,196.0,5.8,15.0,261.5,213.64,168.87
2016,12,14,11,0,125.0,205.0,5.8,15.0,263.0,223.06,177.83
2016,12,14,11,15,73.0,195.0,5.75,15.0,229.5,203.3,163.07
2016,12,14,11,30,21.0,185.0,5.7,15.0,196.0,178.4,143.46
2016,12,14,11,45,48.5,199.5,5.7,15.0,224.0,205.59,165.73
2016,12,14,12,0,76.0,214.0,5.7,15.0,252.0,234.41,189.41
2016,12,14,12,15,59.0,207.0,5.65,15.0,236.5,223.75,180.92
2016,12,14,12,30,42.0,200.0,5.6,15.0,221.0,211.88,171.35
2016,12,14,12,45,41.0,195.5,5.55,15.0,215.5,209.59,169.68
2016,12,14,13,0,40.0,191.0,5.5,15.0,210.0,207.09,167.82
2016,12,14,13,15,20.0,139.5,5.5,15.0,149.0,142.57,114.53
2016,12,14,13,30,0.0,88.0,5.5,15.0,88.0,82.15,63.93
2016,12,14,13,45,11.5,121.0,5.55,15.0,125.5,121.05,96.87
2016,12,14,14,0,23.0,154.0,5.6,15.0,163.0,162.14,131.44
2016,12,14,14,15,20.0,142.5,5.55,15.0,150.0,150.0,121.42
2016,12,14,14,30,17.0,131.0,5.5,15.0,137.0,137.79,111.31
2016,12,14,14,45,13.5,118.0,5.45,15.0,123.0,123.65,99.48
2016,12,14,15,0,10.0,105.0,5.4,15.0,109.0,109.51,87.53
2016,12,14,15,15,5.0,90.5,5.3,14.5,92.5,92.9,73.47
2016,12,14,15,30,0.0,76.0,5.2,14.0,76.0,76.34,59.27
2016,12,14,15,45,0.0,59.5,5.15,14.0,59.5,59.77,44.82
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,42.76,29.92
2016,12,14,16,15,0.0,28.0,5.2,14.0,28.0,27.04,15.62
2016,12,14,16,30,0.0,13.0,5.3,14.0,13.0,12.06,0.0
2016,12,14,16,45,0.0,6.5,5.4,14.0,6.5,6.2,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,8.1,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,8.0,14.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,9.0,7.95,14.0,9.0,8.33,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,13.9,6.1
2016,12,15,8,15,0.0,22.0,7.75,14.0,22.0,20.4,12.21
2016,12,15,8,30,0.0,29.0,7.6,14.0,29.0,26.91,18.23
2016,12,15,8,45,0.0,37.0,7.45,14.0,37.0,34.35,25.04
2016,12,15,9,0,0.0,45.0,7.3,14.0,45.0,41.8,31.8
2016,12,15,9,15,0.0,52.0,7.15,14.0,52.0,48.33,37.68
2016,12,15,9,30,0.0,59.0,7.0,14.0,59.0,54.86,41.37
2016,12,15,9,45,0.0,65.0,6.85,14.5,65.0,60.46,46.01
2016,12,15,10,0,0.0,71.0,6.7,15.0,71.0,66.06,50.61
2016,12,15,10,15,0.0,51.0,6.6,15.0,51.0,47.4,34.72
2016,12,15,10,30,0.0,31.0,6.5,15.0,31.0,28.78,18.87
2016,12,15,10,45,0.0,41.0,6.45,15.0,41.0,38.09,26.74
2016,12,15,11,0,0.0,51.0,6.4,15.0,51.0,47.41,34.6
2016,12,15,11,15,0.0,62.0,6.45,15.0,62.0,57.67,43.23
2016,12,15,11,30,0.0,73.0,6.5,15.0,73.0,67.95,51.85
2016,12,15,11,45,0.0,74.0,6.55,15.0,74.0,68.88,52.61
2016,12,15,12,0,0.0,75.0,6.6,15.0,75.0,69.82,53.38
2016,12,15,12,15,0.0,72.5,6.8,15.0,72.5,67.48,51.42
2016,12,15,12,30,0.0,70.0,7.0,15.0,70.0,65.14,49.47
2016,12,15,12,45,0.0,62.5,7.2,15.0,62.5,58.14,43.59
2016,12,15,13,0,0.0,55.0,7.4,15.0,55.0,51.14,37.72
2016,12,15,13,15,0.0,51.5,7.45,15.0,51.5,47.88,35.0
2016,12,15,13,30,0.0,48.0,7.5,15.0,48.0,44.61,32.27
2016,12,15,13,45,0.0,48.5,7.6,15.0,48.5,45.07,32.71
2016,12,15,14,0,0.0,49.0,7.7,15.0,49.0,45.53,33.15
2016,12,15,14,15,0.0,45.5,7.6,15.0,45.5,42.27,30.42
2016,12,15,14,30,0.0,42.0,7.5,15.0,42.0,39.01,27.68
2016,12,15,14,45,0.0,37.5,7.45,15.0,37.5,34.81,24.13
2016,12,15,15,0,0.0,33.0,7.4,15.0,33.0,30.62,20.55
2016,12,15,15,15,0.0,28.0,7.2,15.0,28.0,25.97,16.54
2016,12,15,15,30,0.0,23.0,7.0,15.0,23.0,21.32,12.49
2016,12,15,15,45,0.0,18.0,6.85,15.0,18.0,16.68,8.42
2016,12,15,16,0,0.0,13.0,6.7,15.0,13.0,12.04,4.34
2016,12,15,16,15,0.0,8.5,6.35,15.0,8.5,7.87,0.53
2016,12,15,16,30,0.0,4.0,6.0,15.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,5.7,15.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,10.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,10.0,15.0,14.3,0.0
2016,12,16,7,45,169.0,27.5,7.15,10.0,46.0,21.79,6.78
2016,12,16,8,0,338.0,40.0,7.2,10.0,77.0,33.0,22.56
2016,12,16,8,15,426.0,48.5,7.3,10.0,116.5,38.52,28.51
2016,12,16,8,30,514.0,57.0,7.4,10.0,156.0,43.97,33.87
2016,12,16,8,45,573.5,62.5,7.55,10.5,196.0,46.59,36.45
2016,12,16,9,0,633.0,68.0,7.7,11.0,236.0,49.28,38.95
2016,12,16,9,15,669.5,72.5,7.7,11.0,272.5,55.89,44.97
2016,12,16,9,30,706.0,77.0,7.7,11.0,309.0,96.1,54.4
2016,12,16,9,45,749.5,75.5,7.75,11.0,343.5,138.63,81.24
2016,12,16,10,0,793.0,74.0,7.8,11.0,378.0,179.53,112.58
2016,12,16,10,15,809.0,75.5,7.8,11.0,404.5,220.52,148.72
2016,12,16,10,30,825.0,77.0,7.8,11.0,431.0,261.5,186.59
2016,12,16,10,45,833.5,79.0,7.8,11.0,450.5,300.64,223.82
2016,12,16,11,0,842.0,81.0,7.8,11.0,470.0,338.73,260.16
2016,12,16,11,15,624.5,131.0,7.75,11.0,423.5,339.96,269.71
2016,12,16,11,30,407.0,181.0,7.7,11.0,377.0,324.88,263.09
2016,12,16,11,45,396.0,188.0,7.7,11.0,380.5,340.89,278.26
2016,12,16,12,0,385.0,195.0,7.7,11.0,384.0,356.72,292.91
2016,12,16,12,15,617.5,140.5,7.7,11.0,442.0,431.16,355.38
2016,12,16,12,30,850.0,86.0,7.7,11.0,500.0,506.86,419.37
2016,12,16,12,45,522.5,146.5,7.75,11.0,399.5,417.96,347.69
2016,12,16,13,0,195.0,207.0,7.8,11.0,299.0,308.93,256.77
2016,12,16,13,15,514.5,143.0,7.9,11.0,373.5,431.16,361.4
2016,12,16,13,30,834.0,79.0,8.0,11.0,448.0,547.93,460.37
2016,12,16,13,45,450.5,123.5,8.15,11.0,321.5,389.25,328.15
2016,12,16,14,0,67.0,168.0,8.3,11.0,195.0,207.74,172.66
2016,12,16,14,15,63.5,156.0,8.4,11.0,180.5,195.22,162.45
2016,12,16,14,30,60.0,144.0,8.5,11.0,166.0,182.46,151.78
2016,12,16,14,45,384.0,104.5,8.6,11.0,218.0,339.3,287.97
2016,12,16,15,0,708.0,65.0,8.7,11.0,270.0,469.08,397.84
2016,12,16,15,15,663.5,60.0,8.65,10.5,230.5,432.66,366.36
2016,12,16,15,30,619.0,55.0,8.6,10.0,191.0,395.35,333.25
2016,12,16,15,45,554.0,48.0,8.6,10.0,150.5,345.36,287.72
2016,12,16,16,0,489.0,41.0,8.6,10.0,110.0,296.34,241.56
2016,12,16,16,15,369.5,31.5,8.55,10.0,73.0,222.62,170.32
2016,12,16,16,30,250.0,22.0,8.5,10.0,36.0,144.93,36.9
2016,12,16,16,45,125.0,11.0,8.5,10.0,18.0,58.16,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,17,7,15,96.0,6.0,3.3,6.0,8.0,0.0,0.0
2016,12,17,7,30,192.0,12.0,3.2,6.0,16.0,11.44,0.0
2016,12,17,7,45,341.5,22.0,3.15,6.5,50.5,17.79,3.99
2016,12,17,8,0,491.0,32.0,3.1,7.0,85.0,27.81,18.36
2016,12,17,8,15,570.5,38.5,3.1,7.0,126.5,32.26,23.3
2016,12,17,8,30,650.0,45.0,3.1,7.0,168.0,36.7,27.74
2016,12,17,8,45,699.0,49.5,3.15,7.5,209.5,39.18,30.18
2016,12,17,9,0,748.0,54.0,3.2,8.0,251.0,41.71,32.55
2016,12,17,9,15,779.5,57.5,3.15,8.0,289.0,47.1,37.53
2016,12,17,9,30,811.0,61.0,3.1,8.0,327.0,90.95,47.65
2016,12,17,9,45,832.5,63.5,3.05,8.5,360.0,135.0,75.23
2016,12,17,10,0,854.0,66.0,3.0,9.0,393.0,179.91,110.39
2016,12,17,10,15,868.5,67.5,3.0,9.0,420.0,223.22,148.39
2016,12,17,10,30,883.0,69.0,3.0,9.0,447.0,266.27,187.9
2016,12,17,10,45,891.5,70.5,3.05,9.5,467.0,309.91,228.25
2016,12,17,11,0,900.0,72.0,3.1,10.0,487.0,349.21,264.76
2016,12,17,11,15,905.5,73.0,3.15,10.0,499.5,385.6,298.95
2016,12,17,11,30,911.0,74.0,3.2,10.0,512.0,420.18,331.08
2016,12,17,11,45,911.5,74.5,3.25,10.0,517.0,450.25,359.05
2016,12,17,12,0,912.0,75.0,3.3,10.0,522.0,477.91,384.49
2016,12,17,12,15,911.0,75.0,3.3,10.0,520.0,501.86,406.37
2016,12,17,12,30,910.0,75.0,3.3,10.0,518.0,523.1,425.64
2016,12,17,12,45,902.5,75.0,3.3,10.5,507.0,538.3,438.98
2016,12,17,13,0,895.0,75.0,3.3,11.0,496.0,551.97,450.71
2016,12,17,13,15,887.0,74.0,3.3,11.0,479.0,560.16,458.71
2016,12,17,13,30,879.0,73.0,3.3,11.0,462.0,565.28,464.07
2016,12,17,13,45,865.0,71.5,3.3,11.0,437.0,563.52,463.83
2016,12,17,14,0,851.0,70.0,3.3,11.0,412.0,558.71,460.98
2016,12,17,14,15,831.5,68.0,3.25,10.5,381.5,547.38,453.41
2016,12,17,14,30,812.0,66.0,3.2,10.0,351.0,533.29,443.28
2016,12,17,14,45,783.0,63.0,3.2,10.0,314.5,510.33,424.92
2016,12,17,15,0,754.0,60.0,3.2,10.0,278.0,485.16,404.15
2016,12,17,15,15,711.0,55.5,3.1,9.5,238.0,449.11,374.25
2016,12,17,15,30,668.0,51.0,3.0,9.0,198.0,411.84,342.17
2016,12,17,15,45,599.5,45.5,2.9,9.0,156.5,364.59,299.95
2016,12,17,16,0,531.0,40.0,2.8,9.0,115.0,314.82,254.12
2016,12,17,16,15,413.0,30.5,2.8,8.5,76.5,240.75,184.07
2016,12,17,16,30,295.0,21.0,2.8,8.0,38.0,163.04,48.96
2016,12,17,16,45,147.5,10.5,2.85,8.0,19.0,66.37,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,18,7,15,98.0,5.5,4.4,5.0,7.5,0.0,0.0
2016,12,18,7,30,196.0,11.0,4.5,5.0,15.0,10.48,0.0
2016,12,18,7,45,350.0,20.5,4.6,5.5,49.5,17.93,3.38
2016,12,18,8,0,504.0,30.0,4.7,6.0,84.0,25.81,16.62
2016,12,18,8,15,584.5,36.0,4.75,6.0,125.5,29.87,21.21
2016,12,18,8,30,665.0,42.0,4.8,6.0,167.0,33.93,25.3
2016,12,18,8,45,716.0,46.0,4.9,6.5,209.0,36.08,27.44
2016,12,18,9,0,767.0,50.0,5.0,7.0,251.0,38.28,29.52
2016,12,18,9,15,799.5,53.0,4.9,7.0,289.5,41.92,32.92
2016,12,18,9,30,832.0,56.0,4.8,7.0,328.0,86.3,43.68
2016,12,18,9,45,852.5,58.5,4.75,7.5,361.5,131.17,71.65
2016,12,18,10,0,873.0,61.0,4.7,8.0,395.0,180.67,110.85
2016,12,18,10,15,888.5,63.0,4.55,8.0,422.5,225.1,150.0
2016,12,18,10,30,904.0,65.0,4.4,8.0,450.0,269.27,190.79
2016,12,18,10,45,913.5,66.0,4.25,8.5,471.0,310.42,229.45
2016,12,18,11,0,923.0,67.0,4.1,9.0,492.0,350.38,266.81
2016,12,18,11,15,929.5,68.0,4.05,9.0,505.5,387.9,302.26
2016,12,18,11,30,936.0,69.0,4.0,9.0,519.0,423.63,335.59
2016,12,18,11,45,938.5,69.0,3.95,9.5,524.5,454.79,363.96
2016,12,18,12,0,941.0,69.0,3.9,10.0,530.0,483.57,389.7
2016,12,18,12,15,940.0,69.0,3.95,10.0,528.0,508.22,412.43
2016,12,18,12,30,939.0,69.0,4.0,10.0,526.0,530.1,432.48
2016,12,18,12,45,935.0,68.5,4.05,10.5,516.0,547.09,447.48
2016,12,18,13,0,931.0,68.0,4.1,11.0,506.0,561.05,459.75
2016,12,18,13,15,922.5,67.0,4.2,11.0,488.0,569.02,468.04
2016,12,18,13,30,914.0,66.0,4.3,11.0,470.0,573.83,473.61
2016,12,18,13,45,900.5,65.0,4.4,11.0,445.5,572.79,474.31
2016,12,18,14,0,887.0,64.0,4.5,11.0,421.0,568.69,472.32
2016,12,18,14,15,868.5,62.0,4.45,11.0,390.0,560.79,466.5
2016,12,18,14,30,850.0,60.0,4.4,11.0,359.0,547.19,455.85
2016,12,18,14,45,821.5,57.5,4.4,11.0,322.0,524.91,437.91
2016,12,18,15,0,793.0,55.0,4.4,11.0,285.0,500.34,417.46
2016,12,18,15,15,752.0,51.0,4.25,10.5,245.0,465.51,388.26
2016,12,18,15,30,711.0,47.0,4.1,10.0,205.0,429.37,356.8
2016,12,18,15,45,646.0,42.0,4.0,9.5,162.5,379.52,312.87
2016,12,18,16,0,581.0,37.0,3.9,9.0,120.0,330.05,267.42
2016,12,18,16,15,467.5,29.0,3.85,8.5,80.5,257.58,198.09
2016,12,18,16,30,354.0,21.0,3.8,8.0,41.0,182.85,62.85
2016,12,18,16,45,177.0,10.5,3.8,8.0,20.5,77.77,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
