Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,79.0,5.5,3.9,5.5,6.5,0.0,0.0
2016,12,19,7,30,158.0,11.0,3.9,6.0,13.0,10.48,0.0
2016,12,19,7,45,307.5,21.0,3.9,6.5,46.0,16.95,2.13
2016,12,19,8,0,457.0,31.0,3.9,7.0,79.0,24.58,15.43
2016,12,19,8,15,539.0,37.5,3.95,7.0,119.5,31.38,22.45
2016,12,19,8,30,621.0,44.0,4.0,7.0,160.0,35.84,26.91
2016,12,19,8,45,672.0,48.5,4.05,7.5,200.5,38.33,29.38
2016,12,19,9,0,723.0,53.0,4.1,8.0,241.0,40.87,31.78
2016,12,19,9,15,755.5,56.5,4.1,8.0,278.5,43.32,34.07
2016,12,19,9,30,788.0,60.0,4.1,8.0,316.0,86.01,45.17
2016,12,19,9,45,810.0,62.5,4.15,8.5,348.5,129.01,71.5
2016,12,19,10,0,832.0,65.0,4.2,9.0,381.0,172.97,105.65
2016,12,19,10,15,847.5,66.5,4.2,9.5,408.0,215.53,142.65
2016,12,19,10,30,863.0,68.0,4.2,10.0,435.0,257.97,181.27
2016,12,19,10,45,871.5,69.5,4.25,10.5,455.0,298.16,218.83
2016,12,19,11,0,880.0,71.0,4.3,11.0,475.0,339.55,257.16
2016,12,19,11,15,886.0,72.0,4.3,11.0,488.5,375.5,291.06
2016,12,19,11,30,892.0,73.0,4.3,11.0,502.0,409.73,322.99
2016,12,19,11,45,894.0,73.5,4.3,11.0,507.5,439.97,351.16
2016,12,19,12,0,896.0,74.0,4.3,11.0,513.0,467.94,376.91
2016,12,19,12,15,895.0,74.0,4.3,11.0,511.0,491.63,398.74
2016,12,19,12,30,894.0,74.0,4.3,11.0,509.0,512.67,418.0
2016,12,19,12,45,890.5,73.0,4.3,11.5,499.0,528.71,432.11
2016,12,19,13,0,887.0,72.0,4.3,12.0,489.0,541.85,443.56
2016,12,19,13,15,878.5,71.0,4.25,12.0,472.0,549.42,451.01
2016,12,19,13,30,870.0,70.0,4.2,12.0,455.0,556.19,457.52
2016,12,19,13,45,770.5,79.0,4.2,12.0,406.5,519.12,428.96
2016,12,19,14,0,671.0,88.0,4.2,12.0,358.0,480.09,398.33
2016,12,19,14,15,736.5,76.0,4.1,12.0,352.0,503.4,417.92
2016,12,19,14,30,802.0,64.0,4.0,12.0,346.0,525.4,435.8
2016,12,19,14,45,773.5,61.0,3.9,12.0,310.5,502.96,417.49
2016,12,19,15,0,745.0,58.0,3.8,12.0,275.0,478.33,397.01
2016,12,19,15,15,702.5,54.0,3.65,11.5,235.5,443.39,368.03
2016,12,19,15,30,660.0,50.0,3.5,11.0,196.0,407.25,336.94
2016,12,19,15,45,592.0,44.5,3.35,10.5,155.0,356.28,292.52
2016,12,19,16,0,524.0,39.0,3.2,10.0,114.0,310.98,250.95
2016,12,19,16,15,411.0,30.0,3.15,10.0,76.5,239.77,183.74
2016,12,19,16,30,298.0,21.0,3.1,10.0,39.0,165.53,62.39
2016,12,19,16,45,149.0,10.5,3.1,10.0,19.5,67.16,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,206.0,15.5,4.5,6.5,37.0,11.86,0.0
2016,12,20,8,0,412.0,31.0,4.6,7.0,74.0,24.61,15.37
2016,12,20,8,15,494.5,38.0,4.55,7.5,113.0,29.15,20.39
2016,12,20,8,30,577.0,45.0,4.5,8.0,152.0,33.61,24.77
2016,12,20,8,45,626.0,50.0,4.45,8.5,191.0,39.69,30.48
2016,12,20,9,0,675.0,55.0,4.4,9.0,230.0,42.61,33.22
2016,12,20,9,15,708.5,58.0,4.3,9.0,266.0,43.74,34.31
2016,12,20,9,30,742.0,61.0,4.2,9.0,302.0,83.27,44.52
2016,12,20,9,45,769.5,62.5,4.1,9.5,334.5,123.78,68.65
2016,12,20,10,0,797.0,64.0,4.0,10.0,367.0,165.81,100.73
2016,12,20,10,15,812.0,66.0,3.95,10.5,393.0,207.2,136.47
2016,12,20,10,30,827.0,68.0,3.9,11.0,419.0,248.51,173.83
2016,12,20,10,45,836.5,69.0,3.9,11.5,438.5,287.11,209.67
2016,12,20,11,0,846.0,70.0,3.9,12.0,458.0,324.72,244.55
2016,12,20,11,15,852.0,71.0,3.8,12.0,471.0,359.95,277.51
2016,12,20,11,30,858.0,72.0,3.7,12.0,484.0,395.0,309.69
2016,12,20,11,45,860.0,72.5,3.65,12.5,489.5,424.24,336.09
2016,12,20,12,0,862.0,73.0,3.6,13.0,495.0,451.31,360.08
2016,12,20,12,15,861.0,73.0,3.6,13.0,493.0,474.21,380.97
2016,12,20,12,30,860.0,73.0,3.6,13.0,491.0,494.56,399.41
2016,12,20,12,45,851.0,73.5,3.6,13.0,481.0,509.81,413.45
2016,12,20,13,0,842.0,74.0,3.6,13.0,471.0,521.59,424.46
2016,12,20,13,15,834.0,73.0,3.55,13.0,454.5,529.36,431.98
2016,12,20,13,30,826.0,72.0,3.5,13.0,438.0,534.23,437.0
2016,12,20,13,45,812.5,70.5,3.5,13.5,415.0,532.67,436.06
2016,12,20,14,0,799.0,69.0,3.5,14.0,392.0,528.23,432.67
2016,12,20,14,15,779.5,67.0,3.45,13.5,363.0,517.18,425.3
2016,12,20,14,30,760.0,65.0,3.4,13.0,334.0,503.52,415.53
2016,12,20,14,45,733.0,62.0,3.35,13.0,299.5,482.24,398.5
2016,12,20,15,0,706.0,59.0,3.3,13.0,265.0,458.88,379.23
2016,12,20,15,15,664.5,54.5,3.1,12.5,227.0,424.45,350.74
2016,12,20,15,30,623.0,50.0,2.9,12.0,189.0,388.93,320.32
2016,12,20,15,45,561.0,44.0,2.75,12.0,150.0,344.86,281.26
2016,12,20,16,0,499.0,38.0,2.6,12.0,111.0,298.52,239.0
2016,12,20,16,15,389.5,29.5,2.6,11.5,74.5,230.01,175.63
2016,12,20,16,30,280.0,21.0,2.6,11.0,38.0,158.81,65.37
2016,12,20,16,45,140.0,10.5,2.65,11.0,19.0,63.84,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,117.0,17.0,4.0,10.5,29.0,13.27,0.0
2016,12,21,8,0,234.0,34.0,4.2,11.0,58.0,26.47,16.57
2016,12,21,8,15,286.0,47.0,4.35,11.0,90.0,36.04,26.11
2016,12,21,8,30,338.0,60.0,4.5,11.0,122.0,45.32,34.88
2016,12,21,8,45,369.5,71.5,4.7,11.5,154.5,53.12,42.12
2016,12,21,9,0,401.0,83.0,4.9,12.0,187.0,60.69,49.01
2016,12,21,9,15,421.0,94.0,4.9,12.0,217.0,67.67,55.35
2016,12,21,9,30,441.0,105.0,4.9,12.0,247.0,99.39,66.97
2016,12,21,9,45,457.5,113.5,4.9,12.5,274.5,131.52,87.65
2016,12,21,10,0,474.0,122.0,4.9,13.0,302.0,164.69,113.12
2016,12,21,10,15,487.0,128.0,4.75,13.0,324.0,196.03,139.63
2016,12,21,10,30,500.0,134.0,4.6,13.0,346.0,227.74,167.58
2016,12,21,10,45,665.5,103.0,4.45,13.5,399.5,268.73,198.56
2016,12,21,11,0,831.0,72.0,4.3,14.0,453.0,320.98,240.31
2016,12,21,11,15,838.0,73.0,4.1,14.0,466.5,356.11,272.77
2016,12,21,11,30,845.0,74.0,3.9,14.0,480.0,389.74,303.51
2016,12,21,11,45,849.5,74.0,3.7,14.5,486.0,419.7,330.11
2016,12,21,12,0,854.0,74.0,3.5,15.0,492.0,447.65,354.39
2016,12,21,12,15,854.0,74.0,3.45,15.0,490.5,471.4,375.67
2016,12,21,12,30,854.0,74.0,3.4,15.0,489.0,492.66,394.54
2016,12,21,12,45,851.0,73.0,3.35,15.0,480.5,508.79,409.07
2016,12,21,13,0,848.0,72.0,3.3,15.0,472.0,522.17,421.12
2016,12,21,13,15,841.0,71.0,3.3,15.0,456.0,530.61,429.21
2016,12,21,13,30,834.0,70.0,3.3,15.0,440.0,536.16,434.82
2016,12,21,13,45,823.5,68.0,3.3,15.0,417.5,535.8,435.66
2016,12,21,14,0,813.0,66.0,3.3,15.0,395.0,532.57,434.05
2016,12,21,14,15,795.0,64.0,3.25,15.0,366.0,522.4,426.65
2016,12,21,14,30,777.0,62.0,3.2,15.0,337.0,509.59,416.87
2016,12,21,14,45,752.0,59.0,3.15,15.0,303.0,489.36,400.85
2016,12,21,15,0,727.0,56.0,3.1,15.0,269.0,466.97,382.56
2016,12,21,15,15,687.0,52.0,2.95,14.5,231.0,433.71,355.36
2016,12,21,15,30,647.0,48.0,2.8,14.0,193.0,399.26,326.16
2016,12,21,15,45,585.5,42.5,2.7,14.0,153.5,351.86,284.88
2016,12,21,16,0,524.0,37.0,2.6,14.0,114.0,304.95,242.54
2016,12,21,16,15,417.5,29.0,2.7,13.5,77.0,242.02,184.13
2016,12,21,16,30,311.0,21.0,2.8,13.0,40.0,172.39,76.87
2016,12,21,16,45,155.5,10.5,2.9,12.5,20.0,69.95,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.5,3.05,9.0,36.5,11.93,0.0
2016,12,22,8,0,409.0,31.0,3.0,9.0,73.0,24.74,15.21
2016,12,22,8,15,495.5,38.5,2.95,9.0,112.5,29.72,20.74
2016,12,22,8,30,582.0,46.0,2.9,9.0,152.0,34.6,25.56
2016,12,22,8,45,636.0,51.0,2.85,9.5,192.5,40.77,31.34
2016,12,22,9,0,690.0,56.0,2.8,10.0,233.0,43.66,34.04
2016,12,22,9,15,724.0,59.5,2.55,10.5,270.5,45.19,35.43
2016,12,22,9,30,758.0,63.0,2.3,11.0,308.0,83.47,44.79
2016,12,22,9,45,782.0,65.5,2.1,11.5,340.5,125.27,69.09
2016,12,22,10,0,806.0,68.0,1.9,12.0,373.0,168.29,101.33
2016,12,22,10,15,822.5,70.0,1.8,12.5,400.0,210.45,136.88
2016,12,22,10,30,839.0,72.0,1.7,13.0,427.0,252.66,174.11
2016,12,22,10,45,850.0,73.5,1.6,13.5,447.5,292.75,210.22
2016,12,22,11,0,861.0,75.0,1.5,14.0,468.0,331.98,245.33
2016,12,22,11,15,867.5,75.5,1.55,14.0,481.5,367.65,277.91
2016,12,22,11,30,874.0,76.0,1.6,14.0,495.0,401.7,308.66
2016,12,22,11,45,876.5,76.5,1.7,14.0,501.0,432.36,336.37
2016,12,22,12,0,879.0,77.0,1.8,14.0,507.0,460.83,361.84
2016,12,22,12,15,879.0,77.0,1.8,14.0,505.5,485.35,383.45
2016,12,22,12,30,879.0,77.0,1.8,14.0,504.0,507.31,402.63
2016,12,22,12,45,879.0,75.0,1.8,14.5,496.0,524.54,417.06
2016,12,22,13,0,879.0,73.0,1.8,15.0,488.0,537.57,427.99
2016,12,22,13,15,871.0,72.0,1.65,15.0,471.5,547.44,436.24
2016,12,22,13,30,863.0,71.0,1.5,15.0,455.0,552.86,440.83
2016,12,22,13,45,851.5,69.5,1.4,15.0,431.5,552.82,441.34
2016,12,22,14,0,840.0,68.0,1.3,15.0,408.0,549.81,439.37
2016,12,22,14,15,821.0,65.5,1.25,14.5,378.0,538.65,432.14
2016,12,22,14,30,802.0,63.0,1.2,14.0,348.0,524.74,422.52
2016,12,22,14,45,773.0,60.5,1.15,14.0,313.0,502.83,405.58
2016,12,22,15,0,744.0,58.0,1.1,14.0,278.0,478.74,386.42
2016,12,22,15,15,702.5,54.0,1.1,13.5,238.5,444.52,359.61
2016,12,22,15,30,661.0,50.0,1.1,13.0,199.0,409.06,330.68
2016,12,22,15,45,596.5,44.5,1.1,13.0,158.5,359.87,289.04
2016,12,22,16,0,532.0,39.0,1.1,13.0,118.0,315.91,249.83
2016,12,22,16,15,423.5,30.5,1.15,12.5,80.0,246.85,187.71
2016,12,22,16,30,315.0,22.0,1.2,12.0,42.0,175.98,84.49
2016,12,22,16,45,157.5,11.0,1.25,12.0,21.0,71.38,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,11.0,3.0,2.77,0.0
2016,12,23,8,0,0.0,6.0,7.3,11.0,6.0,5.55,0.0
2016,12,23,8,15,0.0,10.0,6.85,11.0,10.0,9.26,2.49
2016,12,23,8,30,0.0,14.0,6.4,11.0,14.0,12.97,5.95
2016,12,23,8,45,0.0,18.5,6.0,11.5,18.5,17.14,9.8
2016,12,23,9,0,0.0,23.0,5.6,12.0,23.0,21.32,13.61
2016,12,23,9,15,0.0,26.5,5.5,12.0,26.5,24.58,16.59
2016,12,23,9,30,0.0,30.0,5.4,12.0,30.0,27.83,18.44
2016,12,23,9,45,0.0,33.5,5.35,12.5,33.5,31.09,21.19
2016,12,23,10,0,0.0,37.0,5.3,13.0,37.0,34.35,23.91
2016,12,23,10,15,0.0,73.0,5.85,13.0,73.0,67.93,52.57
2016,12,23,10,30,0.0,109.0,6.4,13.0,109.0,100.16,79.83
2016,12,23,10,45,0.0,59.0,6.95,13.0,59.0,54.87,41.28
2016,12,23,11,0,0.0,9.0,7.5,13.0,9.0,8.35,1.49
2016,12,23,11,15,0.0,8.5,7.75,13.0,8.5,7.89,1.09
2016,12,23,11,30,0.0,8.0,8.0,13.0,8.0,7.42,0.69
2016,12,23,11,45,0.0,32.5,8.3,13.0,32.5,30.19,20.14
2016,12,23,12,0,0.0,57.0,8.6,13.0,57.0,53.01,39.56
2016,12,23,12,15,1.0,109.5,8.45,12.5,110.0,102.5,81.61
2016,12,23,12,30,2.0,162.0,8.3,12.0,163.0,152.68,124.09
2016,12,23,12,45,1.0,95.5,8.15,12.0,96.0,89.56,70.83
2016,12,23,13,0,0.0,29.0,8.0,12.0,29.0,26.93,17.46
2016,12,23,13,15,1.0,90.0,7.8,12.0,90.5,84.5,66.67
2016,12,23,13,30,2.0,151.0,7.6,12.0,152.0,144.78,117.81
2016,12,23,13,45,1.0,100.5,7.45,12.0,101.0,94.93,75.67
2016,12,23,14,0,0.0,50.0,7.3,12.0,50.0,46.47,34.35
2016,12,23,14,15,0.0,57.0,7.2,11.5,57.0,52.99,40.1
2016,12,23,14,30,0.0,64.0,7.1,11.0,64.0,59.53,45.86
2016,12,23,14,45,0.0,57.0,7.05,11.0,57.0,52.99,40.26
2016,12,23,15,0,0.0,50.0,7.0,11.0,50.0,46.46,34.63
2016,12,23,15,15,0.0,43.0,6.9,11.0,43.0,39.94,28.95
2016,12,23,15,30,0.0,36.0,6.8,11.0,36.0,33.42,23.22
2016,12,23,15,45,0.0,28.5,6.7,11.0,28.5,26.44,17.04
2016,12,23,16,0,0.0,21.0,6.6,11.0,21.0,19.47,10.83
2016,12,23,16,15,0.0,14.0,6.55,10.5,14.0,12.97,4.96
2016,12,23,16,30,0.0,7.0,6.5,10.0,7.0,6.48,0.0
2016,12,23,16,45,0.0,3.5,6.45,10.0,3.5,3.34,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,194.5,15.5,6.0,8.5,35.0,11.99,0.0
2016,12,24,8,0,389.0,31.0,6.1,9.0,70.0,24.84,15.13
2016,12,24,8,15,478.5,38.5,6.15,9.0,109.5,29.8,20.75
2016,12,24,8,30,568.0,46.0,6.2,9.0,149.0,34.68,25.57
2016,12,24,8,45,625.5,50.5,6.3,9.5,189.0,36.84,27.74
2016,12,24,9,0,683.0,55.0,6.4,10.0,229.0,42.81,33.23
2016,12,24,9,15,718.0,58.5,6.35,10.0,266.5,44.37,34.71
2016,12,24,9,30,753.0,62.0,6.3,10.0,304.0,80.29,43.27
2016,12,24,9,45,782.0,63.5,6.3,10.0,337.5,121.45,66.75
2016,12,24,10,0,811.0,65.0,6.3,10.0,371.0,164.29,99.06
2016,12,24,10,15,446.0,122.5,6.2,10.0,293.0,182.05,131.27
2016,12,24,10,30,81.0,180.0,6.1,10.0,215.0,175.7,141.74
2016,12,24,10,45,156.5,188.5,6.1,10.0,259.0,207.09,166.08
2016,12,24,11,0,232.0,197.0,6.1,10.0,303.0,246.03,197.54
2016,12,24,11,15,555.5,135.0,6.05,10.0,399.0,312.26,247.6
2016,12,24,11,30,879.0,73.0,6.0,10.0,495.0,400.74,318.63
2016,12,24,11,45,882.0,73.5,5.95,10.0,501.0,431.38,347.48
2016,12,24,12,0,885.0,74.0,5.9,10.0,507.0,459.85,374.09
2016,12,24,12,15,884.5,74.0,5.85,10.0,506.0,483.93,396.62
2016,12,24,12,30,884.0,74.0,5.8,10.0,505.0,505.43,416.58
2016,12,24,12,45,875.5,75.0,5.8,10.0,495.5,522.27,432.43
2016,12,24,13,0,867.0,76.0,5.8,10.0,486.0,535.65,445.15
2016,12,24,13,15,859.5,75.0,5.75,10.0,470.0,544.44,453.81
2016,12,24,13,30,852.0,74.0,5.7,10.0,454.0,550.24,459.82
2016,12,24,13,45,841.0,72.0,5.7,10.0,431.0,550.08,460.9
2016,12,24,14,0,830.0,70.0,5.7,10.0,408.0,546.96,459.35
2016,12,24,14,15,811.5,68.0,5.65,10.0,378.5,536.82,451.73
2016,12,24,14,30,793.0,66.0,5.6,10.0,349.0,523.96,441.57
2016,12,24,14,45,766.5,63.0,5.6,10.0,314.5,503.05,424.5
2016,12,24,15,0,740.0,60.0,5.6,10.0,280.0,479.91,405.01
2016,12,24,15,15,699.0,56.0,5.4,9.5,241.0,446.08,376.34
2016,12,24,15,30,658.0,52.0,5.2,9.0,202.0,410.95,345.54
2016,12,24,15,45,593.5,46.5,5.05,9.0,161.5,365.73,304.59
2016,12,24,16,0,529.0,41.0,4.9,9.0,121.0,318.0,260.25
2016,12,24,16,15,418.0,32.5,4.85,8.5,83.0,247.65,194.97
2016,12,24,16,30,307.0,24.0,4.8,8.0,45.0,176.68,98.17
2016,12,24,16,45,153.5,12.0,4.75,8.0,22.5,71.18,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,15.0,1.95,7.5,34.5,11.57,0.0
2016,12,25,8,0,393.0,30.0,2.1,8.0,69.0,23.93,14.43
2016,12,25,8,15,482.0,37.5,2.3,8.0,108.0,28.94,20.11
2016,12,25,8,30,571.0,45.0,2.5,8.0,147.0,33.84,24.96
2016,12,25,8,45,629.0,49.0,2.7,8.5,187.5,39.0,29.85
2016,12,25,9,0,687.0,53.0,2.9,9.0,228.0,41.04,31.8
2016,12,25,9,15,721.5,56.5,3.05,9.0,265.0,42.66,33.33
2016,12,25,9,30,756.0,60.0,3.2,9.0,302.0,77.75,41.56
2016,12,25,9,45,768.5,65.0,3.35,9.5,333.0,120.62,66.77
2016,12,25,10,0,781.0,70.0,3.5,10.0,364.0,163.73,99.65
2016,12,25,10,15,797.5,72.0,3.55,10.0,391.0,204.91,134.92
2016,12,25,10,30,814.0,74.0,3.6,10.0,418.0,246.2,172.33
2016,12,25,10,45,597.0,124.0,3.7,10.0,383.0,266.72,200.79
2016,12,25,11,0,380.0,174.0,3.8,10.0,348.0,270.16,212.62
2016,12,25,11,15,327.5,188.5,3.85,10.0,341.5,281.99,225.49
2016,12,25,11,30,275.0,203.0,3.9,10.0,335.0,289.77,234.24
2016,12,25,11,45,314.5,199.5,3.95,10.5,352.0,314.52,254.94
2016,12,25,12,0,354.0,196.0,4.0,11.0,369.0,340.59,276.72
2016,12,25,12,15,344.0,197.0,4.0,11.0,365.0,349.3,285.03
2016,12,25,12,30,334.0,198.0,4.0,11.0,361.0,356.55,291.99
2016,12,25,12,45,437.0,172.5,4.0,11.0,382.0,397.57,326.53
2016,12,25,13,0,540.0,147.0,4.0,11.0,403.0,436.19,359.14
2016,12,25,13,15,525.5,144.5,4.0,11.0,387.0,436.38,360.29
2016,12,25,13,30,511.0,142.0,4.0,11.0,371.0,434.45,359.7
2016,12,25,13,45,360.0,157.5,4.0,11.0,314.5,367.13,305.04
2016,12,25,14,0,209.0,173.0,4.0,11.0,258.0,297.82,247.62
2016,12,25,14,15,275.0,152.5,3.95,11.0,256.5,322.27,269.05
2016,12,25,14,30,341.0,132.0,3.9,11.0,255.0,337.94,282.9
2016,12,25,14,45,325.0,121.5,3.9,11.0,229.5,318.2,266.65
2016,12,25,15,0,309.0,111.0,3.9,11.0,204.0,297.55,249.38
2016,12,25,15,15,291.0,97.5,3.8,10.5,175.5,271.44,227.51
2016,12,25,15,30,273.0,84.0,3.7,10.0,147.0,244.74,204.48
2016,12,25,15,45,247.5,69.0,3.6,10.0,117.5,220.91,182.66
2016,12,25,16,0,222.0,54.0,3.5,10.0,88.0,188.29,152.81
2016,12,25,16,15,169.0,39.5,3.55,9.5,60.5,144.47,112.39
2016,12,25,16,30,116.0,25.0,3.6,9.0,33.0,97.79,54.89
2016,12,25,16,45,58.0,12.5,3.7,9.0,16.5,34.57,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,7,45,217.5,14.0,4.55,6.5,35.0,10.72,0.0
2016,12,26,8,0,435.0,28.0,4.6,7.0,70.0,24.17,14.61
2016,12,26,8,15,520.0,34.5,4.6,7.0,109.5,28.74,19.97
2016,12,26,8,30,605.0,41.0,4.6,7.0,149.0,33.27,24.52
2016,12,26,8,45,656.0,45.5,4.6,7.5,189.0,35.84,27.07
2016,12,26,9,0,707.0,50.0,4.6,8.0,229.0,38.44,29.53
2016,12,26,9,15,740.5,53.5,4.55,8.0,267.0,40.14,31.15
2016,12,26,9,30,774.0,57.0,4.5,8.0,305.0,75.06,39.3
2016,12,26,9,45,794.0,60.0,4.45,8.5,337.5,117.71,63.64
2016,12,26,10,0,814.0,63.0,4.4,9.0,370.0,161.2,96.5
2016,12,26,10,15,830.5,65.0,4.3,9.0,397.5,203.8,133.19
2016,12,26,10,30,847.0,67.0,4.2,9.0,425.0,246.45,172.07
2016,12,26,10,45,855.5,69.0,4.15,9.5,445.5,286.82,209.77
2016,12,26,11,0,864.0,71.0,4.1,10.0,466.0,326.14,246.46
2016,12,26,11,15,870.5,71.5,3.95,10.0,479.5,364.13,281.96
2016,12,26,11,30,877.0,72.0,3.8,10.0,493.0,398.05,313.6
2016,12,26,11,45,878.5,73.0,3.7,10.5,499.5,428.65,341.39
2016,12,26,12,0,880.0,74.0,3.6,11.0,506.0,457.03,366.64
2016,12,26,12,15,879.5,73.5,3.45,11.0,504.5,480.66,388.1
2016,12,26,12,30,879.0,73.0,3.3,11.0,503.0,501.71,406.98
2016,12,26,12,45,875.0,72.5,3.2,11.5,494.5,518.35,421.28
2016,12,26,13,0,871.0,72.0,3.1,12.0,486.0,532.16,432.94
2016,12,26,13,15,863.0,71.0,2.95,12.0,469.5,542.22,441.97
2016,12,26,13,30,855.0,70.0,2.8,12.0,453.0,547.92,447.34
2016,12,26,13,45,842.5,68.5,2.7,12.0,430.5,547.63,447.97
2016,12,26,14,0,830.0,67.0,2.6,12.0,408.0,544.38,446.08
2016,12,26,14,15,811.5,65.0,2.55,12.0,378.5,534.38,438.84
2016,12,26,14,30,793.0,63.0,2.5,12.0,349.0,521.65,429.17
2016,12,26,14,45,766.5,60.5,2.45,12.0,314.5,501.44,413.21
2016,12,26,15,0,740.0,58.0,2.4,12.0,280.0,479.01,394.96
2016,12,26,15,15,700.5,54.0,2.4,11.5,241.5,446.06,368.44
2016,12,26,15,30,661.0,50.0,2.4,11.0,203.0,411.81,339.77
2016,12,26,15,45,600.0,44.5,2.4,11.0,163.0,364.39,298.6
2016,12,26,16,0,539.0,39.0,2.4,11.0,123.0,317.3,256.23
2016,12,26,16,15,437.0,31.0,2.5,10.5,85.0,255.42,199.66
2016,12,26,16,30,335.0,23.0,2.6,10.0,47.0,189.64,114.36
2016,12,26,16,45,167.5,11.5,2.75,10.0,23.5,76.64,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,45,186.5,15.0,2.6,7.5,33.0,11.61,0.0
2016,12,27,8,0,373.0,30.0,2.6,8.0,66.0,24.0,14.36
2016,12,27,8,15,461.0,38.0,2.7,8.0,104.5,29.44,20.52
2016,12,27,8,30,549.0,46.0,2.8,8.0,143.0,34.75,25.77
2016,12,27,8,45,607.0,50.5,2.95,8.5,183.5,36.89,27.93
2016,12,27,9,0,665.0,55.0,3.1,9.0,224.0,42.85,33.44
2016,12,27,9,15,700.5,59.0,3.0,9.0,261.0,44.83,35.31
2016,12,27,9,30,736.0,63.0,2.9,9.0,298.0,77.87,42.93
2016,12,27,9,45,763.0,65.0,2.85,9.5,331.5,118.53,65.45
2016,12,27,10,0,790.0,67.0,2.8,10.0,365.0,160.74,96.65
2016,12,27,10,15,806.5,69.5,2.85,10.0,392.0,202.82,132.52
2016,12,27,10,30,823.0,72.0,2.9,10.0,419.0,245.01,170.58
2016,12,27,10,45,833.0,73.5,2.95,10.5,440.0,284.47,207.03
2016,12,27,11,0,843.0,75.0,3.0,11.0,461.0,323.04,242.68
2016,12,27,11,15,850.0,76.0,3.1,11.0,475.0,359.05,276.41
2016,12,27,11,30,857.0,77.0,3.2,11.0,489.0,393.57,308.42
2016,12,27,11,45,860.0,77.5,3.35,11.5,495.5,424.31,336.37
2016,12,27,12,0,863.0,78.0,3.5,12.0,502.0,452.97,362.01
2016,12,27,12,15,862.5,78.0,3.45,12.0,501.0,477.31,384.05
2016,12,27,12,30,862.0,78.0,3.4,12.0,500.0,499.12,403.63
2016,12,27,12,45,856.5,77.5,3.4,12.5,491.0,515.31,417.73
2016,12,27,13,0,851.0,77.0,3.4,13.0,482.0,528.65,429.22
2016,12,27,13,15,843.5,76.0,3.35,13.0,466.5,537.5,437.61
2016,12,27,13,30,836.0,75.0,3.3,13.0,451.0,543.43,443.48
2016,12,27,13,45,646.0,106.0,3.25,13.0,387.5,481.67,394.88
2016,12,27,14,0,456.0,137.0,3.2,13.0,324.0,410.72,338.1
2016,12,27,14,15,488.0,120.5,3.2,13.0,308.5,413.86,341.91
2016,12,27,14,30,520.0,104.0,3.2,13.0,293.0,414.68,343.36
2016,12,27,14,45,490.0,99.5,3.2,13.0,263.5,392.78,325.69
2016,12,27,15,0,460.0,95.0,3.2,13.0,234.0,369.69,306.71
2016,12,27,15,15,433.0,85.0,3.1,12.5,202.0,340.85,283.0
2016,12,27,15,30,406.0,75.0,3.0,12.0,170.0,311.25,257.87
2016,12,27,15,45,362.5,63.5,2.95,11.5,136.0,271.21,223.25
2016,12,27,16,0,319.0,52.0,2.9,11.0,102.0,231.78,188.08
2016,12,27,16,15,250.0,39.0,2.95,10.5,70.5,180.08,141.11
2016,12,27,16,30,181.0,26.0,3.0,10.0,39.0,127.96,79.1
2016,12,27,16,45,90.5,13.0,3.05,10.0,19.5,48.02,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,215.0,14.0,4.25,6.5,34.5,10.75,0.0
2016,12,28,8,0,430.0,28.0,4.4,7.0,69.0,24.24,14.56
2016,12,28,8,15,517.0,35.0,4.4,7.5,109.0,29.3,20.41
2016,12,28,8,30,604.0,42.0,4.4,8.0,149.0,34.29,25.32
2016,12,28,8,45,659.5,46.0,4.4,8.5,190.0,36.35,27.42
2016,12,28,9,0,715.0,50.0,4.4,9.0,231.0,38.49,29.46
2016,12,28,9,15,748.5,53.5,4.35,9.0,268.5,40.19,31.07
2016,12,28,9,30,782.0,57.0,4.3,9.0,306.0,73.82,38.56
2016,12,28,9,45,811.0,58.0,4.3,9.5,340.5,115.97,61.46
2016,12,28,10,0,840.0,59.0,4.3,10.0,375.0,163.79,97.17
2016,12,28,10,15,855.0,60.5,4.3,10.5,402.5,206.59,133.63
2016,12,28,10,30,870.0,62.0,4.3,11.0,430.0,249.19,172.08
2016,12,28,10,45,881.0,63.0,4.35,11.5,451.0,289.88,209.88
2016,12,28,11,0,892.0,64.0,4.4,12.0,472.0,329.62,246.86
2016,12,28,11,15,898.0,64.5,4.35,12.0,486.0,366.04,281.23
2016,12,28,11,30,904.0,65.0,4.3,12.0,500.0,400.75,313.62
2016,12,28,11,45,907.0,65.0,4.25,12.5,506.5,431.88,341.9
2016,12,28,12,0,910.0,65.0,4.2,13.0,513.0,460.78,367.64
2016,12,28,12,15,909.5,65.0,4.1,13.0,512.0,485.72,390.21
2016,12,28,12,30,909.0,65.0,4.0,13.0,511.0,508.02,410.23
2016,12,28,12,45,904.5,65.0,3.95,13.5,502.5,525.59,425.42
2016,12,28,13,0,900.0,65.0,3.9,14.0,494.0,540.23,437.9
2016,12,28,13,15,893.0,64.0,3.8,14.0,478.0,549.51,446.61
2016,12,28,13,30,886.0,63.0,3.7,14.0,462.0,555.75,452.7
2016,12,28,13,45,874.5,62.0,3.65,14.0,439.5,556.51,454.38
2016,12,28,14,0,863.0,61.0,3.6,14.0,417.0,554.27,453.52
2016,12,28,14,15,846.0,59.0,3.5,14.0,388.0,544.93,446.74
2016,12,28,14,30,829.0,57.0,3.4,14.0,359.0,532.82,437.51
2016,12,28,14,45,804.0,54.5,3.3,14.0,324.5,516.57,424.54
2016,12,28,15,0,779.0,52.0,3.2,14.0,290.0,494.72,406.69
2016,12,28,15,15,742.5,49.0,3.0,13.5,251.0,464.14,381.73
2016,12,28,15,30,706.0,46.0,2.8,13.0,212.0,432.1,354.58
2016,12,28,15,45,648.5,41.5,2.65,12.5,171.5,386.8,315.67
2016,12,28,16,0,591.0,37.0,2.5,12.0,131.0,341.63,275.3
2016,12,28,16,15,495.0,30.0,2.5,11.5,92.0,277.15,217.05
2016,12,28,16,30,399.0,23.0,2.5,11.0,53.0,214.06,138.11
2016,12,28,16,45,199.5,11.5,2.55,11.0,26.5,89.84,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,5.3,8.0,34.5,11.21,0.0
2016,12,29,8,0,419.0,29.0,5.5,8.0,69.0,23.15,13.53
2016,12,29,8,15,509.0,36.5,5.5,8.5,109.5,28.19,19.31
2016,12,29,8,30,599.0,44.0,5.5,9.0,150.0,36.25,26.96
2016,12,29,8,45,652.5,49.0,5.5,9.5,191.0,39.14,29.81
2016,12,29,9,0,706.0,54.0,5.5,10.0,232.0,42.07,32.56
2016,12,29,9,15,741.0,58.0,5.5,10.0,270.5,44.08,34.45
2016,12,29,9,30,776.0,62.0,5.5,10.0,309.0,77.22,41.8
2016,12,29,9,45,787.5,67.5,5.55,10.5,341.0,121.54,67.11
2016,12,29,10,0,799.0,73.0,5.6,11.0,373.0,166.02,100.66
2016,12,29,10,15,816.0,75.0,5.5,11.5,401.0,208.28,136.42
2016,12,29,10,30,833.0,77.0,5.4,12.0,429.0,250.7,174.41
2016,12,29,10,45,846.0,78.0,5.3,12.5,451.0,291.07,211.62
2016,12,29,11,0,859.0,79.0,5.2,13.0,473.0,330.79,248.25
2016,12,29,11,15,865.5,80.0,4.95,13.0,487.0,367.43,282.45
2016,12,29,11,30,872.0,81.0,4.7,13.0,501.0,402.51,314.73
2016,12,29,11,45,875.0,81.0,4.5,13.5,508.0,433.47,342.47
2016,12,29,12,0,878.0,81.0,4.3,14.0,515.0,462.3,367.69
2016,12,29,12,15,877.5,81.0,4.05,14.0,513.5,487.26,389.79
2016,12,29,12,30,877.0,81.0,3.8,14.0,512.0,509.66,409.45
2016,12,29,12,45,878.5,79.0,3.6,14.5,504.5,528.35,425.04
2016,12,29,13,0,880.0,77.0,3.4,15.0,497.0,544.32,438.06
2016,12,29,13,15,871.5,76.0,3.3,15.0,481.0,553.24,446.32
2016,12,29,13,30,863.0,75.0,3.2,15.0,465.0,559.11,451.99
2016,12,29,13,45,849.0,73.5,3.1,15.5,441.5,558.39,451.51
2016,12,29,14,0,835.0,72.0,3.0,16.0,418.0,554.64,448.49
2016,12,29,14,15,816.0,70.0,2.9,15.5,388.5,544.64,442.08
2016,12,29,14,30,797.0,68.0,2.8,15.0,359.0,531.87,433.21
2016,12,29,14,45,767.0,65.5,2.7,15.0,324.0,509.89,415.96
2016,12,29,15,0,737.0,63.0,2.6,15.0,289.0,485.67,396.46
2016,12,29,15,15,697.0,59.0,2.45,14.5,250.0,452.53,369.84
2016,12,29,15,30,657.0,55.0,2.3,14.0,211.0,421.42,343.77
2016,12,29,15,45,590.5,49.5,2.15,14.0,169.5,371.77,301.28
2016,12,29,16,0,524.0,44.0,2.0,14.0,128.0,322.86,258.12
2016,12,29,16,15,422.0,35.0,2.05,13.5,89.5,255.35,198.82
2016,12,29,16,30,320.0,26.0,2.1,13.0,51.0,190.43,125.15
2016,12,29,16,45,160.0,13.0,2.15,13.0,25.5,75.94,0.0
2016,12,29,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,150.5,16.0,1.7,10.5,30.0,12.57,0.0
2016,12,30,8,0,301.0,32.0,1.6,11.0,60.0,25.98,15.66
2016,12,30,8,15,391.5,41.5,1.5,11.0,98.0,32.7,23.1
2016,12,30,8,30,482.0,51.0,1.4,11.0,136.0,39.23,29.45
2016,12,30,8,45,538.0,57.5,1.35,11.5,175.0,42.85,32.94
2016,12,30,9,0,594.0,64.0,1.3,12.0,214.0,46.45,36.28
2016,12,30,9,15,633.0,68.5,1.2,12.0,251.0,48.32,38.04
2016,12,30,9,30,672.0,73.0,1.1,12.0,288.0,77.71,44.7
2016,12,30,9,45,716.5,72.5,1.05,12.5,323.5,115.37,64.07
2016,12,30,10,0,761.0,72.0,1.0,13.0,359.0,159.59,95.52
2016,12,30,10,15,479.5,126.5,1.15,13.0,312.0,188.77,132.54
2016,12,30,10,30,198.0,181.0,1.3,13.0,265.0,199.55,154.01
2016,12,30,10,45,195.0,192.5,1.45,13.5,278.5,219.39,170.98
2016,12,30,11,0,192.0,204.0,1.6,14.0,292.0,238.78,187.46
2016,12,30,11,15,193.0,210.5,1.7,14.0,301.5,254.83,201.35
2016,12,30,11,30,194.0,217.0,1.8,14.0,311.0,270.56,214.89
2016,12,30,11,45,516.5,150.5,1.9,14.0,405.0,351.84,277.62
2016,12,30,12,0,839.0,84.0,2.0,14.0,499.0,448.53,353.33
2016,12,30,12,15,839.0,84.0,2.05,14.0,498.5,472.83,374.58
2016,12,30,12,30,839.0,84.0,2.1,14.0,498.0,494.7,393.94
2016,12,30,12,45,830.0,85.0,2.2,14.0,489.0,510.58,408.5
2016,12,30,13,0,821.0,86.0,2.3,14.0,480.0,523.57,420.56
2016,12,30,13,15,813.0,85.0,2.4,14.0,464.5,532.13,429.0
2016,12,30,13,30,805.0,84.0,2.5,14.0,449.0,537.82,435.03
2016,12,30,13,45,790.0,82.5,2.65,14.0,426.5,536.26,435.44
2016,12,30,14,0,775.0,81.0,2.8,14.0,404.0,531.84,433.4
2016,12,30,14,15,756.0,78.5,2.9,13.5,375.5,521.34,427.04
2016,12,30,14,30,737.0,76.0,3.0,13.0,347.0,508.22,418.28
2016,12,30,14,45,708.5,73.0,3.2,13.0,313.0,489.27,403.86
2016,12,30,15,0,680.0,70.0,3.4,13.0,279.0,466.31,385.69
2016,12,30,15,15,639.5,65.0,3.5,12.5,241.5,432.91,358.89
2016,12,30,15,30,599.0,60.0,3.6,12.0,204.0,398.41,330.15
2016,12,30,15,45,533.0,54.0,3.7,12.0,164.0,349.35,287.75
2016,12,30,16,0,467.0,48.0,3.8,12.0,124.0,301.01,244.66
2016,12,30,16,15,368.5,38.5,3.85,11.5,87.0,235.6,186.33
2016,12,30,16,30,270.0,29.0,3.9,11.0,50.0,173.37,117.93
2016,12,30,16,45,135.0,14.5,4.0,11.0,25.0,67.7,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
